Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,15.0,2.6,2.5,30.0,12.2,0.0
2016,1,1,8,0,340.0,30.0,2.7,3.0,60.0,24.93,14.68
2016,1,1,8,15,438.5,38.5,2.7,3.5,99.0,31.99,23.06
2016,1,1,8,30,537.0,47.0,2.7,4.0,138.0,39.15,30.13
2016,1,1,8,45,595.5,53.0,2.75,4.5,178.5,44.07,34.94
2016,1,1,9,0,654.0,59.0,2.8,5.0,219.0,49.03,39.64
2016,1,1,9,15,693.5,63.5,2.8,5.5,257.5,52.67,43.0
2016,1,1,9,30,733.0,68.0,2.8,6.0,296.0,60.97,50.56
2016,1,1,9,45,763.0,70.0,2.85,6.5,330.0,62.77,52.07
2016,1,1,10,0,793.0,72.0,2.9,7.0,364.0,64.62,53.59
2016,1,1,10,15,811.0,74.5,2.85,7.0,392.5,66.69,55.4
2016,1,1,10,30,829.0,77.0,2.8,7.0,421.0,68.75,57.19
2016,1,1,10,45,840.5,78.5,2.8,7.5,442.5,69.96,58.1
2016,1,1,11,0,852.0,80.0,2.8,8.0,464.0,91.3,59.05
2016,1,1,11,15,859.5,81.0,2.75,8.0,479.0,144.03,84.48
2016,1,1,11,30,867.0,82.0,2.7,8.0,494.0,196.77,123.48
2016,1,1,11,45,869.5,82.5,2.65,8.5,501.0,247.85,167.76
2016,1,1,12,0,872.0,83.0,2.6,9.0,508.0,297.95,213.95
2016,1,1,12,15,872.0,83.0,2.55,9.0,507.5,345.64,259.34
2016,1,1,12,30,872.0,83.0,2.5,9.0,507.0,391.66,303.07
2016,1,1,12,45,871.0,81.5,2.45,9.0,499.5,434.03,343.11
2016,1,1,13,0,870.0,80.0,2.4,9.0,492.0,474.18,380.45
2016,1,1,13,15,862.5,79.0,2.35,9.0,476.5,509.32,412.91
2016,1,1,13,30,855.0,78.0,2.3,9.0,461.0,541.46,442.15
2016,1,1,13,45,843.0,76.0,2.25,9.0,438.5,566.96,465.48
2016,1,1,14,0,831.0,74.0,2.2,9.0,416.0,588.97,485.46
2016,1,1,14,15,812.5,72.0,2.15,9.0,387.0,603.43,499.03
2016,1,1,14,30,794.0,70.0,2.1,9.0,358.0,614.03,509.14
2016,1,1,14,45,767.5,67.0,2.05,9.0,324.0,614.35,510.78
2016,1,1,15,0,741.0,64.0,2.0,9.0,290.0,610.59,508.7
2016,1,1,15,15,701.0,60.0,1.9,8.5,251.0,592.29,494.64
2016,1,1,15,30,661.0,56.0,1.8,8.0,212.0,576.36,481.31
2016,1,1,15,45,599.0,50.0,1.75,7.5,171.5,533.31,445.41
2016,1,1,16,0,537.0,44.0,1.7,7.0,131.0,487.01,404.87
2016,1,1,16,15,435.5,35.5,1.8,6.5,92.0,406.5,333.2
2016,1,1,16,30,334.0,27.0,1.9,6.0,53.0,321.76,226.58
2016,1,1,16,45,167.0,13.5,2.0,6.0,26.5,131.11,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,11.07,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,21.64,11.84
2016,1,2,8,15,18.0,45.5,3.1,5.0,49.0,33.42,24.18
2016,1,2,8,30,36.0,62.0,3.1,5.0,69.0,44.96,35.26
2016,1,2,8,45,45.5,79.0,3.1,5.5,89.5,56.56,46.18
2016,1,2,9,0,55.0,96.0,3.1,6.0,110.0,67.96,56.76
2016,1,2,9,15,61.5,112.0,3.05,6.0,129.5,78.55,66.57
2016,1,2,9,30,68.0,128.0,3.0,6.0,149.0,88.95,76.06
2016,1,2,9,45,75.5,141.0,3.0,6.5,167.0,97.52,83.64
2016,1,2,10,0,83.0,154.0,3.0,7.0,185.0,105.91,90.95
2016,1,2,10,15,169.5,163.0,2.95,7.5,232.0,110.83,95.06
2016,1,2,10,30,256.0,172.0,2.9,8.0,279.0,114.93,98.42
2016,1,2,10,45,255.0,182.0,2.85,8.5,293.0,120.51,103.06
2016,1,2,11,0,254.0,192.0,2.8,9.0,307.0,133.78,105.25
2016,1,2,11,15,179.5,201.5,2.7,9.0,284.0,154.82,119.98
2016,1,2,11,30,105.0,211.0,2.6,9.0,261.0,165.45,131.03
2016,1,2,11,45,90.5,212.0,2.55,9.5,255.5,173.09,137.96
2016,1,2,12,0,76.0,213.0,2.5,10.0,250.0,178.89,143.59
2016,1,2,12,15,149.0,214.0,2.4,10.0,287.0,213.26,170.61
2016,1,2,12,30,222.0,215.0,2.3,10.0,324.0,252.43,202.49
2016,1,2,12,45,155.0,211.5,2.2,10.5,287.0,238.5,193.16
2016,1,2,13,0,88.0,208.0,2.1,11.0,250.0,210.57,171.43
2016,1,2,13,15,74.5,199.0,2.0,11.0,234.0,203.9,166.66
2016,1,2,13,30,61.0,190.0,1.9,11.0,218.0,195.63,160.3
2016,1,2,13,45,30.5,147.0,1.85,11.0,161.0,143.42,117.0
2016,1,2,14,0,0.0,104.0,1.8,11.0,104.0,81.91,64.85
2016,1,2,14,15,0.0,89.5,1.7,11.0,89.5,70.0,54.83
2016,1,2,14,30,0.0,75.0,1.6,11.0,75.0,57.93,44.56
2016,1,2,14,45,0.0,68.0,1.5,11.0,68.0,52.27,39.73
2016,1,2,15,0,0.0,61.0,1.4,11.0,61.0,46.75,34.99
2016,1,2,15,15,0.0,52.5,1.4,10.5,52.5,40.19,29.36
2016,1,2,15,30,0.0,44.0,1.4,10.0,44.0,33.63,23.66
2016,1,2,15,45,0.0,35.5,1.45,10.0,35.5,27.1,17.84
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,20.58,12.01
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,14.45,6.49
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.46
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,7.22,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,14.48,5.97
2016,1,3,8,15,0.0,32.0,2.3,7.0,32.0,24.41,16.01
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,33.97,25.1
2016,1,3,8,45,0.0,58.5,2.1,7.5,58.5,43.77,34.26
2016,1,3,9,0,0.0,72.0,2.0,8.0,72.0,53.47,43.22
2016,1,3,9,15,0.0,84.5,2.0,8.0,84.5,62.43,51.46
2016,1,3,9,30,0.0,97.0,2.0,8.0,97.0,71.3,59.53
2016,1,3,9,45,0.0,108.0,2.0,8.5,108.0,79.11,66.42
2016,1,3,10,0,0.0,119.0,2.0,9.0,119.0,86.82,73.15
2016,1,3,10,15,0.0,93.0,2.05,9.0,93.0,70.12,58.03
2016,1,3,10,30,0.0,67.0,2.1,9.0,67.0,51.38,41.08
2016,1,3,10,45,10.5,120.0,2.2,9.5,124.5,89.11,74.8
2016,1,3,11,0,21.0,173.0,2.3,10.0,182.0,124.11,100.5
2016,1,3,11,15,16.5,173.0,2.45,10.0,180.5,126.98,102.47
2016,1,3,11,30,12.0,173.0,2.6,10.0,179.0,129.01,104.21
2016,1,3,11,45,112.0,195.5,2.8,10.0,250.0,167.15,131.94
2016,1,3,12,0,212.0,218.0,3.0,10.0,321.0,218.91,172.04
2016,1,3,12,15,196.5,219.0,3.1,10.0,315.0,231.16,184.2
2016,1,3,12,30,181.0,220.0,3.2,10.0,309.0,241.54,194.74
2016,1,3,12,45,130.0,214.0,3.3,10.0,277.5,230.31,187.63
2016,1,3,13,0,79.0,208.0,3.4,10.0,246.0,206.39,169.16
2016,1,3,13,15,230.0,190.0,3.25,10.0,295.0,288.67,237.95
2016,1,3,13,30,381.0,172.0,3.1,10.0,344.0,365.83,302.65
2016,1,3,13,45,260.5,176.0,3.0,10.5,291.5,321.97,267.15
2016,1,3,14,0,140.0,180.0,2.9,11.0,239.0,257.57,213.81
2016,1,3,14,15,95.5,164.5,2.7,11.0,203.5,211.23,175.6
2016,1,3,14,30,51.0,149.0,2.5,11.0,168.0,173.21,143.44
2016,1,3,14,45,45.0,135.5,2.4,11.0,151.0,160.56,133.02
2016,1,3,15,0,39.0,122.0,2.3,11.0,134.0,147.31,121.87
2016,1,3,15,15,33.5,107.0,2.2,10.5,116.0,131.93,108.94
2016,1,3,15,30,28.0,92.0,2.1,10.0,98.0,115.99,95.24
2016,1,3,15,45,17.5,75.0,2.05,10.0,79.0,82.65,66.08
2016,1,3,16,0,7.0,58.0,2.0,10.0,60.0,59.65,45.56
2016,1,3,16,15,3.5,41.0,2.05,9.5,42.0,40.6,28.54
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,19.56,8.98
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,9.14,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,172.5,13.5,2.6,10.5,28.5,10.95,0.0
2016,1,4,8,0,345.0,27.0,2.6,11.0,57.0,22.42,12.06
2016,1,4,8,15,439.0,34.5,2.6,11.0,95.0,28.71,19.45
2016,1,4,8,30,533.0,42.0,2.6,11.0,133.0,35.11,25.67
2016,1,4,8,45,594.0,47.0,2.6,11.5,172.5,39.38,29.76
2016,1,4,9,0,655.0,52.0,2.6,12.0,212.0,47.34,37.02
2016,1,4,9,15,691.5,55.5,2.65,12.0,249.0,50.51,39.97
2016,1,4,9,30,728.0,59.0,2.7,12.0,286.0,53.71,42.87
2016,1,4,9,45,366.5,95.5,2.8,12.5,210.0,68.55,56.02
2016,1,4,10,0,5.0,132.0,2.9,13.0,134.0,95.05,79.34
2016,1,4,10,15,132.0,152.5,2.95,13.0,208.0,104.56,87.6
2016,1,4,10,30,259.0,173.0,3.0,13.0,282.0,115.55,97.12
2016,1,4,10,45,259.5,183.0,3.1,13.0,296.5,121.15,101.89
2016,1,4,11,0,260.0,193.0,3.2,13.0,311.0,133.75,103.93
2016,1,4,11,15,130.0,148.5,3.3,13.0,207.5,117.89,89.42
2016,1,4,11,30,0.0,104.0,3.4,13.0,104.0,79.16,61.8
2016,1,4,11,45,0.0,100.5,3.5,13.5,100.5,76.83,59.7
2016,1,4,12,0,0.0,97.0,3.6,14.0,97.0,74.37,57.5
2016,1,4,12,15,2.0,131.5,3.6,14.0,132.5,101.14,79.91
2016,1,4,12,30,4.0,166.0,3.6,14.0,168.0,128.92,103.07
2016,1,4,12,45,2.0,110.5,3.65,14.0,111.5,85.99,67.23
2016,1,4,13,0,0.0,55.0,3.7,14.0,55.0,42.14,30.28
2016,1,4,13,15,21.0,120.5,3.6,13.5,130.0,108.7,86.74
2016,1,4,13,30,42.0,186.0,3.5,13.0,205.0,181.51,147.98
2016,1,4,13,45,21.0,152.5,3.4,13.0,162.0,134.86,109.1
2016,1,4,14,0,0.0,119.0,3.3,13.0,119.0,94.88,75.37
2016,1,4,14,15,53.5,137.5,3.15,13.0,157.5,156.14,128.22
2016,1,4,14,30,107.0,156.0,3.0,13.0,196.0,230.25,191.14
2016,1,4,14,45,99.0,142.5,2.9,13.0,177.0,218.38,181.42
2016,1,4,15,0,91.0,129.0,2.8,13.0,158.0,205.54,170.91
2016,1,4,15,15,83.0,113.0,2.65,12.5,137.0,174.64,145.38
2016,1,4,15,30,75.0,97.0,2.5,12.0,116.0,156.58,130.15
2016,1,4,15,45,64.5,80.0,2.45,12.0,94.0,134.29,110.62
2016,1,4,16,0,54.0,63.0,2.4,12.0,72.0,110.84,89.71
2016,1,4,16,15,31.5,46.0,2.4,12.0,51.0,77.08,59.38
2016,1,4,16,30,9.0,29.0,2.4,12.0,30.0,40.76,25.3
2016,1,4,16,45,4.5,14.5,2.45,12.0,15.0,16.58,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,4.54,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,9.11,1.55
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,15.22,7.67
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,21.34,13.42
2016,1,5,8,45,0.0,36.5,2.65,11.5,36.5,27.87,19.44
2016,1,5,9,0,0.0,45.0,2.8,12.0,45.0,34.4,25.41
2016,1,5,9,15,0.0,53.0,2.85,12.0,53.0,40.57,31.03
2016,1,5,9,30,0.0,61.0,2.9,12.0,61.0,46.75,36.61
2016,1,5,9,45,0.0,68.0,3.0,12.0,68.0,52.14,41.43
2016,1,5,10,0,0.0,75.0,3.1,12.0,75.0,57.35,46.04
2016,1,5,10,15,75.5,128.5,3.2,12.0,160.0,92.37,77.18
2016,1,5,10,30,151.0,182.0,3.3,12.0,245.0,121.28,102.58
2016,1,5,10,45,75.5,95.5,3.4,12.0,127.0,69.87,56.95
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,6.85,0.25
2016,1,5,11,15,0.0,49.5,3.55,12.0,49.5,37.9,26.96
2016,1,5,11,30,0.0,90.0,3.6,12.0,90.0,68.99,53.45
2016,1,5,11,45,0.0,81.5,3.7,12.0,81.5,62.65,48.01
2016,1,5,12,0,0.0,73.0,3.8,12.0,73.0,56.06,42.39
2016,1,5,12,15,0.0,69.5,3.8,12.0,69.5,53.35,40.08
2016,1,5,12,30,0.0,66.0,3.8,12.0,66.0,50.64,37.77
2016,1,5,12,45,0.0,48.5,3.85,12.0,48.5,37.14,26.25
2016,1,5,13,0,0.0,31.0,3.9,12.0,31.0,23.69,14.73
2016,1,5,13,15,0.0,26.0,3.8,12.0,26.0,19.85,11.45
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,16.02,8.17
2016,1,5,13,45,0.0,38.0,3.65,12.0,38.0,29.04,19.4
2016,1,5,14,0,0.0,55.0,3.6,12.0,55.0,42.11,30.68
2016,1,5,14,15,285.0,77.5,3.55,12.0,184.0,274.48,231.92
2016,1,5,14,30,570.0,100.0,3.5,12.0,313.0,505.26,422.68
2016,1,5,14,45,534.5,98.5,3.45,12.0,283.0,497.11,416.07
2016,1,5,15,0,499.0,97.0,3.4,12.0,253.0,479.68,402.86
2016,1,5,15,15,540.5,80.5,3.15,11.5,230.5,509.03,427.83
2016,1,5,15,30,582.0,64.0,2.9,11.0,208.0,531.04,445.8
2016,1,5,15,45,517.0,58.0,2.7,11.0,169.0,485.01,406.22
2016,1,5,16,0,452.0,52.0,2.5,11.0,130.0,435.47,362.45
2016,1,5,16,15,353.5,42.5,2.35,10.5,93.0,355.09,291.64
2016,1,5,16,30,255.0,33.0,2.2,10.0,56.0,275.63,207.6
2016,1,5,16,45,127.5,16.5,2.1,10.0,28.0,139.45,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.65,11.0,9.5,7.22,0.0
2016,1,6,8,0,0.0,19.0,3.6,11.0,19.0,14.48,5.8
2016,1,6,8,15,0.0,33.0,3.55,11.0,33.0,25.11,16.3
2016,1,6,8,30,0.0,47.0,3.5,11.0,47.0,35.33,25.86
2016,1,6,8,45,0.0,60.5,3.45,11.5,60.5,45.12,34.89
2016,1,6,9,0,0.0,74.0,3.4,12.0,74.0,54.81,43.71
2016,1,6,9,15,0.0,88.0,3.35,12.0,88.0,64.73,52.71
2016,1,6,9,30,0.0,102.0,3.3,12.0,102.0,74.54,61.51
2016,1,6,9,45,0.0,114.5,3.25,12.0,114.5,83.29,69.26
2016,1,6,10,0,0.0,127.0,3.2,12.0,127.0,91.92,76.86
2016,1,6,10,15,2.0,137.0,3.2,12.0,138.0,98.93,82.96
2016,1,6,10,30,4.0,147.0,3.2,12.0,149.0,105.84,88.94
2016,1,6,10,45,110.5,173.0,3.25,12.0,223.5,116.42,98.14
2016,1,6,11,0,217.0,199.0,3.3,12.0,298.0,137.84,108.65
2016,1,6,11,15,203.5,207.0,3.35,12.0,302.5,159.18,121.56
2016,1,6,11,30,190.0,215.0,3.4,12.0,307.0,179.04,137.16
2016,1,6,11,45,189.0,218.5,3.45,12.0,311.5,197.12,152.47
2016,1,6,12,0,188.0,222.0,3.5,12.0,316.0,214.86,168.26
2016,1,6,12,15,226.0,218.5,3.4,12.0,331.0,239.05,188.48
2016,1,6,12,30,264.0,215.0,3.3,12.0,346.0,271.3,215.84
2016,1,6,12,45,323.0,201.5,3.25,12.0,359.5,302.8,242.7
2016,1,6,13,0,382.0,188.0,3.2,12.0,373.0,337.91,272.97
2016,1,6,13,15,303.0,193.5,3.1,11.5,337.5,326.55,266.66
2016,1,6,13,30,224.0,199.0,3.0,11.0,302.0,298.36,245.74
2016,1,6,13,45,186.0,191.5,2.95,11.0,274.5,283.7,234.82
2016,1,6,14,0,148.0,184.0,2.9,11.0,247.0,265.75,220.66
2016,1,6,14,15,115.5,170.5,2.85,11.0,218.0,241.84,201.27
2016,1,6,14,30,83.0,157.0,2.8,11.0,189.0,202.17,168.34
2016,1,6,14,45,75.0,144.0,2.8,11.0,170.5,189.89,158.41
2016,1,6,15,0,67.0,131.0,2.8,11.0,152.0,176.93,147.64
2016,1,6,15,15,59.5,115.0,2.75,10.5,132.0,159.77,133.35
2016,1,6,15,30,52.0,99.0,2.7,10.0,112.0,141.81,118.04
2016,1,6,15,45,39.5,81.5,2.65,10.0,90.5,117.12,96.27
2016,1,6,16,0,27.0,64.0,2.6,10.0,69.0,91.22,73.15
2016,1,6,16,15,13.5,47.0,2.55,10.0,49.5,63.99,48.61
2016,1,6,16,30,0.0,30.0,2.5,10.0,30.0,28.15,16.34
2016,1,6,16,45,0.0,15.0,2.5,10.0,15.0,11.45,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.5,17.5,0.6,9.0,26.0,13.28,0.0
2016,1,7,8,0,193.0,35.0,0.6,9.0,52.0,26.36,15.44
2016,1,7,8,15,289.0,47.0,0.65,9.0,88.0,35.5,25.67
2016,1,7,8,30,385.0,59.0,0.7,9.0,124.0,44.68,34.53
2016,1,7,8,45,472.0,63.5,0.8,9.5,165.0,51.3,40.8
2016,1,7,9,0,559.0,68.0,0.9,10.0,206.0,54.97,44.25
2016,1,7,9,15,601.5,73.0,0.9,10.0,243.0,58.71,47.72
2016,1,7,9,30,644.0,78.0,0.9,10.0,280.0,62.48,51.14
2016,1,7,9,45,703.5,74.5,0.95,10.5,317.5,60.37,49.11
2016,1,7,10,0,763.0,71.0,1.0,11.0,355.0,63.35,51.62
2016,1,7,10,15,781.0,73.0,1.0,11.0,383.5,65.02,53.04
2016,1,7,10,30,799.0,75.0,1.0,11.0,412.0,66.7,54.45
2016,1,7,10,45,812.0,76.5,1.05,11.0,434.0,67.92,55.47
2016,1,7,11,0,825.0,78.0,1.1,11.0,456.0,83.4,55.28
2016,1,7,11,15,832.5,79.0,1.15,11.0,471.0,134.88,77.73
2016,1,7,11,30,840.0,80.0,1.2,11.0,486.0,186.43,114.26
2016,1,7,11,45,845.0,80.0,1.25,11.0,494.0,236.52,156.66
2016,1,7,12,0,850.0,80.0,1.3,11.0,502.0,285.92,201.52
2016,1,7,12,15,500.5,152.0,1.35,11.0,401.0,279.57,212.63
2016,1,7,12,30,151.0,224.0,1.4,11.0,300.0,233.2,186.27
2016,1,7,12,45,113.0,217.5,1.45,11.0,273.5,225.59,182.07
2016,1,7,13,0,75.0,211.0,1.5,11.0,247.0,206.48,167.65
2016,1,7,13,15,151.0,205.5,1.5,11.0,276.0,254.47,207.6
2016,1,7,13,30,227.0,200.0,1.5,11.0,305.0,300.7,246.22
2016,1,7,13,45,113.5,148.5,1.55,11.0,201.0,201.0,165.3
2016,1,7,14,0,0.0,97.0,1.6,11.0,97.0,75.73,59.45
2016,1,7,14,15,393.0,82.0,1.55,11.0,230.0,356.34,299.13
2016,1,7,14,30,786.0,67.0,1.5,11.0,363.0,607.31,499.01
2016,1,7,14,45,766.0,63.0,1.45,11.0,330.5,611.19,501.06
2016,1,7,15,0,746.0,59.0,1.4,11.0,298.0,611.3,501.98
2016,1,7,15,15,711.0,55.5,1.3,10.5,260.5,597.73,491.63
2016,1,7,15,30,676.0,52.0,1.2,10.0,223.0,580.27,477.62
2016,1,7,15,45,625.5,47.0,1.1,10.0,183.0,546.12,448.7
2016,1,7,16,0,575.0,42.0,1.0,10.0,143.0,508.4,415.4
2016,1,7,16,15,486.5,35.0,1.0,10.0,104.0,446.26,360.96
2016,1,7,16,30,398.0,28.0,1.0,10.0,65.0,375.83,286.47
2016,1,7,16,45,199.0,14.0,1.05,10.0,32.5,194.35,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.5,8.5,6.45,0.0
2016,1,8,8,0,0.0,17.0,1.7,8.0,17.0,12.94,4.75
2016,1,8,8,15,0.0,29.0,1.7,8.0,29.0,22.15,13.97
2016,1,8,8,30,0.0,41.0,1.7,8.0,41.0,31.24,22.57
2016,1,8,8,45,0.0,53.5,1.75,8.0,53.5,40.43,31.19
2016,1,8,9,0,0.0,66.0,1.8,8.0,66.0,49.53,39.65
2016,1,8,9,15,0.0,77.5,1.75,8.0,77.5,57.88,47.34
2016,1,8,9,30,0.0,89.0,1.7,8.0,89.0,66.15,54.87
2016,1,8,9,45,0.0,99.0,1.65,8.5,99.0,73.35,61.23
2016,1,8,10,0,0.0,109.0,1.6,9.0,109.0,80.48,67.44
2016,1,8,10,15,53.5,146.0,1.55,9.0,168.5,102.25,86.8
2016,1,8,10,30,107.0,183.0,1.5,9.0,228.0,121.13,103.38
2016,1,8,10,45,54.0,168.5,1.45,9.5,191.0,116.27,98.7
2016,1,8,11,0,1.0,154.0,1.4,10.0,154.0,111.63,90.07
2016,1,8,11,15,0.5,151.0,1.45,10.0,151.0,111.16,89.59
2016,1,8,11,30,0.0,148.0,1.5,10.0,148.0,110.23,88.77
2016,1,8,11,45,36.0,182.5,1.55,10.5,200.5,141.88,113.54
2016,1,8,12,0,72.0,217.0,1.6,11.0,253.0,179.93,143.68
2016,1,8,12,15,141.0,219.5,1.6,11.0,290.0,213.66,169.89
2016,1,8,12,30,210.0,222.0,1.6,11.0,327.0,252.25,201.0
2016,1,8,12,45,204.0,221.5,1.65,11.5,322.0,264.92,212.56
2016,1,8,13,0,198.0,221.0,1.7,12.0,317.0,276.66,223.23
2016,1,8,13,15,235.0,208.0,1.65,12.0,319.0,297.27,241.13
2016,1,8,13,30,272.0,195.0,1.6,12.0,321.0,329.67,268.55
2016,1,8,13,45,136.0,161.0,1.6,12.0,224.0,225.56,184.91
2016,1,8,14,0,0.0,127.0,1.6,12.0,127.0,101.62,81.04
2016,1,8,14,15,0.0,92.5,1.5,11.5,92.5,72.34,56.65
2016,1,8,14,30,0.0,58.0,1.4,11.0,58.0,44.42,32.89
2016,1,8,14,45,0.0,52.5,1.35,11.0,52.5,40.17,29.28
2016,1,8,15,0,0.0,47.0,1.3,11.0,47.0,35.93,25.64
2016,1,8,15,15,0.0,41.0,1.3,10.5,41.0,31.31,21.68
2016,1,8,15,30,0.0,35.0,1.3,10.0,35.0,26.7,17.67
2016,1,8,15,45,0.0,28.5,1.3,10.0,28.5,21.71,13.25
2016,1,8,16,0,0.0,22.0,1.3,10.0,22.0,16.73,8.8
2016,1,8,16,15,0.0,16.0,1.35,10.0,16.0,12.15,4.67
2016,1,8,16,30,0.0,10.0,1.4,10.0,10.0,7.58,0.41
2016,1,8,16,45,0.0,5.0,1.5,10.0,5.0,3.78,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.05,9.5,14.0,10.68,0.0
2016,1,9,8,0,0.0,28.0,3.1,10.0,28.0,21.0,11.12
2016,1,9,8,15,11.5,45.0,3.1,10.0,47.0,33.18,23.48
2016,1,9,8,30,23.0,62.0,3.1,10.0,66.0,44.94,34.56
2016,1,9,8,45,31.5,79.0,3.1,10.0,86.0,56.54,45.38
2016,1,9,9,0,40.0,96.0,3.1,10.0,106.0,67.94,55.9
2016,1,9,9,15,46.0,111.5,3.05,10.0,125.0,78.27,65.31
2016,1,9,9,30,52.0,127.0,3.0,10.0,144.0,88.4,74.42
2016,1,9,9,45,51.5,139.5,2.95,10.5,157.5,96.6,81.54
2016,1,9,10,0,51.0,152.0,2.9,11.0,171.0,104.61,88.4
2016,1,9,10,15,65.0,166.0,2.75,11.0,192.5,113.47,96.11
2016,1,9,10,30,79.0,180.0,2.6,11.0,214.0,122.14,103.6
2016,1,9,10,45,51.5,179.0,2.5,11.0,202.0,121.98,103.29
2016,1,9,11,0,24.0,178.0,2.4,11.0,190.0,127.24,102.68
2016,1,9,11,15,16.5,175.0,2.25,11.0,183.5,128.24,103.06
2016,1,9,11,30,9.0,172.0,2.1,11.0,177.0,127.86,102.86
2016,1,9,11,45,13.5,180.0,2.0,11.0,187.5,136.3,109.67
2016,1,9,12,0,18.0,188.0,1.9,11.0,198.0,145.41,117.11
2016,1,9,12,15,9.0,168.5,1.8,11.0,173.5,130.82,105.29
2016,1,9,12,30,0.0,149.0,1.7,11.0,149.0,114.38,91.8
2016,1,9,12,45,0.0,138.5,1.6,11.0,138.5,106.97,85.63
2016,1,9,13,0,0.0,128.0,1.5,11.0,128.0,99.28,79.2
2016,1,9,13,15,0.0,119.0,1.35,11.0,119.0,92.55,73.58
2016,1,9,13,30,0.0,110.0,1.2,11.0,110.0,85.65,67.82
2016,1,9,13,45,1.0,128.5,1.1,11.5,129.5,102.33,81.88
2016,1,9,14,0,2.0,147.0,1.0,12.0,149.0,120.62,97.16
2016,1,9,14,15,1.0,139.5,0.95,12.0,140.5,115.17,92.65
2016,1,9,14,30,0.0,132.0,0.9,12.0,132.0,109.74,88.21
2016,1,9,14,45,0.0,120.5,0.85,12.0,120.5,101.08,81.02
2016,1,9,15,0,0.0,109.0,0.8,12.0,109.0,92.36,73.73
2016,1,9,15,15,0.0,95.0,0.8,11.5,95.0,80.91,64.16
2016,1,9,15,30,0.0,81.0,0.8,11.0,81.0,69.25,54.24
2016,1,9,15,45,0.0,66.5,0.85,11.0,66.5,56.75,43.34
2016,1,9,16,0,0.0,52.0,0.9,11.0,52.0,43.85,31.98
2016,1,9,16,15,0.0,37.5,0.9,11.0,37.5,30.37,20.05
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,17.55,8.47
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,8.74,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.5,2.75,8.5,28.5,12.57,0.0
2016,1,10,8,0,300.0,31.0,2.9,9.0,57.0,25.62,14.94
2016,1,10,8,15,394.5,40.5,2.85,9.0,95.5,33.38,23.77
2016,1,10,8,30,489.0,50.0,2.8,9.0,134.0,41.2,31.37
2016,1,10,8,45,553.0,56.0,2.8,9.5,174.5,46.01,36.01
2016,1,10,9,0,617.0,62.0,2.8,10.0,215.0,50.9,40.56
2016,1,10,9,15,656.0,66.5,2.75,10.0,253.0,54.42,43.83
2016,1,10,9,30,695.0,71.0,2.7,10.0,291.0,57.96,47.05
2016,1,10,9,45,545.5,101.5,2.7,10.5,286.0,77.78,64.73
2016,1,10,10,0,396.0,132.0,2.7,11.0,281.0,91.86,77.07
2016,1,10,10,15,396.5,143.5,2.6,11.0,302.5,98.55,82.89
2016,1,10,10,30,397.0,155.0,2.5,11.0,324.0,105.12,88.57
2016,1,10,10,45,323.0,176.5,2.45,11.5,318.5,118.73,100.25
2016,1,10,11,0,249.0,198.0,2.4,12.0,313.0,134.38,105.66
2016,1,10,11,15,169.5,206.5,2.3,12.0,286.5,155.19,119.4
2016,1,10,11,30,90.0,215.0,2.2,12.0,260.0,164.84,129.53
2016,1,10,11,45,57.5,205.5,2.1,12.5,234.0,161.4,127.88
2016,1,10,12,0,25.0,196.0,2.0,13.0,208.0,152.85,122.07
2016,1,10,12,15,35.0,202.5,1.95,13.0,220.0,165.64,132.53
2016,1,10,12,30,45.0,209.0,1.9,13.0,232.0,179.31,143.83
2016,1,10,12,45,34.5,199.5,1.85,13.0,217.0,173.27,139.36
2016,1,10,13,0,24.0,190.0,1.8,13.0,202.0,159.73,128.59
2016,1,10,13,15,62.5,198.0,1.75,13.0,228.0,195.79,158.59
2016,1,10,13,30,101.0,206.0,1.7,13.0,254.0,230.05,187.15
2016,1,10,13,45,50.5,164.5,1.7,13.0,188.5,170.09,138.15
2016,1,10,14,0,0.0,123.0,1.7,13.0,123.0,97.94,77.72
2016,1,10,14,15,0.0,115.5,1.65,13.0,115.5,92.42,73.29
2016,1,10,14,30,0.0,108.0,1.6,13.0,108.0,86.88,68.72
2016,1,10,14,45,0.0,98.0,1.55,13.0,98.0,79.0,62.14
2016,1,10,15,0,0.0,88.0,1.5,13.0,88.0,71.04,55.43
2016,1,10,15,15,0.0,77.5,1.4,12.5,77.5,62.53,48.28
2016,1,10,15,30,0.0,67.0,1.3,12.0,67.0,53.93,40.96
2016,1,10,15,45,0.0,55.0,1.25,11.5,55.0,43.67,32.07
2016,1,10,16,0,0.0,43.0,1.2,11.0,43.0,33.18,22.88
2016,1,10,16,15,0.0,31.5,1.3,10.5,31.5,24.06,14.78
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,15.24,6.74
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,7.59,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,55.5,15.5,2.15,9.5,20.5,11.87,0.0
2016,1,11,8,0,111.0,31.0,2.2,10.0,41.0,23.28,13.09
2016,1,11,8,15,149.0,47.0,2.2,10.0,68.5,34.79,24.93
2016,1,11,8,30,187.0,63.0,2.2,10.0,96.0,46.11,35.64
2016,1,11,8,45,208.0,79.0,2.25,10.5,124.5,57.09,45.81
2016,1,11,9,0,229.0,95.0,2.3,11.0,153.0,67.82,55.58
2016,1,11,9,15,243.0,110.0,2.25,11.0,180.0,77.62,64.47
2016,1,11,9,30,257.0,125.0,2.2,11.0,207.0,87.17,73.02
2016,1,11,9,45,268.5,137.0,2.2,11.0,231.0,94.72,79.68
2016,1,11,10,0,280.0,149.0,2.2,11.0,255.0,102.09,86.12
2016,1,11,10,15,149.0,154.5,2.2,11.0,211.5,106.17,89.6
2016,1,11,10,30,18.0,160.0,2.2,11.0,168.0,114.25,96.59
2016,1,11,10,45,9.0,155.5,2.25,11.5,159.5,112.01,94.29
2016,1,11,11,0,0.0,151.0,2.3,12.0,151.0,109.79,87.92
2016,1,11,11,15,0.0,153.5,2.25,12.0,153.5,112.83,90.39
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,115.76,92.76
2016,1,11,11,45,21.5,182.5,2.15,12.5,193.5,139.62,111.48
2016,1,11,12,0,43.0,209.0,2.1,13.0,231.0,166.88,133.04
2016,1,11,12,15,35.0,204.0,2.05,13.0,222.0,166.67,133.35
2016,1,11,12,30,27.0,199.0,2.0,13.0,213.0,161.93,129.9
2016,1,11,12,45,13.5,157.5,2.0,13.0,164.5,127.16,101.57
2016,1,11,13,0,0.0,116.0,2.0,13.0,116.0,89.73,70.56
2016,1,11,13,15,17.5,152.5,1.95,13.0,161.0,128.28,102.98
2016,1,11,13,30,35.0,189.0,1.9,13.0,206.0,179.35,145.53
2016,1,11,13,45,56.0,187.5,1.9,13.5,213.0,195.12,158.68
2016,1,11,14,0,77.0,186.0,1.9,14.0,220.0,212.77,173.56
2016,1,11,14,15,191.5,168.5,1.8,14.0,245.0,286.22,235.64
2016,1,11,14,30,306.0,151.0,1.7,14.0,270.0,366.97,302.58
2016,1,11,14,45,295.5,139.5,1.6,14.0,246.0,360.57,297.81
2016,1,11,15,0,285.0,128.0,1.5,14.0,222.0,352.34,291.81
2016,1,11,15,15,467.0,92.5,1.4,13.5,225.0,467.4,386.73
2016,1,11,15,30,649.0,57.0,1.3,13.0,228.0,575.25,471.02
2016,1,11,15,45,597.0,52.0,1.2,13.0,188.5,540.79,441.32
2016,1,11,16,0,545.0,47.0,1.1,13.0,149.0,503.17,408.97
2016,1,11,16,15,462.0,39.5,1.1,12.5,110.5,436.67,353.28
2016,1,11,16,30,379.0,32.0,1.1,12.0,72.0,368.65,289.06
2016,1,11,16,45,240.0,21.0,1.15,12.0,42.0,241.85,109.32
2016,1,11,17,0,101.0,10.0,1.2,12.0,12.0,81.7,0.0
