Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,3.05,13.0,8.0,6.06,0.0
2016,1,22,8,0,0.0,16.0,2.9,13.0,16.0,12.16,4.56
2016,1,22,8,15,0.0,26.0,2.85,13.0,26.0,19.82,11.77
2016,1,22,8,30,0.0,36.0,2.8,13.0,36.0,27.49,18.87
2016,1,22,8,45,0.0,46.5,2.75,13.5,46.5,35.57,26.24
2016,1,22,9,0,0.0,57.0,2.7,14.0,57.0,43.63,33.49
2016,1,22,9,15,0.0,67.0,2.75,14.0,67.0,51.05,40.15
2016,1,22,9,30,0.0,77.0,2.8,14.0,77.0,58.41,46.68
2016,1,22,9,45,0.0,92.0,2.9,14.0,92.0,69.12,56.12
2016,1,22,10,0,0.0,107.0,3.0,14.0,107.0,79.67,65.35
2016,1,22,10,15,0.0,117.5,3.05,14.0,117.5,87.11,71.78
2016,1,22,10,30,0.0,128.0,3.1,14.0,128.0,94.46,78.1
2016,1,22,10,45,2.0,147.0,3.2,14.0,148.0,107.22,89.14
2016,1,22,11,0,4.0,166.0,3.3,14.0,168.0,120.07,95.67
2016,1,22,11,15,31.0,194.5,3.35,14.0,210.5,138.71,109.9
2016,1,22,11,30,58.0,223.0,3.4,14.0,253.0,165.62,130.57
2016,1,22,11,45,38.0,212.0,3.5,14.0,231.5,161.97,128.43
2016,1,22,12,0,18.0,201.0,3.6,14.0,210.0,154.83,123.48
2016,1,22,12,15,21.5,205.0,3.55,14.0,216.5,161.51,129.02
2016,1,22,12,30,25.0,209.0,3.5,14.0,223.0,168.65,135.0
2016,1,22,12,45,23.5,206.0,3.5,14.0,218.5,168.8,135.37
2016,1,22,13,0,22.0,203.0,3.5,14.0,214.0,168.68,135.53
2016,1,22,13,15,17.0,193.0,3.35,14.0,202.0,160.84,129.29
2016,1,22,13,30,12.0,183.0,3.2,14.0,190.0,152.26,122.37
2016,1,22,13,45,6.0,156.5,3.1,14.0,160.0,128.19,102.54
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,103.09,81.66
2016,1,22,14,15,0.0,122.5,3.0,14.0,122.5,97.54,77.17
2016,1,22,14,30,0.0,115.0,3.0,14.0,115.0,91.96,72.61
2016,1,22,14,45,22.5,131.0,3.0,14.0,139.5,134.57,109.23
2016,1,22,15,0,45.0,147.0,3.0,14.0,164.0,174.36,143.26
2016,1,22,15,15,39.5,132.0,3.0,14.0,146.0,159.58,130.96
2016,1,22,15,30,34.0,117.0,3.0,14.0,128.0,144.25,118.12
2016,1,22,15,45,26.5,100.0,3.0,14.0,108.0,124.12,100.92
2016,1,22,16,0,19.0,83.0,3.0,14.0,88.0,103.22,82.78
2016,1,22,16,15,9.5,65.5,3.0,13.5,68.0,69.2,53.37
2016,1,22,16,30,0.0,48.0,3.0,13.0,48.0,45.45,32.44
2016,1,22,16,45,0.0,31.0,3.0,13.0,31.0,28.19,16.74
2016,1,22,17,0,0.0,14.0,3.0,13.0,14.0,10.67,0.0
2016,1,22,17,15,0.0,7.0,3.0,13.0,7.0,5.51,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.0,24.0,3.9,11.5,28.5,17.99,2.19
2016,1,23,8,0,86.0,48.0,4.0,12.0,57.0,34.34,23.36
2016,1,23,8,15,162.0,66.5,4.05,12.0,94.0,47.64,36.29
2016,1,23,8,30,238.0,85.0,4.1,12.0,131.0,60.61,48.41
2016,1,23,8,45,288.0,100.0,4.15,12.0,169.0,71.12,58.18
2016,1,23,9,0,338.0,115.0,4.2,12.0,207.0,81.48,67.64
2016,1,23,9,15,305.0,123.5,4.25,12.0,216.0,86.78,72.43
2016,1,23,9,30,272.0,132.0,4.3,12.0,225.0,91.76,76.83
2016,1,23,9,45,275.0,147.5,4.35,12.5,250.0,101.11,84.88
2016,1,23,10,0,278.0,163.0,4.4,13.0,275.0,110.2,92.59
2016,1,23,10,15,271.0,177.0,4.4,13.0,293.5,118.02,99.3
2016,1,23,10,30,264.0,191.0,4.4,13.0,312.0,125.62,105.78
2016,1,23,10,45,294.5,197.5,4.4,13.0,338.0,129.73,109.2
2016,1,23,11,0,325.0,204.0,4.4,13.0,364.0,140.22,109.13
2016,1,23,11,15,386.0,198.5,4.45,13.0,395.5,168.14,121.55
2016,1,23,11,30,447.0,193.0,4.5,13.0,427.0,201.14,143.24
2016,1,23,11,45,315.5,220.0,4.55,13.0,386.5,223.85,168.32
2016,1,23,12,0,184.0,247.0,4.6,13.0,346.0,230.66,180.54
2016,1,23,12,15,328.0,221.5,4.6,13.0,399.0,276.04,215.14
2016,1,23,12,30,472.0,196.0,4.6,13.0,452.0,336.97,264.37
2016,1,23,12,45,239.0,187.5,4.7,13.0,317.5,257.99,206.86
2016,1,23,13,0,6.0,179.0,4.8,13.0,183.0,142.16,114.17
2016,1,23,13,15,174.5,193.5,4.8,13.0,283.0,255.25,208.43
2016,1,23,13,30,343.0,208.0,4.8,13.0,383.0,381.55,312.8
2016,1,23,13,45,557.0,154.0,4.8,13.0,424.5,486.55,400.29
2016,1,23,14,0,771.0,100.0,4.8,13.0,466.0,597.3,492.05
2016,1,23,14,15,449.5,143.5,4.7,12.5,354.0,456.16,379.45
2016,1,23,14,30,128.0,187.0,4.6,12.0,242.0,274.85,228.64
2016,1,23,14,45,407.0,138.0,4.55,12.0,293.0,456.56,384.03
2016,1,23,15,0,686.0,89.0,4.5,12.0,344.0,626.11,524.49
2016,1,23,15,15,651.5,85.0,4.35,12.0,306.5,612.71,513.57
2016,1,23,15,30,617.0,81.0,4.2,12.0,269.0,595.34,499.47
2016,1,23,15,45,569.5,74.0,4.05,12.0,228.0,561.03,471.2
2016,1,23,16,0,522.0,67.0,3.9,12.0,187.0,523.11,439.07
2016,1,23,16,15,445.0,58.5,3.7,11.5,145.5,457.59,383.65
2016,1,23,16,30,368.0,50.0,3.5,11.0,104.0,389.09,323.36
2016,1,23,16,45,260.0,37.0,3.3,11.0,68.5,294.2,233.52
2016,1,23,17,0,152.0,24.0,3.1,11.0,33.0,182.37,54.57
2016,1,23,17,15,76.0,12.0,3.05,10.5,16.5,66.48,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,19.5,1.95,9.5,26.5,14.88,1.73
2016,1,24,8,0,126.0,39.0,1.9,10.0,53.0,29.0,19.17
2016,1,24,8,15,165.0,56.5,1.85,10.0,83.0,41.41,31.16
2016,1,24,8,30,204.0,74.0,1.8,10.0,113.0,53.6,42.6
2016,1,24,8,45,231.0,90.0,1.8,10.5,144.5,64.52,52.64
2016,1,24,9,0,258.0,106.0,1.8,11.0,176.0,75.21,62.28
2016,1,24,9,15,283.0,117.5,1.75,11.0,205.5,82.95,69.24
2016,1,24,9,30,308.0,129.0,1.7,11.0,235.0,90.54,75.96
2016,1,24,9,45,276.5,148.5,1.7,11.0,251.0,101.73,85.78
2016,1,24,10,0,245.0,168.0,1.7,11.0,267.0,112.47,95.1
2016,1,24,10,15,240.5,182.0,1.7,11.0,285.5,120.24,101.75
2016,1,24,10,30,236.0,196.0,1.7,11.0,304.0,127.8,108.19
2016,1,24,10,45,336.0,189.0,1.7,11.5,352.0,125.91,106.14
2016,1,24,11,0,436.0,182.0,1.7,12.0,400.0,128.48,97.9
2016,1,24,11,15,489.0,175.0,1.65,12.0,427.0,161.33,111.9
2016,1,24,11,30,542.0,168.0,1.6,12.0,454.0,199.3,137.18
2016,1,24,11,45,593.5,155.0,1.6,12.5,472.5,240.64,169.45
2016,1,24,12,0,645.0,142.0,1.6,13.0,491.0,282.83,204.88
2016,1,24,12,15,756.5,113.5,1.7,13.0,524.5,334.99,248.44
2016,1,24,12,30,868.0,85.0,1.8,13.0,558.0,396.64,300.82
2016,1,24,12,45,873.0,82.0,1.9,13.5,553.5,441.84,341.72
2016,1,24,13,0,878.0,79.0,2.0,14.0,549.0,484.76,379.97
2016,1,24,13,15,872.0,78.0,2.15,13.5,535.5,522.2,414.8
2016,1,24,13,30,866.0,77.0,2.3,13.0,522.0,556.79,446.84
2016,1,24,13,45,851.5,77.5,2.45,13.0,500.0,589.01,475.53
2016,1,24,14,0,837.0,78.0,2.6,13.0,478.0,614.56,498.66
2016,1,24,14,15,822.0,76.0,2.6,13.0,450.5,633.41,515.73
2016,1,24,14,30,807.0,74.0,2.6,13.0,423.0,648.52,529.59
2016,1,24,14,45,784.5,72.0,2.65,13.0,389.5,654.64,536.51
2016,1,24,15,0,762.0,70.0,2.7,13.0,356.0,656.75,539.25
2016,1,24,15,15,732.0,66.5,2.55,12.5,318.0,647.69,533.22
2016,1,24,15,30,702.0,63.0,2.4,12.0,280.0,634.64,523.75
2016,1,24,15,45,662.0,58.0,2.25,12.0,239.0,608.44,502.46
2016,1,24,16,0,622.0,53.0,2.1,12.0,198.0,585.34,482.48
2016,1,24,16,15,554.0,46.5,2.0,11.5,155.5,530.0,436.7
2016,1,24,16,30,486.0,40.0,1.9,11.0,113.0,472.34,386.46
2016,1,24,16,45,373.5,30.5,1.85,10.5,75.0,375.39,297.78
2016,1,24,17,0,261.0,21.0,1.8,10.0,37.0,264.6,110.67
2016,1,24,17,15,130.5,10.5,1.75,10.0,18.5,106.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,66.0,10.0,0.8,10.0,12.0,7.87,0.0
2016,1,25,7,45,203.5,23.0,0.8,10.5,42.5,18.83,4.62
2016,1,25,8,0,341.0,36.0,0.8,11.0,73.0,29.67,19.79
2016,1,25,8,15,428.0,44.5,0.75,11.0,114.0,36.54,26.81
2016,1,25,8,30,515.0,53.0,0.7,11.0,155.0,43.49,33.47
2016,1,25,8,45,294.5,82.0,0.7,11.5,143.0,59.56,48.05
2016,1,25,9,0,74.0,111.0,0.7,12.0,131.0,78.0,64.52
2016,1,25,9,15,82.0,127.5,0.65,12.0,153.0,88.92,74.19
2016,1,25,9,30,90.0,144.0,0.6,12.0,175.0,99.62,83.55
2016,1,25,9,45,137.0,159.0,0.55,12.5,212.5,107.67,90.28
2016,1,25,10,0,184.0,174.0,0.5,13.0,250.0,117.39,98.36
2016,1,25,10,15,137.0,187.0,0.45,13.0,246.0,124.18,104.0
2016,1,25,10,30,90.0,200.0,0.4,13.0,242.0,134.43,112.57
2016,1,25,10,45,111.5,213.0,0.4,13.0,267.5,138.25,115.62
2016,1,25,11,0,133.0,226.0,0.4,13.0,293.0,149.51,117.81
2016,1,25,11,15,238.5,222.0,0.35,13.0,346.5,168.73,125.92
2016,1,25,11,30,344.0,218.0,0.3,13.0,400.0,203.0,147.0
2016,1,25,11,45,236.0,234.0,0.3,13.5,360.0,217.26,163.04
2016,1,25,12,0,128.0,250.0,0.3,14.0,320.0,218.49,168.82
2016,1,25,12,15,328.5,216.0,0.3,14.0,396.0,272.85,207.27
2016,1,25,12,30,529.0,182.0,0.3,14.0,472.0,348.09,263.87
2016,1,25,12,45,570.0,166.5,0.3,14.0,476.0,385.13,294.88
2016,1,25,13,0,611.0,151.0,0.3,14.0,480.0,429.04,331.17
2016,1,25,13,15,551.0,164.5,0.3,14.0,456.0,438.28,341.27
2016,1,25,13,30,491.0,178.0,0.3,14.0,432.0,446.95,350.26
2016,1,25,13,45,488.5,170.5,0.35,14.0,415.0,464.14,365.83
2016,1,25,14,0,486.0,163.0,0.4,14.0,398.0,479.19,379.47
2016,1,25,14,15,411.5,166.5,0.45,14.0,357.5,456.11,363.51
2016,1,25,14,30,337.0,170.0,0.5,14.0,317.0,412.57,331.84
2016,1,25,14,45,414.0,143.5,0.55,14.0,310.0,469.02,378.14
2016,1,25,15,0,491.0,117.0,0.6,14.0,303.0,510.67,412.23
2016,1,25,15,15,464.0,109.0,0.6,13.5,270.5,495.82,402.2
2016,1,25,15,30,437.0,101.0,0.6,13.0,238.0,478.12,390.09
2016,1,25,15,45,506.5,80.0,0.6,13.0,216.5,522.04,425.08
2016,1,25,16,0,576.0,59.0,0.6,13.0,195.0,559.01,451.2
2016,1,25,16,15,508.0,51.5,0.65,12.5,153.5,502.02,406.05
2016,1,25,16,30,440.0,44.0,0.7,12.0,112.0,442.61,357.13
2016,1,25,16,45,332.0,33.5,0.8,12.0,75.0,347.64,273.87
2016,1,25,17,0,224.0,23.0,0.9,12.0,38.0,241.02,119.66
2016,1,25,17,15,112.0,11.5,0.9,12.0,19.0,93.7,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,49.0,5.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,98.0,10.0,1.3,9.0,12.0,7.87,0.0
2016,1,26,7,45,239.0,22.5,1.4,9.5,44.5,18.47,5.3
2016,1,26,8,0,380.0,35.0,1.5,10.0,77.0,28.98,19.35
2016,1,26,8,15,465.0,43.0,1.5,10.0,119.0,35.54,26.04
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,42.17,32.42
2016,1,26,8,45,605.5,56.5,1.55,10.5,203.5,46.64,36.62
2016,1,26,9,0,661.0,62.0,1.6,11.0,246.0,51.16,40.73
2016,1,26,9,15,697.0,66.5,1.6,11.5,286.5,54.72,43.87
2016,1,26,9,30,733.0,71.0,1.6,12.0,327.0,63.05,51.2
2016,1,26,9,45,570.5,108.5,1.6,12.5,320.5,82.14,67.98
2016,1,26,10,0,408.0,146.0,1.6,13.0,314.0,100.09,83.51
2016,1,26,10,15,576.0,117.0,1.55,13.0,373.5,86.2,71.12
2016,1,26,10,30,744.0,88.0,1.5,13.0,433.0,74.75,60.94
2016,1,26,10,45,788.5,88.0,1.5,13.0,470.5,75.34,61.37
2016,1,26,11,0,833.0,88.0,1.5,13.0,508.0,90.92,60.48
2016,1,26,11,15,731.0,115.5,1.45,13.0,493.0,147.53,90.69
2016,1,26,11,30,629.0,143.0,1.4,13.0,478.0,198.94,132.39
2016,1,26,11,45,637.0,143.5,1.4,13.5,488.0,242.31,168.23
2016,1,26,12,0,645.0,144.0,1.4,14.0,498.0,285.78,206.29
2016,1,26,12,15,594.0,161.0,1.4,14.0,488.5,323.41,242.24
2016,1,26,12,30,543.0,178.0,1.4,14.0,479.0,350.82,269.23
2016,1,26,12,45,546.0,175.5,1.4,14.0,475.0,383.41,298.52
2016,1,26,13,0,549.0,173.0,1.4,14.0,471.0,414.85,326.36
2016,1,26,13,15,533.5,173.0,1.4,14.0,457.0,437.86,347.21
2016,1,26,13,30,518.0,173.0,1.4,14.0,443.0,458.1,365.38
2016,1,26,13,45,571.0,150.0,1.4,14.0,437.0,493.96,395.69
2016,1,26,14,0,624.0,127.0,1.4,14.0,431.0,537.92,431.74
2016,1,26,14,15,561.5,134.0,1.4,14.0,396.0,522.09,421.18
2016,1,26,14,30,499.0,141.0,1.4,14.0,361.0,508.81,412.3
2016,1,26,14,45,534.0,122.0,1.4,14.0,341.0,531.48,432.16
2016,1,26,15,0,569.0,103.0,1.4,14.0,321.0,561.0,456.58
2016,1,26,15,15,533.0,100.0,1.3,13.5,287.5,545.2,445.38
2016,1,26,15,30,497.0,97.0,1.2,13.0,254.0,519.89,426.88
2016,1,26,15,45,462.0,87.0,1.1,13.0,217.0,491.4,404.46
2016,1,26,16,0,427.0,77.0,1.0,13.0,180.0,460.33,379.0
2016,1,26,16,15,379.5,64.5,1.05,12.5,142.5,413.94,341.44
2016,1,26,16,30,332.0,52.0,1.1,12.0,105.0,365.89,300.32
2016,1,26,16,45,248.5,38.5,1.2,11.5,70.5,287.55,230.18
2016,1,26,17,0,165.0,25.0,1.3,11.0,36.0,199.35,112.5
2016,1,26,17,15,82.5,12.5,1.3,11.0,18.0,72.41,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,173.0,25.5,2.35,9.5,45.5,19.39,6.61
2016,1,27,8,0,346.0,38.0,2.4,10.0,78.0,31.3,21.41
2016,1,27,8,15,431.0,47.5,2.3,10.0,119.5,38.94,29.07
2016,1,27,8,30,516.0,57.0,2.2,10.0,161.0,46.61,36.41
2016,1,27,8,45,572.0,63.5,2.15,10.0,203.5,51.67,41.23
2016,1,27,9,0,628.0,70.0,2.1,10.0,246.0,56.75,45.94
2016,1,27,9,15,665.0,74.5,2.1,10.5,286.5,60.11,48.9
2016,1,27,9,30,702.0,79.0,2.1,11.0,327.0,63.5,51.79
2016,1,27,9,45,747.0,77.5,2.15,11.5,366.0,67.98,55.61
2016,1,27,10,0,792.0,76.0,2.2,12.0,405.0,67.35,54.84
2016,1,27,10,15,809.5,78.5,2.05,12.5,436.0,69.33,56.38
2016,1,27,10,30,827.0,81.0,1.9,13.0,467.0,71.3,57.9
2016,1,27,10,45,840.5,82.0,1.8,13.5,492.0,72.12,58.41
2016,1,27,11,0,854.0,83.0,1.7,14.0,517.0,88.95,57.75
2016,1,27,11,15,861.5,84.0,1.55,14.0,534.0,143.74,82.08
2016,1,27,11,30,869.0,85.0,1.4,14.0,551.0,198.68,121.1
2016,1,27,11,45,874.0,85.5,1.3,14.0,561.0,252.62,166.42
2016,1,27,12,0,879.0,86.0,1.2,14.0,571.0,305.95,214.0
2016,1,27,12,15,879.5,86.0,1.15,14.0,573.0,356.6,260.2
2016,1,27,12,30,880.0,86.0,1.1,14.0,575.0,405.68,304.62
2016,1,27,12,45,883.0,83.5,1.05,14.5,570.5,451.41,344.76
2016,1,27,13,0,886.0,81.0,1.0,15.0,566.0,494.68,381.76
2016,1,27,13,15,881.0,80.5,1.0,15.0,552.5,533.76,415.52
2016,1,27,13,30,876.0,80.0,1.0,15.0,539.0,570.08,446.34
2016,1,27,13,45,869.0,78.0,1.0,15.0,519.0,604.81,475.15
2016,1,27,14,0,862.0,76.0,1.0,15.0,499.0,633.13,498.7
2016,1,27,14,15,848.5,74.5,0.95,15.0,471.0,654.42,516.17
2016,1,27,14,30,835.0,73.0,0.9,15.0,443.0,671.99,530.56
2016,1,27,14,45,817.0,70.0,0.9,15.0,410.0,680.91,538.59
2016,1,27,15,0,799.0,67.0,0.9,15.0,377.0,685.91,543.0
2016,1,27,15,15,771.5,64.0,0.8,15.0,338.0,679.96,538.18
2016,1,27,15,30,744.0,61.0,0.7,15.0,299.0,670.01,530.23
2016,1,27,15,45,705.0,56.5,0.65,15.0,257.0,645.56,511.82
2016,1,27,16,0,666.0,52.0,0.6,15.0,215.0,617.35,489.74
2016,1,27,16,15,603.5,46.0,0.65,14.5,171.5,565.55,450.58
2016,1,27,16,30,541.0,40.0,0.7,14.0,128.0,519.39,412.85
2016,1,27,16,45,436.5,31.5,0.75,14.0,87.5,428.61,335.0
2016,1,27,17,0,332.0,23.0,0.8,14.0,47.0,330.54,200.62
2016,1,27,17,15,166.0,11.5,0.8,13.5,23.5,135.42,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.95,10.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,1.0,10.0,8.0,6.29,0.0
2016,1,28,7,45,25.0,24.5,1.05,10.5,27.5,18.54,6.71
2016,1,28,8,0,50.0,41.0,1.1,11.0,47.0,30.35,20.63
2016,1,28,8,15,68.5,59.5,1.1,11.0,71.5,43.19,32.78
2016,1,28,8,30,87.0,78.0,1.1,11.0,96.0,55.77,44.48
2016,1,28,8,45,98.0,96.5,1.15,11.5,121.0,68.02,55.62
2016,1,28,9,0,109.0,115.0,1.2,12.0,146.0,79.98,66.3
2016,1,28,9,15,117.5,132.0,1.15,12.0,170.0,90.8,75.9
2016,1,28,9,30,126.0,149.0,1.1,12.0,194.0,101.35,85.13
2016,1,28,9,45,63.0,113.5,1.1,12.5,136.0,82.88,68.52
2016,1,28,10,0,0.0,78.0,1.1,13.0,78.0,59.87,47.95
2016,1,28,10,15,71.5,143.5,1.2,13.0,177.0,102.44,85.39
2016,1,28,10,30,143.0,209.0,1.3,13.0,276.0,136.53,114.8
2016,1,28,10,45,266.0,204.0,1.45,13.5,337.0,132.58,110.93
2016,1,28,11,0,389.0,199.0,1.6,14.0,398.0,141.64,107.5
2016,1,28,11,15,194.5,166.5,1.55,14.0,266.0,131.85,97.45
2016,1,28,11,30,0.0,134.0,1.5,14.0,134.0,101.0,79.36
2016,1,28,11,45,0.0,136.5,1.5,14.5,136.5,103.34,81.14
2016,1,28,12,0,0.0,139.0,1.5,15.0,139.0,105.68,82.87
2016,1,28,12,15,2.0,160.0,1.5,15.0,161.0,122.44,96.59
2016,1,28,12,30,4.0,181.0,1.5,15.0,183.0,139.95,110.89
2016,1,28,12,45,93.5,217.0,1.55,15.0,268.0,211.0,167.71
2016,1,28,13,0,183.0,253.0,1.6,15.0,353.0,297.57,236.82
2016,1,28,13,15,297.0,228.0,1.55,15.0,387.0,357.56,284.89
2016,1,28,13,30,411.0,203.0,1.5,15.0,421.0,427.74,341.08
2016,1,28,13,45,205.5,166.5,1.5,15.0,275.5,283.4,228.76
2016,1,28,14,0,0.0,130.0,1.5,15.0,130.0,102.67,80.45
2016,1,28,14,15,0.0,126.5,1.45,15.0,126.5,100.53,79.13
2016,1,28,14,30,0.0,123.0,1.4,15.0,123.0,98.5,77.58
2016,1,28,14,45,0.0,86.5,1.35,15.0,86.5,67.18,51.46
2016,1,28,15,0,0.0,50.0,1.3,15.0,50.0,38.25,27.07
2016,1,28,15,15,0.0,44.5,1.2,15.0,44.5,34.01,23.52
2016,1,28,15,30,0.0,39.0,1.1,15.0,39.0,29.77,19.93
2016,1,28,15,45,0.0,33.5,1.05,15.0,33.5,25.54,16.31
2016,1,28,16,0,0.0,28.0,1.0,15.0,28.0,21.32,12.65
2016,1,28,16,15,0.0,22.5,1.0,14.5,22.5,17.11,8.99
2016,1,28,16,30,0.0,17.0,1.0,14.0,17.0,12.91,5.29
2016,1,28,16,45,0.0,11.5,1.0,13.5,11.5,8.72,1.56
2016,1,28,17,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,1,28,17,15,0.0,3.0,1.0,13.0,3.0,2.36,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,3.93,0.0
2016,1,29,7,45,0.0,16.0,2.65,13.5,16.0,12.18,2.74
2016,1,29,8,0,0.0,27.0,2.8,14.0,27.0,20.61,12.04
2016,1,29,8,15,0.0,40.5,2.8,14.0,40.5,30.81,21.5
2016,1,29,8,30,0.0,54.0,2.8,14.0,54.0,40.72,30.63
2016,1,29,8,45,0.0,68.5,2.85,14.0,68.5,51.22,40.19
2016,1,29,9,0,0.0,83.0,2.9,14.0,83.0,61.62,49.54
2016,1,29,9,15,0.0,96.5,2.9,14.0,96.5,71.26,58.11
2016,1,29,9,30,0.0,110.0,2.9,14.0,110.0,80.81,66.49
2016,1,29,9,45,0.0,62.5,2.95,14.5,62.5,47.9,37.12
2016,1,29,10,0,0.0,15.0,3.0,15.0,15.0,11.42,4.55
2016,1,29,10,15,0.0,16.0,3.0,15.0,16.0,12.2,5.22
2016,1,29,10,30,0.0,17.0,3.0,15.0,17.0,12.97,5.89
2016,1,29,10,45,0.0,17.5,3.0,15.0,17.5,13.36,6.22
2016,1,29,11,0,0.0,18.0,3.0,15.0,18.0,13.74,6.03
2016,1,29,11,15,0.0,29.5,3.0,15.0,29.5,22.56,13.5
2016,1,29,11,30,0.0,41.0,3.0,15.0,41.0,31.4,20.95
2016,1,29,11,45,0.0,61.0,3.0,15.0,61.0,46.82,33.92
2016,1,29,12,0,0.0,81.0,3.0,15.0,81.0,62.31,46.89
2016,1,29,12,15,0.0,81.5,3.0,15.0,81.5,62.7,47.19
2016,1,29,12,30,0.0,82.0,3.0,15.0,82.0,63.09,47.51
2016,1,29,12,45,0.0,93.0,3.0,15.0,93.0,71.61,54.65
2016,1,29,13,0,0.0,104.0,3.0,15.0,104.0,80.19,61.84
2016,1,29,13,15,20.5,162.0,3.0,15.0,173.0,137.1,109.19
2016,1,29,13,30,41.0,220.0,3.0,15.0,242.0,208.39,167.85
2016,1,29,13,45,20.5,127.5,3.0,15.0,138.5,117.92,93.63
2016,1,29,14,0,0.0,35.0,3.0,15.0,35.0,26.76,17.08
2016,1,29,14,15,0.0,21.0,3.0,14.5,21.0,16.03,8.03
2016,1,29,14,30,0.0,7.0,3.0,14.0,7.0,5.33,0.0
2016,1,29,14,45,40.5,86.5,3.0,14.0,102.5,102.1,82.56
2016,1,29,15,0,81.0,166.0,3.0,14.0,198.0,220.71,182.56
2016,1,29,15,15,77.5,149.5,3.0,14.0,178.0,206.84,171.21
2016,1,29,15,30,74.0,133.0,3.0,14.0,158.0,192.25,159.39
2016,1,29,15,45,67.5,115.5,3.0,14.0,136.0,173.25,143.55
2016,1,29,16,0,61.0,98.0,3.0,14.0,114.0,153.44,126.67
2016,1,29,16,15,50.5,79.5,2.95,13.5,91.0,128.02,104.73
2016,1,29,16,30,40.0,61.0,2.9,13.0,68.0,101.36,81.25
2016,1,29,16,45,20.0,43.5,2.9,13.0,47.0,67.43,50.76
2016,1,29,17,0,0.0,26.0,2.9,13.0,26.0,24.22,11.46
2016,1,29,17,15,0.0,13.0,2.8,13.0,13.0,10.23,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,10.23,0.0
2016,1,30,7,45,84.0,28.0,2.65,9.5,38.0,20.98,9.59
2016,1,30,8,0,168.0,43.0,2.8,10.0,63.0,32.11,22.36
2016,1,30,8,15,197.0,60.0,2.85,10.0,94.0,44.16,33.81
2016,1,30,8,30,226.0,77.0,2.9,10.0,125.0,55.96,44.85
2016,1,30,8,45,248.5,93.0,2.95,10.5,156.5,66.82,54.79
2016,1,30,9,0,271.0,109.0,3.0,11.0,188.0,77.42,64.31
2016,1,30,9,15,283.5,124.0,3.0,11.0,217.5,87.04,72.92
2016,1,30,9,30,296.0,139.0,3.0,11.0,247.0,96.41,81.18
2016,1,30,9,45,565.5,101.5,3.05,11.5,333.0,76.56,63.22
2016,1,30,10,0,835.0,64.0,3.1,12.0,419.0,65.33,52.99
2016,1,30,10,15,569.5,130.5,3.1,12.0,381.0,95.01,79.22
2016,1,30,10,30,304.0,197.0,3.1,12.0,343.0,129.64,109.46
2016,1,30,10,45,228.0,216.5,3.1,12.5,328.5,142.94,120.59
2016,1,30,11,0,152.0,236.0,3.1,13.0,314.0,156.96,123.98
2016,1,30,11,15,298.0,220.5,3.1,13.0,381.5,175.39,129.84
2016,1,30,11,30,444.0,205.0,3.1,13.0,449.0,211.74,151.37
2016,1,30,11,45,295.5,233.5,3.15,13.0,397.0,231.16,174.52
2016,1,30,12,0,147.0,262.0,3.2,13.0,345.0,232.68,182.77
2016,1,30,12,15,526.0,169.5,3.2,13.0,468.0,307.75,234.96
2016,1,30,12,30,905.0,77.0,3.2,13.0,591.0,412.42,315.71
2016,1,30,12,45,535.0,167.5,3.2,13.0,471.0,376.01,297.15
2016,1,30,13,0,165.0,258.0,3.2,13.0,351.0,293.79,236.52
2016,1,30,13,15,109.0,243.0,3.2,13.0,304.0,257.36,208.45
2016,1,30,13,30,53.0,228.0,3.2,13.0,257.0,222.19,180.24
2016,1,30,13,45,177.0,219.5,3.2,13.0,309.5,305.95,250.52
2016,1,30,14,0,301.0,211.0,3.2,13.0,362.0,401.0,329.11
2016,1,30,14,15,379.5,184.0,3.2,13.0,364.0,442.25,364.34
2016,1,30,14,30,458.0,157.0,3.2,13.0,366.0,501.71,413.9
2016,1,30,14,45,246.5,157.5,3.25,13.0,269.0,351.97,292.6
2016,1,30,15,0,35.0,158.0,3.3,13.0,172.0,176.9,145.06
2016,1,30,15,15,31.5,143.0,3.15,12.5,154.5,163.5,134.64
2016,1,30,15,30,28.0,128.0,3.0,12.0,137.0,149.64,123.35
2016,1,30,15,45,23.0,111.5,2.95,12.0,118.0,132.2,108.54
2016,1,30,16,0,18.0,95.0,2.9,12.0,99.0,101.96,82.59
2016,1,30,16,15,10.0,77.5,2.75,11.5,79.5,80.65,63.96
2016,1,30,16,30,2.0,60.0,2.6,11.0,60.0,58.69,44.51
2016,1,30,16,45,1.0,42.0,2.5,10.5,42.0,40.42,28.26
2016,1,30,17,0,0.0,24.0,2.4,10.0,24.0,19.8,9.01
2016,1,30,17,15,0.0,12.0,2.4,10.0,12.0,9.44,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,1,31,7,45,245.5,27.5,2.4,8.5,58.0,22.57,11.35
2016,1,31,8,0,491.0,34.0,2.5,9.0,95.0,28.61,19.47
2016,1,31,8,15,570.0,40.5,2.6,9.0,140.0,37.09,27.68
2016,1,31,8,30,649.0,47.0,2.7,9.0,185.0,43.18,33.54
2016,1,31,8,45,702.5,50.5,2.8,9.5,230.5,46.59,36.76
2016,1,31,9,0,756.0,54.0,2.9,10.0,276.0,50.1,39.94
2016,1,31,9,15,789.0,57.0,3.0,10.0,318.5,53.0,42.55
2016,1,31,9,30,822.0,60.0,3.1,10.0,361.0,55.9,45.12
2016,1,31,9,45,841.0,63.5,3.25,10.5,398.5,58.94,47.68
2016,1,31,10,0,860.0,67.0,3.4,11.0,436.0,61.91,50.15
2016,1,31,10,15,876.5,69.0,3.5,11.0,468.5,70.16,57.41
2016,1,31,10,30,893.0,71.0,3.6,11.0,501.0,72.33,59.22
2016,1,31,10,45,907.0,71.5,3.7,11.0,527.0,73.36,60.04
2016,1,31,11,0,921.0,72.0,3.8,11.0,553.0,95.23,60.17
2016,1,31,11,15,928.5,73.0,3.95,11.0,571.5,153.02,87.37
2016,1,31,11,30,936.0,74.0,4.1,11.0,590.0,210.85,130.11
2016,1,31,11,45,940.0,74.0,4.3,11.0,600.0,266.95,179.18
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,322.18,230.76
2016,1,31,12,15,944.5,74.5,4.65,11.0,612.5,375.6,281.84
2016,1,31,12,30,945.0,75.0,4.8,11.0,615.0,427.37,331.27
2016,1,31,12,45,935.5,77.5,4.95,11.0,607.5,474.87,376.59
2016,1,31,13,0,926.0,80.0,5.1,11.0,600.0,519.5,418.59
2016,1,31,13,15,920.0,79.5,5.1,11.0,586.5,560.09,456.08
2016,1,31,13,30,914.0,79.0,5.1,11.0,573.0,597.72,490.35
2016,1,31,13,45,898.5,80.0,5.2,11.0,550.5,628.18,518.47
2016,1,31,14,0,883.0,81.0,5.3,11.0,528.0,659.85,546.88
2016,1,31,14,15,869.5,79.0,5.3,11.0,499.5,681.6,566.88
2016,1,31,14,30,856.0,77.0,5.3,11.0,471.0,699.49,583.53
2016,1,31,14,45,829.5,76.5,5.3,11.0,435.5,705.89,590.09
2016,1,31,15,0,803.0,76.0,5.3,11.0,400.0,707.9,592.71
2016,1,31,15,15,775.0,72.5,5.2,10.5,360.0,701.1,589.01
2016,1,31,15,30,747.0,69.0,5.1,10.0,320.0,690.14,581.74
2016,1,31,15,45,701.5,65.5,5.05,10.0,276.0,667.51,563.73
2016,1,31,16,0,656.0,62.0,5.0,10.0,232.0,636.19,537.78
2016,1,31,16,15,592.5,55.5,4.95,9.5,187.0,583.34,493.84
2016,1,31,16,30,529.0,49.0,4.9,9.0,142.0,527.61,445.1
2016,1,31,16,45,426.0,39.5,4.85,9.0,100.0,435.05,361.86
2016,1,31,17,0,323.0,30.0,4.8,9.0,58.0,342.55,258.05
2016,1,31,17,15,161.5,15.0,4.95,9.0,29.0,173.55,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,7.0,3.35,7.0,12.0,5.51,0.0
2016,2,1,7,30,272.0,14.0,3.4,7.0,24.0,11.02,0.0
2016,2,1,7,45,413.0,23.0,3.5,7.5,63.5,21.05,10.69
2016,2,1,8,0,554.0,32.0,3.6,8.0,103.0,29.64,20.52
2016,2,1,8,15,628.5,37.5,3.7,8.5,149.0,34.93,25.82
2016,2,1,8,30,703.0,43.0,3.8,9.0,195.0,40.32,30.96
2016,2,1,8,45,748.5,47.0,3.95,9.5,241.0,44.25,34.64
2016,2,1,9,0,794.0,51.0,4.1,10.0,287.0,48.21,38.22
2016,2,1,9,15,824.0,54.0,4.1,10.0,329.5,51.19,40.91
2016,2,1,9,30,854.0,57.0,4.1,10.0,372.0,59.41,48.28
2016,2,1,9,45,861.5,63.0,4.15,10.5,408.0,64.57,52.72
2016,2,1,10,0,869.0,69.0,4.2,11.0,444.0,63.54,51.59
2016,2,1,10,15,884.0,70.5,4.1,11.0,476.0,71.39,58.49
2016,2,1,10,30,899.0,72.0,4.0,11.0,508.0,73.19,59.97
2016,2,1,10,45,904.0,75.5,3.95,11.0,532.5,76.0,62.36
2016,2,1,11,0,909.0,79.0,3.9,11.0,557.0,100.67,64.23
2016,2,1,11,15,915.5,79.5,3.85,11.0,574.5,157.64,91.44
2016,2,1,11,30,922.0,80.0,3.8,11.0,592.0,214.5,133.63
2016,2,1,11,45,922.0,82.0,3.75,11.5,601.5,270.76,182.52
2016,2,1,12,0,922.0,84.0,3.7,12.0,611.0,325.84,233.14
2016,2,1,12,15,922.5,84.0,3.6,12.0,613.0,378.09,282.36
2016,2,1,12,30,923.0,84.0,3.5,12.0,615.0,428.7,329.75
2016,2,1,12,45,921.5,83.0,3.45,12.0,609.0,475.73,373.43
