Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,920.0,82.0,3.4,12.0,603.0,520.49,414.22
2016,2,1,13,15,914.0,81.5,3.35,12.0,589.0,560.95,450.6
2016,2,1,13,30,908.0,81.0,3.3,12.0,575.0,598.47,483.75
2016,2,1,13,45,901.5,79.0,3.3,12.0,554.0,631.11,512.56
2016,2,1,14,0,895.0,77.0,3.3,12.0,533.0,660.47,538.28
2016,2,1,14,15,881.5,75.0,3.25,12.0,504.5,681.82,557.21
2016,2,1,14,30,868.0,73.0,3.2,12.0,476.0,705.57,577.43
2016,2,1,14,45,850.0,70.5,3.15,12.0,441.5,716.04,586.27
2016,2,1,15,0,832.0,68.0,3.1,12.0,407.0,722.46,591.92
2016,2,1,15,15,805.5,65.5,2.9,11.5,367.0,718.44,589.92
2016,2,1,15,30,779.0,63.0,2.7,11.0,327.0,710.33,584.54
2016,2,1,15,45,742.0,58.5,2.55,11.0,283.5,687.58,566.65
2016,2,1,16,0,705.0,54.0,2.4,11.0,240.0,660.97,544.94
2016,2,1,16,15,646.5,48.5,2.4,10.5,194.5,612.43,506.46
2016,2,1,16,30,588.0,43.0,2.4,10.0,149.0,560.58,462.93
2016,2,1,16,45,492.5,35.0,2.4,9.5,106.0,483.82,395.86
2016,2,1,17,0,397.0,27.0,2.4,9.0,63.0,399.18,302.91
2016,2,1,17,15,198.5,13.5,2.45,8.5,31.5,202.1,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,7.87,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,15.74,0.0
2016,2,2,7,45,169.0,32.5,1.95,9.0,55.0,24.48,13.7
2016,2,2,8,0,338.0,45.0,1.9,9.0,90.0,36.83,26.83
2016,2,2,8,15,421.5,54.5,1.85,9.0,132.5,44.29,34.21
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,51.79,41.37
2016,2,2,8,45,571.0,68.5,1.75,9.5,219.5,55.25,44.63
2016,2,2,9,0,637.0,73.0,1.7,10.0,264.0,58.87,47.87
2016,2,2,9,15,674.0,77.5,1.6,10.0,305.5,62.19,50.85
2016,2,2,9,30,711.0,82.0,1.5,10.0,347.0,65.54,53.79
2016,2,2,9,45,545.0,122.0,1.4,10.5,337.5,87.66,73.33
2016,2,2,10,0,379.0,162.0,1.3,11.0,328.0,108.79,91.66
2016,2,2,10,15,285.0,189.5,1.3,11.0,319.0,125.19,105.81
2016,2,2,10,30,191.0,217.0,1.3,11.0,310.0,142.06,120.26
2016,2,2,10,45,526.5,151.5,1.3,11.0,426.5,103.52,86.41
2016,2,2,11,0,862.0,86.0,1.3,11.0,543.0,97.8,61.73
2016,2,2,11,15,870.0,87.0,1.35,11.0,561.0,153.73,89.35
2016,2,2,11,30,878.0,88.0,1.4,11.0,579.0,209.88,130.97
2016,2,2,11,45,888.0,86.5,1.45,11.5,591.0,268.32,180.63
2016,2,2,12,0,898.0,85.0,1.5,12.0,603.0,321.77,228.71
2016,2,2,12,15,618.5,166.0,1.55,12.0,523.0,342.02,258.72
2016,2,2,12,30,339.0,247.0,1.6,12.0,443.0,328.08,257.34
2016,2,2,12,45,341.0,244.0,1.65,12.0,440.0,350.84,278.1
2016,2,2,13,0,343.0,241.0,1.7,12.0,437.0,372.84,297.8
2016,2,2,13,15,389.5,224.0,1.7,12.0,442.0,404.97,325.21
2016,2,2,13,30,436.0,207.0,1.7,12.0,447.0,449.99,362.46
2016,2,2,13,45,303.5,219.5,1.75,12.0,384.0,394.64,320.22
2016,2,2,14,0,171.0,232.0,1.8,12.0,321.0,327.59,267.24
2016,2,2,14,15,513.0,152.5,1.8,12.0,397.0,517.98,423.66
2016,2,2,14,30,855.0,73.0,1.8,12.0,473.0,698.85,565.87
2016,2,2,14,45,834.5,71.0,1.8,12.0,438.5,707.77,571.88
2016,2,2,15,0,814.0,69.0,1.8,12.0,404.0,712.59,576.45
2016,2,2,15,15,787.5,66.0,1.75,11.5,364.5,707.62,574.36
2016,2,2,15,30,761.0,63.0,1.7,11.0,325.0,698.6,569.08
2016,2,2,15,45,718.0,60.0,1.7,11.0,281.5,672.64,549.95
2016,2,2,16,0,675.0,57.0,1.7,11.0,238.0,642.67,526.92
2016,2,2,16,15,616.0,51.5,1.7,10.5,193.0,600.54,493.96
2016,2,2,16,30,557.0,46.0,1.7,10.0,148.0,549.74,451.93
2016,2,2,16,45,456.5,38.0,1.75,9.5,105.5,460.48,376.48
2016,2,2,17,0,356.0,30.0,1.8,9.0,63.0,371.14,285.95
2016,2,2,17,15,178.0,15.0,1.85,8.5,31.5,190.8,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,6.29,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,12.09,0.0
2016,2,3,7,45,63.0,32.5,1.95,6.5,41.0,24.24,14.06
2016,2,3,8,0,126.0,49.0,2.0,7.0,66.0,36.01,26.41
2016,2,3,8,15,151.0,67.5,2.0,7.0,96.0,48.82,38.61
2016,2,3,8,30,176.0,86.0,2.0,7.0,126.0,61.31,50.37
2016,2,3,8,45,190.5,104.5,2.05,7.5,155.5,73.39,61.45
2016,2,3,9,0,205.0,123.0,2.1,8.0,185.0,85.12,72.02
2016,2,3,9,15,221.5,137.5,2.1,8.5,213.5,94.24,80.03
2016,2,3,9,30,238.0,152.0,2.1,9.0,242.0,103.13,87.7
2016,2,3,9,45,180.0,171.5,2.1,9.5,243.5,116.0,98.81
2016,2,3,10,0,122.0,191.0,2.1,10.0,245.0,126.05,107.27
2016,2,3,10,15,364.0,162.5,2.05,10.0,338.5,107.87,91.0
2016,2,3,10,30,606.0,134.0,2.0,10.0,432.0,96.3,80.63
2016,2,3,10,45,711.0,117.0,2.0,10.5,484.0,86.33,71.55
2016,2,3,11,0,816.0,100.0,2.0,11.0,536.0,106.76,69.47
2016,2,3,11,15,520.0,178.0,2.0,11.0,459.0,172.54,118.88
2016,2,3,11,30,224.0,256.0,2.0,11.0,382.0,213.06,162.76
2016,2,3,11,45,218.0,264.0,2.0,11.5,388.5,236.14,182.06
2016,2,3,12,0,212.0,272.0,2.0,12.0,395.0,258.6,201.47
2016,2,3,12,15,118.0,250.5,1.95,12.0,319.0,230.76,183.05
2016,2,3,12,30,24.0,229.0,1.9,12.0,243.0,183.77,147.45
2016,2,3,12,45,24.5,226.5,1.9,12.0,240.5,185.28,149.05
2016,2,3,13,0,25.0,224.0,1.9,12.0,238.0,186.72,150.49
2016,2,3,13,15,234.0,215.5,1.85,12.0,345.5,317.16,257.09
2016,2,3,13,30,443.0,207.0,1.8,12.0,453.0,455.05,367.32
2016,2,3,13,45,353.0,216.0,1.75,12.0,407.5,421.88,341.94
2016,2,3,14,0,263.0,225.0,1.7,12.0,362.0,392.93,319.76
2016,2,3,14,15,328.0,201.5,1.6,12.0,363.0,428.95,350.45
2016,2,3,14,30,393.0,178.0,1.5,12.0,364.0,482.06,393.59
2016,2,3,14,45,262.5,178.5,1.45,12.0,299.0,388.89,319.66
2016,2,3,15,0,132.0,179.0,1.4,12.0,234.0,288.56,238.16
2016,2,3,15,15,122.5,163.5,1.35,11.5,210.5,273.01,226.91
2016,2,3,15,30,113.0,148.0,1.3,11.0,187.0,256.37,214.06
2016,2,3,15,45,103.5,129.0,1.3,11.0,161.5,233.94,195.82
2016,2,3,16,0,94.0,110.0,1.3,11.0,136.0,210.23,176.06
2016,2,3,16,15,81.0,91.0,1.35,10.5,110.5,182.45,152.54
2016,2,3,16,30,68.0,72.0,1.4,10.0,85.0,153.39,127.16
2016,2,3,16,45,46.0,53.0,1.45,10.0,60.5,101.03,81.09
2016,2,3,17,0,24.0,34.0,1.5,10.0,36.0,61.15,44.0
2016,2,3,17,15,12.0,17.0,1.45,10.0,18.0,26.32,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,92.5,8.5,2.5,7.0,13.0,6.69,0.0
2016,2,4,7,30,185.0,17.0,2.5,7.0,26.0,13.92,0.0
2016,2,4,7,45,311.0,28.5,2.55,7.5,63.0,23.49,13.67
2016,2,4,8,0,437.0,40.0,2.6,8.0,100.0,33.12,23.79
2016,2,4,8,15,513.0,47.5,2.55,8.0,144.0,39.24,29.87
2016,2,4,8,30,589.0,55.0,2.5,8.0,188.0,45.43,35.8
2016,2,4,8,45,636.0,61.0,2.5,8.5,232.0,50.19,40.23
2016,2,4,9,0,683.0,67.0,2.5,9.0,276.0,54.95,44.51
2016,2,4,9,15,716.0,71.0,2.5,9.0,317.5,58.05,47.3
2016,2,4,9,30,749.0,75.0,2.5,9.0,359.0,66.15,54.53
2016,2,4,9,45,771.0,78.0,2.55,9.5,396.0,68.5,56.42
2016,2,4,10,0,793.0,81.0,2.6,10.0,433.0,70.84,58.29
2016,2,4,10,15,809.5,83.5,2.55,10.0,464.5,72.71,59.84
2016,2,4,10,30,826.0,86.0,2.5,10.0,496.0,74.58,61.38
2016,2,4,10,45,838.0,87.5,2.5,10.5,521.0,75.64,62.1
2016,2,4,11,0,850.0,89.0,2.5,11.0,546.0,102.04,64.09
2016,2,4,11,15,857.5,90.0,2.4,11.5,564.0,157.47,92.39
2016,2,4,11,30,865.0,91.0,2.3,12.0,582.0,213.1,134.02
2016,2,4,11,45,869.0,91.5,2.25,12.5,592.5,267.51,180.93
2016,2,4,12,0,873.0,92.0,2.2,13.0,603.0,321.22,229.51
2016,2,4,12,15,874.0,92.5,2.05,13.0,605.0,373.01,277.17
2016,2,4,12,30,875.0,93.0,1.9,13.0,607.0,423.35,322.9
2016,2,4,12,45,873.5,92.5,1.8,13.0,602.0,470.04,364.76
2016,2,4,13,0,872.0,92.0,1.7,13.0,597.0,514.57,403.71
2016,2,4,13,15,681.5,145.0,1.6,13.0,534.0,507.26,401.87
2016,2,4,13,30,491.0,198.0,1.5,13.0,471.0,475.59,379.59
2016,2,4,13,45,489.5,189.5,1.45,13.5,453.5,493.52,394.99
2016,2,4,14,0,488.0,181.0,1.4,14.0,436.0,509.27,408.02
2016,2,4,14,15,511.5,164.5,1.3,14.0,420.0,531.8,426.81
2016,2,4,14,30,535.0,148.0,1.2,14.0,404.0,552.9,444.25
2016,2,4,14,45,505.0,142.0,1.2,14.0,369.5,544.53,439.24
2016,2,4,15,0,475.0,136.0,1.2,14.0,335.0,532.6,431.56
2016,2,4,15,15,450.5,128.5,1.1,13.5,303.0,519.99,423.34
2016,2,4,15,30,426.0,121.0,1.0,13.0,271.0,504.59,412.59
2016,2,4,15,45,409.0,106.5,0.95,13.0,236.0,484.27,397.5
2016,2,4,16,0,392.0,92.0,0.9,13.0,201.0,461.36,379.71
2016,2,4,16,15,464.0,71.0,0.95,12.5,177.0,504.26,413.85
2016,2,4,16,30,536.0,50.0,1.0,12.0,153.0,541.38,439.69
2016,2,4,16,45,446.5,41.0,1.05,11.5,110.5,459.01,371.07
2016,2,4,17,0,357.0,32.0,1.1,11.0,68.0,376.32,292.75
2016,2,4,17,15,178.5,16.0,1.15,11.0,34.0,197.22,36.84
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.0,7.47,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,28.0,15.6,0.0
2016,2,5,7,45,308.0,31.0,2.45,7.5,66.0,25.54,15.64
2016,2,5,8,0,433.0,43.0,2.5,8.0,104.0,35.53,25.99
2016,2,5,8,15,510.0,51.0,2.5,8.5,149.0,41.98,32.3
2016,2,5,8,30,587.0,59.0,2.5,9.0,194.0,48.48,38.44
2016,2,5,8,45,636.0,65.0,2.5,9.5,239.0,53.18,42.78
2016,2,5,9,0,685.0,71.0,2.5,10.0,284.0,57.89,46.99
2016,2,5,9,15,719.5,75.5,2.5,10.5,326.5,61.3,49.93
2016,2,5,9,30,754.0,80.0,2.5,11.0,369.0,64.7,52.8
2016,2,5,9,45,781.5,82.0,2.5,11.5,407.5,71.65,58.78
2016,2,5,10,0,809.0,84.0,2.5,12.0,446.0,73.31,60.01
2016,2,5,10,15,825.5,86.5,2.4,12.0,478.0,75.15,61.51
2016,2,5,10,30,842.0,89.0,2.3,12.0,510.0,76.99,63.01
2016,2,5,10,45,851.0,91.5,2.25,12.5,535.0,78.66,64.25
2016,2,5,11,0,860.0,94.0,2.2,13.0,560.0,107.51,67.15
2016,2,5,11,15,867.0,95.5,2.05,13.0,578.0,164.06,96.55
2016,2,5,11,30,874.0,97.0,1.9,13.0,596.0,220.76,139.15
2016,2,5,11,45,777.5,121.5,1.75,13.5,571.5,267.49,183.54
2016,2,5,12,0,681.0,146.0,1.6,14.0,547.0,308.04,223.76
2016,2,5,12,15,609.0,171.0,1.45,14.0,531.0,346.51,260.74
2016,2,5,12,30,537.0,196.0,1.3,14.0,515.0,372.83,286.6
2016,2,5,12,45,704.0,147.5,1.15,14.5,561.5,444.86,343.04
2016,2,5,13,0,871.0,99.0,1.0,15.0,608.0,522.7,403.39
2016,2,5,13,15,865.5,98.0,1.0,15.0,594.0,562.54,436.81
2016,2,5,13,30,860.0,97.0,1.0,15.0,580.0,599.5,467.53
2016,2,5,13,45,860.5,92.0,1.0,15.0,560.5,633.09,495.17
2016,2,5,14,0,861.0,87.0,1.0,15.0,541.0,663.74,520.16
2016,2,5,14,15,849.0,85.0,1.05,15.0,513.5,686.11,539.19
2016,2,5,14,30,837.0,83.0,1.1,15.0,486.0,704.74,555.34
2016,2,5,14,45,822.0,80.0,1.15,15.0,452.5,716.3,565.25
2016,2,5,15,0,807.0,77.0,1.2,15.0,419.0,723.96,572.3
2016,2,5,15,15,781.5,74.0,1.2,14.5,379.5,719.64,571.22
2016,2,5,15,30,756.0,71.0,1.2,14.0,340.0,711.21,567.1
2016,2,5,15,45,713.0,67.5,1.2,14.0,296.0,684.2,547.95
2016,2,5,16,0,670.0,64.0,1.2,14.0,252.0,660.23,530.35
2016,2,5,16,15,612.0,58.0,1.2,13.5,206.0,611.71,493.94
2016,2,5,16,30,554.0,52.0,1.2,13.0,160.0,560.25,453.17
2016,2,5,16,45,452.5,43.5,1.2,12.5,116.0,468.26,378.17
2016,2,5,17,0,351.0,35.0,1.2,12.0,72.0,375.45,293.9
2016,2,5,17,15,175.5,17.5,1.2,11.5,36.0,199.65,65.76
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,7.47,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,15.63,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,24.78,15.18
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,33.99,24.58
2016,2,6,8,15,531.0,48.0,2.3,9.5,151.5,39.72,30.18
2016,2,6,8,30,604.0,55.0,2.2,10.0,196.0,45.52,35.64
2016,2,6,8,45,656.0,59.0,2.1,10.5,241.0,48.89,38.75
2016,2,6,9,0,708.0,63.0,2.0,11.0,286.0,56.62,45.66
2016,2,6,9,15,739.5,67.0,1.9,11.5,327.5,60.02,48.58
2016,2,6,9,30,771.0,71.0,1.8,12.0,369.0,63.4,51.42
2016,2,6,9,45,794.0,73.0,1.75,12.5,406.5,65.13,52.74
2016,2,6,10,0,817.0,75.0,1.7,13.0,444.0,66.88,54.07
2016,2,6,10,15,832.0,77.0,1.6,13.0,475.0,68.47,55.36
2016,2,6,10,30,847.0,79.0,1.5,13.0,506.0,70.06,56.64
2016,2,6,10,45,859.5,80.0,1.4,13.5,531.5,70.9,57.16
2016,2,6,11,0,872.0,81.0,1.3,14.0,557.0,107.69,65.92
2016,2,6,11,15,878.5,81.5,1.35,14.0,574.5,162.97,94.38
2016,2,6,11,30,885.0,82.0,1.4,14.0,592.0,218.2,135.81
2016,2,6,11,45,655.5,157.0,1.45,14.5,538.5,267.48,187.42
2016,2,6,12,0,426.0,232.0,1.5,15.0,485.0,296.24,221.55
2016,2,6,12,15,524.0,200.5,1.5,15.0,512.5,337.72,255.14
2016,2,6,12,30,622.0,169.0,1.5,15.0,540.0,390.17,298.3
2016,2,6,12,45,526.0,198.5,1.55,15.5,510.5,405.5,314.66
2016,2,6,13,0,430.0,228.0,1.6,16.0,481.0,415.39,325.28
2016,2,6,13,15,650.5,156.0,1.6,16.0,529.0,504.02,395.74
2016,2,6,13,30,871.0,84.0,1.6,16.0,577.0,591.71,465.31
2016,2,6,13,45,863.5,82.5,1.6,16.0,556.5,623.16,491.32
2016,2,6,14,0,856.0,81.0,1.6,16.0,536.0,656.52,518.48
2016,2,6,14,15,699.5,115.5,1.55,16.0,474.5,621.64,493.01
2016,2,6,14,30,543.0,150.0,1.5,16.0,413.0,563.79,450.13
2016,2,6,14,45,577.5,129.5,1.45,16.0,392.0,595.48,476.39
2016,2,6,15,0,612.0,109.0,1.4,16.0,371.0,618.57,495.49
2016,2,6,15,15,557.0,107.5,1.25,15.5,329.0,590.02,474.78
2016,2,6,15,30,502.0,106.0,1.1,15.0,287.0,549.51,445.14
2016,2,6,15,45,475.5,96.5,1.0,15.0,250.5,527.7,428.95
2016,2,6,16,0,449.0,87.0,0.9,15.0,214.0,503.3,409.78
2016,2,6,16,15,509.0,67.0,0.95,14.5,187.5,540.36,438.29
2016,2,6,16,30,569.0,47.0,1.0,14.0,161.0,567.74,456.73
2016,2,6,16,45,481.0,39.0,1.05,13.5,117.5,487.24,390.98
2016,2,6,17,0,393.0,31.0,1.1,13.0,74.0,406.46,317.87
2016,2,6,17,15,196.5,15.5,1.1,13.0,37.0,214.68,93.59
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.5,9.0,2.35,10.5,17.5,7.08,0.0
2016,2,7,7,30,307.0,18.0,2.4,11.0,35.0,16.31,0.0
2016,2,7,7,45,429.5,26.5,2.5,11.5,75.5,24.2,14.66
2016,2,7,8,0,552.0,35.0,2.6,12.0,116.0,32.24,22.77
2016,2,7,8,15,620.0,40.5,2.65,12.0,162.0,37.44,27.85
2016,2,7,8,30,688.0,46.0,2.7,12.0,208.0,42.72,32.85
2016,2,7,8,45,731.5,49.5,2.8,12.5,253.5,46.16,35.98
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,49.64,39.05
2016,2,7,9,15,804.5,56.0,2.8,13.0,342.0,52.56,41.61
2016,2,7,9,30,834.0,59.0,2.7,13.0,385.0,61.06,49.12
2016,2,7,9,45,847.5,63.0,2.65,13.5,422.0,64.84,52.26
2016,2,7,10,0,861.0,67.0,2.6,14.0,459.0,68.48,55.25
2016,2,7,10,15,876.0,69.0,2.5,14.5,491.5,70.67,56.94
2016,2,7,10,30,891.0,71.0,2.4,15.0,524.0,72.78,58.55
2016,2,7,10,45,901.0,72.0,2.35,15.5,549.5,74.03,59.42
2016,2,7,11,0,911.0,73.0,2.3,16.0,575.0,106.23,62.53
2016,2,7,11,15,917.5,74.0,2.3,16.0,593.0,163.98,92.78
2016,2,7,11,30,924.0,75.0,2.3,16.0,611.0,221.67,136.3
2016,2,7,11,45,928.0,75.5,2.3,16.5,621.5,278.13,184.78
2016,2,7,12,0,932.0,76.0,2.3,17.0,632.0,333.77,234.72
2016,2,7,12,15,932.5,76.0,2.25,17.0,634.5,386.77,283.24
2016,2,7,12,30,933.0,76.0,2.2,17.0,637.0,438.11,329.72
2016,2,7,12,45,933.0,75.0,2.2,17.5,631.5,486.47,372.24
2016,2,7,13,0,933.0,74.0,2.2,18.0,626.0,532.65,411.8
2016,2,7,13,15,928.0,73.0,2.2,18.0,612.5,573.82,447.26
2016,2,7,13,30,923.0,72.0,2.2,18.0,599.0,612.04,479.62
2016,2,7,13,45,915.0,71.0,2.2,18.0,578.0,645.34,507.59
2016,2,7,14,0,907.0,70.0,2.2,18.0,557.0,675.25,532.5
2016,2,7,14,15,895.5,69.0,2.1,18.0,528.5,699.33,552.07
2016,2,7,14,30,884.0,68.0,2.0,18.0,500.0,719.72,567.54
2016,2,7,14,45,867.5,65.5,1.95,18.0,465.5,730.95,576.22
2016,2,7,15,0,851.0,63.0,1.9,18.0,431.0,738.23,582.15
2016,2,7,15,15,827.5,61.0,1.75,17.5,391.5,744.67,587.74
2016,2,7,15,30,804.0,59.0,1.6,17.0,352.0,739.68,584.85
2016,2,7,15,45,771.0,55.5,1.45,17.0,308.0,721.22,570.8
2016,2,7,16,0,738.0,52.0,1.3,17.0,264.0,698.97,553.37
2016,2,7,16,15,687.0,47.5,1.3,16.5,218.0,657.18,522.86
2016,2,7,16,30,636.0,43.0,1.3,16.0,172.0,612.18,487.92
2016,2,7,16,45,552.5,36.5,1.3,15.5,127.5,535.57,426.18
2016,2,7,17,0,469.0,30.0,1.3,15.0,83.0,457.23,355.81
2016,2,7,17,15,314.0,19.5,1.3,14.5,47.5,309.36,159.88
2016,2,7,17,30,159.0,9.0,1.3,14.0,12.0,131.45,0.0
2016,2,7,17,45,79.5,4.5,1.3,14.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,10.5,2.95,10.5,17.5,8.26,0.0
2016,2,8,7,30,249.0,21.0,3.0,11.0,35.0,17.34,0.08
2016,2,8,7,45,369.5,31.0,3.15,11.5,75.5,25.68,16.07
2016,2,8,8,0,490.0,41.0,3.3,12.0,116.0,34.13,24.47
2016,2,8,8,15,563.5,48.0,3.2,12.5,162.0,39.94,30.04
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,45.82,35.48
2016,2,8,8,45,680.5,60.0,3.05,13.5,253.0,54.03,42.86
2016,2,8,9,0,724.0,65.0,3.0,14.0,298.0,58.38,46.67
2016,2,8,9,15,756.0,69.0,2.9,14.5,341.0,61.78,49.53
2016,2,8,9,30,788.0,73.0,2.8,15.0,384.0,65.16,52.32
2016,2,8,9,45,819.0,73.0,2.75,15.5,423.5,65.55,52.45
2016,2,8,10,0,850.0,73.0,2.7,16.0,463.0,66.05,52.67
2016,2,8,10,15,865.0,75.0,2.65,16.0,495.5,67.71,54.0
2016,2,8,10,30,880.0,77.0,2.6,16.0,528.0,76.54,61.59
2016,2,8,10,45,890.5,78.0,2.55,16.5,553.5,77.76,62.4
2016,2,8,11,0,901.0,79.0,2.5,17.0,579.0,111.51,65.98
2016,2,8,11,15,908.0,80.0,2.45,17.5,597.5,168.99,96.41
2016,2,8,11,30,915.0,81.0,2.4,18.0,616.0,226.5,139.53
2016,2,8,11,45,919.0,81.5,2.35,18.5,626.5,282.72,187.5
2016,2,8,12,0,923.0,82.0,2.3,19.0,637.0,338.14,236.79
2016,2,8,12,15,923.5,82.0,2.25,19.0,639.0,390.93,284.67
2016,2,8,12,30,924.0,82.0,2.2,19.0,641.0,442.07,330.52
2016,2,8,12,45,926.5,80.0,2.15,19.0,636.5,490.48,373.16
2016,2,8,13,0,929.0,78.0,2.1,19.0,632.0,536.91,413.13
2016,2,8,13,15,924.5,77.0,2.0,19.0,618.5,578.36,448.07
2016,2,8,13,30,920.0,76.0,1.9,19.0,605.0,616.91,479.81
2016,2,8,13,45,911.5,75.5,1.85,19.0,583.5,650.49,507.31
2016,2,8,14,0,903.0,75.0,1.8,19.0,562.0,680.68,531.71
2016,2,8,14,15,891.0,73.5,1.75,19.0,534.0,703.92,550.62
2016,2,8,14,30,879.0,72.0,1.7,19.0,506.0,723.42,565.56
2016,2,8,14,45,861.5,70.0,1.65,19.0,471.0,734.53,573.99
2016,2,8,15,0,844.0,68.0,1.6,19.0,436.0,749.19,585.06
2016,2,8,15,15,820.5,65.5,1.5,18.5,396.5,747.51,585.04
2016,2,8,15,30,797.0,63.0,1.4,18.0,357.0,741.78,582.1
2016,2,8,15,45,762.0,59.5,1.3,18.0,312.5,721.58,567.36
2016,2,8,16,0,727.0,56.0,1.2,18.0,268.0,697.49,549.27
2016,2,8,16,15,675.0,51.5,1.2,17.5,222.0,654.57,518.31
2016,2,8,16,30,623.0,47.0,1.2,17.0,176.0,608.24,482.81
2016,2,8,16,45,537.5,39.5,1.3,16.5,130.5,537.13,426.46
2016,2,8,17,0,452.0,32.0,1.4,16.0,85.0,457.94,357.27
2016,2,8,17,15,296.0,21.5,1.4,15.5,49.5,309.64,178.78
2016,2,8,17,30,140.0,11.0,1.4,15.0,14.0,118.58,0.0
2016,2,8,17,45,70.0,5.5,1.45,15.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,10.5,19.0,8.26,0.0
2016,2,9,7,30,274.0,21.0,2.7,11.0,38.0,17.37,2.09
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,25.76,16.3
2016,2,9,8,0,514.0,41.0,2.9,12.0,121.0,34.26,24.64
2016,2,9,8,15,585.0,47.5,2.9,12.0,167.5,39.71,29.93
2016,2,9,8,30,656.0,54.0,2.9,12.0,214.0,49.01,38.52
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.5,53.06,42.17
2016,2,9,9,0,749.0,63.0,3.0,13.0,307.0,57.13,45.74
2016,2,9,9,15,719.0,72.5,2.9,13.5,332.0,63.89,51.61
2016,2,9,9,30,689.0,82.0,2.8,14.0,357.0,64.84,52.24
2016,2,9,9,45,657.0,100.0,2.7,14.5,382.0,76.09,61.94
2016,2,9,10,0,625.0,118.0,2.6,15.0,407.0,86.94,71.16
2016,2,9,10,15,581.5,141.0,2.4,15.5,424.5,100.64,82.76
2016,2,9,10,30,538.0,164.0,2.2,16.0,442.0,111.0,91.34
2016,2,9,10,45,520.0,179.0,2.05,16.5,458.5,118.68,97.56
2016,2,9,11,0,502.0,194.0,1.9,17.0,475.0,149.48,105.68
2016,2,9,11,15,560.0,180.5,1.8,17.0,503.0,185.07,123.33
2016,2,9,11,30,618.0,167.0,1.7,17.0,531.0,228.06,153.69
2016,2,9,11,45,571.5,187.0,1.6,17.5,528.0,270.79,191.46
2016,2,9,12,0,525.0,207.0,1.5,18.0,525.0,310.55,227.37
2016,2,9,12,15,723.5,146.5,1.35,18.0,587.0,372.61,274.57
2016,2,9,12,30,922.0,86.0,1.2,18.0,649.0,447.05,332.84
2016,2,9,12,45,795.0,121.0,1.1,18.5,603.0,470.97,356.35
2016,2,9,13,0,668.0,156.0,1.0,19.0,557.0,481.89,368.09
2016,2,9,13,15,659.0,154.5,0.85,19.0,543.0,512.77,393.29
2016,2,9,13,30,650.0,153.0,0.7,19.0,529.0,540.9,415.29
2016,2,9,13,45,531.5,181.5,0.55,19.0,482.0,519.27,399.7
2016,2,9,14,0,413.0,210.0,0.4,19.0,435.0,494.23,380.94
2016,2,9,14,15,296.5,216.0,0.3,18.5,373.5,426.85,331.98
2016,2,9,14,30,180.0,222.0,0.2,18.0,312.0,350.14,274.55
2016,2,9,14,45,150.5,207.0,0.15,18.0,278.5,323.88,255.51
2016,2,9,15,0,121.0,192.0,0.1,18.0,245.0,295.17,233.75
2016,2,9,15,15,200.5,169.0,0.15,17.5,247.5,340.58,272.53
2016,2,9,15,30,280.0,146.0,0.2,17.0,250.0,404.57,324.28
2016,2,9,15,45,262.0,131.0,0.25,17.0,219.0,381.82,307.12
2016,2,9,16,0,244.0,116.0,0.3,17.0,188.0,357.37,288.98
2016,2,9,16,15,223.5,98.5,0.35,16.5,156.0,325.74,264.91
2016,2,9,16,30,203.0,81.0,0.4,16.0,124.0,292.58,238.41
2016,2,9,16,45,174.0,62.0,0.5,16.0,92.5,248.37,201.21
2016,2,9,17,0,145.0,43.0,0.6,16.0,61.0,202.24,159.96
2016,2,9,17,15,72.5,26.5,0.65,15.5,35.5,119.03,72.19
2016,2,9,17,30,0.0,10.0,0.7,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,91.5,11.5,1.15,11.5,17.5,9.05,0.0
2016,2,10,7,30,183.0,23.0,1.1,12.0,35.0,17.59,3.77
2016,2,10,7,45,272.0,37.0,1.1,12.5,71.5,28.25,18.51
2016,2,10,8,0,361.0,51.0,1.1,13.0,108.0,41.35,30.85
2016,2,10,8,15,415.0,62.5,1.15,13.0,149.5,50.11,39.1
2016,2,10,8,30,469.0,74.0,1.2,13.0,191.0,58.71,47.04
2016,2,10,8,45,502.5,85.0,1.25,13.5,231.5,66.51,54.0
2016,2,10,9,0,536.0,96.0,1.3,14.0,272.0,74.13,60.62
2016,2,10,9,15,578.0,97.0,1.2,14.0,310.5,74.33,60.71
2016,2,10,9,30,620.0,98.0,1.1,14.0,349.0,74.77,60.97
2016,2,10,9,45,643.0,102.5,1.0,14.0,384.0,77.45,63.19
2016,2,10,10,0,666.0,107.0,0.9,14.0,419.0,80.13,65.39
2016,2,10,10,15,755.0,97.5,0.85,14.0,473.5,81.27,66.23
2016,2,10,10,30,844.0,88.0,0.8,14.0,528.0,76.1,61.58
2016,2,10,10,45,854.5,90.0,0.8,14.5,553.5,77.45,62.53
2016,2,10,11,0,865.0,92.0,0.8,15.0,579.0,114.88,68.25
2016,2,10,11,15,651.0,160.5,0.85,15.0,534.0,186.14,120.82
2016,2,10,11,30,437.0,229.0,0.9,15.0,489.0,235.31,167.67
2016,2,10,11,45,663.0,161.5,0.95,15.5,562.5,278.36,194.6
2016,2,10,12,0,889.0,94.0,1.0,16.0,636.0,342.01,241.77
2016,2,10,12,15,889.5,94.0,1.0,16.0,638.5,393.49,288.01
2016,2,10,12,30,890.0,94.0,1.0,16.0,641.0,443.39,332.25
2016,2,10,12,45,889.5,93.0,1.05,16.5,636.0,490.21,372.64
2016,2,10,13,0,889.0,92.0,1.1,17.0,631.0,534.91,410.25
2016,2,10,13,15,750.0,129.5,1.1,17.0,577.0,541.53,418.92
2016,2,10,13,30,611.0,167.0,1.1,17.0,523.0,532.43,414.67
2016,2,10,13,45,736.0,128.0,1.15,17.5,542.0,605.24,471.37
2016,2,10,14,0,861.0,89.0,1.2,18.0,561.0,678.56,527.11
2016,2,10,14,15,620.0,142.5,1.15,18.0,473.5,602.2,470.57
2016,2,10,14,30,379.0,196.0,1.1,18.0,386.0,482.53,381.29
2016,2,10,14,45,266.0,195.0,1.1,18.0,324.0,413.83,329.9
2016,2,10,15,0,153.0,194.0,1.1,18.0,262.0,322.21,258.53
2016,2,10,15,15,145.5,178.0,1.05,17.5,238.0,308.23,249.22
2016,2,10,15,30,138.0,162.0,1.0,17.0,214.0,293.09,238.3
2016,2,10,15,45,131.0,143.0,1.0,17.0,187.5,273.27,223.11
2016,2,10,16,0,124.0,124.0,1.0,17.0,161.0,252.19,206.52
2016,2,10,16,15,112.0,104.0,1.05,16.5,133.5,224.2,184.1
2016,2,10,16,30,100.0,84.0,1.1,16.0,106.0,194.79,159.69
2016,2,10,16,45,82.0,64.5,1.15,15.5,79.0,159.77,129.55
2016,2,10,17,0,64.0,45.0,1.2,15.0,52.0,122.84,96.58
2016,2,10,17,15,32.0,27.5,1.2,15.0,31.0,73.84,45.65
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,12.0,1.8,11.5,20.0,9.44,0.0
2016,2,11,7,30,232.0,24.0,1.8,12.0,40.0,19.72,6.32
2016,2,11,7,45,321.5,36.5,1.8,12.5,78.0,29.89,20.02
2016,2,11,8,0,411.0,49.0,1.8,13.0,116.0,39.97,29.67
2016,2,11,8,15,470.5,59.0,1.7,13.0,159.0,47.7,36.99
2016,2,11,8,30,530.0,69.0,1.6,13.0,202.0,55.35,44.06
2016,2,11,8,45,561.0,78.5,1.5,13.5,244.0,62.16,50.13
2016,2,11,9,0,592.0,88.0,1.4,14.0,286.0,68.81,55.91
2016,2,11,9,15,641.5,85.5,1.25,14.0,325.5,66.94,54.17
2016,2,11,9,30,691.0,83.0,1.1,14.0,365.0,65.46,52.75
2016,2,11,9,45,675.0,97.0,1.0,14.0,393.5,74.18,60.31
2016,2,11,10,0,659.0,111.0,0.9,14.0,422.0,82.57,67.5
2016,2,11,10,15,739.5,102.5,0.85,14.5,473.5,77.87,63.11
2016,2,11,10,30,820.0,94.0,0.8,15.0,525.0,79.67,64.42
2016,2,11,10,45,666.0,144.0,0.8,15.5,505.0,101.63,83.12
2016,2,11,11,0,512.0,194.0,0.8,16.0,485.0,152.41,106.88
2016,2,11,11,15,343.0,237.0,0.8,16.0,434.5,198.37,142.49
2016,2,11,11,30,174.0,280.0,0.8,16.0,384.0,223.33,168.61
2016,2,11,11,45,171.5,286.5,0.8,16.5,390.5,244.1,185.32
2016,2,11,12,0,169.0,293.0,0.8,17.0,397.0,264.59,202.12
2016,2,11,12,15,270.0,276.5,0.8,17.0,443.5,307.57,234.43
2016,2,11,12,30,371.0,260.0,0.8,17.0,490.0,358.22,273.61
2016,2,11,12,45,309.0,270.0,0.8,17.0,460.5,364.57,281.18
2016,2,11,13,0,247.0,280.0,0.8,17.0,431.0,357.02,277.53
2016,2,11,13,15,360.5,249.0,0.7,17.0,464.0,419.82,326.53
2016,2,11,13,30,474.0,218.0,0.6,17.0,497.0,493.05,382.2
2016,2,11,13,45,537.0,188.0,0.55,17.5,493.5,532.03,411.64
2016,2,11,14,0,600.0,158.0,0.5,18.0,490.0,578.77,446.51
2016,2,11,14,15,517.0,172.0,0.4,18.0,448.0,553.95,428.19
2016,2,11,14,30,434.0,186.0,0.3,18.0,406.0,529.63,410.33
2016,2,11,14,45,401.0,178.0,0.2,18.0,371.0,514.81,400.09
2016,2,11,15,0,368.0,170.0,0.1,18.0,336.0,478.76,374.52
2016,2,11,15,15,484.5,132.5,0.25,17.5,330.0,561.32,440.66
2016,2,11,15,30,601.0,95.0,0.4,17.0,324.0,634.28,497.35
2016,2,11,15,45,537.5,97.5,0.55,17.0,284.0,595.2,470.68
2016,2,11,16,0,474.0,100.0,0.7,17.0,244.0,547.5,437.78
2016,2,11,16,15,425.5,88.5,0.85,16.5,201.5,500.02,404.03
2016,2,11,16,30,377.0,77.0,1.0,16.0,159.0,450.6,366.3
2016,2,11,16,45,309.0,62.0,1.15,15.5,118.5,378.83,308.24
2016,2,11,17,0,241.0,47.0,1.3,15.0,78.0,306.84,246.15
2016,2,11,17,15,120.5,30.5,1.35,14.5,46.0,169.22,116.72
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
