Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,11.5,12.5,1.15,11.5,13.5,9.83,0.0
2016,2,12,7,30,23.0,25.0,1.1,12.0,27.0,18.86,6.89
2016,2,12,7,45,57.5,44.0,1.1,12.5,52.5,32.33,22.26
2016,2,12,8,0,92.0,63.0,1.1,13.0,78.0,45.63,34.71
2016,2,12,8,15,108.5,83.0,1.05,13.0,106.5,59.15,47.18
2016,2,12,8,30,125.0,103.0,1.0,13.0,135.0,72.38,59.21
2016,2,12,8,45,139.5,121.0,0.95,13.5,162.5,84.18,69.62
2016,2,12,9,0,154.0,139.0,0.9,14.0,190.0,95.72,79.58
2016,2,12,9,15,270.5,143.5,0.85,14.0,249.0,98.73,82.06
2016,2,12,9,30,387.0,148.0,0.8,14.0,308.0,100.97,83.82
2016,2,12,9,45,407.0,160.0,0.8,14.0,341.5,107.84,89.61
2016,2,12,10,0,427.0,172.0,0.8,14.0,375.0,114.57,95.2
2016,2,12,10,15,506.5,162.5,0.85,14.0,419.5,109.76,90.84
2016,2,12,10,30,586.0,153.0,0.9,14.0,464.0,106.77,88.1
2016,2,12,10,45,605.5,155.0,0.95,14.5,489.5,107.2,88.17
2016,2,12,11,0,625.0,157.0,1.0,15.0,515.0,139.85,93.52
2016,2,12,11,15,533.0,195.0,1.05,15.0,506.5,194.72,132.26
2016,2,12,11,30,441.0,233.0,1.1,15.0,498.0,240.8,172.03
2016,2,12,11,45,409.5,246.0,1.15,15.5,495.5,275.56,202.3
2016,2,12,12,0,378.0,259.0,1.2,16.0,493.0,305.46,229.15
2016,2,12,12,15,472.0,229.0,1.2,16.0,522.5,348.4,263.38
2016,2,12,12,30,566.0,199.0,1.2,16.0,552.0,396.73,302.65
2016,2,12,12,45,414.0,239.5,1.3,16.0,496.5,395.53,306.71
2016,2,12,13,0,262.0,280.0,1.4,16.0,441.0,373.08,292.53
2016,2,12,13,15,419.5,231.0,1.45,16.0,482.5,447.41,351.97
2016,2,12,13,30,577.0,182.0,1.5,16.0,524.0,523.49,412.45
2016,2,12,13,45,537.5,188.5,1.55,16.0,498.5,534.52,422.41
2016,2,12,14,0,498.0,195.0,1.6,16.0,473.0,541.06,429.07
2016,2,12,14,15,549.0,168.5,1.6,16.0,461.0,574.56,456.94
2016,2,12,14,30,600.0,142.0,1.6,16.0,449.0,615.54,489.89
2016,2,12,14,45,519.0,150.5,1.6,16.0,403.0,576.77,461.56
2016,2,12,15,0,438.0,159.0,1.6,16.0,357.0,540.68,434.97
2016,2,12,15,15,337.0,158.0,1.55,15.5,302.5,454.94,370.3
2016,2,12,15,30,236.0,157.0,1.5,15.0,248.0,384.27,315.05
2016,2,12,15,45,217.0,141.0,1.45,15.0,217.5,359.19,296.01
2016,2,12,16,0,198.0,125.0,1.4,15.0,187.0,332.49,274.86
2016,2,12,16,15,179.0,106.5,1.45,14.5,155.0,300.78,249.71
2016,2,12,16,30,160.0,88.0,1.5,14.0,123.0,267.61,222.32
2016,2,12,16,45,131.0,68.5,1.55,14.0,92.5,223.06,183.75
2016,2,12,17,0,102.0,49.0,1.6,14.0,62.0,176.95,142.41
2016,2,12,17,15,51.0,31.0,1.6,14.0,37.5,97.57,67.62
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,5.11,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.5,12.0,2.0,10.0,25.0,9.44,0.0
2016,2,13,7,30,343.0,24.0,2.0,10.0,50.0,19.98,8.62
2016,2,13,7,45,457.0,32.5,2.0,10.5,94.5,27.21,18.09
2016,2,13,8,0,571.0,41.0,2.0,11.0,139.0,37.53,27.85
2016,2,13,8,15,635.0,47.0,1.85,11.5,186.5,43.04,33.11
2016,2,13,8,30,699.0,53.0,1.7,12.0,234.0,48.6,38.22
2016,2,13,8,45,742.5,56.5,1.6,12.5,281.5,51.93,41.19
2016,2,13,9,0,786.0,60.0,1.5,13.0,329.0,55.3,44.1
2016,2,13,9,15,814.0,63.0,1.5,13.5,372.5,58.08,46.4
2016,2,13,9,30,842.0,66.0,1.5,14.0,416.0,60.84,48.65
2016,2,13,9,45,868.0,66.0,1.5,14.5,456.0,67.82,54.58
2016,2,13,10,0,894.0,66.0,1.5,15.0,496.0,68.96,55.34
2016,2,13,10,15,632.0,140.0,1.45,15.0,454.0,100.15,82.36
2016,2,13,10,30,370.0,214.0,1.4,15.0,412.0,139.92,116.31
2016,2,13,10,45,414.0,214.5,1.4,15.5,445.5,135.84,112.3
2016,2,13,11,0,458.0,215.0,1.4,16.0,479.0,163.56,116.5
2016,2,13,11,15,405.0,236.0,1.45,16.0,475.0,207.67,147.48
2016,2,13,11,30,352.0,257.0,1.5,16.0,471.0,241.78,176.27
2016,2,13,11,45,383.0,254.5,1.6,16.5,490.5,275.82,203.35
2016,2,13,12,0,414.0,252.0,1.7,17.0,510.0,312.54,233.63
2016,2,13,12,15,690.0,162.0,1.7,17.0,594.5,380.51,283.83
2016,2,13,12,30,966.0,72.0,1.7,17.0,679.0,462.96,348.19
2016,2,13,12,45,956.0,75.5,1.75,17.0,672.0,512.74,391.93
2016,2,13,13,0,946.0,79.0,1.8,17.0,665.0,559.58,432.37
2016,2,13,13,15,940.5,78.5,2.0,17.0,650.5,602.0,469.23
2016,2,13,13,30,935.0,78.0,2.2,17.0,636.0,641.4,503.11
2016,2,13,13,45,923.5,78.0,2.45,17.0,613.5,674.38,531.91
2016,2,13,14,0,912.0,78.0,2.7,17.0,591.0,703.71,557.59
2016,2,13,14,15,900.0,76.5,2.75,16.5,562.0,727.38,578.81
2016,2,13,14,30,888.0,75.0,2.8,16.0,533.0,747.24,595.65
2016,2,13,14,45,869.0,73.5,2.85,16.0,497.0,758.0,604.87
2016,2,13,15,0,850.0,72.0,2.9,16.0,461.0,772.53,617.04
2016,2,13,15,15,826.5,69.5,2.75,15.5,420.5,770.8,617.25
2016,2,13,15,30,803.0,67.0,2.6,15.0,380.0,764.94,614.42
2016,2,13,15,45,764.0,64.5,2.5,15.0,334.0,742.28,598.07
2016,2,13,16,0,725.0,62.0,2.4,15.0,288.0,715.54,578.21
2016,2,13,16,15,674.0,57.0,2.4,14.5,241.0,671.95,546.26
2016,2,13,16,30,623.0,52.0,2.4,14.0,194.0,632.78,515.78
2016,2,13,16,45,537.5,45.5,2.45,13.5,147.0,553.98,452.28
2016,2,13,17,0,452.0,39.0,2.5,13.0,100.0,473.9,383.46
2016,2,13,17,15,312.5,27.5,2.5,12.5,61.5,344.52,256.44
2016,2,13,17,30,173.0,16.0,2.5,12.0,23.0,189.59,0.0
2016,2,13,17,45,86.5,8.0,2.5,12.0,11.5,74.28,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,170.0,12.5,2.35,11.5,26.0,9.83,0.0
2016,2,14,7,30,340.0,25.0,2.4,12.0,52.0,20.78,9.8
2016,2,14,7,45,443.5,33.5,2.45,12.5,94.5,27.93,18.62
2016,2,14,8,0,547.0,42.0,2.5,13.0,137.0,35.19,25.58
2016,2,14,8,15,608.0,47.5,2.35,13.0,183.5,43.2,33.06
2016,2,14,8,30,669.0,53.0,2.2,13.0,230.0,48.26,37.76
2016,2,14,8,45,647.5,66.0,2.05,13.5,262.5,53.76,42.65
2016,2,14,9,0,626.0,79.0,1.9,14.0,295.0,62.46,50.27
2016,2,14,9,15,574.5,102.5,1.9,14.5,320.5,77.77,63.6
2016,2,14,9,30,523.0,126.0,1.9,15.0,346.0,89.59,73.68
2016,2,14,9,45,432.5,159.5,1.95,15.5,352.5,107.8,89.17
2016,2,14,10,0,342.0,193.0,2.0,16.0,359.0,128.21,106.36
2016,2,14,10,15,318.5,212.0,2.1,16.5,374.5,137.87,114.16
2016,2,14,10,30,295.0,231.0,2.2,17.0,390.0,147.15,121.6
2016,2,14,10,45,583.5,157.0,2.3,17.5,490.0,107.44,87.4
2016,2,14,11,0,872.0,83.0,2.4,18.0,590.0,124.5,71.84
2016,2,14,11,15,673.0,155.5,2.4,18.0,554.0,191.71,122.71
2016,2,14,11,30,474.0,228.0,2.4,18.0,518.0,246.25,173.98
2016,2,14,11,45,683.5,157.5,2.4,18.0,583.0,287.27,201.11
2016,2,14,12,0,893.0,87.0,2.4,18.0,648.0,347.29,247.29
2016,2,14,12,15,895.0,87.0,2.4,18.0,651.5,399.54,294.72
2016,2,14,12,30,897.0,87.0,2.4,18.0,655.0,450.36,340.24
2016,2,14,12,45,897.5,86.5,2.45,18.5,650.5,498.42,381.99
2016,2,14,13,0,898.0,86.0,2.5,19.0,646.0,544.45,420.99
2016,2,14,13,15,894.5,85.0,2.5,19.0,633.0,585.59,455.94
2016,2,14,13,30,891.0,84.0,2.5,19.0,620.0,623.98,488.0
2016,2,14,13,45,879.5,85.0,2.5,19.0,598.5,656.42,514.91
2016,2,14,14,0,868.0,86.0,2.5,19.0,577.0,691.01,542.7
2016,2,14,14,15,856.5,84.0,2.5,19.0,549.5,714.04,561.84
2016,2,14,14,30,845.0,82.0,2.5,19.0,522.0,733.3,577.07
2016,2,14,14,45,709.0,106.5,2.5,19.0,459.0,687.25,544.42
2016,2,14,15,0,573.0,131.0,2.5,19.0,396.0,627.49,500.49
2016,2,14,15,15,491.0,133.5,2.45,18.5,346.5,572.47,460.96
2016,2,14,15,30,409.0,136.0,2.4,18.0,297.0,521.35,422.95
2016,2,14,15,45,383.5,124.5,2.35,17.5,261.5,497.2,406.08
2016,2,14,16,0,358.0,113.0,2.3,17.0,226.0,470.63,386.51
2016,2,14,16,15,332.0,97.5,2.25,16.5,189.5,436.56,360.25
2016,2,14,16,30,306.0,82.0,2.2,16.0,153.0,400.52,331.15
2016,2,14,16,45,267.0,65.5,2.2,15.5,117.0,350.6,289.12
2016,2,14,17,0,228.0,49.0,2.2,15.0,81.0,299.71,243.9
2016,2,14,17,15,114.0,34.5,2.25,15.0,50.5,171.71,128.06
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,21.43,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.0,1.7,14.5,29.5,9.44,0.0
2016,2,15,7,30,411.0,24.0,1.7,15.0,59.0,21.95,11.11
2016,2,15,7,45,512.5,31.5,1.75,15.5,104.0,28.96,19.33
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,36.11,26.1
2016,2,15,8,15,673.0,44.0,1.85,16.0,197.0,40.89,30.63
2016,2,15,8,30,732.0,49.0,1.9,16.0,245.0,45.73,35.07
2016,2,15,8,45,770.5,52.5,2.0,16.5,292.0,49.16,38.06
2016,2,15,9,0,809.0,56.0,2.1,17.0,339.0,52.6,40.98
2016,2,15,9,15,834.0,58.5,2.15,17.0,382.5,60.65,47.97
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,63.67,50.5
2016,2,15,9,45,877.5,62.5,2.25,17.5,464.5,65.79,52.11
2016,2,15,10,0,896.0,64.0,2.3,18.0,503.0,67.81,53.64
2016,2,15,10,15,908.5,65.5,2.3,18.0,535.5,69.63,55.09
2016,2,15,10,30,921.0,67.0,2.3,18.0,568.0,71.37,56.48
2016,2,15,10,45,929.5,68.0,2.3,18.0,593.5,72.6,57.43
2016,2,15,11,0,938.0,69.0,2.3,18.0,619.0,122.24,67.2
2016,2,15,11,15,943.0,70.0,2.3,18.0,637.0,181.91,103.21
2016,2,15,11,30,948.0,71.0,2.3,18.0,655.0,241.34,150.24
2016,2,15,11,45,950.5,71.5,2.3,18.5,665.0,299.3,200.71
2016,2,15,12,0,953.0,72.0,2.3,19.0,675.0,356.24,251.7
2016,2,15,12,15,953.5,72.0,2.3,19.0,677.5,410.79,301.11
2016,2,15,12,30,954.0,72.0,2.3,19.0,680.0,463.64,348.25
2016,2,15,12,45,945.5,75.0,2.3,19.5,673.5,513.12,390.93
2016,2,15,13,0,937.0,78.0,2.3,20.0,667.0,559.79,430.06
2016,2,15,13,15,932.5,77.5,2.25,20.0,653.0,602.38,465.63
2016,2,15,13,30,928.0,77.0,2.2,20.0,639.0,642.06,498.08
2016,2,15,13,45,918.5,77.0,2.2,20.0,617.5,676.02,525.84
2016,2,15,14,0,909.0,77.0,2.2,20.0,596.0,706.48,550.54
2016,2,15,14,15,898.0,75.5,2.1,20.0,567.5,730.7,569.32
2016,2,15,14,30,887.0,74.0,2.0,20.0,539.0,751.17,584.03
2016,2,15,14,45,869.0,72.5,1.95,20.0,503.5,762.54,592.7
2016,2,15,15,0,851.0,71.0,1.9,20.0,468.0,777.82,604.29
2016,2,15,15,15,829.5,68.5,1.75,19.5,427.5,777.58,605.12
2016,2,15,15,30,808.0,66.0,1.6,19.0,387.0,773.27,603.08
2016,2,15,15,45,776.0,63.0,1.45,19.0,342.5,755.66,590.21
2016,2,15,16,0,744.0,60.0,1.3,19.0,298.0,734.15,574.14
2016,2,15,16,15,697.5,55.5,1.3,18.5,251.0,694.83,546.97
2016,2,15,16,30,651.0,51.0,1.3,18.0,204.0,652.1,515.65
2016,2,15,16,45,579.5,44.0,1.3,17.5,157.0,582.46,461.85
2016,2,15,17,0,508.0,37.0,1.3,17.0,110.0,521.04,410.22
2016,2,15,17,15,376.5,27.0,1.3,16.5,69.5,398.2,297.89
2016,2,15,17,30,245.0,17.0,1.3,16.0,29.0,254.07,0.0
2016,2,15,17,45,122.5,8.5,1.35,16.0,14.5,103.65,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,10.23,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,21.76,11.55
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,31.05,21.4
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,38.52,28.49
2016,2,16,8,15,652.0,47.5,1.75,14.0,199.0,43.6,33.33
2016,2,16,8,30,711.0,53.0,1.6,14.0,247.0,48.73,38.05
2016,2,16,8,45,749.5,57.0,1.5,14.5,294.0,52.42,41.3
2016,2,16,9,0,788.0,61.0,1.4,15.0,341.0,56.12,44.44
2016,2,16,9,15,814.0,64.0,1.4,15.5,384.0,58.84,46.67
2016,2,16,9,30,840.0,67.0,1.4,16.0,427.0,61.55,48.83
2016,2,16,9,45,859.5,69.0,1.45,16.5,466.0,69.96,55.95
2016,2,16,10,0,879.0,71.0,1.5,17.0,505.0,72.27,57.7
2016,2,16,10,15,892.0,72.5,1.55,17.0,537.5,74.02,59.08
2016,2,16,10,30,905.0,74.0,1.6,17.0,570.0,75.69,60.4
2016,2,16,10,45,788.0,112.0,1.65,17.5,558.0,90.33,72.75
2016,2,16,11,0,671.0,150.0,1.7,18.0,546.0,144.78,92.73
2016,2,16,11,15,802.5,114.0,1.7,18.0,602.0,190.3,115.46
2016,2,16,11,30,934.0,78.0,1.7,18.0,658.0,246.42,154.58
2016,2,16,11,45,936.5,79.0,1.75,18.5,668.5,304.24,204.74
2016,2,16,12,0,939.0,80.0,1.8,19.0,679.0,361.09,255.32
2016,2,16,12,15,939.5,80.0,1.8,19.0,681.0,415.2,303.91
2016,2,16,12,30,940.0,80.0,1.8,19.0,683.0,467.63,350.23
2016,2,16,12,45,939.5,79.0,1.85,19.5,677.5,516.81,392.34
2016,2,16,13,0,939.0,78.0,1.9,20.0,672.0,563.73,431.49
2016,2,16,13,15,934.5,77.5,1.95,20.0,658.5,606.45,467.28
2016,2,16,13,30,930.0,77.0,2.0,20.0,645.0,646.24,500.08
2016,2,16,13,45,923.0,76.0,2.05,20.0,623.5,680.85,528.48
2016,2,16,14,0,916.0,75.0,2.1,20.0,602.0,712.08,553.96
2016,2,16,14,15,905.0,73.5,2.1,20.0,573.5,736.45,573.19
2016,2,16,14,30,894.0,72.0,2.1,20.0,545.0,757.03,588.7
2016,2,16,14,45,878.5,70.5,2.1,20.0,509.5,770.38,599.2
2016,2,16,15,0,863.0,69.0,2.1,20.0,474.0,779.81,607.07
2016,2,16,15,15,841.5,66.5,1.95,19.5,433.5,787.62,613.82
2016,2,16,15,30,820.0,64.0,1.8,19.0,393.0,783.41,611.92
2016,2,16,15,45,785.5,61.5,1.7,19.0,347.5,764.36,598.63
2016,2,16,16,0,751.0,59.0,1.6,19.0,302.0,741.38,582.14
2016,2,16,16,15,705.5,54.5,1.5,18.5,255.0,702.81,554.6
2016,2,16,16,30,660.0,50.0,1.4,18.0,208.0,660.9,523.08
2016,2,16,16,45,581.0,44.0,1.35,17.5,160.0,585.87,465.09
2016,2,16,17,0,502.0,38.0,1.3,17.0,112.0,518.96,409.47
2016,2,16,17,15,251.0,34.5,1.25,17.0,71.5,303.07,230.52
2016,2,16,17,30,0.0,31.0,1.2,17.0,31.0,48.75,0.0
2016,2,16,17,45,0.0,15.5,1.2,17.0,15.5,12.2,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,47.0,16.5,3.75,15.0,20.5,12.54,0.0
2016,2,17,7,30,94.0,33.0,3.6,15.0,41.0,24.6,14.06
2016,2,17,7,45,135.5,51.5,3.5,15.0,72.0,37.79,27.13
2016,2,17,8,0,177.0,70.0,3.4,15.0,103.0,50.73,39.12
2016,2,17,8,15,203.0,89.0,3.5,15.0,137.0,63.59,50.86
2016,2,17,8,30,229.0,108.0,3.6,15.0,171.0,76.12,62.14
2016,2,17,8,45,250.5,124.0,3.7,15.5,204.5,86.5,71.19
2016,2,17,9,0,272.0,140.0,3.8,16.0,238.0,96.6,79.83
2016,2,17,9,15,203.0,164.0,4.0,16.0,242.5,112.04,93.14
2016,2,17,9,30,134.0,188.0,4.2,16.0,247.0,124.55,103.79
2016,2,17,9,45,73.5,184.0,4.45,16.5,216.5,125.98,104.58
2016,2,17,10,0,13.0,180.0,4.7,17.0,186.0,128.68,106.48
2016,2,17,10,15,140.5,212.0,4.75,17.0,289.0,139.41,115.46
2016,2,17,10,30,268.0,244.0,4.8,17.0,392.0,153.08,126.9
2016,2,17,10,45,390.0,225.5,4.9,17.0,451.5,146.04,120.69
2016,2,17,11,0,512.0,207.0,5.0,17.0,511.0,168.13,116.84
2016,2,17,11,15,550.0,200.0,4.95,16.5,536.0,207.44,141.34
2016,2,17,11,30,588.0,193.0,4.9,16.0,561.0,250.32,174.83
2016,2,17,11,45,448.5,241.0,4.9,16.0,524.5,288.24,213.68
2016,2,17,12,0,309.0,289.0,4.9,16.0,488.0,310.2,238.53
2016,2,17,12,15,208.0,297.0,4.9,16.0,431.0,301.89,236.47
2016,2,17,12,30,107.0,305.0,4.9,16.0,374.0,279.61,221.54
2016,2,17,12,45,56.5,251.5,4.9,16.0,288.0,225.11,179.03
2016,2,17,13,0,6.0,198.0,4.9,16.0,202.0,156.94,124.14
2016,2,17,13,15,3.0,105.5,4.9,16.0,107.5,83.17,63.72
2016,2,17,13,30,0.0,13.0,4.9,16.0,13.0,9.95,2.7
2016,2,17,13,45,0.0,12.0,4.95,16.0,12.0,9.18,2.06
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,8.41,1.42
2016,2,17,14,15,0.0,10.0,4.9,15.5,10.0,7.64,0.8
2016,2,17,14,30,0.0,9.0,4.8,15.0,9.0,6.87,0.17
2016,2,17,14,45,0.0,13.5,4.75,15.0,13.5,10.3,3.1
2016,2,17,15,0,0.0,18.0,4.7,15.0,18.0,13.73,6.04
2016,2,17,15,15,0.0,27.5,4.65,15.0,27.5,20.99,12.26
2016,2,17,15,30,0.0,37.0,4.6,15.0,37.0,28.26,18.51
2016,2,17,15,45,0.0,32.5,4.55,15.0,32.5,24.79,15.59
2016,2,17,16,0,0.0,28.0,4.5,15.0,28.0,21.34,12.65
2016,2,17,16,15,0.0,23.5,4.45,14.5,23.5,17.88,9.72
2016,2,17,16,30,0.0,19.0,4.4,14.0,19.0,14.44,6.75
2016,2,17,16,45,0.0,14.5,4.4,14.0,14.5,11.0,3.73
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,7.58,0.71
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,74.0,20.5,3.95,12.0,27.5,15.41,0.0
2016,2,18,7,30,148.0,41.0,4.0,12.0,55.0,30.17,19.18
2016,2,18,7,45,252.5,56.0,4.1,12.0,97.0,41.62,30.91
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,52.78,41.46
2016,2,18,8,15,427.5,81.5,4.25,12.0,185.5,60.57,48.81
2016,2,18,8,30,498.0,92.0,4.3,12.0,232.0,68.34,55.93
2016,2,18,8,45,547.0,99.0,4.35,12.5,277.5,76.77,63.38
2016,2,18,9,0,596.0,106.0,4.4,13.0,323.0,81.36,67.25
2016,2,18,9,15,630.5,112.0,4.4,13.0,366.0,84.99,70.33
2016,2,18,9,30,665.0,118.0,4.4,13.0,409.0,88.61,73.36
2016,2,18,9,45,688.0,122.5,4.45,13.5,447.0,90.97,75.11
2016,2,18,10,0,711.0,127.0,4.5,14.0,485.0,93.35,76.87
2016,2,18,10,15,465.5,189.5,4.45,14.0,430.0,123.79,103.22
2016,2,18,10,30,220.0,252.0,4.4,14.0,375.0,161.8,135.78
2016,2,18,10,45,420.0,211.0,4.4,14.0,458.5,132.88,110.61
2016,2,18,11,0,620.0,170.0,4.4,14.0,542.0,157.34,105.19
2016,2,18,11,15,703.0,156.0,4.35,14.0,589.5,203.5,132.55
2016,2,18,11,30,786.0,142.0,4.3,14.0,637.0,258.48,174.23
2016,2,18,11,45,791.5,142.5,4.3,14.0,647.5,312.08,221.97
2016,2,18,12,0,797.0,143.0,4.3,14.0,658.0,365.29,270.59
2016,2,18,12,15,447.0,223.5,4.25,14.0,513.0,343.85,266.73
2016,2,18,12,30,97.0,304.0,4.2,14.0,368.0,275.05,219.09
2016,2,18,12,45,271.0,278.5,4.2,14.0,453.0,360.05,287.25
2016,2,18,13,0,445.0,253.0,4.2,14.0,538.0,459.24,367.02
2016,2,18,13,15,368.5,265.5,4.1,14.0,498.5,446.45,358.6
2016,2,18,13,30,292.0,278.0,4.0,14.0,459.0,434.87,350.54
2016,2,18,13,45,322.0,261.5,3.95,14.0,455.0,459.36,371.74
2016,2,18,14,0,352.0,245.0,3.9,14.0,451.0,484.1,393.04
2016,2,18,14,15,389.5,223.5,3.8,14.0,441.5,509.16,414.73
2016,2,18,14,30,427.0,202.0,3.7,14.0,432.0,550.79,448.96
2016,2,18,14,45,596.0,150.5,3.6,14.0,449.0,654.97,533.59
2016,2,18,15,0,765.0,99.0,3.5,14.0,466.0,754.66,611.23
2016,2,18,15,15,636.5,112.0,3.35,13.5,399.5,683.77,558.7
2016,2,18,15,30,508.0,125.0,3.2,13.0,333.0,596.64,493.18
2016,2,18,15,45,472.5,118.5,3.05,13.0,295.5,570.35,473.61
2016,2,18,16,0,437.0,112.0,2.9,13.0,258.0,541.41,451.0
2016,2,18,16,15,496.0,89.5,2.7,12.5,231.0,570.56,474.89
2016,2,18,16,30,555.0,67.0,2.5,12.0,204.0,604.19,499.91
2016,2,18,16,45,481.5,58.0,2.3,12.0,158.0,530.66,438.39
2016,2,18,17,0,408.0,49.0,2.1,12.0,112.0,455.37,373.28
2016,2,18,17,15,285.5,36.0,2.05,11.5,72.5,335.44,266.75
2016,2,18,17,30,163.0,23.0,2.0,11.0,33.0,201.8,65.32
2016,2,18,17,45,81.5,11.5,1.95,11.0,16.5,74.26,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,160.0,16.5,3.7,11.0,32.5,13.37,0.0
2016,2,19,7,30,320.0,33.0,3.9,11.0,65.0,27.2,17.13
2016,2,19,7,45,407.5,43.5,4.1,11.5,108.0,35.67,25.82
2016,2,19,8,0,495.0,54.0,4.3,12.0,151.0,44.12,33.81
2016,2,19,8,15,556.0,61.0,4.45,12.0,198.0,49.58,39.0
2016,2,19,8,30,617.0,68.0,4.6,12.0,245.0,55.06,44.04
2016,2,19,8,45,449.0,105.5,4.75,12.5,245.5,76.34,63.0
2016,2,19,9,0,281.0,143.0,4.9,13.0,246.0,98.56,82.51
2016,2,19,9,15,280.0,162.0,4.9,13.0,275.5,109.68,92.14
2016,2,19,9,30,279.0,181.0,4.9,13.0,305.0,120.41,101.34
2016,2,19,9,45,277.0,199.0,4.9,13.5,330.5,130.19,109.44
2016,2,19,10,0,275.0,217.0,4.9,14.0,356.0,139.63,117.17
2016,2,19,10,15,150.5,218.0,4.75,14.0,294.5,142.89,119.71
2016,2,19,10,30,26.0,219.0,4.6,14.0,233.0,154.47,129.44
2016,2,19,10,45,37.0,238.0,4.5,14.0,259.5,157.66,131.92
2016,2,19,11,0,48.0,257.0,4.4,14.0,286.0,176.18,139.42
2016,2,19,11,15,53.0,268.0,4.25,13.5,301.0,191.35,151.16
2016,2,19,11,30,58.0,279.0,4.1,13.0,316.0,207.41,164.18
2016,2,19,11,45,68.5,289.0,4.0,13.0,333.0,225.2,178.46
2016,2,19,12,0,79.0,299.0,3.9,13.0,350.0,244.52,194.25
2016,2,19,12,15,187.5,298.5,3.8,13.0,421.0,296.86,234.92
2016,2,19,12,30,296.0,298.0,3.7,13.0,492.0,364.18,288.62
2016,2,19,12,45,208.5,302.0,3.65,13.0,438.0,343.43,274.49
2016,2,19,13,0,121.0,306.0,3.6,13.0,384.0,318.25,255.66
2016,2,19,13,15,82.5,284.5,3.45,13.0,337.5,281.8,227.11
2016,2,19,13,30,44.0,263.0,3.3,13.0,291.0,248.04,200.06
2016,2,19,13,45,57.0,262.0,3.2,13.0,296.5,262.43,212.4
2016,2,19,14,0,70.0,261.0,3.1,13.0,302.0,278.08,225.73
2016,2,19,14,15,35.0,210.0,2.95,12.5,230.5,210.27,170.79
2016,2,19,14,30,0.0,159.0,2.8,12.0,159.0,128.22,102.73
2016,2,19,14,45,40.5,184.0,2.65,12.0,203.5,198.76,163.02
2016,2,19,15,0,81.0,209.0,2.5,12.0,248.0,265.45,219.18
2016,2,19,15,15,58.5,186.5,2.4,12.0,213.5,229.51,189.43
2016,2,19,15,30,36.0,164.0,2.3,12.0,179.0,191.73,158.02
2016,2,19,15,45,30.5,146.5,2.2,12.0,158.5,173.23,142.89
2016,2,19,16,0,25.0,129.0,2.1,12.0,138.0,154.19,127.01
2016,2,19,16,15,19.0,110.5,2.0,11.5,116.5,118.44,96.91
2016,2,19,16,30,13.0,92.0,1.9,11.0,95.0,97.68,79.06
2016,2,19,16,45,6.5,72.0,1.8,11.0,73.5,73.85,58.06
2016,2,19,17,0,0.0,52.0,1.7,11.0,52.0,48.93,35.95
2016,2,19,17,15,0.0,33.5,1.65,10.5,33.5,30.12,19.12
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,11.43,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,5.9,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,94.5,18.5,2.15,7.0,28.5,14.03,0.0
2016,2,20,7,30,189.0,37.0,2.1,7.0,57.0,27.83,18.27
2016,2,20,7,45,240.5,54.5,2.1,7.5,94.0,40.51,30.7
2016,2,20,8,0,292.0,72.0,2.1,8.0,131.0,52.91,42.38
2016,2,20,8,15,327.5,87.5,2.05,8.5,169.5,63.54,52.24
2016,2,20,8,30,363.0,103.0,2.0,9.0,208.0,73.89,61.62
2016,2,20,8,45,397.0,113.0,2.0,9.5,245.5,80.41,67.35
2016,2,20,9,0,431.0,123.0,2.0,10.0,283.0,86.79,72.82
2016,2,20,9,15,450.0,136.0,1.9,10.5,321.0,94.65,79.5
2016,2,20,9,30,469.0,149.0,1.8,11.0,359.0,102.27,85.88
2016,2,20,9,45,573.5,133.5,1.75,11.5,412.5,95.82,79.8
2016,2,20,10,0,678.0,118.0,1.7,12.0,466.0,86.33,71.14
2016,2,20,10,15,762.0,110.5,1.6,12.0,524.0,82.56,67.67
2016,2,20,10,30,846.0,103.0,1.5,12.0,582.0,85.7,70.3
2016,2,20,10,45,707.5,147.0,1.4,12.0,559.5,104.32,86.39
2016,2,20,11,0,569.0,191.0,1.3,12.0,537.0,168.26,115.11
2016,2,20,11,15,598.5,187.0,1.15,12.0,561.0,213.07,144.51
2016,2,20,11,30,628.0,183.0,1.0,12.0,585.0,259.04,180.69
2016,2,20,11,45,503.0,231.0,0.9,12.5,556.0,300.32,220.85
2016,2,20,12,0,378.0,279.0,0.8,13.0,527.0,328.74,249.3
2016,2,20,12,15,475.0,245.5,0.75,13.0,558.5,373.29,284.64
2016,2,20,12,30,572.0,212.0,0.7,13.0,590.0,423.61,325.01
2016,2,20,12,45,740.5,154.0,0.7,13.5,639.0,498.64,383.28
2016,2,20,13,0,909.0,96.0,0.7,14.0,688.0,576.33,443.31
2016,2,20,13,15,905.0,95.0,0.7,14.0,674.0,618.2,477.04
2016,2,20,13,30,901.0,94.0,0.7,14.0,660.0,657.22,508.18
2016,2,20,13,45,894.0,92.5,0.75,14.0,639.0,690.79,535.39
2016,2,20,14,0,887.0,91.0,0.8,14.0,618.0,721.01,559.82
2016,2,20,14,15,876.5,89.5,0.85,14.0,589.5,752.1,583.99
2016,2,20,14,30,866.0,88.0,0.9,14.0,561.0,773.33,600.23
2016,2,20,14,45,854.0,84.5,0.95,14.0,526.0,787.29,611.65
2016,2,20,15,0,842.0,81.0,1.0,14.0,491.0,797.29,620.53
2016,2,20,15,15,821.0,78.0,1.0,13.5,450.5,796.53,622.45
2016,2,20,15,30,800.0,75.0,1.0,13.0,410.0,791.66,621.61
2016,2,20,15,45,773.5,70.5,1.05,13.0,365.0,776.32,612.79
2016,2,20,16,0,747.0,66.0,1.1,13.0,320.0,757.08,600.83
2016,2,20,16,15,703.0,61.0,1.15,12.5,272.0,718.45,575.0
2016,2,20,16,30,659.0,56.0,1.2,12.0,224.0,676.35,545.05
2016,2,20,16,45,592.0,49.0,1.3,12.0,175.5,617.78,499.72
2016,2,20,17,0,525.0,42.0,1.4,12.0,127.0,550.3,444.05
2016,2,20,17,15,406.5,32.0,1.45,11.5,84.0,435.2,345.04
2016,2,20,17,30,288.0,22.0,1.5,11.0,41.0,310.16,160.45
2016,2,20,17,45,144.0,11.0,1.6,11.0,20.5,124.69,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,9.5,39.5,13.02,0.0
2016,2,21,7,30,426.0,32.0,1.9,10.0,79.0,26.73,17.29
2016,2,21,7,45,520.5,40.0,1.95,10.5,126.5,33.48,24.16
2016,2,21,8,0,615.0,48.0,2.0,11.0,174.0,43.76,33.73
2016,2,21,8,15,671.0,53.5,2.0,11.0,224.0,48.73,38.46
2016,2,21,8,30,727.0,59.0,2.0,11.0,274.0,53.74,43.06
2016,2,21,8,45,767.0,62.5,2.0,11.5,322.5,56.97,45.86
2016,2,21,9,0,807.0,66.0,2.0,12.0,371.0,60.23,48.61
2016,2,21,9,15,832.5,69.0,1.95,12.0,415.5,62.88,50.86
2016,2,21,9,30,858.0,72.0,1.9,12.0,460.0,65.5,53.06
2016,2,21,9,45,877.5,74.0,1.9,12.5,500.0,74.09,60.4
2016,2,21,10,0,897.0,76.0,1.9,13.0,540.0,76.34,62.11
2016,2,21,10,15,909.5,77.5,1.85,13.0,573.0,78.03,63.44
2016,2,21,10,30,922.0,79.0,1.8,13.0,606.0,79.63,64.71
2016,2,21,10,45,931.0,80.5,1.75,13.5,632.5,85.9,69.93
2016,2,21,11,0,940.0,82.0,1.7,14.0,659.0,146.96,83.37
2016,2,21,11,15,945.5,82.5,1.65,14.0,677.5,207.29,123.92
2016,2,21,11,30,951.0,83.0,1.6,14.0,696.0,267.41,173.58
2016,2,21,11,45,953.5,84.0,1.6,14.5,706.5,326.66,226.0
2016,2,21,12,0,956.0,85.0,1.6,15.0,717.0,384.91,278.25
2016,2,21,12,15,956.5,85.0,1.65,15.0,719.0,440.36,328.38
2016,2,21,12,30,957.0,85.0,1.7,15.0,721.0,494.09,376.07
2016,2,21,12,45,953.5,85.5,1.8,15.0,714.5,544.38,420.17
2016,2,21,13,0,950.0,86.0,1.9,15.0,708.0,592.17,461.22
2016,2,21,13,15,945.0,85.0,1.95,15.0,694.0,635.01,497.37
2016,2,21,13,30,940.0,84.0,2.0,15.0,680.0,674.8,530.43
2016,2,21,13,45,928.5,84.5,2.15,15.0,657.0,708.62,559.07
2016,2,21,14,0,917.0,85.0,2.3,15.0,634.0,738.77,584.62
2016,2,21,14,15,905.5,83.5,2.4,15.0,604.0,763.07,604.3
2016,2,21,14,30,894.0,82.0,2.5,15.0,574.0,783.52,620.72
2016,2,21,14,45,693.5,122.5,2.6,15.0,490.0,710.13,568.58
2016,2,21,15,0,493.0,163.0,2.7,15.0,406.0,603.32,488.14
2016,2,21,15,15,477.0,151.0,2.7,14.5,370.0,592.43,483.1
2016,2,21,15,30,461.0,139.0,2.7,14.0,334.0,578.49,474.87
2016,2,21,15,45,437.0,128.0,2.7,14.0,297.0,556.07,458.76
2016,2,21,16,0,413.0,117.0,2.7,14.0,260.0,531.05,440.16
2016,2,21,16,15,389.5,102.0,2.7,13.5,221.0,499.12,416.31
2016,2,21,16,30,366.0,87.0,2.7,13.0,182.0,464.97,389.5
2016,2,21,16,45,325.0,72.0,2.7,12.5,143.0,413.91,347.08
2016,2,21,17,0,284.0,57.0,2.7,12.0,104.0,361.86,301.58
2016,2,21,17,15,214.0,40.5,2.65,11.5,69.0,282.67,229.56
2016,2,21,17,30,144.0,24.0,2.6,11.0,34.0,193.51,112.3
2016,2,21,17,45,72.0,12.0,2.6,11.0,17.0,67.66,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
