Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.0,42.0,13.05,1.3
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,26.87,17.57
2016,2,22,7,45,547.5,39.5,1.95,10.5,131.5,36.1,26.54
2016,2,22,8,0,634.0,47.0,2.0,11.0,179.0,43.05,33.14
2016,2,22,8,15,688.0,52.0,2.0,11.5,229.0,47.66,37.44
2016,2,22,8,30,742.0,57.0,2.0,12.0,279.0,52.32,41.62
2016,2,22,8,45,776.5,61.0,2.05,12.5,327.0,55.94,44.75
2016,2,22,9,0,811.0,65.0,2.1,13.0,375.0,59.54,47.79
2016,2,22,9,15,836.5,67.5,2.1,13.0,419.5,61.84,49.72
2016,2,22,9,30,862.0,70.0,2.1,13.0,464.0,64.15,51.63
2016,2,22,9,45,878.5,73.0,2.15,13.5,503.5,73.53,59.65
2016,2,22,10,0,895.0,76.0,2.2,14.0,543.0,76.37,61.87
2016,2,22,10,15,908.0,77.5,2.2,14.5,576.5,78.06,63.08
2016,2,22,10,30,921.0,79.0,2.2,15.0,610.0,79.67,64.22
2016,2,22,10,45,929.0,81.0,2.2,15.5,636.0,88.92,71.97
2016,2,22,11,0,937.0,83.0,2.2,16.0,662.0,150.18,84.75
2016,2,22,11,15,943.0,83.5,2.15,16.0,681.0,210.5,125.72
2016,2,22,11,30,949.0,84.0,2.1,16.0,700.0,270.68,175.51
2016,2,22,11,45,951.5,85.0,2.1,16.0,711.0,329.89,228.28
2016,2,22,12,0,954.0,86.0,2.1,16.0,722.0,388.11,281.04
2016,2,22,12,15,955.0,86.0,2.1,16.0,724.5,443.72,331.23
2016,2,22,12,30,956.0,86.0,2.1,16.0,727.0,497.65,378.97
2016,2,22,12,45,951.0,87.5,2.15,16.5,720.5,548.1,422.18
2016,2,22,13,0,946.0,89.0,2.2,17.0,714.0,595.95,462.05
2016,2,22,13,15,942.0,88.5,2.2,17.0,700.5,639.77,498.47
2016,2,22,13,30,938.0,88.0,2.2,17.0,687.0,680.66,531.83
2016,2,22,13,45,931.5,87.0,2.2,17.0,665.0,716.32,560.69
2016,2,22,14,0,925.0,86.0,2.2,17.0,643.0,748.58,586.57
2016,2,22,14,15,811.0,106.5,2.1,17.0,578.5,728.19,572.04
2016,2,22,14,30,697.0,127.0,2.0,17.0,514.0,696.06,548.85
2016,2,22,14,45,785.5,103.5,1.95,17.0,513.5,760.04,596.88
2016,2,22,15,0,874.0,80.0,1.9,17.0,513.0,828.09,645.57
2016,2,22,15,15,853.0,77.0,1.75,16.5,471.5,827.77,645.85
2016,2,22,15,30,832.0,74.0,1.6,16.0,430.0,823.23,643.77
2016,2,22,15,45,801.0,71.0,1.45,16.0,383.0,806.01,631.37
2016,2,22,16,0,770.0,68.0,1.3,16.0,336.0,784.71,615.79
2016,2,22,16,15,726.0,63.0,1.3,15.5,286.5,745.82,589.8
2016,2,22,16,30,682.0,58.0,1.3,15.0,237.0,703.35,559.78
2016,2,22,16,45,612.0,51.5,1.3,14.5,187.0,642.41,513.82
2016,2,22,17,0,542.0,45.0,1.3,14.0,137.0,572.21,457.57
2016,2,22,17,15,424.0,35.0,1.35,13.5,92.0,456.23,360.87
2016,2,22,17,30,306.0,25.0,1.4,13.0,47.0,334.83,208.63
2016,2,22,17,45,153.0,12.5,1.45,13.0,23.5,133.99,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,11.0,13.0,10.23,0.0
2016,2,23,7,15,222.0,24.0,1.55,11.0,50.5,19.68,6.52
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,29.23,19.67
2016,2,23,7,45,535.5,43.5,1.65,11.5,137.0,36.34,26.7
2016,2,23,8,0,627.0,52.0,1.7,12.0,186.0,43.53,33.47
2016,2,23,8,15,682.0,57.5,1.8,12.0,236.5,52.12,41.38
2016,2,23,8,30,737.0,63.0,1.9,12.0,287.0,57.05,45.86
2016,2,23,8,45,776.5,66.5,2.0,12.5,336.5,60.2,48.56
2016,2,23,9,0,816.0,70.0,2.1,13.0,386.0,63.39,51.2
2016,2,23,9,15,841.5,73.0,2.1,13.0,431.5,65.97,53.36
2016,2,23,9,30,867.0,76.0,2.1,13.0,477.0,68.53,55.48
2016,2,23,9,45,886.5,78.0,2.1,13.5,517.5,70.24,56.73
2016,2,23,10,0,906.0,80.0,2.1,14.0,558.0,79.28,64.39
2016,2,23,10,15,919.0,81.5,1.95,14.0,591.5,80.94,65.68
2016,2,23,10,30,932.0,83.0,1.8,14.0,625.0,82.52,66.91
2016,2,23,10,45,940.0,85.0,1.7,14.5,651.5,94.66,65.17
2016,2,23,11,0,948.0,87.0,1.6,15.0,678.0,156.76,89.2
2016,2,23,11,15,953.5,87.5,1.55,15.5,696.5,217.85,131.03
2016,2,23,11,30,959.0,88.0,1.5,16.0,715.0,278.72,181.1
2016,2,23,11,45,959.5,90.0,1.45,16.5,725.5,338.88,233.88
2016,2,23,12,0,960.0,92.0,1.4,17.0,736.0,397.85,286.01
2016,2,23,12,15,960.0,92.0,1.3,17.0,738.0,453.64,335.14
2016,2,23,12,30,960.0,92.0,1.2,17.0,740.0,507.63,381.42
2016,2,23,12,45,954.5,93.0,1.2,17.0,732.5,557.78,423.91
2016,2,23,13,0,949.0,94.0,1.2,17.0,725.0,605.26,463.1
2016,2,23,13,15,944.0,93.5,1.1,17.0,710.5,648.81,497.45
2016,2,23,13,30,939.0,93.0,1.0,17.0,696.0,689.33,528.43
2016,2,23,13,45,929.5,92.5,0.95,17.5,673.0,723.69,553.64
2016,2,23,14,0,920.0,92.0,0.9,18.0,650.0,754.45,575.63
2016,2,23,14,15,909.0,90.0,0.85,18.0,620.0,778.86,592.79
2016,2,23,14,30,898.0,88.0,0.8,18.0,590.0,807.08,612.02
2016,2,23,14,45,759.5,109.0,0.75,18.0,515.5,752.62,574.85
2016,2,23,15,0,621.0,130.0,0.7,18.0,441.0,685.07,529.02
2016,2,23,15,15,692.0,101.0,0.65,17.5,421.5,729.12,562.41
2016,2,23,15,30,763.0,72.0,0.6,17.0,402.0,764.81,588.25
2016,2,23,15,45,706.5,78.0,0.55,17.0,357.5,740.89,571.66
2016,2,23,16,0,650.0,84.0,0.5,17.0,313.0,709.04,549.96
2016,2,23,16,15,608.5,77.0,0.55,16.5,267.0,670.11,524.99
2016,2,23,16,30,567.0,70.0,0.6,16.0,221.0,628.14,496.29
2016,2,23,16,45,489.5,62.5,0.7,15.5,174.0,551.51,440.28
2016,2,23,17,0,412.0,55.0,0.8,15.0,127.0,472.77,379.08
2016,2,23,17,15,314.5,41.5,0.9,14.5,85.5,370.93,294.75
2016,2,23,17,30,217.0,28.0,1.0,14.0,44.0,266.9,175.81
2016,2,23,17,45,108.5,14.0,1.1,14.0,22.0,99.36,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,7.87,0.0
2016,2,24,7,15,215.0,24.0,1.2,11.0,47.0,19.59,7.75
2016,2,24,7,30,354.0,38.0,1.3,11.0,82.0,31.2,21.51
2016,2,24,7,45,446.5,47.5,1.4,11.5,128.5,38.87,29.0
2016,2,24,8,0,539.0,57.0,1.5,12.0,175.0,46.58,36.23
2016,2,24,8,15,595.5,63.5,1.45,12.0,223.5,51.65,40.97
2016,2,24,8,30,652.0,70.0,1.4,12.0,272.0,56.73,45.59
2016,2,24,8,45,695.0,74.0,1.4,12.5,319.5,59.83,48.22
2016,2,24,9,0,738.0,78.0,1.4,13.0,367.0,68.14,55.41
2016,2,24,9,15,764.5,81.5,1.3,13.5,410.5,70.82,57.51
2016,2,24,9,30,791.0,85.0,1.2,14.0,454.0,73.47,59.57
2016,2,24,9,45,812.0,87.0,1.2,14.5,493.0,74.94,60.57
2016,2,24,10,0,833.0,89.0,1.2,15.0,532.0,76.42,61.59
2016,2,24,10,15,846.5,91.0,1.15,15.0,564.5,77.73,62.58
2016,2,24,10,30,860.0,93.0,1.1,15.0,597.0,79.04,63.59
2016,2,24,10,45,869.0,94.5,1.1,15.5,623.0,92.64,61.95
2016,2,24,11,0,878.0,96.0,1.1,16.0,649.0,158.51,92.04
2016,2,24,11,15,884.0,97.5,1.05,16.0,667.0,216.46,132.27
2016,2,24,11,30,890.0,99.0,1.0,16.0,685.0,274.38,180.04
2016,2,24,11,45,892.0,99.5,1.0,16.5,695.0,330.2,228.84
2016,2,24,12,0,894.0,100.0,1.0,17.0,705.0,385.02,277.13
2016,2,24,12,15,894.5,100.5,0.95,17.0,707.0,438.05,323.58
2016,2,24,12,30,895.0,101.0,0.9,17.0,709.0,489.5,367.5
2016,2,24,12,45,893.0,100.5,0.85,17.5,703.0,537.09,406.42
2016,2,24,13,0,891.0,100.0,0.8,18.0,697.0,582.39,442.19
2016,2,24,13,15,886.0,99.0,0.75,18.0,682.5,623.02,474.2
2016,2,24,13,30,881.0,98.0,0.7,18.0,668.0,660.75,503.2
2016,2,24,13,45,873.5,96.5,0.7,18.0,646.5,693.29,528.45
2016,2,24,14,0,866.0,95.0,0.7,18.0,625.0,728.93,555.18
2016,2,24,14,15,854.5,93.5,0.7,18.0,596.0,752.51,572.67
2016,2,24,14,30,843.0,92.0,0.7,18.0,567.0,772.28,586.94
2016,2,24,14,45,826.5,90.0,0.7,18.0,531.5,783.68,595.65
2016,2,24,15,0,810.0,88.0,0.7,18.0,496.0,791.03,601.85
2016,2,24,15,15,788.0,84.5,0.7,17.5,455.5,788.04,602.25
2016,2,24,15,30,766.0,81.0,0.7,17.0,415.0,780.95,600.01
2016,2,24,15,45,735.0,77.0,0.7,17.0,369.5,761.54,588.04
2016,2,24,16,0,704.0,73.0,0.7,17.0,324.0,744.31,577.38
2016,2,24,16,15,660.0,68.0,0.8,16.5,276.5,705.79,553.4
2016,2,24,16,30,616.0,63.0,0.9,16.0,229.0,664.25,525.76
2016,2,24,16,45,550.0,55.5,1.0,15.5,181.0,597.6,477.17
2016,2,24,17,0,484.0,48.0,1.1,15.0,133.0,529.32,423.89
2016,2,24,17,15,377.0,37.0,1.2,14.5,90.5,421.19,335.01
2016,2,24,17,30,270.0,26.0,1.3,14.0,48.0,312.91,215.47
2016,2,24,17,45,135.0,13.0,1.4,14.0,24.0,120.53,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.8,12.0,13.0,8.65,0.0
2016,2,25,7,15,190.5,27.0,0.85,12.0,48.0,20.57,9.37
2016,2,25,7,30,316.0,43.0,0.9,12.0,83.0,32.82,22.95
2016,2,25,7,45,396.5,54.5,0.95,12.5,128.0,44.11,33.58
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,53.03,41.86
2016,2,25,8,15,534.0,74.0,0.95,13.0,220.0,58.91,47.3
2016,2,25,8,30,591.0,82.0,0.9,13.0,267.0,64.77,52.56
2016,2,25,8,45,631.5,87.5,0.9,13.5,313.5,68.52,55.72
2016,2,25,9,0,672.0,93.0,0.9,14.0,360.0,72.28,58.81
2016,2,25,9,15,700.0,97.5,0.9,14.5,402.5,75.11,61.01
2016,2,25,9,30,728.0,102.0,0.9,15.0,445.0,77.92,63.18
2016,2,25,9,45,754.5,103.0,0.9,15.5,484.5,78.41,63.31
2016,2,25,10,0,781.0,104.0,0.9,16.0,524.0,85.53,69.18
2016,2,25,10,15,795.5,106.5,0.9,16.5,556.0,86.9,70.05
2016,2,25,10,30,810.0,109.0,0.9,17.0,588.0,88.29,70.95
2016,2,25,10,45,665.5,163.5,0.95,17.5,568.0,123.47,87.25
2016,2,25,11,0,521.0,218.0,1.0,18.0,548.0,188.44,127.83
2016,2,25,11,15,495.0,235.5,0.95,18.0,556.0,234.33,161.63
2016,2,25,11,30,469.0,253.0,0.9,18.0,564.0,277.59,197.44
2016,2,25,11,45,471.5,256.0,0.85,18.5,573.0,316.66,229.77
2016,2,25,12,0,474.0,259.0,0.8,19.0,582.0,355.56,262.06
2016,2,25,12,15,668.0,186.0,0.75,19.0,642.0,416.48,307.98
2016,2,25,12,30,862.0,113.0,0.7,19.0,702.0,488.33,363.28
2016,2,25,12,45,868.0,109.0,0.65,19.0,698.5,536.72,402.49
2016,2,25,13,0,874.0,105.0,0.6,19.0,695.0,580.55,437.42
2016,2,25,13,15,870.0,104.5,0.55,19.0,681.5,625.58,471.91
2016,2,25,13,30,866.0,104.0,0.5,19.0,668.0,664.94,501.42
2016,2,25,13,45,855.0,104.0,0.45,19.5,646.0,697.13,524.21
2016,2,25,14,0,844.0,104.0,0.4,20.0,624.0,725.74,543.94
2016,2,25,14,15,833.0,102.5,0.4,19.5,595.5,749.15,562.33
2016,2,25,14,30,822.0,101.0,0.4,19.0,567.0,768.82,577.35
2016,2,25,14,45,801.5,99.5,0.4,19.0,531.5,777.1,583.82
2016,2,25,15,0,781.0,98.0,0.4,19.0,496.0,781.17,587.75
2016,2,25,15,15,758.5,94.5,0.5,18.5,455.5,782.29,592.7
2016,2,25,15,30,736.0,91.0,0.6,18.0,415.0,775.09,592.03
2016,2,25,15,45,706.0,86.5,0.75,18.0,370.0,756.33,582.95
2016,2,25,16,0,676.0,82.0,0.9,18.0,325.0,733.89,570.75
2016,2,25,16,15,631.5,75.5,0.95,17.5,277.5,692.73,544.03
2016,2,25,16,30,587.0,69.0,1.0,17.0,230.0,648.48,513.71
2016,2,25,16,45,531.5,60.0,1.1,16.5,183.5,588.92,470.27
2016,2,25,17,0,476.0,51.0,1.2,16.0,137.0,527.56,422.21
2016,2,25,17,15,371.5,39.5,1.2,15.5,93.5,420.54,334.22
2016,2,25,17,30,267.0,28.0,1.2,15.0,50.0,315.77,223.7
2016,2,25,17,45,133.5,14.0,1.25,14.5,25.0,120.47,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,2,26,7,15,13.5,27.5,1.0,12.0,29.5,20.71,10.21
2016,2,26,7,30,27.0,46.0,1.1,12.0,50.0,33.89,23.98
2016,2,26,7,45,43.0,67.0,1.2,12.5,76.0,48.42,37.44
2016,2,26,8,0,59.0,88.0,1.3,13.0,102.0,62.72,50.48
2016,2,26,8,15,69.5,109.5,1.35,13.0,129.0,77.02,63.4
2016,2,26,8,30,80.0,131.0,1.4,13.0,156.0,91.06,75.86
2016,2,26,8,45,89.5,150.0,1.5,13.5,182.5,103.49,86.54
2016,2,26,9,0,99.0,169.0,1.6,14.0,209.0,115.67,96.83
2016,2,26,9,15,202.0,181.5,1.6,14.0,274.0,122.66,102.63
2016,2,26,9,30,305.0,194.0,1.6,14.0,339.0,128.03,106.99
2016,2,26,9,45,322.5,208.0,1.65,14.5,373.0,135.83,113.22
2016,2,26,10,0,340.0,222.0,1.7,15.0,407.0,143.42,119.22
2016,2,26,10,15,366.0,231.0,1.7,15.0,440.5,148.42,123.2
2016,2,26,10,30,392.0,240.0,1.7,15.0,474.0,153.35,127.13
2016,2,26,10,45,378.0,255.5,1.7,15.5,488.5,170.61,129.2
2016,2,26,11,0,364.0,271.0,1.7,16.0,503.0,208.72,150.9
2016,2,26,11,15,373.0,277.0,1.7,16.0,521.0,244.0,176.34
2016,2,26,11,30,382.0,283.0,1.7,16.0,539.0,280.28,205.61
2016,2,26,11,45,332.5,300.0,1.75,16.0,525.0,307.94,231.39
2016,2,26,12,0,283.0,317.0,1.8,16.0,511.0,330.45,252.69
2016,2,26,12,15,246.0,324.0,1.85,16.0,493.0,343.35,265.54
2016,2,26,12,30,209.0,331.0,1.9,16.0,475.0,352.84,275.05
2016,2,26,12,45,251.0,321.0,2.0,16.0,492.5,384.94,301.37
2016,2,26,13,0,293.0,311.0,2.1,16.0,510.0,428.04,336.12
2016,2,26,13,15,379.5,280.5,2.15,16.0,533.5,476.28,375.18
2016,2,26,13,30,466.0,250.0,2.2,16.0,557.0,540.92,426.5
2016,2,26,13,45,453.0,245.5,2.3,16.0,535.5,555.56,439.22
2016,2,26,14,0,440.0,241.0,2.4,16.0,514.0,567.35,449.96
2016,2,26,14,15,447.0,226.5,2.45,16.0,493.0,581.97,462.99
2016,2,26,14,30,454.0,212.0,2.5,16.0,472.0,594.49,474.44
2016,2,26,14,45,281.0,220.0,2.6,16.0,377.5,465.16,374.91
2016,2,26,15,0,108.0,228.0,2.7,16.0,283.0,308.37,249.8
2016,2,26,15,15,67.0,199.0,2.7,15.5,232.5,249.52,203.14
2016,2,26,15,30,26.0,170.0,2.7,15.0,182.0,170.98,138.66
2016,2,26,15,45,28.5,155.0,2.7,15.0,167.0,179.06,146.0
2016,2,26,16,0,31.0,140.0,2.7,15.0,152.0,170.29,139.2
2016,2,26,16,15,317.5,102.0,2.55,14.5,192.0,441.18,369.34
2016,2,26,16,30,604.0,64.0,2.4,14.0,232.0,659.0,539.84
2016,2,26,16,45,537.0,57.0,2.3,13.5,184.5,591.69,485.19
2016,2,26,17,0,470.0,50.0,2.2,13.0,137.0,522.76,428.57
2016,2,26,17,15,365.0,39.5,2.05,12.5,94.5,416.22,338.32
2016,2,26,17,30,260.0,29.0,1.9,12.0,52.0,312.22,230.87
2016,2,26,17,45,130.0,14.5,1.8,12.0,26.0,118.36,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,22.53,12.25
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,31.52,22.09
2016,2,27,7,45,525.5,45.5,1.55,11.5,147.0,37.73,28.13
2016,2,27,8,0,608.0,53.0,1.6,12.0,195.0,44.03,34.02
2016,2,27,8,15,658.5,58.5,1.55,12.5,244.0,48.53,38.13
2016,2,27,8,30,709.0,64.0,1.5,13.0,293.0,57.37,45.98
2016,2,27,8,45,743.5,68.0,1.5,13.5,340.5,60.78,48.84
2016,2,27,9,0,778.0,72.0,1.5,14.0,388.0,64.17,51.63
2016,2,27,9,15,802.0,75.0,1.4,14.0,432.0,66.62,53.65
2016,2,27,9,30,826.0,78.0,1.3,14.0,476.0,69.04,55.63
2016,2,27,9,45,842.0,81.0,1.2,14.5,514.5,71.27,57.3
2016,2,27,10,0,858.0,84.0,1.1,15.0,553.0,73.44,58.93
2016,2,27,10,15,709.5,136.0,1.05,15.0,539.0,96.27,78.54
2016,2,27,10,30,561.0,188.0,1.0,15.0,525.0,122.63,100.9
2016,2,27,10,45,731.0,139.5,0.95,15.5,597.5,115.92,77.93
2016,2,27,11,0,901.0,91.0,0.9,16.0,670.0,166.4,95.55
2016,2,27,11,15,702.5,167.0,0.9,16.0,626.0,230.42,150.82
2016,2,27,11,30,504.0,243.0,0.9,16.0,582.0,282.65,201.72
2016,2,27,11,45,538.0,234.0,0.95,16.0,601.0,324.61,236.54
2016,2,27,12,0,572.0,225.0,1.0,16.0,620.0,369.17,274.17
2016,2,27,12,15,575.0,224.0,1.0,16.0,622.0,409.52,308.95
2016,2,27,12,30,578.0,223.0,1.0,16.0,624.0,449.03,342.41
2016,2,27,12,45,439.0,267.5,1.0,16.0,571.0,451.55,347.74
2016,2,27,13,0,300.0,312.0,1.0,16.0,518.0,433.84,336.36
2016,2,27,13,15,395.5,277.0,1.0,16.0,542.0,484.25,376.61
2016,2,27,13,30,491.0,242.0,1.0,16.0,566.0,551.9,428.74
2016,2,27,13,45,487.5,236.0,1.05,16.0,549.0,572.42,445.37
2016,2,27,14,0,484.0,230.0,1.1,16.0,532.0,590.65,460.61
2016,2,27,14,15,481.0,219.0,1.1,16.0,508.0,602.18,470.63
2016,2,27,14,30,478.0,208.0,1.1,16.0,484.0,611.08,478.76
2016,2,27,14,45,556.5,169.5,1.1,16.0,472.0,654.73,513.85
2016,2,27,15,0,635.0,131.0,1.1,16.0,460.0,707.05,554.07
2016,2,27,15,15,712.5,106.0,1.1,15.5,447.0,762.33,595.15
2016,2,27,15,30,790.0,81.0,1.1,15.0,434.0,809.84,630.49
2016,2,27,15,45,766.5,75.5,1.1,15.0,389.0,795.13,621.08
2016,2,27,16,0,743.0,70.0,1.1,15.0,344.0,776.57,609.45
2016,2,27,16,15,701.5,65.5,1.15,14.5,295.5,739.6,585.79
2016,2,27,16,30,660.0,61.0,1.2,14.0,247.0,706.52,563.72
2016,2,27,16,45,601.5,54.0,1.25,14.0,198.0,646.24,518.5
2016,2,27,17,0,543.0,47.0,1.3,14.0,149.0,584.23,469.09
2016,2,27,17,15,437.5,37.5,1.35,13.5,104.0,477.41,382.08
2016,2,27,17,30,332.0,28.0,1.4,13.0,59.0,373.01,277.73
2016,2,27,17,45,166.0,14.0,1.5,12.5,29.5,187.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.36,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,4.54,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.0,18.0,13.71,5.52
2016,2,28,7,30,0.0,30.0,2.0,11.0,30.0,22.91,14.58
2016,2,28,7,45,0.0,44.5,2.05,11.5,44.5,33.94,24.79
2016,2,28,8,0,0.0,59.0,2.1,12.0,59.0,44.62,34.57
2016,2,28,8,15,0.0,74.0,2.1,12.0,74.0,55.56,44.51
2016,2,28,8,30,0.0,89.0,2.1,12.0,89.0,66.39,54.22
2016,2,28,8,45,0.0,103.5,2.1,12.5,103.5,76.81,63.29
2016,2,28,9,0,0.0,118.0,2.1,13.0,118.0,87.13,72.13
2016,2,28,9,15,87.5,166.0,2.05,13.0,208.5,115.78,97.07
2016,2,28,9,30,175.0,214.0,2.0,13.0,299.0,140.17,117.93
2016,2,28,9,45,146.5,232.0,1.95,13.5,307.0,149.43,125.31
2016,2,28,10,0,118.0,250.0,1.9,14.0,315.0,158.28,132.31
2016,2,28,10,15,245.0,250.0,1.85,14.0,395.0,155.11,129.29
2016,2,28,10,30,372.0,250.0,1.8,14.0,475.0,157.8,131.32
2016,2,28,10,45,476.5,226.0,1.8,14.5,527.0,156.28,114.75
2016,2,28,11,0,581.0,202.0,1.8,15.0,579.0,191.24,128.38
2016,2,28,11,15,536.0,226.0,1.8,15.0,581.0,240.9,167.55
2016,2,28,11,30,491.0,250.0,1.8,15.0,583.0,285.9,206.87
2016,2,28,11,45,317.0,292.5,1.85,15.5,509.0,301.17,227.34
2016,2,28,12,0,143.0,335.0,1.9,16.0,435.0,295.37,228.87
2016,2,28,12,15,336.0,289.5,1.95,16.0,524.5,359.52,277.28
2016,2,28,12,30,529.0,244.0,2.0,16.0,614.0,444.8,343.5
2016,2,28,12,45,436.5,274.0,2.05,16.0,577.5,456.96,355.78
2016,2,28,13,0,344.0,304.0,2.1,16.0,541.0,452.92,354.84
2016,2,28,13,15,264.0,310.5,2.1,16.0,490.5,435.25,342.59
2016,2,28,13,30,184.0,317.0,2.1,16.0,440.0,398.44,314.94
2016,2,28,13,45,492.0,222.5,2.1,16.0,535.5,565.24,447.47
2016,2,28,14,0,800.0,128.0,2.1,16.0,631.0,726.88,571.58
2016,2,28,14,15,589.5,181.5,2.05,16.0,543.0,649.33,512.43
2016,2,28,14,30,379.0,235.0,2.0,16.0,455.0,544.86,433.24
2016,2,28,14,45,340.5,226.5,2.0,16.0,415.5,522.31,417.85
2016,2,28,15,0,302.0,218.0,2.0,16.0,376.0,496.41,399.01
2016,2,28,15,15,256.5,205.0,1.95,15.5,332.0,456.44,369.49
2016,2,28,15,30,211.0,192.0,1.9,15.0,288.0,393.82,321.95
2016,2,28,15,45,225.0,170.0,1.9,15.0,263.0,409.45,335.98
2016,2,28,16,0,239.0,148.0,1.9,15.0,238.0,403.57,332.88
2016,2,28,16,15,214.0,132.0,1.85,14.5,204.0,369.4,306.39
2016,2,28,16,30,189.0,116.0,1.8,14.0,170.0,334.17,278.32
2016,2,28,16,45,168.5,95.5,1.75,14.0,136.5,295.08,245.78
2016,2,28,17,0,148.0,75.0,1.7,14.0,103.0,254.64,210.9
2016,2,28,17,15,109.5,54.5,1.8,13.5,72.0,197.16,160.55
2016,2,28,17,30,71.0,34.0,1.9,13.0,41.0,120.52,90.21
2016,2,28,17,45,35.5,17.0,2.0,12.5,20.5,57.0,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.0,7.08,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,26.0,14.69,0.0
2016,2,29,7,15,316.0,29.5,1.45,10.5,66.5,24.23,14.79
2016,2,29,7,30,449.0,41.0,1.5,11.0,107.0,33.86,24.38
2016,2,29,7,45,536.0,48.0,1.55,11.5,156.5,39.68,30.0
2016,2,29,8,0,623.0,55.0,1.6,12.0,206.0,45.64,35.53
2016,2,29,8,15,672.0,60.0,1.55,12.5,256.0,53.86,42.92
2016,2,29,8,30,721.0,65.0,1.5,13.0,306.0,58.25,46.74
2016,2,29,8,45,752.5,69.5,1.5,13.5,353.5,61.99,49.88
2016,2,29,9,0,784.0,74.0,1.5,14.0,401.0,65.69,52.91
2016,2,29,9,15,807.0,77.5,1.5,14.5,445.0,68.44,55.07
2016,2,29,9,30,830.0,81.0,1.5,15.0,489.0,71.14,57.17
2016,2,29,9,45,840.5,85.5,1.5,15.5,526.5,74.2,59.56
2016,2,29,10,0,851.0,90.0,1.5,16.0,564.0,77.15,61.84
2016,2,29,10,15,863.5,92.0,1.45,16.0,596.5,78.41,62.79
2016,2,29,10,30,876.0,94.0,1.4,16.0,629.0,88.07,70.97
2016,2,29,10,45,888.0,94.0,1.35,16.5,655.0,118.57,72.56
2016,2,29,11,0,900.0,94.0,1.3,17.0,681.0,177.36,102.6
2016,2,29,11,15,905.5,94.5,1.3,17.0,699.0,236.11,146.44
2016,2,29,11,30,911.0,95.0,1.3,17.0,717.0,294.69,196.17
2016,2,29,11,45,920.0,93.0,1.3,17.5,728.5,352.07,246.46
2016,2,29,12,0,929.0,91.0,1.3,18.0,740.0,409.04,296.32
2016,2,29,12,15,930.0,91.0,1.25,18.0,742.5,463.68,343.91
2016,2,29,12,30,931.0,91.0,1.2,18.0,745.0,516.67,388.82
2016,2,29,12,45,930.0,90.5,1.2,18.5,739.5,566.34,429.36
2016,2,29,13,0,929.0,90.0,1.2,19.0,734.0,613.71,466.83
2016,2,29,13,15,924.5,89.5,1.15,19.0,719.5,656.46,500.31
2016,2,29,13,30,920.0,89.0,1.1,19.0,705.0,696.26,530.74
2016,2,29,13,45,908.5,89.5,1.05,19.0,682.0,729.11,555.49
2016,2,29,14,0,897.0,90.0,1.0,19.0,659.0,758.31,576.66
2016,2,29,14,15,886.5,88.5,0.9,19.0,629.5,782.45,592.39
2016,2,29,14,30,876.0,87.0,0.8,19.0,600.0,802.82,605.48
2016,2,29,14,45,854.5,87.0,0.75,19.0,562.5,820.82,617.77
2016,2,29,15,0,833.0,87.0,0.7,19.0,525.0,826.46,621.85
2016,2,29,15,15,812.0,84.5,0.6,19.0,483.5,825.36,620.79
2016,2,29,15,30,791.0,82.0,0.5,19.0,442.0,820.14,617.07
2016,2,29,15,45,759.5,79.0,0.4,19.0,395.5,801.03,604.04
2016,2,29,16,0,728.0,76.0,0.3,19.0,349.0,777.91,588.33
2016,2,29,16,15,687.0,71.0,0.25,18.5,300.5,747.04,568.87
2016,2,29,16,30,646.0,66.0,0.2,18.0,252.0,707.12,542.26
2016,2,29,16,45,575.5,60.0,0.2,18.0,202.5,636.83,492.35
2016,2,29,17,0,505.0,54.0,0.2,18.0,153.0,564.68,438.51
2016,2,29,17,15,405.0,43.5,0.2,17.5,107.5,460.42,358.07
2016,2,29,17,30,305.0,33.0,0.2,17.0,62.0,357.83,268.17
2016,2,29,17,45,152.5,16.5,0.2,17.0,31.0,186.0,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,11.8,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,21.33,0.17
2016,3,1,7,15,234.5,36.0,1.65,12.5,72.0,27.33,17.48
2016,3,1,7,30,469.0,42.0,1.7,13.0,114.0,34.76,25.0
2016,3,1,7,45,550.5,49.5,1.8,13.5,163.5,40.95,30.89
2016,3,1,8,0,632.0,57.0,1.9,14.0,213.0,47.22,36.65
2016,3,1,8,15,680.0,62.0,1.9,14.0,263.0,55.54,44.15
2016,3,1,8,30,728.0,67.0,1.9,14.0,313.0,59.89,48.0
2016,3,1,8,45,666.0,86.5,1.95,14.5,337.0,67.8,54.8
2016,3,1,9,0,604.0,106.0,2.0,15.0,361.0,79.46,64.79
2016,3,1,9,15,648.0,106.5,2.1,15.0,406.0,79.51,64.63
2016,3,1,9,30,692.0,107.0,2.2,15.0,451.0,79.76,64.68
2016,3,1,9,45,642.5,134.0,2.3,15.5,472.5,95.15,77.73
2016,3,1,10,0,593.0,161.0,2.4,16.0,494.0,109.99,90.15
2016,3,1,10,15,752.0,122.0,2.45,16.0,568.5,87.89,70.93
2016,3,1,10,30,911.0,83.0,2.5,16.0,643.0,82.35,66.06
2016,3,1,10,45,921.5,83.0,2.55,16.5,669.5,116.88,69.01
2016,3,1,11,0,932.0,83.0,2.6,17.0,696.0,177.25,101.08
2016,3,1,11,15,937.5,84.0,2.6,17.0,714.5,238.0,147.36
2016,3,1,11,30,943.0,85.0,2.6,17.0,733.0,298.57,199.61
2016,3,1,11,45,948.0,84.0,2.6,17.0,744.0,357.07,252.36
2016,3,1,12,0,953.0,83.0,2.6,17.0,755.0,414.72,304.52
2016,3,1,12,15,953.5,83.0,2.55,17.0,756.5,470.24,354.1
2016,3,1,12,30,954.0,83.0,2.5,17.0,758.0,524.0,400.98
2016,3,1,12,45,951.5,83.0,2.5,17.0,751.5,574.24,443.99
2016,3,1,13,0,949.0,83.0,2.5,17.0,745.0,622.02,483.93
2016,3,1,13,15,944.0,82.5,2.5,17.0,730.0,665.13,519.4
2016,3,1,13,30,939.0,82.0,2.5,17.0,715.0,705.18,551.78
2016,3,1,13,45,932.0,81.0,2.5,17.0,692.5,740.13,579.82
2016,3,1,14,0,925.0,80.0,2.5,17.0,670.0,771.59,603.75
2016,3,1,14,15,914.0,78.5,2.45,16.5,639.5,795.87,622.64
2016,3,1,14,30,903.0,77.0,2.4,16.0,609.0,816.24,638.92
2016,3,1,14,45,888.5,75.0,2.4,16.0,572.5,829.27,649.33
2016,3,1,15,0,874.0,73.0,2.4,16.0,536.0,838.24,657.08
2016,3,1,15,15,853.5,70.5,2.35,16.0,493.5,837.46,657.64
2016,3,1,15,30,833.0,68.0,2.3,16.0,451.0,832.64,655.49
2016,3,1,15,45,804.0,65.5,2.3,16.0,404.5,826.2,652.6
2016,3,1,16,0,775.0,63.0,2.3,16.0,358.0,806.29,639.82
2016,3,1,16,15,735.5,59.0,2.1,15.5,308.5,771.28,615.25
2016,3,1,16,30,696.0,55.0,1.9,15.0,259.0,732.96,587.3
2016,3,1,16,45,632.0,50.5,1.75,14.5,209.0,669.09,539.1
2016,3,1,17,0,568.0,46.0,1.6,14.0,159.0,611.21,492.84
2016,3,1,17,15,471.0,37.5,1.5,13.5,113.0,511.34,411.34
2016,3,1,17,30,374.0,29.0,1.4,13.0,67.0,413.4,321.29
2016,3,1,17,45,187.0,14.5,1.35,13.0,33.5,213.28,36.8
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,5.51,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,10.66,0.0
2016,3,2,7,15,0.0,32.0,1.05,13.0,32.0,24.14,14.95
2016,3,2,7,30,0.0,50.0,1.1,13.0,50.0,37.15,27.19
2016,3,2,7,45,4.5,70.0,1.15,13.5,71.5,51.36,40.19
2016,3,2,8,0,9.0,90.0,1.2,14.0,93.0,65.45,52.86
2016,3,2,8,15,15.5,109.0,1.2,14.5,114.5,78.83,64.66
2016,3,2,8,30,22.0,128.0,1.2,15.0,136.0,92.1,76.12
2016,3,2,8,45,62.5,155.0,1.2,15.5,181.0,107.07,88.82
2016,3,2,9,0,103.0,182.0,1.2,16.0,226.0,123.98,102.97
2016,3,2,9,15,233.5,189.0,1.2,16.0,302.0,123.87,102.55
2016,3,2,9,30,364.0,196.0,1.2,16.0,378.0,130.24,107.72
2016,3,2,9,45,609.0,141.0,1.3,16.5,474.0,98.74,80.32
2016,3,2,10,0,854.0,86.0,1.4,17.0,570.0,74.45,59.18
2016,3,2,10,15,606.5,173.5,1.45,17.0,527.0,116.16,94.78
2016,3,2,10,30,359.0,261.0,1.5,17.0,484.0,162.6,133.67
2016,3,2,10,45,209.0,277.0,1.6,17.0,408.5,187.91,142.35
2016,3,2,11,0,59.0,293.0,1.7,17.0,333.0,203.75,157.52
2016,3,2,11,15,75.0,308.5,1.8,17.0,360.5,225.14,173.48
2016,3,2,11,30,91.0,324.0,1.9,17.0,388.0,249.02,191.89
2016,3,2,11,45,94.0,330.0,2.0,17.0,396.5,265.34,205.2
2016,3,2,12,0,97.0,336.0,2.1,17.0,405.0,282.03,218.94
2016,3,2,12,15,96.0,336.5,2.15,17.0,405.5,293.55,228.7
2016,3,2,12,30,95.0,337.0,2.2,17.0,406.0,304.74,238.15
2016,3,2,12,45,94.5,334.0,2.3,17.0,402.0,313.18,245.47
2016,3,2,13,0,94.0,331.0,2.4,17.0,398.0,321.22,252.47
2016,3,2,13,15,90.0,327.5,2.4,16.5,390.0,326.36,257.51
2016,3,2,13,30,86.0,324.0,2.4,16.0,382.0,330.93,262.09
2016,3,2,13,45,84.5,308.5,2.45,16.0,364.5,325.59,258.64
2016,3,2,14,0,83.0,293.0,2.5,16.0,347.0,319.22,254.4
2016,3,2,14,15,52.5,259.5,2.5,16.0,293.0,271.59,216.85
2016,3,2,14,30,22.0,226.0,2.5,16.0,239.0,204.97,163.47
2016,3,2,14,45,49.5,229.5,2.5,16.0,256.5,252.53,203.16
2016,3,2,15,0,77.0,233.0,2.5,16.0,274.0,287.39,232.32
2016,3,2,15,15,49.0,203.5,2.45,15.5,229.0,237.9,192.71
2016,3,2,15,30,21.0,174.0,2.4,15.0,184.0,169.21,136.72
2016,3,2,15,45,37.5,164.0,2.35,15.0,179.5,195.89,159.9
2016,3,2,16,0,54.0,154.0,2.3,15.0,175.0,206.56,169.71
2016,3,2,16,15,45.5,134.5,2.15,14.5,151.0,182.16,149.87
2016,3,2,16,30,37.0,115.0,2.0,14.0,127.0,157.12,129.14
2016,3,2,16,45,30.5,94.5,1.9,14.0,103.0,131.66,107.46
2016,3,2,17,0,24.0,74.0,1.8,14.0,79.0,105.2,84.47
2016,3,2,17,15,12.0,54.0,1.8,13.5,56.5,63.25,48.05
2016,3,2,17,30,0.0,34.0,1.8,13.0,34.0,31.78,20.13
2016,3,2,17,45,0.0,17.0,1.8,13.0,17.0,12.98,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,4.92,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,7.58,1.07
2016,3,3,7,45,0.0,14.5,1.5,13.5,14.5,11.01,4.23
2016,3,3,8,0,0.0,19.0,1.5,14.0,19.0,14.44,7.36
2016,3,3,8,15,0.0,23.5,1.4,14.0,23.5,17.89,10.48
2016,3,3,8,30,0.0,28.0,1.3,14.0,28.0,21.34,13.57
2016,3,3,8,45,0.0,73.0,1.2,14.0,73.0,56.03,44.5
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,87.59,72.13
2016,3,3,9,15,2.5,143.5,1.1,14.0,145.0,105.03,87.06
2016,3,3,9,30,5.0,169.0,1.1,14.0,172.0,122.1,101.53
2016,3,3,9,45,26.0,204.0,1.1,14.5,219.5,144.98,120.59
2016,3,3,10,0,47.0,239.0,1.1,15.0,267.0,158.14,131.15
2016,3,3,10,15,30.0,229.0,1.1,15.0,247.0,153.32,126.76
2016,3,3,10,30,13.0,219.0,1.1,15.0,227.0,156.33,129.07
2016,3,3,10,45,12.0,221.0,1.15,15.0,229.0,159.79,125.65
2016,3,3,11,0,11.0,223.0,1.2,15.0,231.0,163.7,128.5
