Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,28.5,261.5,1.3,15.0,281.5,188.85,147.73
2016,3,3,11,30,46.0,300.0,1.4,15.0,332.0,223.58,174.64
2016,3,3,11,45,46.5,303.5,1.5,15.0,336.5,234.0,183.1
2016,3,3,12,0,47.0,307.0,1.6,15.0,341.0,244.44,191.72
2016,3,3,12,15,27.5,262.0,1.5,15.0,282.0,211.29,166.07
2016,3,3,12,30,8.0,217.0,1.4,15.0,223.0,170.28,133.76
2016,3,3,12,45,36.0,268.0,1.35,15.0,293.5,230.91,182.26
2016,3,3,13,0,64.0,319.0,1.3,15.0,364.0,294.5,232.16
2016,3,3,13,15,64.0,312.5,1.2,15.0,357.0,297.68,234.62
2016,3,3,13,30,64.0,306.0,1.1,15.0,350.0,300.48,237.08
2016,3,3,13,45,67.5,298.5,1.05,15.0,343.5,304.51,240.69
2016,3,3,14,0,71.0,291.0,1.0,15.0,337.0,308.52,244.32
2016,3,3,14,15,90.0,282.5,1.0,15.0,338.5,323.57,257.09
2016,3,3,14,30,109.0,274.0,1.0,15.0,340.0,339.6,270.66
2016,3,3,14,45,115.5,258.0,1.0,15.0,324.0,356.17,284.27
2016,3,3,15,0,122.0,242.0,1.0,15.0,308.0,354.76,284.23
2016,3,3,15,15,61.0,178.5,0.9,14.5,211.5,219.97,177.72
2016,3,3,15,30,0.0,115.0,0.8,14.0,115.0,92.25,72.18
2016,3,3,15,45,13.5,131.5,0.7,14.0,137.0,122.34,98.37
2016,3,3,16,0,27.0,148.0,0.6,14.0,159.0,173.78,141.48
2016,3,3,16,15,21.5,129.0,0.6,14.0,137.0,136.33,110.48
2016,3,3,16,30,16.0,110.0,0.6,14.0,115.0,115.4,93.07
2016,3,3,16,45,8.0,90.5,0.6,14.0,93.0,91.17,72.36
2016,3,3,17,0,0.0,71.0,0.6,14.0,71.0,66.42,50.85
2016,3,3,17,15,0.0,51.0,0.6,13.5,51.0,47.12,34.13
2016,3,3,17,30,0.0,31.0,0.6,13.0,31.0,25.93,15.56
2016,3,3,17,45,0.0,15.5,0.65,13.0,15.5,11.81,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.15,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,3,4,7,15,0.0,17.0,1.3,13.0,17.0,12.92,5.52
2016,3,4,7,30,0.0,26.0,1.3,13.0,26.0,19.8,11.96
2016,3,4,7,45,0.0,36.5,1.3,13.5,36.5,27.86,19.34
2016,3,4,8,0,0.0,47.0,1.3,14.0,47.0,35.94,26.65
2016,3,4,8,15,0.0,57.5,1.35,14.0,57.5,44.04,33.92
2016,3,4,8,30,0.0,68.0,1.4,14.0,68.0,52.16,41.11
2016,3,4,8,45,0.0,105.5,1.5,14.5,105.5,78.67,64.34
2016,3,4,9,0,0.0,143.0,1.6,15.0,143.0,103.87,86.0
2016,3,4,9,15,0.0,90.0,1.75,15.0,90.0,68.85,55.2
2016,3,4,9,30,0.0,37.0,1.9,15.0,37.0,28.31,19.44
2016,3,4,9,45,0.0,81.0,2.05,15.5,81.0,62.3,49.15
2016,3,4,10,0,0.0,125.0,2.2,16.0,125.0,94.14,76.45
2016,3,4,10,15,0.0,127.5,2.2,16.0,127.5,96.11,77.93
2016,3,4,10,30,0.0,130.0,2.2,16.0,130.0,98.03,79.43
2016,3,4,10,45,0.0,115.5,2.25,16.0,115.5,88.09,67.56
2016,3,4,11,0,0.0,101.0,2.3,16.0,101.0,77.71,58.94
2016,3,4,11,15,0.0,99.0,2.25,16.0,99.0,76.29,57.71
2016,3,4,11,30,0.0,97.0,2.2,16.0,97.0,74.84,56.46
2016,3,4,11,45,1.5,138.5,2.2,16.0,139.5,106.36,82.19
2016,3,4,12,0,3.0,180.0,2.2,16.0,182.0,138.15,107.89
2016,3,4,12,15,1.5,120.0,2.3,15.5,121.0,93.07,71.38
2016,3,4,12,30,0.0,60.0,2.4,15.0,60.0,46.23,32.93
2016,3,4,12,45,4.5,140.0,2.5,15.0,143.5,110.54,86.03
2016,3,4,13,0,9.0,220.0,2.6,15.0,227.0,176.42,139.55
2016,3,4,13,15,8.5,216.0,2.6,15.0,222.0,174.58,138.06
2016,3,4,13,30,8.0,212.0,2.6,15.0,217.0,172.63,136.65
2016,3,4,13,45,152.0,252.5,2.65,15.0,351.5,335.64,270.05
2016,3,4,14,0,296.0,293.0,2.7,15.0,486.0,508.36,406.08
2016,3,4,14,15,262.5,284.0,2.6,15.0,450.0,492.36,393.33
2016,3,4,14,30,229.0,275.0,2.5,15.0,414.0,455.1,365.39
2016,3,4,14,45,137.5,250.0,2.4,15.0,332.0,366.0,295.17
2016,3,4,15,0,46.0,225.0,2.3,15.0,250.0,251.64,202.88
2016,3,4,15,15,23.0,134.5,2.25,15.0,147.0,140.07,112.43
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,33.67,22.96
2016,3,4,15,45,0.0,25.0,2.15,15.0,25.0,19.07,10.65
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.5,3.35,14.0,2.5,1.89,0.0
2016,3,5,7,30,0.0,4.0,3.4,14.0,4.0,3.03,0.0
2016,3,5,7,45,0.0,6.0,3.5,14.5,6.0,4.55,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,6.07,0.0
2016,3,5,8,15,0.0,10.0,3.75,15.0,10.0,7.59,1.16
2016,3,5,8,30,0.0,12.0,3.9,15.0,12.0,9.12,2.52
2016,3,5,8,45,0.0,27.5,4.05,15.0,27.5,20.97,13.09
2016,3,5,9,0,0.0,43.0,4.2,15.0,43.0,32.89,23.62
2016,3,5,9,15,0.0,55.0,4.25,15.0,55.0,42.15,31.73
2016,3,5,9,30,0.0,67.0,4.3,15.0,67.0,51.44,39.8
2016,3,5,9,45,0.0,85.0,4.35,15.5,85.0,65.41,51.82
2016,3,5,10,0,0.0,103.0,4.4,16.0,103.0,78.75,63.16
2016,3,5,10,15,3.0,150.0,4.45,16.0,152.0,111.57,91.31
2016,3,5,10,30,6.0,197.0,4.5,16.0,201.0,142.7,117.72
2016,3,5,10,45,7.5,208.0,4.6,16.5,213.0,151.61,119.11
2016,3,5,11,0,9.0,219.0,4.7,17.0,225.0,161.19,126.3
2016,3,5,11,15,8.0,213.0,4.75,17.0,218.5,159.11,124.53
2016,3,5,11,30,7.0,207.0,4.8,17.0,212.0,156.5,122.41
2016,3,5,11,45,11.0,229.5,4.85,17.0,237.5,175.38,137.51
2016,3,5,12,0,15.0,252.0,4.9,17.0,263.0,195.2,153.38
2016,3,5,12,15,30.5,283.5,4.9,17.0,306.0,228.69,180.05
2016,3,5,12,30,46.0,315.0,4.9,17.0,349.0,265.95,209.77
2016,3,5,12,45,25.5,255.0,4.9,17.0,274.0,215.43,169.89
2016,3,5,13,0,5.0,195.0,4.9,17.0,199.0,154.45,120.98
2016,3,5,13,15,4.5,191.5,5.05,16.5,195.0,152.46,119.79
2016,3,5,13,30,4.0,188.0,5.2,16.0,191.0,150.37,118.46
2016,3,5,13,45,2.0,167.0,5.35,16.0,168.5,132.74,104.2
2016,3,5,14,0,0.0,146.0,5.5,16.0,146.0,114.63,89.47
2016,3,5,14,15,0.0,99.0,6.0,15.5,99.0,76.52,58.29
2016,3,5,14,30,0.0,52.0,6.5,15.0,52.0,39.93,27.94
2016,3,5,14,45,0.0,31.5,7.05,15.0,31.5,24.12,14.71
2016,3,5,15,0,0.0,11.0,7.6,15.0,11.0,8.4,1.45
2016,3,5,15,15,0.0,15.0,7.85,15.0,15.0,11.45,4.06
2016,3,5,15,30,0.0,19.0,8.1,15.0,19.0,14.5,6.67
2016,3,5,15,45,0.0,15.0,8.4,15.0,15.0,11.43,4.09
2016,3,5,16,0,0.0,11.0,8.7,15.0,11.0,8.37,1.5
2016,3,5,16,15,0.0,9.5,8.65,15.0,9.5,7.22,0.53
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.5,2.5,11.5,21.0,12.98,0.0
2016,3,6,7,0,118.0,33.0,2.5,12.0,42.0,24.5,12.79
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,36.59,26.26
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,48.56,37.62
2016,3,6,7,45,421.5,76.0,3.0,12.5,174.5,56.8,45.31
2016,3,6,8,0,497.0,87.0,3.2,13.0,223.0,65.01,52.74
2016,3,6,8,15,550.0,95.0,3.3,13.0,272.5,73.75,60.56
2016,3,6,8,30,603.0,103.0,3.4,13.0,322.0,79.1,65.22
2016,3,6,8,45,636.5,110.0,3.5,13.0,369.0,83.36,68.83
2016,3,6,9,0,670.0,117.0,3.6,13.0,416.0,87.54,72.33
2016,3,6,9,15,697.0,121.5,3.65,13.0,460.0,89.82,74.12
2016,3,6,9,30,724.0,126.0,3.7,13.0,504.0,92.11,75.91
2016,3,6,9,45,743.0,130.0,3.75,13.5,542.5,93.87,77.11
2016,3,6,10,0,762.0,134.0,3.8,14.0,581.0,95.64,78.31
2016,3,6,10,15,776.5,136.5,3.8,14.0,613.5,96.38,78.78
2016,3,6,10,30,791.0,139.0,3.8,14.0,646.0,97.18,79.32
2016,3,6,10,45,803.0,140.5,3.8,14.0,672.0,152.78,96.22
2016,3,6,11,0,815.0,142.0,3.8,14.0,698.0,209.76,132.06
2016,3,6,11,15,821.5,143.0,3.85,14.0,716.0,266.41,177.74
2016,3,6,11,30,828.0,144.0,3.9,14.0,734.0,323.24,227.9
2016,3,6,11,45,637.5,218.0,3.95,14.0,676.0,365.25,272.94
2016,3,6,12,0,447.0,292.0,4.0,14.0,618.0,388.01,299.52
2016,3,6,12,15,243.5,301.0,4.1,14.0,479.0,338.62,266.66
2016,3,6,12,30,40.0,310.0,4.2,14.0,340.0,259.53,206.39
2016,3,6,12,45,36.5,302.5,4.3,14.0,330.0,258.91,206.46
2016,3,6,13,0,33.0,295.0,4.4,14.0,320.0,257.45,205.65
2016,3,6,13,15,32.5,289.5,4.45,14.0,313.5,258.83,207.1
2016,3,6,13,30,32.0,284.0,4.5,14.0,307.0,259.93,208.34
2016,3,6,13,45,69.0,296.5,4.6,14.0,343.0,304.13,245.06
2016,3,6,14,0,106.0,309.0,4.7,14.0,379.0,352.48,285.02
2016,3,6,14,15,94.5,292.0,4.75,14.0,352.5,336.94,273.06
2016,3,6,14,30,83.0,275.0,4.8,14.0,326.0,319.75,259.84
2016,3,6,14,45,41.5,220.0,4.85,14.0,245.5,235.52,191.31
2016,3,6,15,0,0.0,165.0,4.9,14.0,165.0,135.0,107.69
2016,3,6,15,15,3.0,164.0,4.9,13.5,165.5,138.87,111.64
2016,3,6,15,30,6.0,163.0,4.9,13.0,166.0,143.56,116.23
2016,3,6,15,45,3.0,123.5,4.9,13.0,125.0,104.38,83.47
2016,3,6,16,0,0.0,84.0,4.9,13.0,84.0,65.66,50.67
2016,3,6,16,15,0.0,72.5,4.9,12.5,72.5,56.01,42.64
2016,3,6,16,30,0.0,61.0,4.9,12.0,61.0,46.75,34.8
2016,3,6,16,45,0.0,49.0,4.9,12.0,49.0,37.48,26.78
2016,3,6,17,0,0.0,37.0,4.9,12.0,37.0,28.24,18.69
2016,3,6,17,15,0.0,26.5,4.95,12.0,26.5,20.19,11.56
2016,3,6,17,30,0.0,16.0,5.0,12.0,16.0,12.16,4.43
2016,3,6,17,45,0.0,8.0,5.1,12.0,8.0,6.06,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,11.02,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,22.89,12.43
2016,3,7,7,15,343.5,40.5,3.1,10.0,90.5,32.99,23.44
2016,3,7,7,30,442.0,53.0,3.2,10.0,133.0,43.03,33.04
2016,3,7,7,45,501.5,62.5,3.3,10.0,180.0,50.28,39.93
2016,3,7,8,0,561.0,72.0,3.4,10.0,227.0,57.43,46.55
2016,3,7,8,15,618.5,72.5,3.45,10.0,275.0,57.88,46.96
2016,3,7,8,30,676.0,73.0,3.5,10.0,323.0,58.64,47.57
2016,3,7,8,45,663.5,88.5,3.55,10.0,360.5,68.63,56.42
2016,3,7,9,0,651.0,104.0,3.6,10.0,398.0,78.1,64.72
2016,3,7,9,15,462.0,165.0,3.6,10.0,384.0,110.55,93.34
2016,3,7,9,30,273.0,226.0,3.6,10.0,370.0,144.11,122.54
2016,3,7,9,45,452.5,193.0,3.65,10.5,452.0,124.16,104.53
2016,3,7,10,0,632.0,160.0,3.7,11.0,534.0,108.41,90.35
2016,3,7,10,15,316.0,95.5,3.75,11.0,282.5,59.87,47.54
2016,3,7,10,30,0.0,31.0,3.8,11.0,31.0,23.78,15.52
2016,3,7,10,45,0.0,58.0,3.85,11.5,58.0,44.62,32.23
2016,3,7,11,0,0.0,85.0,3.9,12.0,85.0,65.57,49.71
2016,3,7,11,15,20.5,194.5,3.95,12.0,209.0,145.5,115.11
2016,3,7,11,30,41.0,304.0,4.0,12.0,333.0,226.43,180.27
2016,3,7,11,45,123.5,330.5,4.1,12.0,421.0,276.73,218.69
2016,3,7,12,0,206.0,357.0,4.2,12.0,509.0,340.81,269.26
2016,3,7,12,15,341.0,320.0,4.25,12.0,571.5,395.91,313.21
2016,3,7,12,30,476.0,283.0,4.3,12.0,634.0,466.63,370.73
2016,3,7,12,45,497.0,272.0,4.35,12.0,635.5,503.91,402.71
2016,3,7,13,0,518.0,261.0,4.4,12.0,637.0,541.32,434.6
2016,3,7,13,15,521.5,253.5,4.4,12.0,625.5,570.38,459.45
2016,3,7,13,30,525.0,246.0,4.4,12.0,614.0,597.71,482.65
2016,3,7,13,45,456.0,262.0,4.4,12.5,574.5,592.1,478.11
2016,3,7,14,0,387.0,278.0,4.4,13.0,535.0,565.8,457.59
2016,3,7,14,15,193.5,201.0,4.35,13.0,329.5,357.43,292.73
2016,3,7,14,30,0.0,124.0,4.3,13.0,124.0,97.16,75.98
2016,3,7,14,45,0.0,131.5,4.25,13.0,131.5,103.98,82.06
2016,3,7,15,0,0.0,139.0,4.2,13.0,139.0,111.34,88.41
2016,3,7,15,15,371.5,122.0,4.05,13.0,301.5,491.17,410.26
2016,3,7,15,30,743.0,105.0,3.9,13.0,464.0,828.76,671.58
2016,3,7,15,45,720.0,98.5,3.8,13.0,418.5,812.56,658.35
2016,3,7,16,0,697.0,92.0,3.7,13.0,373.0,792.62,644.76
2016,3,7,16,15,655.5,86.0,3.55,12.5,323.5,752.81,616.7
2016,3,7,16,30,614.0,80.0,3.4,12.0,274.0,709.81,585.32
2016,3,7,16,45,556.5,72.0,3.3,12.0,224.0,646.94,536.22
2016,3,7,17,0,499.0,64.0,3.2,12.0,174.0,582.0,483.29
2016,3,7,17,15,403.5,53.5,3.25,11.5,127.0,478.95,398.2
2016,3,7,17,30,308.0,43.0,3.3,11.0,80.0,376.86,308.72
2016,3,7,17,45,171.5,27.0,3.35,11.0,46.0,231.39,152.41
2016,3,7,18,0,35.0,11.0,3.4,11.0,12.0,37.72,0.0
2016,3,7,18,15,17.5,5.5,3.45,10.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,142.0,15.0,2.05,9.5,27.5,12.18,0.0
2016,3,8,7,0,284.0,30.0,2.0,10.0,55.0,24.65,14.41
2016,3,8,7,15,394.5,41.0,1.95,10.0,100.5,33.63,24.12
2016,3,8,7,30,505.0,52.0,1.9,10.0,146.0,42.67,32.78
2016,3,8,7,45,556.5,62.0,1.85,10.5,195.0,50.37,39.98
2016,3,8,8,0,608.0,72.0,1.8,11.0,244.0,57.93,46.83
2016,3,8,8,15,652.0,78.0,1.75,11.0,294.0,62.29,50.74
2016,3,8,8,30,696.0,84.0,1.7,11.0,344.0,66.63,54.54
2016,3,8,8,45,716.5,91.5,1.7,11.5,390.0,71.55,58.67
2016,3,8,9,0,737.0,99.0,1.7,12.0,436.0,76.29,62.57
2016,3,8,9,15,676.5,120.0,1.75,12.0,452.0,88.03,72.73
2016,3,8,9,30,616.0,141.0,1.8,12.0,468.0,99.07,82.19
2016,3,8,9,45,603.0,158.0,1.85,12.0,497.5,108.02,89.76
2016,3,8,10,0,590.0,175.0,1.9,12.0,527.0,116.59,96.97
2016,3,8,10,15,517.5,214.5,1.9,12.0,535.5,134.85,112.52
2016,3,8,10,30,445.0,254.0,1.9,12.0,544.0,152.65,127.52
2016,3,8,10,45,401.0,278.0,1.95,12.0,546.5,203.29,149.28
2016,3,8,11,0,357.0,302.0,2.0,12.0,549.0,243.06,178.74
2016,3,8,11,15,238.5,325.0,1.95,12.0,491.5,267.54,203.44
2016,3,8,11,30,120.0,348.0,1.9,12.0,434.0,271.68,212.19
2016,3,8,11,45,83.5,334.0,1.9,12.0,394.5,268.08,211.26
2016,3,8,12,0,47.0,320.0,1.9,12.0,355.0,255.16,202.36
2016,3,8,12,15,77.0,338.0,1.9,12.0,395.0,289.36,229.58
2016,3,8,12,30,107.0,356.0,1.9,12.0,435.0,327.75,260.09
2016,3,8,12,45,144.5,356.0,1.95,12.0,462.0,366.5,291.13
2016,3,8,13,0,182.0,356.0,2.0,12.0,489.0,404.41,321.65
2016,3,8,13,15,113.5,329.0,2.05,12.0,411.5,354.9,283.39
2016,3,8,13,30,45.0,302.0,2.1,12.0,334.0,284.84,228.08
2016,3,8,13,45,29.5,268.0,2.2,12.0,289.0,249.85,200.69
2016,3,8,14,0,14.0,234.0,2.3,12.0,244.0,199.52,160.25
2016,3,8,14,15,10.0,215.5,2.15,11.5,222.5,182.64,147.05
2016,3,8,14,30,6.0,197.0,2.0,11.0,201.0,165.12,133.1
2016,3,8,14,45,12.0,201.5,1.85,11.0,208.5,176.57,143.06
2016,3,8,15,0,18.0,206.0,1.7,11.0,216.0,189.21,153.96
2016,3,8,15,15,26.5,199.5,1.55,11.0,213.0,194.37,158.89
2016,3,8,15,30,35.0,193.0,1.4,11.0,210.0,219.18,179.95
2016,3,8,15,45,17.5,160.5,1.3,11.0,169.0,154.99,126.64
2016,3,8,16,0,0.0,128.0,1.2,11.0,128.0,108.69,87.49
2016,3,8,16,15,0.0,111.0,1.2,10.5,111.0,94.37,75.8
2016,3,8,16,30,0.0,94.0,1.2,10.0,94.0,79.79,63.6
2016,3,8,16,45,0.0,77.0,1.3,10.0,77.0,64.92,50.8
2016,3,8,17,0,0.0,60.0,1.4,10.0,60.0,49.64,37.44
2016,3,8,17,15,0.0,44.0,1.45,9.5,44.0,35.01,24.55
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,21.38,12.41
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,12.18,3.01
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,7.22,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,14.47,6.34
2016,3,9,7,15,0.0,35.0,2.4,11.0,35.0,26.75,18.02
2016,3,9,7,30,0.0,51.0,2.4,11.0,51.0,38.51,28.97
2016,3,9,7,45,0.0,68.5,2.4,11.5,68.5,51.18,40.55
2016,3,9,8,0,0.0,86.0,2.4,12.0,86.0,63.72,51.83
2016,3,9,8,15,0.0,103.5,2.35,12.0,103.5,76.14,62.9
2016,3,9,8,30,0.0,121.0,2.3,12.0,121.0,88.45,73.71
2016,3,9,8,45,0.0,135.5,2.3,12.5,136.0,98.74,82.44
2016,3,9,9,0,0.0,150.0,2.3,13.0,151.0,108.93,90.96
2016,3,9,9,15,8.0,172.5,2.25,13.0,177.5,124.18,103.96
2016,3,9,9,30,16.0,195.0,2.2,13.0,204.0,139.21,116.63
2016,3,9,9,45,8.5,184.0,2.15,13.5,189.0,133.16,110.87
2016,3,9,10,0,1.0,173.0,2.1,14.0,174.0,126.57,104.75
2016,3,9,10,15,0.5,169.5,2.1,14.0,170.0,124.72,102.96
2016,3,9,10,30,0.0,166.0,2.1,14.0,166.0,122.73,101.07
2016,3,9,10,45,0.0,125.0,2.15,14.5,125.0,95.03,73.52
2016,3,9,11,0,0.0,84.0,2.2,15.0,84.0,64.8,48.4
2016,3,9,11,15,0.0,91.5,2.25,15.0,91.5,70.66,53.21
2016,3,9,11,30,0.0,99.0,2.3,15.0,99.0,76.37,57.87
2016,3,9,11,45,0.0,127.0,2.35,15.0,127.0,97.44,75.13
2016,3,9,12,0,0.0,155.0,2.4,15.0,155.0,118.64,92.39
2016,3,9,12,15,7.0,203.0,2.4,15.0,208.5,158.25,124.38
2016,3,9,12,30,14.0,251.0,2.4,15.0,262.0,199.46,157.42
2016,3,9,12,45,44.0,295.5,2.45,15.5,328.0,258.09,203.82
2016,3,9,13,0,74.0,340.0,2.5,16.0,394.0,319.28,251.7
2016,3,9,13,15,81.5,336.0,2.5,16.0,395.0,330.33,260.71
2016,3,9,13,30,89.0,332.0,2.5,16.0,396.0,341.81,270.3
2016,3,9,13,45,76.5,316.0,2.55,16.0,369.5,328.06,260.03
2016,3,9,14,0,64.0,300.0,2.6,16.0,343.0,312.42,248.26
2016,3,9,14,15,66.0,288.0,2.6,16.0,330.5,310.62,247.58
2016,3,9,14,30,68.0,276.0,2.6,16.0,318.0,308.49,246.64
2016,3,9,14,45,86.5,264.5,2.6,16.0,315.0,320.7,257.59
2016,3,9,15,0,105.0,253.0,2.6,16.0,312.0,333.55,269.1
2016,3,9,15,15,87.5,231.0,2.5,15.5,277.5,302.48,245.18
2016,3,9,15,30,70.0,209.0,2.4,15.0,243.0,269.81,219.73
2016,3,9,15,45,57.0,186.0,2.3,15.0,212.0,238.62,194.85
2016,3,9,16,0,44.0,163.0,2.2,15.0,181.0,206.23,168.61
2016,3,9,16,15,38.0,143.5,2.05,14.5,157.5,184.01,150.89
2016,3,9,16,30,32.0,124.0,1.9,14.0,134.0,161.22,132.29
2016,3,9,16,45,25.5,103.5,1.75,14.0,110.5,135.88,110.9
2016,3,9,17,0,19.0,83.0,1.6,14.0,87.0,109.73,88.38
2016,3,9,17,15,9.5,62.5,1.6,13.5,64.5,68.75,53.01
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,39.53,27.29
2016,3,9,17,45,0.0,24.5,1.6,13.0,24.5,21.15,9.69
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,3.35,13.5,15.5,11.83,0.0
2016,3,10,7,0,0.0,31.0,3.4,14.0,31.0,23.27,13.69
2016,3,10,7,15,16.5,51.5,3.45,14.0,55.0,37.86,27.51
2016,3,10,7,30,33.0,72.0,3.5,14.0,79.0,52.1,40.64
2016,3,10,7,45,44.0,94.0,3.55,14.0,105.5,66.95,54.16
2016,3,10,8,0,55.0,116.0,3.6,14.0,132.0,81.55,67.23
2016,3,10,8,15,64.0,136.5,3.75,14.0,158.5,95.02,79.1
2016,3,10,8,30,73.0,157.0,3.9,14.0,185.0,108.25,90.58
2016,3,10,8,45,36.5,118.0,4.05,14.5,132.0,85.97,70.62
2016,3,10,9,0,0.0,79.0,4.2,15.0,79.0,60.7,48.1
2016,3,10,9,15,1.5,125.5,4.15,15.0,126.0,93.75,76.89
2016,3,10,9,30,3.0,172.0,4.1,15.0,173.0,124.8,103.54
2016,3,10,9,45,1.5,92.0,4.1,15.0,92.5,70.86,56.52
2016,3,10,10,0,0.0,12.0,4.1,15.0,12.0,9.18,2.43
2016,3,10,10,15,0.0,64.5,4.0,15.0,64.5,49.61,37.84
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,89.08,71.97
2016,3,10,10,45,0.0,70.0,3.8,15.0,70.0,53.92,39.43
2016,3,10,11,0,0.0,23.0,3.7,15.0,23.0,17.66,9.15
2016,3,10,11,15,0.0,53.5,3.6,15.0,53.5,41.2,28.78
2016,3,10,11,30,0.0,84.0,3.5,15.0,84.0,64.86,48.37
2016,3,10,11,45,0.0,85.0,3.45,15.0,85.0,65.65,48.98
2016,3,10,12,0,0.0,86.0,3.4,15.0,86.0,66.44,49.61
2016,3,10,12,15,0.0,70.5,3.3,15.0,70.5,54.41,39.65
2016,3,10,12,30,0.0,55.0,3.2,15.0,55.0,42.39,29.7
2016,3,10,12,45,0.0,104.5,3.15,15.0,104.5,80.77,61.45
2016,3,10,13,0,0.0,154.0,3.1,15.0,154.0,119.44,93.14
2016,3,10,13,15,0.0,109.0,3.0,15.0,109.0,84.36,64.41
2016,3,10,13,30,0.0,64.0,2.9,15.0,64.0,49.32,35.52
2016,3,10,13,45,0.0,48.0,2.8,15.0,48.0,36.92,25.26
2016,3,10,14,0,0.0,32.0,2.7,15.0,32.0,24.57,14.98
2016,3,10,14,15,0.0,27.5,2.55,15.0,27.5,21.09,12.1
2016,3,10,14,30,0.0,23.0,2.4,15.0,23.0,17.62,9.21
2016,3,10,14,45,0.0,35.0,2.3,15.0,35.0,26.82,17.0
2016,3,10,15,0,0.0,47.0,2.2,15.0,47.0,36.04,24.82
2016,3,10,15,15,0.0,44.5,2.1,15.0,44.5,34.09,23.25
2016,3,10,15,30,0.0,42.0,2.0,15.0,42.0,32.14,21.68
2016,3,10,15,45,0.0,30.0,1.9,15.0,30.0,22.91,13.9
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,13.71,6.1
2016,3,10,16,15,0.0,15.5,1.75,14.5,15.5,11.8,4.5
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,9.88,2.88
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,7.97,1.23
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,6.06,0.0
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.02,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.51,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,9.0,5.15,12.5,9.0,6.82,0.37
2016,3,11,7,30,0.0,13.0,5.1,12.0,13.0,9.86,3.21
2016,3,11,7,45,0.0,17.0,5.05,12.0,17.0,12.92,6.03
2016,3,11,8,0,0.0,21.0,5.0,12.0,21.0,15.98,8.82
2016,3,11,8,15,0.0,25.5,4.85,12.0,25.5,19.43,11.93
2016,3,11,8,30,0.0,30.0,4.7,12.0,30.0,22.89,15.02
2016,3,11,8,45,0.0,31.5,4.55,12.0,31.5,24.05,16.01
2016,3,11,9,0,0.0,33.0,4.4,12.0,33.0,25.22,17.0
2016,3,11,9,15,102.5,139.0,4.45,12.0,195.5,97.73,81.31
2016,3,11,9,30,205.0,245.0,4.5,12.0,358.0,157.93,133.56
2016,3,11,9,45,149.5,262.0,4.6,12.0,347.5,165.52,139.72
2016,3,11,10,0,94.0,279.0,4.7,12.0,337.0,180.65,152.44
2016,3,11,10,15,47.0,157.5,4.45,12.0,186.5,112.89,93.57
2016,3,11,10,30,0.0,36.0,4.2,12.0,36.0,27.64,18.82
2016,3,11,10,45,2.0,112.0,4.0,12.5,114.0,85.92,66.55
2016,3,11,11,0,4.0,188.0,3.8,13.0,192.0,140.44,111.17
2016,3,11,11,15,149.5,266.0,3.6,13.0,376.5,216.77,166.97
2016,3,11,11,30,295.0,344.0,3.4,13.0,561.0,317.14,242.83
2016,3,11,11,45,401.0,311.0,3.25,13.5,610.0,359.04,274.85
2016,3,11,12,0,507.0,278.0,3.1,14.0,659.0,411.33,316.49
2016,3,11,12,15,690.5,201.0,3.15,14.0,721.0,477.52,370.03
2016,3,11,12,30,874.0,124.0,3.2,14.0,783.0,553.68,432.46
2016,3,11,12,45,438.0,145.5,3.25,14.0,476.0,380.1,303.39
2016,3,11,13,0,2.0,167.0,3.3,14.0,169.0,130.84,102.43
2016,3,11,13,15,11.5,217.0,3.6,13.5,226.0,177.54,141.35
2016,3,11,13,30,21.0,267.0,3.9,13.0,283.0,227.1,182.11
2016,3,11,13,45,120.0,295.0,4.2,13.0,377.5,355.04,287.23
2016,3,11,14,0,219.0,323.0,4.5,13.0,472.0,469.57,380.25
2016,3,11,14,15,144.5,302.0,4.65,12.5,399.0,404.67,329.05
2016,3,11,14,30,70.0,281.0,4.8,12.0,326.0,315.31,257.29
2016,3,11,14,45,35.0,212.0,4.95,12.0,234.5,221.46,180.81
2016,3,11,15,0,0.0,143.0,5.1,12.0,143.0,114.62,91.35
2016,3,11,15,15,0.0,84.5,5.0,11.5,84.5,65.01,49.89
2016,3,11,15,30,0.0,26.0,4.9,11.0,26.0,19.86,11.47
2016,3,11,15,45,0.0,16.0,4.85,11.0,16.0,12.2,4.9
2016,3,11,16,0,0.0,6.0,4.8,11.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.0,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.5,4.4,11.0,3.5,2.65,0.0
2016,3,11,17,0,0.0,3.0,4.3,11.0,3.0,2.27,0.0
2016,3,11,17,15,0.0,2.0,4.2,10.5,2.0,1.51,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,11.43,0.0
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,22.78,13.89
2016,3,12,7,15,3.5,51.5,3.7,11.0,52.5,38.18,28.3
2016,3,12,7,30,7.0,73.0,3.8,11.0,75.0,53.35,42.36
2016,3,12,7,45,17.0,94.5,3.95,11.5,100.0,68.45,56.09
2016,3,12,8,0,27.0,116.0,4.1,12.0,125.0,81.59,67.81
2016,3,12,8,15,36.5,136.0,4.2,12.0,150.0,94.75,79.46
2016,3,12,8,30,46.0,156.0,4.3,12.0,175.0,107.67,90.73
2016,3,12,8,45,42.0,173.0,4.4,12.0,192.0,118.47,100.0
2016,3,12,9,0,38.0,190.0,4.5,12.0,209.0,129.02,108.96
2016,3,12,9,15,19.0,133.0,4.55,12.0,142.5,96.1,79.75
2016,3,12,9,30,0.0,76.0,4.6,12.0,76.0,58.43,46.35
2016,3,12,9,45,23.5,168.0,4.65,12.5,182.5,118.37,98.67
2016,3,12,10,0,47.0,260.0,4.7,13.0,289.0,170.27,142.98
2016,3,12,10,15,37.5,262.0,4.75,13.0,286.0,171.83,143.97
2016,3,12,10,30,28.0,264.0,4.8,13.0,283.0,174.38,139.17
2016,3,12,10,45,37.5,285.5,4.85,13.0,312.0,193.88,153.74
2016,3,12,11,0,47.0,307.0,4.9,13.0,341.0,215.34,170.27
2016,3,12,11,15,28.0,265.0,5.0,13.0,285.5,193.78,153.57
2016,3,12,11,30,9.0,223.0,5.1,13.0,230.0,169.1,134.28
2016,3,12,11,45,8.5,221.5,5.2,13.0,228.0,169.67,134.81
2016,3,12,12,0,8.0,220.0,5.3,13.0,226.0,170.06,135.18
2016,3,12,12,15,8.0,220.5,5.2,13.0,226.5,172.01,136.81
2016,3,12,12,30,8.0,221.0,5.1,13.0,227.0,173.92,138.43
2016,3,12,12,45,4.0,157.5,5.1,13.0,160.5,124.04,97.63
2016,3,12,13,0,0.0,94.0,5.1,13.0,94.0,72.66,55.16
2016,3,12,13,15,0.0,76.0,5.05,13.0,76.0,58.65,43.55
2016,3,12,13,30,0.0,58.0,5.0,13.0,58.0,44.68,31.92
2016,3,12,13,45,0.0,75.0,4.95,13.5,75.0,57.83,42.89
2016,3,12,14,0,0.0,92.0,4.9,14.0,92.0,71.0,53.84
2016,3,12,14,15,0.0,125.5,4.75,13.5,125.5,98.05,76.57
2016,3,12,14,30,0.0,159.0,4.6,13.0,159.0,126.65,100.61
2016,3,12,14,45,0.0,132.0,4.5,13.0,132.0,104.24,82.14
2016,3,12,15,0,0.0,105.0,4.4,13.0,105.0,81.74,63.52
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,72.7,56.09
2016,3,12,15,30,0.0,83.0,4.2,13.0,83.0,63.82,48.74
2016,3,12,15,45,0.0,81.0,4.1,13.0,81.0,62.25,47.56
2016,3,12,16,0,0.0,79.0,4.0,13.0,79.0,60.78,46.46
2016,3,12,16,15,0.0,68.5,3.9,13.0,68.5,52.54,39.55
2016,3,12,16,30,0.0,58.0,3.8,13.0,58.0,44.42,32.66
2016,3,12,16,45,0.0,47.5,3.75,13.0,47.5,36.32,25.7
2016,3,12,17,0,0.0,37.0,3.7,13.0,37.0,28.24,18.68
2016,3,12,17,15,0.0,27.5,3.6,12.5,27.5,20.95,12.29
2016,3,12,17,30,0.0,18.0,3.5,12.0,18.0,13.68,5.88
2016,3,12,17,45,0.0,10.5,3.4,12.0,10.5,7.96,0.52
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,3.6,13.0,13.5,10.27,0.05
2016,3,13,7,0,0.0,27.0,3.7,13.0,27.0,20.62,12.04
2016,3,13,7,15,0.0,45.0,3.75,13.0,45.0,33.94,24.39
2016,3,13,7,30,0.0,63.0,3.8,13.0,63.0,46.95,36.37
2016,3,13,7,45,0.0,83.5,3.9,13.0,83.5,61.47,49.55
2016,3,13,8,0,0.0,104.0,4.0,13.0,104.0,75.81,62.4
2016,3,13,8,15,4.5,122.5,4.05,13.0,124.0,88.83,73.89
2016,3,13,8,30,9.0,141.0,4.1,13.0,144.0,101.74,85.12
2016,3,13,8,45,4.5,108.0,4.2,13.0,109.5,81.12,66.67
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,57.61,45.7
2016,3,13,9,15,0.0,100.5,4.3,13.0,100.5,76.61,62.34
2016,3,13,9,30,0.0,126.0,4.3,13.0,126.0,94.65,77.96
2016,3,13,9,45,0.0,102.0,4.3,13.0,102.0,78.08,63.25
2016,3,13,10,0,0.0,78.0,4.3,13.0,78.0,60.05,47.33
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,86.9,70.68
2016,3,13,10,30,0.0,150.0,4.4,13.0,150.0,112.24,88.37
2016,3,13,10,45,0.0,130.0,4.45,13.5,130.0,98.72,76.87
2016,3,13,11,0,0.0,110.0,4.5,14.0,110.0,84.44,64.83
2016,3,13,11,15,1.0,142.5,4.55,14.0,143.5,108.63,84.68
2016,3,13,11,30,2.0,175.0,4.6,14.0,177.0,133.0,104.56
2016,3,13,11,45,1.0,156.5,4.65,14.0,157.5,119.79,93.7
2016,3,13,12,0,0.0,138.0,4.7,14.0,138.0,105.98,82.37
2016,3,13,12,15,0.0,137.5,4.65,14.0,137.5,105.86,82.27
2016,3,13,12,30,0.0,137.0,4.6,14.0,137.0,105.72,82.15
2016,3,13,12,45,0.0,141.0,4.6,14.0,141.0,109.05,84.91
2016,3,13,13,0,0.0,145.0,4.6,14.0,145.0,112.43,87.73
2016,3,13,13,15,0.0,149.0,4.5,14.0,149.0,115.89,90.62
2016,3,13,13,30,0.0,153.0,4.4,14.0,153.0,119.43,93.61
2016,3,13,13,45,16.0,215.0,4.35,14.0,226.0,182.69,145.9
2016,3,13,14,0,32.0,277.0,4.3,14.0,299.0,266.08,213.76
2016,3,13,14,15,16.0,188.5,4.2,14.0,199.5,163.87,130.86
2016,3,13,14,30,0.0,100.0,4.1,14.0,100.0,77.36,59.25
2016,3,13,14,45,0.0,130.0,4.05,14.0,130.0,102.5,80.38
2016,3,13,15,0,0.0,160.0,4.0,14.0,160.0,129.71,103.13
2016,3,13,15,15,0.0,135.0,3.9,14.0,135.0,108.42,85.67
2016,3,13,15,30,0.0,110.0,3.8,14.0,110.0,86.97,67.98
2016,3,13,15,45,0.0,80.0,3.75,14.0,80.0,61.47,46.69
2016,3,13,16,0,0.0,50.0,3.7,14.0,50.0,38.26,27.1
2016,3,13,16,15,0.0,43.5,3.65,14.0,43.5,33.25,22.9
2016,3,13,16,30,0.0,37.0,3.6,14.0,37.0,28.24,18.66
2016,3,13,16,45,0.0,30.5,3.55,14.0,30.5,23.24,14.37
2016,3,13,17,0,0.0,24.0,3.5,14.0,24.0,18.26,10.04
2016,3,13,17,15,0.0,18.0,3.45,13.5,18.0,13.67,6.03
2016,3,13,17,30,0.0,12.0,3.4,13.0,12.0,9.1,2.0
2016,3,13,17,45,0.0,7.0,3.35,13.0,7.0,5.3,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
