Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,17.77,5.94
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,34.57,24.38
2016,3,14,7,15,210.5,66.0,2.5,11.0,105.0,48.2,37.34
2016,3,14,7,30,280.0,85.0,2.5,11.0,146.0,61.69,49.91
2016,3,14,7,45,329.5,101.0,2.55,11.0,191.0,72.34,59.71
2016,3,14,8,0,379.0,117.0,2.6,11.0,236.0,82.9,69.22
2016,3,14,8,15,444.5,118.0,2.6,11.0,280.5,83.93,70.04
2016,3,14,8,30,510.0,119.0,2.6,11.0,325.0,85.13,70.93
2016,3,14,8,45,465.0,147.0,2.65,11.5,352.5,100.88,84.53
2016,3,14,9,0,420.0,175.0,2.7,12.0,380.0,115.68,97.08
2016,3,14,9,15,397.5,199.0,2.65,12.0,407.0,127.78,107.31
2016,3,14,9,30,375.0,223.0,2.6,12.0,434.0,144.47,121.46
2016,3,14,9,45,381.5,238.5,2.6,12.5,466.0,152.23,127.56
2016,3,14,10,0,388.0,254.0,2.6,13.0,498.0,159.7,133.41
2016,3,14,10,15,457.0,243.5,2.6,13.0,544.5,147.11,122.38
2016,3,14,10,30,526.0,233.0,2.6,13.0,591.0,154.68,114.99
2016,3,14,10,45,461.5,269.0,2.6,13.0,591.0,208.4,148.18
2016,3,14,11,0,397.0,305.0,2.6,13.0,591.0,261.18,190.62
2016,3,14,11,15,284.0,336.0,2.6,13.0,543.0,286.21,216.2
2016,3,14,11,30,171.0,367.0,2.6,13.0,495.0,302.6,234.68
2016,3,14,11,45,310.5,337.0,2.6,13.5,573.0,349.47,269.18
2016,3,14,12,0,450.0,307.0,2.6,14.0,651.0,414.11,319.14
2016,3,14,12,15,489.5,291.5,2.65,14.0,666.0,457.03,355.02
2016,3,14,12,30,529.0,276.0,2.7,14.0,681.0,502.26,392.6
2016,3,14,12,45,690.0,209.0,2.75,14.0,733.0,580.47,455.39
2016,3,14,13,0,851.0,142.0,2.8,14.0,785.0,662.68,521.11
2016,3,14,13,15,846.0,140.5,2.85,14.0,769.0,702.91,553.67
2016,3,14,13,30,841.0,139.0,2.9,14.0,753.0,740.13,583.7
2016,3,14,13,45,833.0,137.5,3.0,14.0,730.0,771.98,609.61
2016,3,14,14,0,825.0,136.0,3.1,14.0,707.0,800.34,632.5
2016,3,14,14,15,813.0,133.5,3.15,14.0,676.0,820.87,648.44
2016,3,14,14,30,801.0,131.0,3.2,14.0,645.0,837.48,661.75
2016,3,14,14,45,783.0,128.5,3.3,14.0,608.0,851.02,673.36
2016,3,14,15,0,765.0,126.0,3.4,14.0,571.0,855.12,678.35
2016,3,14,15,15,743.0,122.0,3.4,13.5,528.5,849.84,677.43
2016,3,14,15,30,721.0,118.0,3.4,13.0,486.0,840.52,673.72
2016,3,14,15,45,689.5,113.5,3.45,13.0,438.5,817.87,659.26
2016,3,14,16,0,658.0,109.0,3.5,13.0,391.0,791.39,641.83
2016,3,14,16,15,617.0,102.5,3.45,12.5,341.5,750.08,613.46
2016,3,14,16,30,576.0,96.0,3.4,12.0,292.0,705.5,581.76
2016,3,14,16,45,517.0,87.5,3.35,12.0,241.5,638.98,530.63
2016,3,14,17,0,458.0,79.0,3.3,12.0,191.0,566.57,472.82
2016,3,14,17,15,371.5,66.5,3.2,11.5,143.5,470.33,393.78
2016,3,14,17,30,285.0,54.0,3.1,11.0,96.0,376.07,312.63
2016,3,14,17,45,142.5,37.5,3.05,10.5,58.5,210.06,164.45
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,23.03,0.0
2016,3,14,18,15,0.0,10.5,2.95,10.0,10.5,8.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,44.0,10.0,1.8,9.0,11.0,7.87,0.0
2016,3,15,6,45,192.0,25.0,1.8,9.5,46.0,19.12,8.09
2016,3,15,7,0,340.0,40.0,1.8,10.0,81.0,32.72,23.03
2016,3,15,7,15,433.0,50.0,1.75,10.0,129.0,40.68,30.88
2016,3,15,7,30,526.0,60.0,1.7,10.0,177.0,48.68,38.47
2016,3,15,7,45,591.5,65.5,1.65,10.5,229.0,52.98,42.45
2016,3,15,8,0,657.0,71.0,1.6,11.0,281.0,57.38,46.35
2016,3,15,8,15,696.0,76.0,1.6,11.5,331.5,61.09,49.5
2016,3,15,8,30,735.0,81.0,1.6,12.0,382.0,70.1,57.29
2016,3,15,8,45,765.0,84.0,1.6,12.5,430.5,72.35,58.99
2016,3,15,9,0,795.0,87.0,1.6,13.0,479.0,74.61,60.68
2016,3,15,9,15,815.0,90.0,1.55,13.0,523.0,76.64,62.27
2016,3,15,9,30,835.0,93.0,1.5,13.0,567.0,78.63,63.82
2016,3,15,9,45,851.0,95.0,1.45,13.5,605.5,79.82,64.56
2016,3,15,10,0,867.0,97.0,1.4,14.0,644.0,89.65,72.79
2016,3,15,10,15,877.5,98.5,1.4,14.0,676.0,90.81,73.62
2016,3,15,10,30,888.0,100.0,1.4,14.0,708.0,112.93,73.03
2016,3,15,10,45,896.5,101.0,1.4,14.5,733.5,172.51,100.7
2016,3,15,11,0,905.0,102.0,1.4,15.0,759.0,232.73,144.11
2016,3,15,11,15,910.0,102.5,1.4,15.0,776.0,292.2,194.29
2016,3,15,11,30,915.0,103.0,1.4,15.0,793.0,351.41,246.76
2016,3,15,11,45,918.0,103.0,1.45,15.5,802.5,409.05,297.84
2016,3,15,12,0,921.0,103.0,1.5,16.0,812.0,465.7,347.13
2016,3,15,12,15,921.5,103.0,1.55,16.0,813.5,519.97,393.95
2016,3,15,12,30,922.0,103.0,1.6,16.0,815.0,572.51,438.16
2016,3,15,12,45,924.0,101.0,1.65,16.0,808.5,622.29,479.13
2016,3,15,13,0,926.0,99.0,1.7,16.0,802.0,669.93,517.5
2016,3,15,13,15,922.5,98.5,1.75,16.0,787.0,712.94,551.64
2016,3,15,13,30,919.0,98.0,1.8,16.0,772.0,753.03,583.03
2016,3,15,13,45,912.5,97.0,1.85,16.0,749.0,787.31,608.98
2016,3,15,14,0,906.0,96.0,1.9,16.0,726.0,818.15,631.53
2016,3,15,14,15,896.5,94.5,1.95,16.0,696.0,842.48,649.65
2016,3,15,14,30,887.0,93.0,2.0,16.0,666.0,863.02,665.35
2016,3,15,14,45,874.0,91.0,2.05,16.0,629.0,876.14,676.11
2016,3,15,15,0,861.0,89.0,2.1,16.0,592.0,895.54,691.48
2016,3,15,15,15,843.5,86.0,2.1,15.5,549.5,895.83,694.5
2016,3,15,15,30,826.0,83.0,2.1,15.0,507.0,892.01,694.99
2016,3,15,15,45,802.5,79.5,2.15,15.0,460.0,877.97,687.62
2016,3,15,16,0,779.0,76.0,2.2,15.0,413.0,860.03,677.46
2016,3,15,16,15,745.0,72.0,2.2,14.5,362.5,827.87,657.59
2016,3,15,16,30,711.0,68.0,2.2,14.0,312.0,792.29,634.54
2016,3,15,16,45,661.0,62.5,2.2,14.0,260.5,744.01,599.74
2016,3,15,17,0,611.0,57.0,2.2,14.0,209.0,687.45,556.83
2016,3,15,17,15,532.0,49.0,2.3,13.5,159.0,599.42,488.52
2016,3,15,17,30,453.0,41.0,2.4,13.0,109.0,511.78,415.83
2016,3,15,17,45,316.5,29.5,2.55,12.5,67.5,371.39,290.51
2016,3,15,18,0,180.0,18.0,2.7,12.0,26.0,213.78,0.0
2016,3,15,18,15,90.0,9.0,2.7,11.5,13.0,81.15,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,8.65,0.0
2016,3,16,6,45,239.5,24.5,0.9,10.5,50.5,19.99,9.57
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,31.26,21.81
2016,3,16,7,15,479.0,47.0,0.8,11.5,136.5,38.57,28.89
2016,3,16,7,30,568.0,56.0,0.8,12.0,185.0,45.93,35.76
2016,3,16,7,45,625.0,62.0,0.85,12.5,237.0,50.71,40.11
2016,3,16,8,0,682.0,68.0,0.9,13.0,289.0,55.51,44.32
2016,3,16,8,15,720.0,72.5,1.0,13.5,340.0,63.8,51.51
2016,3,16,8,30,758.0,77.0,1.1,14.0,391.0,67.46,54.48
2016,3,16,8,45,786.0,80.0,1.25,14.5,439.5,69.81,56.27
2016,3,16,9,0,814.0,83.0,1.4,15.0,488.0,72.15,58.02
2016,3,16,9,15,833.0,86.0,1.4,15.0,532.0,74.26,59.68
2016,3,16,9,30,852.0,89.0,1.4,15.0,576.0,76.32,61.3
2016,3,16,9,45,867.0,91.0,1.45,15.5,615.0,86.01,69.38
2016,3,16,10,0,882.0,93.0,1.5,16.0,654.0,87.72,70.53
2016,3,16,10,15,892.0,94.5,1.5,16.0,686.0,88.9,71.39
2016,3,16,10,30,902.0,96.0,1.5,16.0,718.0,114.78,71.82
2016,3,16,10,45,909.5,97.0,1.55,16.5,742.5,175.01,100.84
2016,3,16,11,0,917.0,98.0,1.6,17.0,767.0,235.76,145.04
2016,3,16,11,15,921.0,98.5,1.6,17.0,784.0,295.6,195.6
2016,3,16,11,30,925.0,99.0,1.6,17.0,801.0,355.05,248.18
2016,3,16,11,45,928.0,99.0,1.6,17.5,810.5,413.15,299.28
2016,3,16,12,0,931.0,99.0,1.6,18.0,820.0,470.23,348.45
2016,3,16,12,15,930.5,99.0,1.6,18.0,820.5,524.43,394.72
2016,3,16,12,30,930.0,99.0,1.6,18.0,821.0,576.77,438.18
2016,3,16,12,45,932.0,97.0,1.65,18.0,814.5,626.78,478.97
2016,3,16,13,0,934.0,95.0,1.7,18.0,808.0,674.64,517.15
2016,3,16,13,15,929.5,94.0,1.7,18.0,792.5,716.69,549.93
2016,3,16,13,30,925.0,93.0,1.7,18.0,777.0,755.68,579.84
2016,3,16,13,45,919.0,92.0,1.7,18.5,753.5,790.33,603.84
2016,3,16,14,0,913.0,91.0,1.7,19.0,730.0,821.54,624.67
2016,3,16,14,15,903.5,89.5,1.7,18.5,699.5,845.84,643.17
2016,3,16,14,30,894.0,88.0,1.7,18.0,669.0,866.31,659.29
2016,3,16,14,45,881.5,86.0,1.7,18.0,632.0,879.76,669.59
2016,3,16,15,0,869.0,84.0,1.7,18.0,595.0,889.24,677.42
2016,3,16,15,15,852.0,81.5,1.65,18.0,552.5,890.11,679.0
2016,3,16,15,30,835.0,79.0,1.6,18.0,510.0,897.73,685.41
2016,3,16,15,45,811.0,76.0,1.6,18.0,463.0,883.75,677.69
2016,3,16,16,0,787.0,73.0,1.6,18.0,416.0,865.88,667.47
2016,3,16,16,15,754.5,69.0,1.55,17.5,365.5,835.01,648.61
2016,3,16,16,30,722.0,65.0,1.5,17.0,315.0,800.76,626.8
2016,3,16,16,45,673.5,60.0,1.45,16.5,263.5,747.13,589.96
2016,3,16,17,0,625.0,55.0,1.4,16.0,212.0,698.88,555.13
2016,3,16,17,15,549.0,47.5,1.45,15.5,162.0,613.89,491.06
2016,3,16,17,30,473.0,40.0,1.5,15.0,112.0,529.28,422.81
2016,3,16,17,45,341.0,29.0,1.6,14.5,70.0,392.6,304.5
2016,3,16,18,0,209.0,18.0,1.7,14.0,28.0,240.73,30.57
2016,3,16,18,15,104.5,9.0,1.7,13.5,14.0,93.25,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,9.44,0.0
2016,3,17,6,45,297.0,24.0,2.35,12.5,56.5,19.73,9.86
2016,3,17,7,0,448.0,36.0,2.5,13.0,96.0,29.92,20.49
2016,3,17,7,15,533.0,44.0,2.45,13.0,146.0,36.6,26.95
2016,3,17,7,30,618.0,52.0,2.4,13.0,196.0,43.35,33.28
2016,3,17,7,45,672.0,57.5,2.4,13.5,249.0,51.87,40.95
2016,3,17,8,0,726.0,63.0,2.4,14.0,302.0,56.78,45.23
2016,3,17,8,15,761.5,67.5,2.3,14.5,354.0,60.62,48.46
2016,3,17,8,30,797.0,72.0,2.2,15.0,406.0,64.43,51.58
2016,3,17,8,45,822.5,75.0,2.1,15.5,455.0,66.92,53.49
2016,3,17,9,0,848.0,78.0,2.0,16.0,504.0,69.37,55.35
2016,3,17,9,15,866.0,80.5,1.9,16.0,548.5,78.94,63.49
2016,3,17,9,30,884.0,83.0,1.8,16.0,593.0,81.33,65.36
2016,3,17,9,45,897.5,85.0,1.75,16.5,632.0,83.19,66.66
2016,3,17,10,0,911.0,87.0,1.7,17.0,671.0,84.95,67.87
2016,3,17,10,15,920.5,88.5,1.65,17.5,703.0,86.2,68.65
2016,3,17,10,30,930.0,90.0,1.6,18.0,735.0,116.33,70.12
2016,3,17,10,45,936.5,91.0,1.55,18.5,760.0,178.04,100.81
2016,3,17,11,0,943.0,92.0,1.5,19.0,785.0,240.11,146.19
2016,3,17,11,15,947.0,93.0,1.4,19.0,802.5,301.7,197.87
2016,3,17,11,30,951.0,94.0,1.3,19.0,820.0,362.89,251.23
2016,3,17,11,45,953.0,94.5,1.25,19.5,829.0,422.34,302.65
2016,3,17,12,0,955.0,95.0,1.2,20.0,838.0,480.66,351.81
2016,3,17,12,15,955.0,95.0,1.1,20.0,838.5,536.25,397.7
2016,3,17,12,30,955.0,95.0,1.0,20.0,839.0,589.99,440.45
2016,3,17,12,45,952.0,95.0,0.95,20.5,831.5,639.93,478.38
2016,3,17,13,0,949.0,95.0,0.9,21.0,824.0,687.29,513.04
2016,3,17,13,15,945.0,94.5,0.8,21.0,808.0,730.76,544.18
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,771.19,572.19
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.5,806.06,594.32
2016,3,17,14,0,928.0,92.0,0.5,21.0,745.0,837.4,613.35
2016,3,17,14,15,918.5,90.5,0.5,21.0,714.0,862.13,629.86
2016,3,17,14,30,909.0,89.0,0.5,21.0,683.0,882.98,644.06
2016,3,17,14,45,896.0,87.0,0.5,21.0,645.5,896.31,653.62
2016,3,17,15,0,883.0,85.0,0.5,21.0,608.0,905.59,660.85
2016,3,17,15,15,866.0,82.5,0.55,20.5,565.0,906.62,665.32
2016,3,17,15,30,849.0,80.0,0.6,20.0,522.0,914.44,674.46
2016,3,17,15,45,825.5,77.0,0.7,20.0,474.0,900.95,669.49
2016,3,17,16,0,802.0,74.0,0.8,20.0,426.0,883.52,662.02
2016,3,17,16,15,769.5,70.0,0.85,19.5,375.0,852.54,645.45
2016,3,17,16,30,737.0,66.0,0.9,19.0,324.0,818.11,625.86
2016,3,17,16,45,688.5,60.5,0.95,18.5,271.5,763.57,591.0
2016,3,17,17,0,640.0,55.0,1.0,18.0,219.0,714.2,557.67
2016,3,17,17,15,564.0,48.0,1.1,17.5,168.0,629.51,496.12
2016,3,17,17,30,488.0,41.0,1.2,17.0,117.0,545.08,430.06
2016,3,17,17,45,356.0,30.0,1.35,16.5,74.0,407.62,314.5
2016,3,17,18,0,224.0,19.0,1.5,16.0,31.0,257.07,67.45
2016,3,17,18,15,112.0,9.5,1.5,15.5,15.5,100.01,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.0,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,142.0,15.0,2.4,11.0,20.0,12.18,0.0
2016,3,18,6,45,284.5,27.5,2.45,11.5,59.5,22.54,12.65
2016,3,18,7,0,427.0,40.0,2.5,12.0,99.0,33.0,23.36
2016,3,18,7,15,512.5,48.5,2.45,12.0,149.5,39.93,30.08
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,46.92,36.65
2016,3,18,7,45,299.0,61.0,2.4,12.0,132.5,45.24,35.25
2016,3,18,8,0,0.0,65.0,2.4,12.0,65.0,49.84,39.37
2016,3,18,8,15,0.0,91.0,2.4,12.0,91.0,68.63,56.1
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,86.81,72.06
2016,3,18,8,45,3.0,143.5,2.4,12.5,145.0,104.97,87.66
2016,3,18,9,0,6.0,170.0,2.4,13.0,173.0,122.78,102.7
2016,3,18,9,15,13.5,193.5,2.4,13.0,201.5,138.52,115.99
2016,3,18,9,30,21.0,217.0,2.4,13.0,230.0,154.02,128.97
2016,3,18,9,45,96.0,260.5,2.4,13.5,322.5,171.77,143.49
2016,3,18,10,0,171.0,304.0,2.4,14.0,415.0,186.69,155.47
2016,3,18,10,15,169.5,320.5,2.35,14.0,435.0,194.36,161.56
2016,3,18,10,30,168.0,337.0,2.3,14.0,455.0,212.42,164.69
2016,3,18,10,45,152.5,348.0,2.3,14.5,458.0,235.46,180.0
2016,3,18,11,0,137.0,359.0,2.3,15.0,461.0,256.84,196.58
2016,3,18,11,15,137.0,367.5,2.25,15.0,471.0,279.08,214.46
2016,3,18,11,30,137.0,376.0,2.2,15.0,481.0,301.51,232.81
2016,3,18,11,45,333.0,330.0,2.2,15.0,589.5,358.58,274.15
2016,3,18,12,0,529.0,284.0,2.2,15.0,698.0,439.14,335.88
2016,3,18,12,15,511.0,291.0,2.15,15.0,691.5,474.87,366.22
2016,3,18,12,30,493.0,298.0,2.1,15.0,685.0,508.02,393.89
2016,3,18,12,45,490.0,296.0,2.1,15.0,677.5,540.34,420.43
2016,3,18,13,0,487.0,294.0,2.1,15.0,670.0,570.94,445.15
2016,3,18,13,15,692.5,206.0,2.15,15.0,729.0,672.14,524.27
2016,3,18,13,30,898.0,118.0,2.2,15.0,788.0,765.78,597.15
2016,3,18,13,45,892.5,116.0,2.3,15.0,765.0,799.5,622.97
2016,3,18,14,0,887.0,114.0,2.4,15.0,742.0,829.82,645.75
2016,3,18,14,15,876.5,112.0,2.45,15.0,711.0,862.21,669.72
2016,3,18,14,30,866.0,110.0,2.5,15.0,680.0,881.67,684.7
2016,3,18,14,45,856.0,106.0,2.55,15.0,643.0,895.39,695.96
2016,3,18,15,0,846.0,102.0,2.6,15.0,606.0,905.08,704.63
2016,3,18,15,15,730.5,119.5,2.65,14.5,532.0,844.45,664.96
2016,3,18,15,30,615.0,137.0,2.7,14.0,458.0,771.61,615.99
2016,3,18,15,45,524.5,143.5,2.75,14.0,400.0,693.94,560.92
2016,3,18,16,0,434.0,150.0,2.8,14.0,342.0,624.5,509.63
2016,3,18,16,15,403.0,139.0,2.65,13.5,301.0,588.03,483.59
2016,3,18,16,30,372.0,128.0,2.5,13.0,260.0,549.57,455.03
2016,3,18,16,45,345.0,110.5,2.45,13.0,217.5,505.05,420.56
2016,3,18,17,0,318.0,93.0,2.4,13.0,175.0,458.95,383.49
2016,3,18,17,15,273.5,75.0,2.3,12.5,134.0,394.89,330.32
2016,3,18,17,30,229.0,57.0,2.2,12.0,93.0,330.74,274.61
2016,3,18,17,45,150.0,39.0,2.15,11.5,59.0,215.36,172.93
2016,3,18,18,0,71.0,21.0,2.1,11.0,25.0,109.69,39.03
2016,3,18,18,15,35.5,10.5,2.05,11.0,12.5,37.65,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,11.0,6.5,5.11,0.0
2016,3,19,6,30,0.0,13.0,1.6,11.0,13.0,9.91,0.0
2016,3,19,6,45,36.5,32.0,1.7,11.5,37.5,24.02,14.27
2016,3,19,7,0,73.0,51.0,1.8,12.0,62.0,37.6,27.5
2016,3,19,7,15,94.0,73.0,1.85,12.0,92.5,52.7,41.5
2016,3,19,7,30,115.0,95.0,1.9,12.0,123.0,67.46,55.04
2016,3,19,7,45,131.5,116.0,1.95,12.5,155.0,81.28,67.36
2016,3,19,8,0,148.0,137.0,2.0,13.0,187.0,94.78,79.13
2016,3,19,8,15,387.0,119.0,2.0,13.0,278.5,83.28,68.8
2016,3,19,8,30,626.0,101.0,2.0,13.0,370.0,76.15,62.32
2016,3,19,8,45,704.5,94.5,2.05,13.5,430.0,72.36,58.67
2016,3,19,9,0,783.0,88.0,2.1,14.0,490.0,74.79,60.5
2016,3,19,9,15,802.0,91.0,2.05,14.0,533.0,76.73,62.01
2016,3,19,9,30,821.0,94.0,2.0,14.0,576.0,78.63,63.49
2016,3,19,9,45,457.5,196.5,2.0,14.5,468.0,123.61,101.97
2016,3,19,10,0,94.0,299.0,2.0,15.0,360.0,191.75,159.06
2016,3,19,10,15,324.0,266.5,2.0,15.0,491.5,162.63,134.13
2016,3,19,10,30,554.0,234.0,2.0,15.0,623.0,168.0,118.6
2016,3,19,10,45,716.0,171.0,2.0,15.0,692.0,192.33,121.82
2016,3,19,11,0,878.0,108.0,2.0,15.0,761.0,245.08,155.64
2016,3,19,11,15,883.0,108.5,2.0,15.0,778.0,303.05,205.72
2016,3,19,11,30,888.0,109.0,2.0,15.0,795.0,360.77,257.42
2016,3,19,11,45,678.5,209.0,2.05,15.0,736.5,405.61,303.23
2016,3,19,12,0,469.0,309.0,2.1,15.0,678.0,432.85,331.4
2016,3,19,12,15,476.5,306.0,2.1,15.0,681.5,471.02,363.45
2016,3,19,12,30,484.0,303.0,2.1,15.0,685.0,508.89,394.61
2016,3,19,12,45,369.0,338.5,2.1,15.0,628.5,497.93,388.02
2016,3,19,13,0,254.0,374.0,2.1,15.0,572.0,481.96,376.45
2016,3,19,13,15,284.5,359.5,2.05,15.0,577.0,512.96,401.33
2016,3,19,13,30,315.0,345.0,2.0,15.0,582.0,544.82,426.46
2016,3,19,13,45,245.0,344.0,2.0,15.0,525.0,498.53,391.93
2016,3,19,14,0,175.0,343.0,2.0,15.0,468.0,459.33,362.21
2016,3,19,14,15,213.5,323.5,2.0,15.0,469.5,486.45,385.01
2016,3,19,14,30,252.0,304.0,2.0,15.0,471.0,533.42,422.06
2016,3,19,14,45,272.0,282.5,2.05,15.0,453.5,544.05,431.86
2016,3,19,15,0,292.0,261.0,2.1,15.0,436.0,553.38,441.08
2016,3,19,15,15,259.5,245.5,2.15,15.0,393.0,519.64,416.5
2016,3,19,15,30,227.0,230.0,2.2,15.0,350.0,461.25,373.21
2016,3,19,15,45,312.0,194.5,2.3,15.0,343.0,531.28,431.55
2016,3,19,16,0,397.0,159.0,2.4,15.0,336.0,600.97,488.3
2016,3,19,16,15,381.0,142.5,2.35,14.5,296.5,572.23,468.04
2016,3,19,16,30,365.0,126.0,2.3,14.0,257.0,541.2,446.13
2016,3,19,16,45,350.5,107.0,2.3,13.5,216.5,506.31,420.62
2016,3,19,17,0,336.0,88.0,2.3,13.0,176.0,469.32,392.12
2016,3,19,17,15,298.5,71.0,2.15,12.5,136.0,412.2,344.73
2016,3,19,17,30,261.0,54.0,2.0,12.0,96.0,354.61,294.6
2016,3,19,17,45,191.0,37.5,1.9,12.0,62.0,269.46,216.77
2016,3,19,18,0,121.0,21.0,1.8,12.0,28.0,171.3,78.17
2016,3,19,18,15,60.5,10.5,1.75,11.5,14.0,58.45,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,3,20,6,45,37.0,34.0,2.6,12.5,39.5,25.44,15.67
2016,3,20,7,0,74.0,53.0,2.7,13.0,64.0,39.0,28.67
2016,3,20,7,15,94.5,75.0,2.75,13.0,94.5,54.06,42.58
2016,3,20,7,30,115.0,97.0,2.8,13.0,125.0,68.79,56.02
2016,3,20,7,45,128.0,118.5,2.85,13.5,156.5,82.81,68.48
2016,3,20,8,0,141.0,140.0,2.9,14.0,188.0,96.49,80.36
2016,3,20,8,15,181.5,160.0,2.9,14.0,232.5,109.48,91.57
2016,3,20,8,30,222.0,180.0,2.9,14.0,277.0,118.78,99.41
2016,3,20,8,45,250.0,198.5,2.95,14.5,319.5,129.33,108.06
2016,3,20,9,0,278.0,217.0,3.0,15.0,362.0,139.56,116.32
2016,3,20,9,15,139.0,152.5,3.05,15.0,225.0,106.7,87.69
2016,3,20,9,30,0.0,88.0,3.1,15.0,88.0,67.77,53.77
2016,3,20,9,45,0.0,113.0,3.2,15.0,113.0,86.07,69.52
2016,3,20,10,0,0.0,138.0,3.3,15.0,138.0,103.74,84.57
2016,3,20,10,15,0.0,98.5,3.4,15.0,98.5,75.84,60.37
2016,3,20,10,30,0.0,59.0,3.5,15.0,59.0,45.44,32.31
2016,3,20,10,45,9.5,165.5,3.65,15.5,172.5,125.31,97.46
2016,3,20,11,0,19.0,272.0,3.8,16.0,286.0,200.84,157.45
2016,3,20,11,15,9.5,181.0,3.85,16.0,188.0,138.8,107.85
2016,3,20,11,30,0.0,90.0,3.9,16.0,90.0,69.61,51.86
2016,3,20,11,45,5.0,163.0,4.0,16.0,167.0,126.32,98.05
2016,3,20,12,0,10.0,236.0,4.1,16.0,244.0,183.39,143.91
2016,3,20,12,15,5.5,196.5,4.1,16.0,201.0,153.35,119.79
2016,3,20,12,30,1.0,157.0,4.1,16.0,158.0,121.71,94.29
2016,3,20,12,45,2.0,167.5,4.15,16.0,170.0,130.86,101.79
2016,3,20,13,0,3.0,178.0,4.2,16.0,182.0,140.29,109.5
2016,3,20,13,15,1.5,161.5,4.1,15.5,163.5,126.87,98.85
2016,3,20,13,30,0.0,145.0,4.0,15.0,145.0,113.07,87.84
2016,3,20,13,45,0.0,117.5,3.95,15.0,117.5,91.3,70.1
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,69.49,52.23
2016,3,20,14,15,0.0,112.5,3.8,15.0,112.5,87.45,67.18
2016,3,20,14,30,0.0,135.0,3.7,15.0,135.0,106.14,82.72
2016,3,20,14,45,0.0,144.0,3.6,15.0,144.0,114.25,89.56
2016,3,20,15,0,0.0,153.0,3.5,15.0,153.0,122.94,96.93
2016,3,20,15,15,0.0,129.0,3.35,15.0,129.0,102.65,80.38
2016,3,20,15,30,0.0,105.0,3.2,15.0,105.0,82.26,63.64
2016,3,20,15,45,0.0,74.0,3.1,15.0,74.0,56.84,42.51
2016,3,20,16,0,0.0,43.0,3.0,15.0,43.0,32.89,22.38
2016,3,20,16,15,22.0,91.5,2.85,14.5,99.5,103.13,83.16
2016,3,20,16,30,44.0,140.0,2.7,14.0,156.0,189.16,156.32
2016,3,20,16,45,36.0,119.5,2.6,14.0,131.0,162.6,133.89
2016,3,20,17,0,28.0,99.0,2.5,14.0,106.0,135.44,110.76
2016,3,20,17,15,18.0,78.0,2.4,13.5,82.0,91.9,73.44
2016,3,20,17,30,8.0,57.0,2.3,13.0,58.0,62.44,47.54
2016,3,20,17,45,4.0,37.0,2.2,13.0,37.5,38.34,26.04
2016,3,20,18,0,0.0,17.0,2.1,13.0,17.0,12.96,1.43
2016,3,20,18,15,0.0,8.5,2.1,13.0,8.5,6.69,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,12.0,5.0,3.93,0.0
2016,3,21,6,30,0.0,10.0,2.9,12.0,10.0,7.59,0.0
2016,3,21,6,45,0.0,25.5,3.05,12.5,25.5,19.47,10.86
2016,3,21,7,0,0.0,41.0,3.2,13.0,41.0,31.07,21.77
2016,3,21,7,15,0.0,60.5,3.3,13.0,60.5,45.13,34.69
2016,3,21,7,30,0.0,80.0,3.4,13.0,80.0,59.03,47.35
2016,3,21,7,45,1.0,100.0,3.55,13.0,100.5,73.12,60.01
2016,3,21,8,0,2.0,120.0,3.7,13.0,121.0,87.08,72.35
2016,3,21,8,15,6.5,138.0,3.75,13.0,141.0,99.73,83.35
2016,3,21,8,30,11.0,156.0,3.8,13.0,161.0,112.28,94.13
2016,3,21,8,45,5.5,135.0,3.9,13.5,137.5,99.8,82.73
2016,3,21,9,0,0.0,114.0,4.0,14.0,114.0,86.05,70.32
2016,3,21,9,15,7.0,162.5,4.05,14.0,167.0,119.2,98.95
2016,3,21,9,30,14.0,211.0,4.1,14.0,220.0,150.67,125.75
2016,3,21,9,45,7.0,170.0,4.2,14.5,174.5,125.22,103.36
2016,3,21,10,0,0.0,129.0,4.3,15.0,129.0,97.52,79.19
2016,3,21,10,15,2.0,159.0,4.4,15.0,160.5,118.41,96.99
2016,3,21,10,30,4.0,189.0,4.5,15.0,192.0,139.54,109.64
2016,3,21,10,45,7.0,211.5,4.65,15.0,217.0,156.48,123.06
2016,3,21,11,0,10.0,234.0,4.8,15.0,242.0,174.1,137.05
2016,3,21,11,15,5.0,187.5,4.85,15.0,191.5,142.36,111.45
2016,3,21,11,30,0.0,141.0,4.9,15.0,141.0,107.82,83.44
2016,3,21,11,45,0.0,146.5,5.0,15.0,146.5,112.22,87.02
2016,3,21,12,0,0.0,152.0,5.1,15.0,152.0,116.68,90.63
2016,3,21,12,15,0.0,152.0,5.1,15.0,152.0,117.02,90.9
2016,3,21,12,30,0.0,152.0,5.1,15.0,152.0,117.36,91.18
2016,3,21,12,45,5.0,195.5,5.1,15.5,199.5,154.39,121.17
2016,3,21,13,0,10.0,239.0,5.1,16.0,247.0,192.88,152.07
2016,3,21,13,15,9.5,234.5,5.0,15.5,242.0,190.7,150.68
2016,3,21,13,30,9.0,230.0,4.9,15.0,237.0,188.38,149.25
2016,3,21,13,45,15.0,249.5,4.85,15.0,260.5,211.09,167.93
2016,3,21,14,0,21.0,269.0,4.8,15.0,284.0,235.3,187.8
2016,3,21,14,15,16.0,246.0,4.8,15.0,257.0,213.97,170.79
2016,3,21,14,30,11.0,223.0,4.8,15.0,230.0,191.79,153.06
2016,3,21,14,45,5.5,149.5,4.8,15.0,153.0,123.84,97.67
2016,3,21,15,0,0.0,76.0,4.8,15.0,76.0,58.48,43.46
2016,3,21,15,15,0.0,76.0,4.65,14.5,76.0,58.45,43.68
2016,3,21,15,30,0.0,76.0,4.5,14.0,76.0,58.41,43.87
2016,3,21,15,45,0.0,89.0,4.35,14.0,89.0,68.78,52.77
2016,3,21,16,0,0.0,102.0,4.2,14.0,102.0,81.09,63.35
2016,3,21,16,15,247.0,113.5,4.0,13.5,203.0,382.67,323.59
2016,3,21,16,30,494.0,125.0,3.8,13.0,304.0,665.02,551.77
2016,3,21,16,45,486.0,105.0,3.65,13.0,259.0,633.83,525.95
2016,3,21,17,0,478.0,85.0,3.5,13.0,214.0,599.63,498.47
2016,3,21,17,15,399.0,73.5,3.35,12.5,165.0,509.66,425.68
2016,3,21,17,30,320.0,62.0,3.2,12.0,116.0,421.3,351.06
2016,3,21,17,45,225.0,44.5,3.1,12.0,76.0,312.01,253.78
2016,3,21,18,0,130.0,27.0,3.0,12.0,36.0,195.42,113.63
2016,3,21,18,15,65.0,13.5,2.95,11.5,18.0,64.74,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,162.0,23.0,2.3,10.0,32.0,17.51,2.28
2016,3,22,6,45,300.0,35.0,2.4,10.5,74.5,28.58,18.96
2016,3,22,7,0,438.0,47.0,2.5,11.0,117.0,38.5,28.63
2016,3,22,7,15,518.0,55.5,2.6,11.0,168.0,45.26,35.14
2016,3,22,7,30,598.0,64.0,2.7,11.0,219.0,52.06,41.49
2016,3,22,7,45,653.0,69.0,2.8,11.5,272.5,55.97,44.98
2016,3,22,8,0,708.0,74.0,2.9,12.0,326.0,59.95,48.4
2016,3,22,8,15,743.0,78.5,2.9,12.0,377.5,68.46,55.87
2016,3,22,8,30,778.0,83.0,2.9,12.0,429.0,71.96,58.8
2016,3,22,8,45,807.5,85.0,2.95,12.5,479.0,73.52,59.88
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,75.13,60.98
2016,3,22,9,15,855.0,89.5,3.0,13.0,573.0,76.8,62.26
2016,3,22,9,30,873.0,92.0,3.0,13.0,617.0,86.75,70.78
2016,3,22,9,45,889.5,92.0,3.05,13.0,656.0,87.32,71.09
2016,3,22,10,0,906.0,92.0,3.1,13.0,695.0,87.84,71.38
2016,3,22,10,15,469.0,191.0,3.1,13.0,504.0,117.37,96.74
2016,3,22,10,30,32.0,290.0,3.1,13.0,313.0,193.04,152.94
2016,3,22,10,45,23.0,273.0,3.1,13.5,290.0,198.89,156.99
2016,3,22,11,0,14.0,256.0,3.1,14.0,267.0,189.79,149.59
2016,3,22,11,15,17.5,273.5,3.1,14.0,287.0,205.36,161.92
2016,3,22,11,30,21.0,291.0,3.1,14.0,307.0,221.71,174.88
2016,3,22,11,45,196.5,324.0,3.15,14.0,481.0,310.75,242.23
2016,3,22,12,0,372.0,357.0,3.2,14.0,655.0,428.4,332.93
2016,3,22,12,15,661.5,228.0,3.25,14.0,757.5,512.1,398.72
2016,3,22,12,30,951.0,99.0,3.3,14.0,860.0,607.96,475.97
2016,3,22,12,45,947.5,99.5,3.4,14.0,852.0,657.65,517.54
2016,3,22,13,0,944.0,100.0,3.5,14.0,844.0,704.74,556.43
2016,3,22,13,15,940.0,99.0,3.55,14.0,828.0,747.35,591.04
2016,3,22,13,30,936.0,98.0,3.6,14.0,812.0,786.89,622.7
2016,3,22,13,45,931.0,96.5,3.7,14.0,788.0,821.94,649.11
2016,3,22,14,0,926.0,95.0,3.8,14.0,764.0,853.55,673.1
2016,3,22,14,15,917.0,93.5,3.8,14.0,733.0,878.25,691.73
2016,3,22,14,30,908.0,92.0,3.8,14.0,702.0,899.09,707.75
2016,3,22,14,45,898.0,89.5,3.85,14.0,665.0,914.06,720.04
2016,3,22,15,0,888.0,87.0,3.9,14.0,628.0,925.06,729.73
2016,3,22,15,15,871.5,84.5,3.85,14.0,584.5,926.08,731.91
2016,3,22,15,30,855.0,82.0,3.8,14.0,541.0,934.22,739.43
2016,3,22,15,45,833.5,79.0,3.8,14.0,493.5,922.05,732.72
2016,3,22,16,0,812.0,76.0,3.8,14.0,446.0,905.96,723.3
2016,3,22,16,15,781.0,72.0,3.7,13.5,394.5,875.7,704.1
2016,3,22,16,30,750.0,68.0,3.6,13.0,343.0,841.98,681.85
2016,3,22,16,45,706.0,63.0,3.5,13.0,290.0,791.44,644.78
2016,3,22,17,0,662.0,58.0,3.4,13.0,237.0,738.29,604.17
2016,3,22,17,15,590.0,51.0,3.3,12.5,185.0,663.42,545.43
2016,3,22,17,30,518.0,44.0,3.2,12.0,133.0,580.96,477.05
2016,3,22,17,45,397.0,34.0,3.1,11.5,88.0,451.95,366.13
2016,3,22,18,0,276.0,24.0,3.0,11.0,43.0,320.1,202.39
2016,3,22,18,15,138.0,12.0,2.95,11.0,21.5,124.56,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.0,1.8,8.5,13.5,8.65,0.0
2016,3,23,6,30,88.0,22.0,1.8,9.0,27.0,16.74,4.07
2016,3,23,6,45,156.0,40.0,1.8,9.5,61.0,29.97,20.44
2016,3,23,7,0,224.0,58.0,1.8,10.0,95.0,42.81,32.67
2016,3,23,7,15,261.5,76.5,1.75,10.5,134.5,55.62,44.56
2016,3,23,7,30,299.0,95.0,1.7,11.0,174.0,68.04,55.86
2016,3,23,7,45,330.0,110.0,1.7,11.5,214.5,77.72,64.44
2016,3,23,8,0,361.0,125.0,1.7,12.0,255.0,87.08,72.54
2016,3,23,8,15,548.0,102.0,1.7,12.5,332.5,76.13,62.51
2016,3,23,8,30,735.0,79.0,1.7,13.0,410.0,68.16,55.17
2016,3,23,8,45,787.0,83.5,1.75,13.5,472.5,71.98,58.25
2016,3,23,9,0,839.0,88.0,1.8,14.0,535.0,75.8,61.29
2016,3,23,9,15,857.0,90.5,1.7,14.0,579.5,77.45,62.54
2016,3,23,9,30,875.0,93.0,1.6,14.0,624.0,87.43,71.02
2016,3,23,9,45,889.5,94.5,1.55,14.5,663.0,88.81,71.88
2016,3,23,10,0,904.0,96.0,1.5,15.0,702.0,90.11,72.68
2016,3,23,10,15,913.0,98.0,1.5,15.0,733.5,91.45,73.69
2016,3,23,10,30,922.0,100.0,1.5,15.0,765.0,143.05,83.65
2016,3,23,10,45,929.0,101.0,1.5,15.5,790.0,204.56,121.0
2016,3,23,11,0,936.0,102.0,1.5,16.0,815.0,266.48,169.63
2016,3,23,11,15,940.0,102.5,1.55,16.0,832.0,327.46,222.6
2016,3,23,11,30,944.0,103.0,1.6,16.0,849.0,388.01,276.5
2016,3,23,11,45,779.5,182.5,1.7,16.5,803.0,435.97,322.77
2016,3,23,12,0,615.0,262.0,1.8,17.0,757.0,472.46,356.75
2016,3,23,12,15,779.0,184.0,1.85,17.0,811.0,539.6,410.33
2016,3,23,12,30,943.0,106.0,1.9,17.0,865.0,612.52,468.57
2016,3,23,12,45,931.5,111.0,1.95,17.0,854.5,660.88,507.59
2016,3,23,13,0,920.0,116.0,2.0,17.0,844.0,706.13,543.46
2016,3,23,13,15,822.0,154.5,2.05,17.0,796.0,725.19,558.57
2016,3,23,13,30,724.0,193.0,2.1,17.0,748.0,733.83,565.6
2016,3,23,13,45,806.0,154.5,2.2,17.0,755.0,792.21,611.28
2016,3,23,14,0,888.0,116.0,2.3,17.0,762.0,846.44,651.07
2016,3,23,14,15,878.0,114.5,2.35,16.5,730.5,879.83,676.44
2016,3,23,14,30,868.0,113.0,2.4,16.0,699.0,899.88,692.96
2016,3,23,14,45,817.0,115.5,2.45,16.0,643.5,883.65,683.3
2016,3,23,15,0,766.0,118.0,2.5,16.0,588.0,861.72,670.03
2016,3,23,15,15,616.5,153.0,2.5,16.0,514.0,785.92,617.89
2016,3,23,15,30,467.0,188.0,2.5,16.0,440.0,686.89,546.06
2016,3,23,15,45,442.0,174.0,2.55,16.0,396.0,657.51,526.94
2016,3,23,16,0,417.0,160.0,2.6,16.0,352.0,625.25,504.76
2016,3,23,16,15,386.0,149.0,2.6,15.5,311.0,588.3,479.01
2016,3,23,16,30,355.0,138.0,2.6,15.0,270.0,526.63,433.94
2016,3,23,16,45,328.5,119.5,2.6,14.5,227.0,481.5,400.27
2016,3,23,17,0,302.0,101.0,2.6,14.0,184.0,434.94,363.93
2016,3,23,17,15,260.5,82.5,2.55,13.5,143.5,373.35,313.23
2016,3,23,17,30,219.0,64.0,2.5,13.0,103.0,311.53,260.15
2016,3,23,17,45,150.0,45.5,2.5,12.5,68.0,225.31,183.76
2016,3,23,18,0,81.0,27.0,2.5,12.0,33.0,135.29,87.83
2016,3,23,18,15,40.5,13.5,2.45,11.5,16.5,44.46,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
