Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,2.6,10.5,17.5,9.44,0.0
2016,3,24,6,30,164.0,24.0,2.7,11.0,35.0,18.28,6.45
2016,3,24,6,45,275.5,38.5,2.8,11.5,77.0,29.39,19.87
2016,3,24,7,0,387.0,53.0,2.9,12.0,119.0,42.84,32.46
2016,3,24,7,15,462.5,63.0,2.9,12.0,168.5,50.48,39.72
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,58.08,46.74
2016,3,24,7,45,573.5,84.0,2.95,12.5,267.5,65.82,53.6
2016,3,24,8,0,609.0,95.0,3.0,13.0,317.0,73.29,60.06
2016,3,24,8,15,646.0,101.5,3.0,13.5,368.0,77.36,63.37
2016,3,24,8,30,683.0,108.0,3.0,14.0,419.0,81.35,66.56
2016,3,24,8,45,686.0,122.0,3.05,14.5,462.5,89.51,73.34
2016,3,24,9,0,689.0,136.0,3.1,15.0,506.0,97.21,79.65
2016,3,24,9,15,710.5,140.0,3.0,15.0,549.0,98.59,80.6
2016,3,24,9,30,732.0,144.0,2.9,15.0,592.0,99.95,81.55
2016,3,24,9,45,755.5,144.5,2.8,15.5,631.0,99.29,80.62
2016,3,24,10,0,779.0,145.0,2.7,16.0,670.0,98.76,79.82
2016,3,24,10,15,791.0,147.0,2.6,16.0,701.5,107.5,87.12
2016,3,24,10,30,803.0,149.0,2.5,16.0,733.0,157.78,97.92
2016,3,24,10,45,819.0,147.0,2.45,16.5,759.5,213.48,132.38
2016,3,24,11,0,835.0,145.0,2.4,17.0,786.0,270.86,177.38
2016,3,24,11,15,840.5,146.5,2.4,17.0,803.0,329.17,227.84
2016,3,24,11,30,846.0,148.0,2.4,17.0,820.0,387.5,279.36
2016,3,24,11,45,840.5,153.5,2.4,17.0,827.0,444.23,329.42
2016,3,24,12,0,835.0,159.0,2.4,17.0,834.0,499.42,377.09
2016,3,24,12,15,835.5,159.0,2.4,17.0,834.5,551.64,421.19
2016,3,24,12,30,836.0,159.0,2.4,17.0,835.0,602.31,462.89
2016,3,24,12,45,860.0,144.0,2.4,17.0,834.0,652.91,503.69
2016,3,24,13,0,884.0,129.0,2.4,17.0,833.0,696.56,538.8
2016,3,24,13,15,879.5,128.5,2.4,17.0,817.0,737.36,570.68
2016,3,24,13,30,875.0,128.0,2.4,17.0,801.0,783.55,605.49
2016,3,24,13,45,867.5,126.5,2.4,17.0,777.0,816.06,629.7
2016,3,24,14,0,860.0,125.0,2.4,17.0,753.0,845.02,650.51
2016,3,24,14,15,849.5,123.5,2.4,17.0,722.5,867.79,667.12
2016,3,24,14,30,839.0,122.0,2.4,17.0,692.0,886.68,681.2
2016,3,24,14,45,816.0,123.0,2.45,17.0,653.0,893.09,687.27
2016,3,24,15,0,793.0,124.0,2.5,17.0,614.0,895.06,690.56
2016,3,24,15,15,774.0,120.5,2.55,16.5,571.0,898.65,696.5
2016,3,24,15,30,755.0,117.0,2.6,16.0,528.0,891.95,695.38
2016,3,24,15,45,720.5,115.0,2.65,16.0,479.0,868.33,681.13
2016,3,24,16,0,686.0,113.0,2.7,16.0,430.0,840.81,664.06
2016,3,24,16,15,650.0,106.5,2.8,15.5,379.5,802.89,640.62
2016,3,24,16,30,614.0,100.0,2.9,15.0,329.0,761.74,613.99
2016,3,24,16,45,578.0,89.0,3.0,15.0,279.0,712.58,579.01
2016,3,24,17,0,542.0,78.0,3.1,15.0,229.0,661.12,540.58
2016,3,24,17,15,471.0,67.5,3.1,14.5,179.0,575.7,474.0
2016,3,24,17,30,400.0,57.0,3.1,14.0,129.0,489.98,403.66
2016,3,24,17,45,300.0,42.5,3.15,13.5,86.0,374.08,304.63
2016,3,24,18,0,200.0,28.0,3.2,13.0,43.0,262.59,181.24
2016,3,24,18,15,100.0,14.0,3.1,12.5,21.5,94.72,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.0,13.5,2.05,10.0,20.5,10.62,0.0
2016,3,25,6,30,192.0,27.0,2.1,10.0,41.0,20.57,9.25
2016,3,25,6,45,302.5,41.5,2.2,10.5,84.5,31.69,22.1
2016,3,25,7,0,413.0,56.0,2.3,11.0,128.0,45.38,34.93
2016,3,25,7,15,487.0,65.0,2.4,11.0,178.0,52.19,41.46
2016,3,25,7,30,561.0,74.0,2.5,11.0,228.0,59.02,47.79
2016,3,25,7,45,623.0,78.0,2.6,11.5,281.5,61.97,50.36
2016,3,25,8,0,685.0,82.0,2.7,12.0,335.0,65.09,52.95
2016,3,25,8,15,718.5,86.5,2.75,12.5,386.0,68.16,55.43
2016,3,25,8,30,752.0,91.0,2.8,13.0,437.0,77.09,63.04
2016,3,25,8,45,782.5,92.5,2.85,13.5,486.0,78.09,63.58
2016,3,25,9,0,813.0,94.0,2.9,14.0,535.0,79.16,64.19
2016,3,25,9,15,831.0,96.5,2.75,14.5,578.5,80.64,65.15
2016,3,25,9,30,849.0,99.0,2.6,15.0,622.0,82.08,66.09
2016,3,25,9,45,862.0,101.5,2.5,15.5,660.0,83.34,66.88
2016,3,25,10,0,875.0,104.0,2.4,16.0,698.0,93.79,75.55
2016,3,25,10,15,885.0,105.5,2.35,16.0,729.5,94.73,76.19
2016,3,25,10,30,895.0,107.0,2.3,16.0,761.0,151.74,88.99
2016,3,25,10,45,898.5,110.0,2.25,16.0,785.0,212.38,128.11
2016,3,25,11,0,902.0,113.0,2.2,16.0,809.0,273.11,177.17
2016,3,25,11,15,906.5,114.0,2.15,16.0,825.5,332.71,229.33
2016,3,25,11,30,911.0,115.0,2.1,16.0,842.0,392.0,282.18
2016,3,25,11,45,914.0,115.0,2.05,16.5,851.0,449.48,332.45
2016,3,25,12,0,917.0,115.0,2.0,17.0,860.0,505.95,380.52
2016,3,25,12,15,917.0,115.0,2.0,17.0,860.0,559.69,425.91
2016,3,25,12,30,917.0,115.0,2.0,17.0,860.0,611.64,468.61
2016,3,25,12,45,922.5,110.5,2.05,17.0,853.5,661.25,508.73
2016,3,25,13,0,928.0,106.0,2.1,17.0,847.0,708.85,546.46
2016,3,25,13,15,923.5,105.0,2.15,17.0,831.0,750.36,578.99
2016,3,25,13,30,919.0,104.0,2.2,17.0,815.0,788.8,608.52
2016,3,25,13,45,913.0,102.5,2.25,17.5,791.0,822.37,631.59
2016,3,25,14,0,907.0,101.0,2.3,18.0,767.0,852.47,652.22
2016,3,25,14,15,897.5,99.5,2.35,17.5,735.5,876.03,670.92
2016,3,25,14,30,888.0,98.0,2.4,17.0,704.0,895.78,687.25
2016,3,25,14,45,874.0,96.5,2.5,17.0,666.0,907.64,697.53
2016,3,25,15,0,860.0,95.0,2.6,17.0,628.0,926.59,712.98
2016,3,25,15,15,842.5,92.5,2.65,16.5,584.5,926.39,716.22
2016,3,25,15,30,825.0,90.0,2.7,16.0,541.0,922.09,716.93
2016,3,25,15,45,796.0,88.0,2.8,16.0,492.0,903.38,706.69
2016,3,25,16,0,767.0,86.0,2.9,16.0,443.0,880.7,693.61
2016,3,25,16,15,734.5,82.0,2.95,15.5,392.5,848.49,674.29
2016,3,25,16,30,702.0,78.0,3.0,15.0,342.0,820.16,657.2
2016,3,25,16,45,649.5,73.0,3.1,15.0,289.0,762.15,616.2
2016,3,25,17,0,597.0,68.0,3.2,15.0,236.0,702.1,571.89
2016,3,25,17,15,525.5,60.0,3.2,14.5,185.0,618.79,507.67
2016,3,25,17,30,454.0,52.0,3.2,14.0,134.0,535.28,439.62
2016,3,25,17,45,335.0,40.0,3.25,13.5,89.5,405.62,330.31
2016,3,25,18,0,216.0,28.0,3.3,13.0,45.0,277.95,198.26
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.5,101.57,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,288.0,24.0,2.4,12.0,47.0,19.74,9.37
2016,3,26,6,45,399.5,34.0,2.45,12.5,91.5,28.04,18.83
2016,3,26,7,0,511.0,44.0,2.5,13.0,136.0,36.44,26.78
2016,3,26,7,15,577.5,50.5,2.45,13.0,186.5,41.81,31.89
2016,3,26,7,30,644.0,57.0,2.4,13.0,237.0,51.14,40.38
2016,3,26,7,45,687.0,62.0,2.4,13.5,289.0,55.44,44.14
2016,3,26,8,0,730.0,67.0,2.4,14.0,341.0,59.73,47.77
2016,3,26,8,15,760.5,70.5,2.4,14.5,391.5,62.66,50.12
2016,3,26,8,30,791.0,74.0,2.4,15.0,442.0,65.56,52.41
2016,3,26,8,45,811.5,77.0,2.4,15.5,489.0,67.86,54.13
2016,3,26,9,0,832.0,80.0,2.4,16.0,536.0,77.89,62.56
2016,3,26,9,15,848.0,82.5,2.45,16.0,578.5,80.19,64.35
2016,3,26,9,30,864.0,85.0,2.5,16.0,621.0,82.36,66.05
2016,3,26,9,45,873.5,88.0,2.55,16.5,657.5,84.54,67.62
2016,3,26,10,0,883.0,91.0,2.6,17.0,694.0,86.58,69.08
2016,3,26,10,15,891.0,92.5,2.6,17.0,724.5,88.36,70.47
2016,3,26,10,30,899.0,94.0,2.6,17.0,755.0,147.93,84.45
2016,3,26,10,45,905.5,94.5,2.65,17.5,778.5,207.42,123.1
2016,3,26,11,0,912.0,95.0,2.7,18.0,802.0,267.25,171.41
2016,3,26,11,15,915.5,95.5,2.7,18.0,818.0,326.36,223.41
2016,3,26,11,30,919.0,96.0,2.7,18.0,834.0,384.98,275.97
2016,3,26,11,45,918.5,97.5,2.75,18.0,841.0,442.05,326.95
2016,3,26,12,0,918.0,99.0,2.8,18.0,848.0,497.78,375.74
2016,3,26,12,15,917.5,99.5,2.8,18.0,848.5,551.17,421.31
2016,3,26,12,30,917.0,100.0,2.8,18.0,849.0,602.75,464.18
2016,3,26,12,45,898.0,109.0,2.85,18.0,836.5,648.13,501.34
2016,3,26,13,0,879.0,118.0,2.9,18.0,824.0,689.89,534.84
2016,3,26,13,15,874.5,117.0,2.95,18.0,808.0,729.53,566.31
2016,3,26,13,30,870.0,116.0,3.0,18.0,792.0,766.23,595.11
2016,3,26,13,45,850.0,121.5,3.05,18.0,765.5,802.82,622.05
2016,3,26,14,0,830.0,127.0,3.1,18.0,739.0,827.68,640.5
2016,3,26,14,15,731.0,161.5,3.15,17.5,684.5,816.4,634.77
2016,3,26,14,30,632.0,196.0,3.2,17.0,630.0,791.29,618.38
2016,3,26,14,45,697.5,160.5,3.25,17.0,615.5,837.22,654.13
2016,3,26,15,0,763.0,125.0,3.3,17.0,601.0,872.66,680.81
2016,3,26,15,15,482.0,185.0,3.3,16.5,478.5,688.87,548.13
2016,3,26,15,30,201.0,245.0,3.3,16.0,356.0,456.3,368.16
2016,3,26,15,45,297.5,207.5,3.35,16.0,355.5,537.15,436.16
2016,3,26,16,0,394.0,170.0,3.4,16.0,355.0,617.39,501.45
2016,3,26,16,15,445.5,140.0,3.4,15.5,327.0,637.5,520.73
2016,3,26,16,30,497.0,110.0,3.4,15.0,299.0,653.08,535.21
2016,3,26,16,45,512.5,93.5,3.4,15.0,263.0,657.15,539.18
2016,3,26,17,0,528.0,77.0,3.4,15.0,227.0,648.89,532.8
2016,3,26,17,15,456.0,67.5,3.35,14.5,178.0,563.65,465.76
2016,3,26,17,30,384.0,58.0,3.3,14.0,129.0,474.1,392.26
2016,3,26,17,45,276.0,44.5,3.3,13.5,86.5,355.85,291.65
2016,3,26,18,0,168.0,31.0,3.3,13.0,44.0,244.02,177.84
2016,3,26,18,15,84.0,15.5,3.25,13.0,22.0,82.74,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.0,2.6,11.0,24.5,11.02,0.0
2016,3,27,6,30,255.0,28.0,2.7,11.0,49.0,22.91,12.53
2016,3,27,6,45,363.5,40.0,2.8,11.5,94.5,32.67,23.05
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,42.42,32.26
2016,3,27,7,15,543.0,60.0,2.9,12.0,191.5,48.69,38.21
2016,3,27,7,30,614.0,68.0,2.9,12.0,243.0,54.97,43.98
2016,3,27,7,45,654.5,76.0,2.95,12.5,295.5,60.82,49.11
2016,3,27,8,0,695.0,84.0,3.0,13.0,348.0,66.52,53.99
2016,3,27,8,15,503.5,134.5,3.1,13.0,340.0,94.35,78.45
2016,3,27,8,30,312.0,185.0,3.2,13.0,332.0,123.22,103.47
2016,3,27,8,45,561.0,142.5,3.3,13.5,439.5,99.88,82.58
2016,3,27,9,0,810.0,100.0,3.4,14.0,547.0,83.01,67.49
2016,3,27,9,15,828.0,103.0,3.45,14.0,591.0,84.67,68.76
2016,3,27,9,30,846.0,106.0,3.5,14.0,635.0,86.29,69.97
2016,3,27,9,45,858.5,109.0,3.6,14.0,673.0,87.7,71.02
2016,3,27,10,0,871.0,112.0,3.7,14.0,711.0,89.05,72.04
2016,3,27,10,15,881.0,114.0,3.75,14.0,743.0,103.33,84.2
2016,3,27,10,30,891.0,116.0,3.8,14.0,775.0,163.24,97.34
2016,3,27,10,45,898.0,117.5,3.85,14.5,799.5,223.45,137.84
2016,3,27,11,0,905.0,119.0,3.9,15.0,824.0,284.1,187.71
2016,3,27,11,15,909.5,120.0,3.9,15.0,841.0,343.97,241.08
2016,3,27,11,30,914.0,121.0,3.9,15.0,858.0,403.52,295.09
2016,3,27,11,45,915.0,122.5,3.95,15.0,866.5,461.47,347.46
2016,3,27,12,0,916.0,124.0,4.0,15.0,875.0,518.28,397.8
2016,3,27,12,15,917.0,124.0,4.0,15.0,876.0,572.62,444.86
2016,3,27,12,30,918.0,124.0,4.0,15.0,877.0,625.29,489.35
2016,3,27,12,45,915.5,124.0,4.05,15.0,869.0,673.92,529.8
2016,3,27,13,0,913.0,124.0,4.1,15.0,861.0,720.1,567.49
2016,3,27,13,15,909.0,123.0,4.1,15.0,845.0,761.73,600.89
2016,3,27,13,30,905.0,122.0,4.1,15.0,829.0,800.37,631.5
2016,3,27,13,45,730.0,186.0,4.2,15.0,745.5,777.75,613.87
2016,3,27,14,0,555.0,250.0,4.3,15.0,662.0,721.02,571.12
2016,3,27,14,15,709.5,185.0,4.35,15.0,689.0,823.68,652.26
2016,3,27,14,30,864.0,120.0,4.4,15.0,716.0,913.73,718.76
2016,3,27,14,45,706.5,159.0,4.45,15.0,629.0,845.74,670.7
2016,3,27,15,0,549.0,198.0,4.5,15.0,542.0,751.83,602.3
2016,3,27,15,15,532.5,188.5,4.45,14.5,503.5,741.68,597.89
2016,3,27,15,30,516.0,179.0,4.4,14.0,465.0,728.36,590.58
2016,3,27,15,45,405.5,184.0,4.4,14.0,397.0,637.74,521.08
2016,3,27,16,0,295.0,189.0,4.4,14.0,329.0,521.7,430.51
2016,3,27,16,15,343.5,159.5,4.3,13.5,304.5,539.06,448.59
2016,3,27,16,30,392.0,130.0,4.2,13.0,280.0,577.98,482.37
2016,3,27,16,45,337.5,121.0,4.15,12.5,236.5,516.63,434.01
2016,3,27,17,0,283.0,112.0,4.1,12.0,193.0,434.1,367.72
2016,3,27,17,15,242.5,92.5,4.1,11.5,151.5,372.51,316.58
2016,3,27,17,30,202.0,73.0,4.1,11.0,110.0,310.8,263.11
2016,3,27,17,45,139.5,52.5,4.1,11.0,74.5,227.42,188.46
2016,3,27,18,0,77.0,32.0,4.1,11.0,39.0,144.14,106.34
2016,3,27,18,15,38.5,16.0,4.1,11.0,19.5,44.98,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.0,14.0,4.3,9.0,29.0,11.38,0.0
2016,3,28,6,30,336.0,28.0,4.4,9.0,58.0,23.16,13.35
2016,3,28,6,45,452.5,37.0,4.55,9.5,106.5,30.71,21.58
2016,3,28,7,0,569.0,46.0,4.7,10.0,155.0,38.43,28.97
2016,3,28,7,15,634.0,52.5,4.75,10.0,208.5,47.53,37.48
2016,3,28,7,30,699.0,59.0,4.8,10.0,262.0,53.38,42.89
2016,3,28,7,45,742.0,63.5,4.9,10.5,316.0,57.37,46.38
2016,3,28,8,0,785.0,68.0,5.0,11.0,370.0,61.36,49.77
2016,3,28,8,15,814.5,71.5,5.0,11.0,422.5,64.35,52.3
2016,3,28,8,30,844.0,75.0,5.0,11.0,475.0,67.3,54.76
2016,3,28,8,45,865.0,77.5,5.0,11.5,524.5,76.67,62.78
2016,3,28,9,0,886.0,80.0,5.0,12.0,574.0,79.27,64.75
2016,3,28,9,15,901.5,82.5,4.95,12.0,618.0,81.62,66.62
2016,3,28,9,30,917.0,85.0,4.9,12.0,662.0,83.84,68.38
2016,3,28,9,45,928.0,86.5,4.85,12.0,700.5,85.21,69.41
2016,3,28,10,0,939.0,88.0,4.8,12.0,739.0,86.48,70.36
2016,3,28,10,15,947.5,89.5,4.75,12.0,770.5,95.67,78.22
2016,3,28,10,30,956.0,91.0,4.7,12.0,802.0,158.69,91.16
2016,3,28,10,45,961.0,92.0,4.7,12.5,826.5,221.66,134.79
2016,3,28,11,0,966.0,93.0,4.7,13.0,851.0,284.76,187.88
2016,3,28,11,15,969.0,94.0,4.65,13.0,867.0,347.2,244.57
2016,3,28,11,30,972.0,95.0,4.6,13.0,883.0,409.05,301.6
2016,3,28,11,45,973.0,95.5,4.6,13.0,891.0,468.92,356.53
2016,3,28,12,0,974.0,96.0,4.6,13.0,899.0,527.47,409.19
2016,3,28,12,15,973.0,96.0,4.5,13.0,898.5,583.05,457.84
2016,3,28,12,30,972.0,96.0,4.4,13.0,898.0,636.61,503.42
2016,3,28,12,45,953.5,105.0,4.35,13.0,885.0,684.74,543.54
2016,3,28,13,0,935.0,114.0,4.3,13.0,872.0,729.17,579.69
2016,3,28,13,15,930.0,113.0,4.2,13.0,854.5,770.67,612.72
2016,3,28,13,30,925.0,112.0,4.1,13.0,837.0,809.02,642.45
2016,3,28,13,45,917.5,111.0,4.05,13.5,812.0,842.12,665.62
2016,3,28,14,0,910.0,110.0,4.0,14.0,787.0,871.65,686.13
2016,3,28,14,15,900.0,108.5,3.9,13.5,755.0,894.88,704.45
2016,3,28,14,30,890.0,107.0,3.8,13.0,723.0,914.24,720.16
2016,3,28,14,45,876.0,105.0,3.75,13.0,684.5,936.8,737.28
2016,3,28,15,0,862.0,103.0,3.7,13.0,646.0,944.44,743.89
2016,3,28,15,15,844.0,100.0,3.6,13.0,602.0,943.0,743.99
2016,3,28,15,30,826.0,97.0,3.5,13.0,558.0,937.4,741.33
2016,3,28,15,45,804.5,93.0,3.4,13.0,509.5,923.18,732.64
2016,3,28,16,0,783.0,89.0,3.3,13.0,461.0,905.05,721.19
2016,3,28,16,15,606.0,107.0,3.15,12.5,375.5,766.27,621.62
2016,3,28,16,30,429.0,125.0,3.0,12.0,290.0,608.27,503.83
2016,3,28,16,45,529.5,96.5,2.95,12.0,270.5,679.07,560.56
2016,3,28,17,0,630.0,68.0,2.9,12.0,251.0,736.78,604.0
2016,3,28,17,15,560.5,60.5,2.9,11.5,199.0,655.03,540.55
2016,3,28,17,30,491.0,53.0,2.9,11.0,147.0,572.97,474.11
2016,3,28,17,45,379.5,42.0,2.9,11.0,100.5,449.58,369.56
2016,3,28,18,0,268.0,31.0,2.9,11.0,54.0,330.85,252.14
2016,3,28,18,15,134.0,15.5,2.9,10.5,27.0,165.31,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,14.5,1.7,8.5,30.0,11.76,0.0
2016,3,29,6,30,339.0,29.0,1.8,9.0,60.0,23.95,14.42
2016,3,29,6,45,454.0,37.5,1.95,9.5,108.5,31.09,22.03
2016,3,29,7,0,569.0,46.0,2.1,10.0,157.0,38.41,29.03
2016,3,29,7,15,632.5,52.5,2.25,10.5,210.5,47.49,37.42
2016,3,29,7,30,696.0,59.0,2.4,11.0,264.0,53.33,42.69
2016,3,29,7,45,742.0,62.5,2.6,11.5,318.5,56.58,45.5
2016,3,29,8,0,788.0,66.0,2.8,12.0,373.0,59.9,48.26
2016,3,29,8,15,816.5,69.5,2.75,12.0,425.5,62.92,50.81
2016,3,29,8,30,845.0,73.0,2.7,12.0,478.0,65.91,53.28
2016,3,29,8,45,867.0,75.0,2.7,12.5,527.0,75.16,61.16
2016,3,29,9,0,889.0,77.0,2.7,13.0,576.0,77.49,62.88
2016,3,29,9,15,904.0,79.5,2.5,13.0,620.5,79.85,64.75
2016,3,29,9,30,919.0,82.0,2.3,13.0,665.0,82.08,66.52
2016,3,29,9,45,930.0,83.5,2.15,13.5,703.0,83.48,67.43
2016,3,29,10,0,941.0,85.0,2.0,14.0,741.0,84.78,68.27
2016,3,29,10,15,949.0,86.5,1.9,14.0,773.0,97.59,65.96
2016,3,29,10,30,957.0,88.0,1.8,14.0,805.0,160.57,90.72
2016,3,29,10,45,962.0,89.5,1.7,14.5,829.0,223.8,134.47
2016,3,29,11,0,967.0,91.0,1.6,15.0,853.0,287.2,186.77
2016,3,29,11,15,970.0,91.5,1.55,15.0,869.0,349.25,241.58
2016,3,29,11,30,973.0,92.0,1.5,15.0,885.0,410.7,296.29
2016,3,29,11,45,973.5,93.0,1.5,15.0,892.5,470.65,349.07
2016,3,29,12,0,974.0,94.0,1.5,15.0,900.0,529.24,399.35
2016,3,29,12,15,973.5,94.0,1.5,15.0,899.5,584.96,445.9
2016,3,29,12,30,973.0,94.0,1.5,15.0,899.0,638.69,489.51
2016,3,29,12,45,968.5,95.0,1.5,15.0,889.5,688.61,529.01
2016,3,29,13,0,964.0,96.0,1.5,15.0,880.0,735.8,565.45
2016,3,29,13,15,959.5,95.0,1.55,15.0,863.0,778.25,598.23
2016,3,29,13,30,955.0,94.0,1.6,15.0,846.0,817.51,627.0
2016,3,29,13,45,946.0,94.5,1.65,15.0,820.5,851.35,651.15
2016,3,29,14,0,937.0,95.0,1.7,15.0,795.0,881.51,672.87
2016,3,29,14,15,927.5,93.5,1.75,15.0,763.5,905.41,690.46
2016,3,29,14,30,918.0,92.0,1.8,15.0,732.0,925.38,705.59
2016,3,29,14,45,902.0,92.0,1.85,15.0,692.5,937.16,715.39
2016,3,29,15,0,886.0,92.0,1.9,15.0,653.0,944.86,722.7
2016,3,29,15,15,869.5,89.5,1.95,14.5,608.5,945.15,726.55
2016,3,29,15,30,853.0,87.0,2.0,14.0,564.0,953.08,735.92
2016,3,29,15,45,827.5,84.5,2.05,14.0,515.0,936.82,727.31
2016,3,29,16,0,802.0,82.0,2.1,14.0,466.0,916.61,716.16
2016,3,29,16,15,771.0,78.0,2.1,13.5,414.0,885.41,697.83
2016,3,29,16,30,740.0,74.0,2.1,13.0,362.0,850.78,676.6
2016,3,29,16,45,693.5,69.5,2.15,13.0,308.5,804.41,645.15
2016,3,29,17,0,647.0,65.0,2.2,13.0,255.0,749.86,606.16
2016,3,29,17,15,580.0,58.0,2.2,12.5,202.5,670.83,547.07
2016,3,29,17,30,513.0,51.0,2.2,12.0,150.0,591.53,484.16
2016,3,29,17,45,400.0,40.5,2.2,11.5,103.0,466.86,381.21
2016,3,29,18,0,287.0,30.0,2.2,11.0,56.0,347.11,266.85
2016,3,29,18,15,143.5,15.0,2.2,10.5,28.0,174.47,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,1.5,16.0,1.85,9.5,16.0,12.22,0.0
2016,3,30,6,30,3.0,32.0,1.9,10.0,32.0,23.98,14.66
2016,3,30,6,45,23.5,53.0,1.95,10.5,57.5,38.89,28.91
2016,3,30,7,0,44.0,74.0,2.0,11.0,83.0,53.5,42.45
2016,3,30,7,15,56.5,97.0,1.95,11.0,112.0,69.0,56.67
2016,3,30,7,30,69.0,120.0,1.9,11.0,141.0,84.24,70.41
2016,3,30,7,45,81.0,141.5,1.85,11.5,170.5,98.39,82.76
2016,3,30,8,0,93.0,163.0,1.8,12.0,200.0,112.3,94.65
2016,3,30,8,15,55.0,169.5,1.8,12.0,192.5,116.94,98.41
2016,3,30,8,30,17.0,176.0,1.8,12.0,185.0,126.02,106.01
2016,3,30,8,45,41.0,209.0,1.8,12.5,232.5,140.86,118.3
2016,3,30,9,0,65.0,242.0,1.8,13.0,280.0,159.9,134.0
2016,3,30,9,15,182.5,261.0,1.8,13.0,376.0,166.29,139.02
2016,3,30,9,30,300.0,280.0,1.8,13.0,472.0,169.97,141.77
2016,3,30,9,45,197.5,303.0,1.85,13.5,432.5,187.29,155.78
2016,3,30,10,0,95.0,326.0,1.9,14.0,393.0,206.24,170.98
2016,3,30,10,15,170.5,342.5,1.9,14.0,468.5,209.26,163.3
2016,3,30,10,30,246.0,359.0,1.9,14.0,544.0,244.84,184.05
2016,3,30,10,45,247.5,369.5,1.95,14.0,561.0,265.14,198.2
2016,3,30,11,0,249.0,380.0,2.0,14.0,578.0,297.0,223.73
2016,3,30,11,15,249.5,388.0,2.0,14.0,589.5,327.74,249.19
2016,3,30,11,30,250.0,396.0,2.0,14.0,601.0,358.83,275.06
2016,3,30,11,45,579.5,258.5,2.0,14.5,739.5,426.63,323.92
2016,3,30,12,0,909.0,121.0,2.0,15.0,878.0,522.16,397.15
2016,3,30,12,15,909.5,121.0,2.0,15.0,878.0,575.59,441.87
2016,3,30,12,30,910.0,121.0,2.0,15.0,878.0,627.31,484.22
2016,3,30,12,45,912.5,118.0,2.0,15.0,870.5,675.92,523.16
2016,3,30,13,0,915.0,115.0,2.0,15.0,863.0,722.37,559.57
2016,3,30,13,15,910.5,114.5,2.05,15.0,847.0,763.63,591.76
2016,3,30,13,30,906.0,114.0,2.1,15.0,831.0,801.87,620.77
2016,3,30,13,45,900.5,112.5,2.15,15.0,807.0,835.23,644.92
2016,3,30,14,0,895.0,111.0,2.2,15.0,783.0,865.17,666.77
2016,3,30,14,15,885.5,109.0,2.3,15.0,751.5,887.67,684.03
2016,3,30,14,30,876.0,107.0,2.4,15.0,720.0,906.34,698.89
2016,3,30,14,45,863.5,105.0,2.5,15.0,682.0,929.8,717.28
2016,3,30,15,0,851.0,103.0,2.6,15.0,644.0,938.35,725.49
2016,3,30,15,15,833.5,100.0,2.75,14.5,600.5,936.97,728.92
2016,3,30,15,30,816.0,97.0,2.9,14.0,557.0,931.48,729.66
2016,3,30,15,45,793.0,93.5,3.05,14.0,508.5,916.07,722.07
2016,3,30,16,0,770.0,90.0,3.2,14.0,460.0,896.78,711.64
2016,3,30,16,15,738.0,85.5,3.25,13.5,409.0,863.81,691.66
2016,3,30,16,30,706.0,81.0,3.3,13.0,358.0,834.83,674.11
2016,3,30,16,45,661.0,75.5,3.4,12.5,305.5,782.55,638.48
2016,3,30,17,0,616.0,70.0,3.5,12.0,253.0,728.12,599.55
2016,3,30,17,15,549.0,62.0,3.4,11.5,201.0,647.9,537.38
2016,3,30,17,30,482.0,54.0,3.3,11.0,149.0,567.42,471.7
2016,3,30,17,45,374.0,43.0,3.25,11.0,103.0,446.93,369.36
2016,3,30,18,0,266.0,32.0,3.2,11.0,57.0,330.91,258.75
2016,3,30,18,15,133.0,16.0,3.1,10.5,28.5,163.64,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,2.0,17.0,2.3,11.0,17.0,12.99,0.0
2016,3,31,6,30,4.0,34.0,2.4,11.0,34.0,25.42,16.03
2016,3,31,6,45,21.5,55.0,2.5,11.0,59.0,40.27,30.13
2016,3,31,7,0,39.0,76.0,2.6,11.0,84.0,54.83,43.67
2016,3,31,7,15,49.5,98.0,2.6,11.0,111.5,69.7,57.32
2016,3,31,7,30,60.0,120.0,2.6,11.0,139.0,84.33,70.5
2016,3,31,7,45,70.5,142.0,2.6,11.5,167.5,98.72,83.08
2016,3,31,8,0,81.0,164.0,2.6,12.0,196.0,112.84,95.17
2016,3,31,8,15,190.5,180.5,2.55,12.0,270.0,122.2,103.07
2016,3,31,8,30,300.0,197.0,2.5,12.0,344.0,129.49,109.08
2016,3,31,8,45,324.5,214.0,2.45,12.5,387.0,138.87,116.65
2016,3,31,9,0,349.0,231.0,2.4,13.0,430.0,147.93,123.84
2016,3,31,9,15,608.0,165.0,2.4,13.0,543.5,109.9,90.73
2016,3,31,9,30,867.0,99.0,2.4,13.0,657.0,90.82,74.03
2016,3,31,9,45,880.5,100.5,2.4,13.5,695.0,91.99,74.75
2016,3,31,10,0,894.0,102.0,2.4,14.0,733.0,93.07,75.38
2016,3,31,10,15,903.0,103.5,2.4,14.0,764.0,112.12,73.69
2016,3,31,10,30,912.0,105.0,2.4,14.0,795.0,172.7,100.84
2016,3,31,10,45,918.5,105.5,2.45,14.5,819.0,233.14,144.04
2016,3,31,11,0,925.0,106.0,2.5,15.0,843.0,293.89,194.99
2016,3,31,11,15,929.0,107.0,2.5,15.0,859.0,354.32,248.91
2016,3,31,11,30,933.0,108.0,2.5,15.0,875.0,414.34,302.85
2016,3,31,11,45,935.5,108.0,2.5,15.0,883.0,472.39,354.49
2016,3,31,12,0,938.0,108.0,2.5,15.0,891.0,529.33,403.95
2016,3,31,12,15,938.0,107.5,2.6,15.0,891.0,583.24,450.07
2016,3,31,12,30,938.0,107.0,2.7,15.0,891.0,635.29,493.56
2016,3,31,12,45,941.5,103.5,2.8,15.5,883.5,684.93,533.26
2016,3,31,13,0,945.0,100.0,2.9,16.0,876.0,732.38,570.35
2016,3,31,13,15,941.5,99.0,2.95,15.5,859.5,774.66,604.78
2016,3,31,13,30,938.0,98.0,3.0,15.0,843.0,813.88,635.32
2016,3,31,13,45,931.0,97.5,3.15,15.0,818.5,847.6,660.65
2016,3,31,14,0,924.0,97.0,3.3,15.0,794.0,877.77,683.59
2016,3,31,14,15,915.5,95.5,3.4,15.0,763.0,901.97,702.15
2016,3,31,14,30,907.0,94.0,3.5,15.0,732.0,922.34,718.22
2016,3,31,14,45,895.0,92.5,3.6,15.0,694.0,935.66,729.54
2016,3,31,15,0,883.0,91.0,3.7,15.0,656.0,945.0,738.31
2016,3,31,15,15,867.5,88.5,3.7,14.5,612.5,945.92,742.09
2016,3,31,15,30,852.0,86.0,3.7,14.0,569.0,954.57,751.63
2016,3,31,15,45,529.0,146.5,3.75,14.0,438.0,717.67,580.28
2016,3,31,16,0,206.0,207.0,3.8,14.0,307.0,435.41,358.02
2016,3,31,16,15,198.0,186.0,3.75,13.5,273.5,409.75,340.51
2016,3,31,16,30,190.0,165.0,3.7,13.0,240.0,382.76,320.45
2016,3,31,16,45,426.0,114.5,3.7,13.0,251.5,595.98,497.69
2016,3,31,17,0,662.0,64.0,3.7,13.0,263.0,764.78,627.43
2016,3,31,17,15,599.0,57.5,3.55,12.5,210.5,689.71,568.16
2016,3,31,17,30,536.0,51.0,3.4,12.0,158.0,614.24,506.94
2016,3,31,17,45,429.0,41.5,3.25,12.0,110.5,495.34,406.61
2016,3,31,18,0,322.0,32.0,3.1,12.0,63.0,380.51,298.02
2016,3,31,18,15,161.0,16.0,2.95,11.5,31.5,194.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,70.0,19.0,2.4,10.0,26.5,14.53,0.98
2016,4,1,6,30,140.0,38.0,2.5,10.0,53.0,28.48,18.91
2016,4,1,6,45,182.5,57.5,2.65,10.5,88.5,42.39,32.14
2016,4,1,7,0,225.0,77.0,2.8,11.0,124.0,56.03,44.79
2016,4,1,7,15,251.0,96.5,2.8,11.0,163.0,69.21,56.89
2016,4,1,7,30,277.0,116.0,2.8,11.0,202.0,82.02,68.44
2016,4,1,7,45,300.0,133.0,2.8,11.5,241.5,92.95,77.94
2016,4,1,8,0,323.0,150.0,2.8,12.0,281.0,103.55,86.96
2016,4,1,8,15,345.5,168.0,2.75,12.0,324.5,114.38,96.2
2016,4,1,8,30,368.0,186.0,2.7,12.0,368.0,124.84,105.03
2016,4,1,8,45,602.5,139.5,2.7,12.5,471.0,97.6,80.72
2016,4,1,9,0,837.0,93.0,2.7,13.0,574.0,78.56,63.72
2016,4,1,9,15,852.5,95.5,2.65,13.0,617.5,79.99,64.81
2016,4,1,9,30,868.0,98.0,2.6,13.0,661.0,90.27,73.57
2016,4,1,9,45,880.0,100.0,2.6,13.5,698.0,91.68,74.46
2016,4,1,10,0,892.0,102.0,2.6,14.0,735.0,92.98,75.28
2016,4,1,10,15,900.5,103.5,2.5,14.0,766.0,115.36,74.4
2016,4,1,10,30,909.0,105.0,2.4,14.0,797.0,175.71,102.73
2016,4,1,10,45,916.5,105.0,2.35,14.0,821.0,235.8,146.49
2016,4,1,11,0,924.0,105.0,2.3,14.0,845.0,296.3,197.81
2016,4,1,11,15,928.0,106.0,2.25,14.0,861.0,356.6,251.73
2016,4,1,11,30,932.0,107.0,2.2,14.0,877.0,416.48,305.5
2016,4,1,11,45,935.0,106.5,2.2,14.5,885.0,474.23,356.18
2016,4,1,12,0,938.0,106.0,2.2,15.0,893.0,530.91,404.49
2016,4,1,12,15,938.5,106.0,2.2,15.0,893.0,585.34,450.34
2016,4,1,12,30,939.0,106.0,2.2,15.0,893.0,637.98,493.47
2016,4,1,12,45,939.0,104.5,2.2,15.0,885.0,687.05,532.81
2016,4,1,13,0,939.0,103.0,2.2,15.0,877.0,733.73,569.42
2016,4,1,13,15,935.0,102.0,2.25,15.0,860.5,775.4,601.96
2016,4,1,13,30,931.0,101.0,2.3,15.0,844.0,813.99,630.54
2016,4,1,13,45,926.0,99.5,2.35,15.0,820.0,848.06,655.2
2016,4,1,14,0,921.0,98.0,2.4,15.0,796.0,878.68,677.53
2016,4,1,14,15,913.0,96.5,2.45,15.0,765.0,903.15,695.71
2016,4,1,14,30,905.0,95.0,2.5,15.0,734.0,923.83,711.46
2016,4,1,14,45,893.5,93.0,2.6,15.0,696.0,936.92,722.65
2016,4,1,15,0,882.0,91.0,2.7,15.0,658.0,946.04,731.34
2016,4,1,15,15,866.5,88.5,2.75,14.5,614.5,946.81,735.41
2016,4,1,15,30,851.0,86.0,2.8,14.0,571.0,955.38,745.19
2016,4,1,15,45,829.5,83.5,2.9,14.0,523.0,942.61,739.14
2016,4,1,16,0,808.0,81.0,3.0,14.0,475.0,925.96,730.5
2016,4,1,16,15,779.5,77.0,3.0,13.5,423.5,896.84,713.34
2016,4,1,16,30,751.0,73.0,3.0,13.0,372.0,864.31,693.31
2016,4,1,16,45,708.0,68.5,3.0,13.0,318.5,813.9,658.03
2016,4,1,17,0,665.0,64.0,3.0,13.0,265.0,768.6,625.25
2016,4,1,17,15,603.0,57.5,2.85,12.5,212.5,694.28,568.7
2016,4,1,17,30,541.0,51.0,2.7,12.0,160.0,619.56,508.75
2016,4,1,17,45,437.5,41.5,2.55,11.5,112.5,503.53,412.49
2016,4,1,18,0,334.0,32.0,2.4,11.0,65.0,391.48,308.74
2016,4,1,18,15,167.0,16.0,2.3,11.0,32.5,200.94,11.38
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,8.35,0.0
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,16.76,8.94
2016,4,2,6,45,0.0,36.5,1.5,10.5,36.5,27.9,19.33
2016,4,2,7,0,0.0,51.0,1.5,11.0,51.0,38.86,29.46
2016,4,2,7,15,0.0,67.5,1.4,11.0,67.5,50.93,40.52
2016,4,2,7,30,0.0,84.0,1.3,11.0,84.0,62.89,51.31
2016,4,2,7,45,0.0,100.0,1.25,11.5,100.0,74.43,61.42
2016,4,2,8,0,0.0,116.0,1.2,12.0,116.0,85.87,71.25
2016,4,2,8,15,51.5,165.5,1.15,12.0,191.5,115.1,96.66
2016,4,2,8,30,103.0,215.0,1.1,12.0,267.0,144.29,121.56
2016,4,2,8,45,99.0,239.0,1.1,12.5,293.0,158.14,132.72
2016,4,2,9,0,95.0,263.0,1.1,13.0,319.0,171.58,143.43
2016,4,2,9,15,87.5,278.0,1.1,13.0,332.0,180.21,150.27
2016,4,2,9,30,80.0,293.0,1.1,13.0,345.0,188.54,156.85
2016,4,2,9,45,124.5,317.5,1.1,13.5,404.0,191.81,158.9
2016,4,2,10,0,169.0,342.0,1.1,14.0,463.0,204.02,168.39
2016,4,2,10,15,119.5,346.5,1.15,14.0,434.0,211.49,164.25
2016,4,2,10,30,70.0,351.0,1.2,14.0,405.0,234.88,181.97
2016,4,2,10,45,463.5,248.0,1.25,14.5,619.5,233.15,162.77
2016,4,2,11,0,857.0,145.0,1.3,15.0,834.0,303.61,204.48
2016,4,2,11,15,861.5,145.5,1.3,15.0,850.0,362.05,255.57
2016,4,2,11,30,866.0,146.0,1.3,15.0,866.0,420.3,306.6
2016,4,2,11,45,874.5,142.5,1.35,15.0,875.0,476.87,355.59
2016,4,2,12,0,883.0,139.0,1.4,15.0,884.0,531.18,401.78
2016,4,2,12,15,883.0,139.0,1.45,15.0,883.5,583.27,445.08
2016,4,2,12,30,883.0,139.0,1.5,15.0,883.0,633.64,485.91
2016,4,2,12,45,889.5,133.0,1.55,15.5,876.5,681.57,523.07
2016,4,2,13,0,896.0,127.0,1.6,16.0,870.0,727.55,557.87
2016,4,2,13,15,891.5,126.5,1.65,16.0,853.0,768.09,588.98
2016,4,2,13,30,887.0,126.0,1.7,16.0,836.0,805.67,617.13
2016,4,2,13,45,878.5,125.5,1.75,16.0,811.5,836.93,639.52
2016,4,2,14,0,870.0,125.0,1.8,16.0,787.0,875.36,666.93
2016,4,2,14,15,860.0,123.0,1.8,16.0,755.5,897.44,682.58
2016,4,2,14,30,850.0,121.0,1.8,16.0,724.0,915.63,695.88
2016,4,2,14,45,832.5,120.5,1.85,16.0,685.0,924.61,703.74
2016,4,2,15,0,815.0,120.0,1.9,16.0,646.0,929.4,709.06
2016,4,2,15,15,419.0,168.5,1.9,15.5,438.0,617.58,488.72
2016,4,2,15,30,23.0,217.0,1.9,15.0,230.0,209.04,166.57
2016,4,2,15,45,21.5,198.5,1.9,15.0,210.0,193.14,155.47
2016,4,2,16,0,20.0,180.0,1.9,15.0,190.0,176.96,142.8
2016,4,2,16,15,16.0,162.0,1.9,14.5,169.5,158.61,128.33
2016,4,2,16,30,12.0,144.0,1.9,14.0,149.0,140.11,113.47
2016,4,2,16,45,280.0,116.0,1.95,14.0,202.0,431.29,360.86
2016,4,2,17,0,548.0,88.0,2.0,14.0,255.0,687.48,559.63
2016,4,2,17,15,482.5,77.5,2.0,13.5,204.0,605.52,495.36
2016,4,2,17,30,417.0,67.0,2.0,13.0,153.0,520.38,428.19
2016,4,2,17,45,315.0,53.0,2.0,12.5,107.5,404.59,332.77
2016,4,2,18,0,213.0,39.0,2.0,12.0,62.0,294.02,233.27
2016,4,2,18,15,106.5,19.5,2.0,12.0,31.0,152.26,29.72
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
