Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,3.0,19.5,1.75,9.0,20.0,14.9,4.24
2016,4,3,6,30,6.0,39.0,1.8,9.0,40.0,29.07,19.84
2016,4,3,6,45,20.5,60.0,1.85,9.5,64.5,43.81,33.69
2016,4,3,7,0,35.0,81.0,1.9,10.0,89.0,58.29,47.09
2016,4,3,7,15,44.0,103.5,1.9,10.0,116.0,73.38,60.89
2016,4,3,7,30,53.0,126.0,1.9,10.0,143.0,88.2,74.21
2016,4,3,7,45,61.5,147.5,1.9,10.5,170.5,102.2,86.39
2016,4,3,8,0,70.0,169.0,1.9,11.0,198.0,115.94,98.11
2016,4,3,8,15,427.5,132.5,1.9,11.0,344.5,91.07,75.85
2016,4,3,8,30,785.0,96.0,1.9,11.0,491.0,80.61,66.4
2016,4,3,8,45,807.5,99.0,1.9,11.5,539.0,82.42,67.66
2016,4,3,9,0,830.0,102.0,1.9,12.0,587.0,84.18,68.86
2016,4,3,9,15,846.5,105.0,1.9,12.5,630.5,85.75,69.89
2016,4,3,9,30,863.0,108.0,1.9,13.0,674.0,87.24,70.87
2016,4,3,9,45,875.0,110.0,1.95,13.5,712.0,87.95,71.17
2016,4,3,10,0,887.0,112.0,2.0,14.0,750.0,98.19,79.69
2016,4,3,10,15,668.0,208.0,2.0,14.0,700.0,150.18,103.98
2016,4,3,10,30,449.0,304.0,2.0,14.0,650.0,226.52,160.74
2016,4,3,10,45,386.0,339.0,2.0,14.5,642.5,279.3,202.95
2016,4,3,11,0,323.0,374.0,2.0,15.0,635.0,316.52,235.32
2016,4,3,11,15,324.5,380.5,2.0,15.0,647.0,350.8,263.93
2016,4,3,11,30,326.0,387.0,2.0,15.0,659.0,385.37,292.85
2016,4,3,11,45,193.0,387.5,2.0,15.0,549.0,362.0,279.26
2016,4,3,12,0,60.0,388.0,2.0,15.0,439.0,318.08,247.72
2016,4,3,12,15,60.5,387.5,2.05,15.0,439.0,327.89,255.95
2016,4,3,12,30,61.0,387.0,2.1,15.0,439.0,337.57,263.82
2016,4,3,12,45,251.0,363.5,2.15,15.5,573.0,463.36,361.68
2016,4,3,13,0,441.0,340.0,2.2,16.0,707.0,604.47,468.15
2016,4,3,13,15,474.5,319.5,2.25,16.0,707.0,643.09,497.65
2016,4,3,13,30,508.0,299.0,2.3,16.0,707.0,681.61,527.7
2016,4,3,13,45,581.5,260.5,2.4,16.0,714.5,735.45,569.79
2016,4,3,14,0,655.0,222.0,2.5,16.0,722.0,796.45,616.56
2016,4,3,14,15,756.0,174.0,2.55,15.5,729.0,866.97,670.59
2016,4,3,14,30,857.0,126.0,2.6,15.0,736.0,929.24,716.18
2016,4,3,14,45,840.5,125.0,2.65,15.0,697.0,938.74,724.0
2016,4,3,15,0,824.0,124.0,2.7,15.0,658.0,944.02,729.62
2016,4,3,15,15,806.0,120.5,2.7,15.0,614.0,941.01,729.28
2016,4,3,15,30,788.0,117.0,2.7,15.0,570.0,933.86,726.28
2016,4,3,15,45,702.0,119.5,2.75,15.0,498.0,871.27,684.64
2016,4,3,16,0,616.0,122.0,2.8,15.0,426.0,796.85,633.93
2016,4,3,16,15,645.0,110.0,2.75,14.5,398.0,815.3,650.86
2016,4,3,16,30,674.0,98.0,2.7,14.0,370.0,830.36,664.44
2016,4,3,16,45,630.5,91.0,2.7,13.5,317.5,777.13,627.86
2016,4,3,17,0,587.0,84.0,2.7,13.0,265.0,721.54,588.5
2016,4,3,17,15,521.0,74.5,2.6,12.5,212.5,639.76,526.38
2016,4,3,17,30,455.0,65.0,2.5,12.0,160.0,557.35,460.64
2016,4,3,17,45,358.0,52.0,2.45,12.0,113.5,441.74,364.23
2016,4,3,18,0,261.0,39.0,2.4,12.0,67.0,335.66,268.26
2016,4,3,18,15,130.5,19.5,2.35,11.5,33.5,173.62,55.3
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,20.11,8.76
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,34.3,24.29
2016,4,4,6,45,425.0,52.5,2.95,11.5,131.5,42.63,32.39
2016,4,4,7,0,526.0,63.0,3.0,12.0,181.0,51.0,40.23
2016,4,4,7,15,588.0,70.0,3.0,12.0,234.5,56.29,45.15
2016,4,4,7,30,650.0,77.0,3.0,12.0,288.0,61.6,49.93
2016,4,4,7,45,694.0,82.0,3.0,12.5,342.5,65.21,52.95
2016,4,4,8,0,738.0,87.0,3.0,13.0,397.0,68.82,55.9
2016,4,4,8,15,767.5,91.5,2.95,13.5,448.5,77.7,63.43
2016,4,4,8,30,797.0,96.0,2.9,14.0,500.0,80.79,65.79
2016,4,4,8,45,818.0,99.5,2.9,14.5,548.5,82.92,67.3
2016,4,4,9,0,839.0,103.0,2.9,15.0,597.0,84.98,68.75
2016,4,4,9,15,855.0,105.5,2.8,15.0,640.5,86.19,69.6
2016,4,4,9,30,871.0,108.0,2.7,15.0,684.0,87.36,70.42
2016,4,4,9,45,881.5,111.0,2.65,15.0,721.5,88.62,71.34
2016,4,4,10,0,892.0,114.0,2.6,15.0,759.0,99.36,80.39
2016,4,4,10,15,901.0,115.5,2.5,15.0,790.0,131.91,82.31
2016,4,4,10,30,910.0,117.0,2.4,15.0,821.0,192.53,114.17
2016,4,4,10,45,914.5,119.0,2.35,15.5,844.0,253.47,159.83
2016,4,4,11,0,919.0,121.0,2.3,16.0,867.0,314.54,211.55
2016,4,4,11,15,922.5,122.0,2.25,16.0,883.0,374.6,264.86
2016,4,4,11,30,926.0,123.0,2.2,16.0,899.0,434.2,317.73
2016,4,4,11,45,925.5,124.5,2.2,16.5,905.5,491.75,367.47
2016,4,4,12,0,925.0,126.0,2.2,17.0,912.0,547.96,414.61
2016,4,4,12,15,925.0,125.5,2.15,17.0,911.5,601.43,458.76
2016,4,4,12,30,925.0,125.0,2.1,17.0,911.0,653.06,500.15
2016,4,4,12,45,925.0,123.5,2.1,17.0,902.5,701.85,538.56
2016,4,4,13,0,925.0,122.0,2.1,17.0,894.0,748.3,574.33
2016,4,4,13,15,920.0,121.0,2.2,17.0,876.5,788.99,606.01
2016,4,4,13,30,915.0,120.0,2.3,17.0,859.0,826.56,634.14
2016,4,4,13,45,905.0,120.5,2.45,17.0,833.0,858.22,657.69
2016,4,4,14,0,895.0,121.0,2.6,17.0,807.0,886.24,678.87
2016,4,4,14,15,885.0,119.0,2.85,16.5,774.5,908.12,698.07
2016,4,4,14,30,875.0,117.0,3.1,16.0,742.0,937.87,723.0
2016,4,4,14,45,859.5,115.5,3.35,16.0,703.0,947.92,732.99
2016,4,4,15,0,844.0,114.0,3.6,16.0,664.0,953.78,740.35
2016,4,4,15,15,826.0,111.0,3.7,15.5,619.5,951.41,742.51
2016,4,4,15,30,808.0,108.0,3.8,15.0,575.0,944.92,741.95
2016,4,4,15,45,783.0,105.0,3.9,15.0,526.5,927.54,732.33
2016,4,4,16,0,758.0,102.0,4.0,15.0,478.0,913.72,725.31
2016,4,4,16,15,726.0,97.0,3.8,14.5,426.0,880.22,703.51
2016,4,4,16,30,694.0,92.0,3.6,14.0,374.0,843.52,679.03
2016,4,4,16,45,648.5,86.0,3.45,14.0,321.0,789.43,639.95
2016,4,4,17,0,603.0,80.0,3.3,14.0,268.0,733.08,597.99
2016,4,4,17,15,536.0,71.5,3.15,13.5,215.5,651.39,535.76
2016,4,4,17,30,469.0,63.0,3.0,13.0,163.0,569.17,470.07
2016,4,4,17,45,366.5,51.0,2.9,12.5,115.5,451.29,372.52
2016,4,4,18,0,264.0,39.0,2.8,12.0,68.0,337.69,271.64
2016,4,4,18,15,132.0,19.5,2.7,12.0,34.0,175.8,72.44
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,41.0,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,82.0,12.0,1.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,234.0,25.5,1.65,11.5,51.5,20.81,10.12
2016,4,5,6,30,386.0,39.0,1.6,12.0,89.0,32.06,22.38
2016,4,5,6,45,477.0,48.5,1.55,12.5,139.0,39.74,29.78
2016,4,5,7,0,568.0,58.0,1.5,13.0,189.0,47.46,36.95
2016,4,5,7,15,626.5,64.5,1.55,13.0,242.5,52.56,41.66
2016,4,5,7,30,685.0,71.0,1.6,13.0,296.0,57.69,46.24
2016,4,5,7,45,729.0,74.5,1.65,13.5,351.0,65.42,52.92
2016,4,5,8,0,773.0,78.0,1.7,14.0,406.0,68.4,55.28
2016,4,5,8,15,800.0,82.0,1.75,14.5,457.5,71.43,57.64
2016,4,5,8,30,827.0,86.0,1.8,15.0,509.0,74.38,59.91
2016,4,5,8,45,849.0,88.0,1.85,15.5,558.0,75.8,60.82
2016,4,5,9,0,871.0,90.0,1.9,16.0,607.0,85.44,68.83
2016,4,5,9,15,885.5,92.0,1.95,16.0,650.0,87.2,70.14
2016,4,5,9,30,900.0,94.0,2.0,16.0,693.0,88.84,71.36
2016,4,5,9,45,909.0,97.0,2.05,16.5,730.0,90.76,72.7
2016,4,5,10,0,918.0,100.0,2.1,17.0,767.0,92.55,73.93
2016,4,5,10,15,925.5,101.0,2.15,17.5,797.5,128.89,76.92
2016,4,5,10,30,933.0,102.0,2.2,18.0,828.0,190.17,109.57
2016,4,5,10,45,937.5,104.0,2.25,18.5,851.0,252.15,156.07
2016,4,5,11,0,942.0,106.0,2.3,19.0,874.0,314.24,208.43
2016,4,5,11,15,945.0,106.5,2.3,19.0,889.5,374.77,261.87
2016,4,5,11,30,948.0,107.0,2.3,19.0,905.0,434.72,314.75
2016,4,5,11,45,949.0,107.5,2.35,19.0,912.0,493.0,365.49
2016,4,5,12,0,950.0,108.0,2.4,19.0,919.0,550.0,413.91
2016,4,5,12,15,949.5,108.0,2.35,19.0,918.0,604.3,458.58
2016,4,5,12,30,949.0,108.0,2.3,19.0,917.0,656.69,500.41
2016,4,5,12,45,947.5,107.0,2.25,19.5,908.0,705.47,537.39
2016,4,5,13,0,946.0,106.0,2.2,20.0,899.0,751.73,571.4
2016,4,5,13,15,942.0,105.0,2.15,20.0,881.5,793.45,602.38
2016,4,5,13,30,938.0,104.0,2.1,20.0,864.0,832.06,628.98
2016,4,5,13,45,930.5,103.0,2.05,20.0,839.0,864.59,651.01
2016,4,5,14,0,923.0,102.0,2.0,20.0,814.0,893.49,670.57
2016,4,5,14,15,914.0,100.5,2.0,20.0,781.5,916.87,686.98
2016,4,5,14,30,905.0,99.0,2.0,20.0,749.0,936.39,700.98
2016,4,5,14,45,892.0,97.5,2.0,20.0,710.0,948.34,710.12
2016,4,5,15,0,879.0,96.0,2.0,20.0,671.0,956.29,716.86
2016,4,5,15,15,863.0,93.5,1.95,19.5,627.0,956.24,719.28
2016,4,5,15,30,847.0,91.0,1.9,19.0,583.0,964.35,727.41
2016,4,5,15,45,824.0,88.0,1.85,19.0,534.0,949.04,718.51
2016,4,5,16,0,801.0,85.0,1.8,19.0,485.0,929.84,707.29
2016,4,5,16,15,772.0,81.0,1.7,18.5,433.0,899.77,689.31
2016,4,5,16,30,743.0,77.0,1.6,18.0,381.0,866.32,668.7
2016,4,5,16,45,701.0,72.0,1.55,18.0,327.5,822.56,639.62
2016,4,5,17,0,659.0,67.0,1.5,18.0,274.0,770.62,603.68
2016,4,5,17,15,598.0,60.5,1.5,17.0,221.5,696.73,552.64
2016,4,5,17,30,537.0,54.0,1.5,16.0,169.0,622.4,497.89
2016,4,5,17,45,438.5,44.5,1.5,15.5,121.0,510.17,409.35
2016,4,5,18,0,340.0,35.0,1.5,15.0,73.0,401.41,316.08
2016,4,5,18,15,170.0,17.5,1.5,14.5,36.5,212.55,102.71
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,2.45,12.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,2.5,13.0,15.0,9.44,0.0
2016,4,6,6,15,233.5,26.0,2.55,13.5,53.0,21.16,10.89
2016,4,6,6,30,376.0,40.0,2.6,14.0,91.0,32.76,22.85
2016,4,6,6,45,466.0,49.5,2.65,14.5,140.5,40.39,30.12
2016,4,6,7,0,556.0,59.0,2.7,15.0,190.0,48.06,37.18
2016,4,6,7,15,613.5,66.0,2.65,15.5,243.5,53.48,42.04
2016,4,6,7,30,671.0,73.0,2.6,16.0,297.0,58.88,46.72
2016,4,6,7,45,710.5,78.0,2.55,16.5,350.5,62.57,49.76
2016,4,6,8,0,750.0,83.0,2.5,17.0,404.0,71.64,57.43
2016,4,6,8,15,778.5,87.0,2.5,17.5,456.0,74.53,59.63
2016,4,6,8,30,807.0,91.0,2.5,18.0,508.0,77.36,61.75
2016,4,6,8,45,828.0,94.0,2.5,18.5,556.5,79.27,63.06
2016,4,6,9,0,849.0,97.0,2.5,19.0,605.0,81.13,64.32
2016,4,6,9,15,864.5,99.5,2.5,19.0,648.0,82.46,65.27
2016,4,6,9,30,880.0,102.0,2.5,19.0,691.0,92.85,73.92
2016,4,6,9,45,891.5,104.0,2.55,19.5,729.0,94.14,74.68
2016,4,6,10,0,903.0,106.0,2.6,20.0,767.0,95.32,75.38
2016,4,6,10,15,911.5,108.0,2.6,20.5,797.5,135.09,79.88
2016,4,6,10,30,920.0,110.0,2.6,21.0,828.0,196.33,113.34
2016,4,6,10,45,925.0,111.5,2.6,21.5,851.0,257.43,159.12
2016,4,6,11,0,930.0,113.0,2.6,22.0,874.0,318.68,210.39
2016,4,6,11,15,933.0,113.5,2.55,22.0,889.5,378.61,262.74
2016,4,6,11,30,936.0,114.0,2.5,22.0,905.0,437.96,314.48
2016,4,6,11,45,936.5,115.0,2.45,22.5,912.0,495.79,363.31
2016,4,6,12,0,937.0,116.0,2.4,23.0,919.0,552.34,409.55
2016,4,6,12,15,936.0,115.5,2.35,23.0,917.5,605.46,452.54
2016,4,6,12,30,935.0,115.0,2.3,23.0,916.0,656.61,492.75
2016,4,6,12,45,930.0,116.0,2.25,23.5,905.5,704.21,528.2
2016,4,6,13,0,925.0,117.0,2.2,24.0,895.0,749.14,560.62
2016,4,6,13,15,920.0,116.5,2.15,24.0,877.5,789.92,590.42
2016,4,6,13,30,915.0,116.0,2.1,24.0,860.0,827.6,616.29
2016,4,6,13,45,906.5,115.5,2.05,24.5,834.5,859.21,636.16
2016,4,6,14,0,898.0,115.0,2.0,25.0,809.0,887.23,653.56
2016,4,6,14,15,888.0,113.0,1.9,25.0,777.0,908.78,667.43
2016,4,6,14,30,878.0,111.0,1.8,25.0,745.0,926.48,678.83
2016,4,6,14,45,771.0,140.0,1.75,25.0,675.5,895.19,658.89
2016,4,6,15,0,664.0,169.0,1.7,25.0,606.0,853.43,632.46
2016,4,6,15,15,655.0,157.5,1.6,25.0,564.5,848.78,630.27
2016,4,6,15,30,646.0,146.0,1.5,25.0,523.0,840.44,625.32
2016,4,6,15,45,625.0,137.0,1.45,25.0,477.0,819.5,612.59
2016,4,6,16,0,604.0,128.0,1.4,25.0,431.0,795.11,597.63
2016,4,6,16,15,520.5,131.0,1.3,24.5,372.5,708.5,540.16
2016,4,6,16,30,437.0,134.0,1.2,24.0,314.0,633.03,489.34
2016,4,6,16,45,523.5,106.0,1.1,24.0,292.5,683.12,526.05
2016,4,6,17,0,610.0,78.0,1.0,24.0,271.0,738.95,564.08
2016,4,6,17,15,546.5,70.0,1.0,23.5,219.0,660.99,509.49
2016,4,6,17,30,483.0,62.0,1.0,23.0,167.0,582.5,452.73
2016,4,6,17,45,386.0,50.5,1.0,22.5,119.5,469.76,366.8
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,358.64,275.76
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,188.16,98.02
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,42.5,31.0,1.9,14.0,37.0,23.26,13.02
2016,4,7,6,30,85.0,51.0,2.0,14.0,63.0,37.51,27.08
2016,4,7,6,45,116.0,73.0,2.1,14.5,96.5,52.71,41.02
2016,4,7,7,0,147.0,95.0,2.2,15.0,130.0,67.64,54.51
2016,4,7,7,15,179.5,113.0,2.25,15.0,166.5,78.74,64.46
2016,4,7,7,30,212.0,131.0,2.3,15.0,203.0,90.31,74.61
2016,4,7,7,45,173.0,156.5,2.35,15.5,222.0,107.29,89.13
2016,4,7,8,0,134.0,182.0,2.4,16.0,241.0,121.56,101.03
2016,4,7,8,15,304.0,178.5,2.4,16.0,331.5,119.4,98.82
2016,4,7,8,30,474.0,175.0,2.4,16.0,422.0,115.77,95.38
2016,4,7,8,45,490.5,187.5,2.4,16.0,463.5,121.9,100.34
2016,4,7,9,0,507.0,200.0,2.4,16.0,505.0,127.72,105.0
2016,4,7,9,15,517.0,212.0,2.35,16.0,542.5,132.81,109.02
2016,4,7,9,30,527.0,224.0,2.3,16.0,580.0,137.63,112.81
2016,4,7,9,45,549.0,231.5,2.25,16.5,619.5,140.23,114.52
2016,4,7,10,0,571.0,239.0,2.2,17.0,659.0,142.75,116.17
2016,4,7,10,15,564.0,255.5,2.15,17.0,684.0,180.52,125.36
2016,4,7,10,30,557.0,272.0,2.1,17.0,709.0,231.33,157.26
2016,4,7,10,45,566.0,279.5,2.1,17.0,735.0,280.2,194.34
2016,4,7,11,0,575.0,287.0,2.1,17.0,761.0,330.42,235.72
2016,4,7,11,15,721.0,214.0,2.1,17.0,819.0,372.74,268.63
2016,4,7,11,30,867.0,141.0,2.1,17.0,877.0,432.2,317.02
2016,4,7,11,45,866.5,142.5,2.15,17.0,883.0,486.57,364.39
2016,4,7,12,0,866.0,144.0,2.2,17.0,889.0,539.71,409.6
2016,4,7,12,15,696.0,235.5,2.2,17.0,834.5,572.42,437.5
2016,4,7,12,30,526.0,327.0,2.2,17.0,780.0,585.24,448.42
2016,4,7,12,45,505.0,328.5,2.25,17.0,759.5,610.28,468.83
2016,4,7,13,0,484.0,330.0,2.3,17.0,739.0,631.96,486.21
2016,4,7,13,15,473.5,326.0,2.3,17.0,719.5,653.47,503.1
2016,4,7,13,30,463.0,322.0,2.3,17.0,700.0,672.21,517.75
2016,4,7,13,45,356.5,346.5,2.35,17.0,632.5,621.23,480.5
2016,4,7,14,0,250.0,371.0,2.4,17.0,565.0,576.26,446.78
2016,4,7,14,15,315.5,338.5,2.4,16.5,574.0,620.17,483.09
2016,4,7,14,30,381.0,306.0,2.4,16.0,583.0,664.67,519.3
2016,4,7,14,45,302.0,305.0,2.45,16.0,517.5,607.79,477.1
2016,4,7,15,0,223.0,304.0,2.5,16.0,452.0,523.99,414.83
2016,4,7,15,15,127.5,267.5,2.5,15.5,351.0,402.37,321.92
2016,4,7,15,30,32.0,231.0,2.5,15.0,250.0,253.09,203.1
2016,4,7,15,45,16.0,184.5,2.5,15.0,194.0,172.53,138.46
2016,4,7,16,0,0.0,138.0,2.5,15.0,138.0,113.56,89.73
2016,4,7,16,15,0.0,135.5,2.4,15.0,135.5,113.58,90.13
2016,4,7,16,30,0.0,133.0,2.3,15.0,133.0,114.56,91.23
2016,4,7,16,45,0.0,114.5,2.25,15.0,114.5,98.72,78.2
2016,4,7,17,0,0.0,96.0,2.2,15.0,96.0,82.59,64.76
2016,4,7,17,15,0.0,77.5,2.05,14.5,77.5,66.08,50.87
2016,4,7,17,30,0.0,59.0,1.9,14.0,59.0,49.05,36.28
2016,4,7,17,45,0.0,42.0,1.8,14.0,42.0,33.18,22.45
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,19.07,10.07
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,9.5,0.17
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,11.4,3.73
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,19.05,11.12
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,29.03,20.27
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,39.04,29.36
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,49.58,38.85
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,59.89,47.99
2016,4,8,7,45,0.0,108.0,1.6,14.5,108.0,80.23,65.73
2016,4,8,8,0,0.0,137.0,1.6,15.0,137.0,100.06,82.68
2016,4,8,8,15,0.0,130.5,1.55,15.0,130.5,96.71,79.46
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,92.93,75.93
2016,4,8,8,45,0.0,144.5,1.5,15.0,144.5,107.27,88.05
2016,4,8,9,0,0.0,165.0,1.5,15.0,165.0,121.39,99.85
2016,4,8,9,15,5.0,191.5,1.5,15.0,195.5,139.3,114.77
2016,4,8,9,30,10.0,218.0,1.5,15.0,226.0,156.86,129.26
2016,4,8,9,45,19.5,254.5,1.55,15.5,269.5,180.26,148.26
2016,4,8,10,0,29.0,291.0,1.6,16.0,313.0,188.16,154.2
2016,4,8,10,15,46.0,324.5,1.65,16.0,360.5,212.35,164.89
2016,4,8,10,30,63.0,358.0,1.7,16.0,408.0,241.37,185.99
2016,4,8,10,45,70.5,374.5,1.75,16.0,432.0,262.6,201.89
2016,4,8,11,0,78.0,391.0,1.8,16.0,456.0,285.33,219.4
2016,4,8,11,15,158.5,406.0,1.85,16.0,540.5,325.67,248.65
2016,4,8,11,30,239.0,421.0,1.9,16.0,625.0,384.46,292.96
2016,4,8,11,45,241.0,424.5,1.95,16.0,631.5,411.32,314.84
2016,4,8,12,0,243.0,428.0,2.0,16.0,638.0,438.2,336.64
2016,4,8,12,15,240.5,428.0,2.0,16.0,635.5,460.08,354.33
2016,4,8,12,30,238.0,428.0,2.0,16.0,633.0,481.18,371.18
2016,4,8,12,45,257.5,419.0,2.05,16.0,639.0,515.58,398.02
2016,4,8,13,0,277.0,410.0,2.1,16.0,645.0,546.08,421.87
2016,4,8,13,15,146.0,340.0,2.1,16.0,464.0,401.92,313.91
2016,4,8,13,30,15.0,270.0,2.1,16.0,283.0,226.38,176.93
2016,4,8,13,45,51.0,318.5,2.15,16.0,359.0,314.91,247.83
2016,4,8,14,0,87.0,367.0,2.2,16.0,435.0,398.81,313.13
2016,4,8,14,15,101.0,356.0,2.2,16.0,431.5,410.34,322.62
2016,4,8,14,30,115.0,345.0,2.2,16.0,428.0,442.63,348.13
2016,4,8,14,45,77.0,308.5,2.25,16.0,363.0,358.52,283.79
2016,4,8,15,0,39.0,272.0,2.3,16.0,298.0,291.44,231.46
2016,4,8,15,15,42.0,257.5,2.3,15.5,284.0,285.5,228.28
2016,4,8,15,30,45.0,243.0,2.3,15.0,270.0,279.38,224.74
2016,4,8,15,45,39.5,224.0,2.3,15.0,246.5,259.33,209.29
2016,4,8,16,0,34.0,205.0,2.3,15.0,223.0,238.73,193.29
2016,4,8,16,15,133.5,186.5,2.25,14.5,244.5,345.33,284.15
2016,4,8,16,30,233.0,168.0,2.2,14.0,266.0,451.0,371.96
2016,4,8,16,45,191.5,155.0,2.15,14.0,228.0,377.45,313.19
2016,4,8,17,0,150.0,142.0,2.1,14.0,190.0,328.1,273.02
2016,4,8,17,15,123.0,118.0,2.0,14.0,152.5,275.96,229.99
2016,4,8,17,30,96.0,94.0,1.9,14.0,115.0,223.13,185.17
2016,4,8,17,45,66.5,69.0,1.8,14.0,82.0,164.92,134.7
2016,4,8,18,0,37.0,44.0,1.7,14.0,49.0,88.26,68.29
2016,4,8,18,15,18.5,24.0,1.65,13.5,26.5,43.76,23.39
2016,4,8,18,30,0.0,4.0,1.6,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.55,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,17.5,2.0,13.0,17.5,13.32,5.46
2016,4,9,6,30,0.0,29.0,2.0,13.0,29.0,22.12,13.85
2016,4,9,6,45,0.0,44.0,2.05,13.0,44.0,33.66,24.46
2016,4,9,7,0,0.0,59.0,2.1,13.0,59.0,44.85,34.69
2016,4,9,7,15,0.0,74.5,2.1,13.0,74.5,56.2,44.93
2016,4,9,7,30,0.0,90.0,2.1,13.0,90.0,67.47,54.92
2016,4,9,7,45,0.0,73.5,2.15,13.0,73.5,56.42,44.95
2016,4,9,8,0,0.0,57.0,2.2,13.0,57.0,43.67,33.47
2016,4,9,8,15,0.0,49.0,2.15,13.0,49.0,37.53,27.89
2016,4,9,8,30,0.0,41.0,2.1,13.0,41.0,31.4,22.35
2016,4,9,8,45,1.0,107.5,2.1,13.5,108.0,81.9,66.61
2016,4,9,9,0,2.0,174.0,2.1,14.0,175.0,127.38,105.48
2016,4,9,9,15,10.0,209.5,2.05,14.0,216.0,150.89,125.16
2016,4,9,9,30,18.0,245.0,2.0,14.0,257.0,173.73,144.1
2016,4,9,9,45,13.5,234.0,2.0,14.0,243.5,167.67,138.62
2016,4,9,10,0,9.0,223.0,2.0,14.0,230.0,161.19,132.92
2016,4,9,10,15,10.5,236.0,2.0,14.0,244.5,171.61,134.93
2016,4,9,10,30,12.0,249.0,2.0,14.0,259.0,182.72,143.41
2016,4,9,10,45,9.5,224.0,2.05,14.5,232.0,167.74,131.11
2016,4,9,11,0,7.0,199.0,2.1,15.0,205.0,151.27,117.76
2016,4,9,11,15,14.0,256.5,2.05,15.0,268.5,195.62,152.9
2016,4,9,11,30,21.0,314.0,2.0,15.0,332.0,241.26,188.58
2016,4,9,11,45,16.5,285.5,2.0,15.0,300.0,222.31,173.75
2016,4,9,12,0,12.0,257.0,2.0,15.0,268.0,201.71,157.7
2016,4,9,12,15,16.0,284.0,2.0,15.0,298.0,226.26,177.19
2016,4,9,12,30,20.0,311.0,2.0,15.0,328.0,251.89,197.34
2016,4,9,12,45,105.5,368.5,2.0,15.0,458.0,370.77,290.44
2016,4,9,13,0,191.0,426.0,2.0,15.0,588.0,490.71,381.73
2016,4,9,13,15,112.5,382.5,2.0,15.0,478.0,413.9,323.08
2016,4,9,13,30,34.0,339.0,2.0,15.0,368.0,312.95,245.22
2016,4,9,13,45,31.0,323.0,2.0,15.0,348.5,302.7,238.04
2016,4,9,14,0,28.0,307.0,2.0,15.0,329.0,291.48,229.7
2016,4,9,14,15,14.0,227.0,2.0,15.0,238.0,195.41,154.14
2016,4,9,14,30,0.0,147.0,2.0,15.0,147.0,115.96,90.09
2016,4,9,14,45,0.0,118.5,2.05,15.0,118.5,92.57,71.26
2016,4,9,15,0,0.0,90.0,2.1,15.0,90.0,69.42,52.34
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,66.65,50.21
2016,4,9,15,30,0.0,83.0,2.0,15.0,83.0,63.89,48.06
2016,4,9,15,45,0.0,98.5,2.0,15.0,98.5,76.54,58.79
2016,4,9,16,0,0.0,114.0,2.0,15.0,114.0,90.86,70.93
2016,4,9,16,15,11.0,134.5,1.9,14.5,139.5,123.23,98.85
2016,4,9,16,30,22.0,155.0,1.8,14.0,165.0,160.38,130.69
2016,4,9,16,45,16.5,135.0,1.75,14.0,142.0,137.98,112.07
2016,4,9,17,0,11.0,115.0,1.7,14.0,119.0,115.32,93.07
2016,4,9,17,15,5.5,94.5,1.55,14.0,96.5,91.72,72.94
2016,4,9,17,30,0.0,74.0,1.4,14.0,74.0,67.64,52.07
2016,4,9,17,45,0.0,53.5,1.3,14.0,53.5,47.82,34.85
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,26.45,16.27
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,14.11,3.98
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,12.0,2.0,1.51,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.02,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,4.54,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,6.07,0.0
2016,4,10,7,15,0.0,10.0,2.0,13.0,10.0,7.59,1.22
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,9.12,2.59
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,14.86,7.74
2016,4,10,8,0,0.0,27.0,2.1,13.0,27.0,20.61,12.87
2016,4,10,8,15,0.0,48.5,2.1,13.0,48.5,37.14,27.56
2016,4,10,8,30,0.0,70.0,2.1,13.0,70.0,53.77,42.16
2016,4,10,8,45,0.0,99.5,2.1,13.0,99.5,76.21,61.71
2016,4,10,9,0,0.0,129.0,2.1,13.0,129.0,97.21,79.78
2016,4,10,9,15,0.0,120.5,2.1,13.0,120.5,91.5,74.59
2016,4,10,9,30,0.0,112.0,2.1,13.0,112.0,85.59,69.3
2016,4,10,9,45,1.5,143.0,2.15,13.5,144.5,107.62,87.97
2016,4,10,10,0,3.0,174.0,2.2,14.0,177.0,129.04,105.86
2016,4,10,10,15,15.5,244.0,2.25,14.0,257.0,177.33,139.48
2016,4,10,10,30,28.0,314.0,2.3,14.0,337.0,213.57,167.33
2016,4,10,10,45,21.5,293.0,2.35,14.0,311.0,216.43,169.67
2016,4,10,11,0,15.0,272.0,2.4,14.0,285.0,204.18,160.18
2016,4,10,11,15,11.0,232.5,2.45,14.0,242.0,177.84,139.37
2016,4,10,11,30,7.0,193.0,2.5,14.0,199.0,149.36,116.68
2016,4,10,11,45,4.0,172.0,2.55,14.0,176.0,133.47,103.96
2016,4,10,12,0,1.0,151.0,2.6,14.0,153.0,116.78,90.48
2016,4,10,12,15,6.0,194.5,2.65,14.0,200.5,153.1,119.93
2016,4,10,12,30,11.0,238.0,2.7,14.0,248.0,190.54,150.01
2016,4,10,12,45,32.5,311.5,2.8,14.0,340.0,270.0,213.36
2016,4,10,13,0,54.0,385.0,2.9,14.0,432.0,351.77,277.45
2016,4,10,13,15,60.0,383.0,2.95,14.0,434.0,363.44,286.75
2016,4,10,13,30,66.0,381.0,3.0,14.0,436.0,375.49,296.68
2016,4,10,13,45,67.0,368.0,3.05,14.0,422.5,373.66,295.87
2016,4,10,14,0,68.0,355.0,3.1,14.0,409.0,371.19,294.67
2016,4,10,14,15,106.5,353.0,3.1,14.0,433.5,412.36,328.4
2016,4,10,14,30,145.0,351.0,3.1,14.0,458.0,476.47,379.25
2016,4,10,14,45,105.0,322.5,3.1,14.0,398.0,399.52,319.7
2016,4,10,15,0,65.0,294.0,3.1,14.0,338.0,339.86,272.87
2016,4,10,15,15,68.5,276.5,3.05,13.5,320.0,332.21,268.48
2016,4,10,15,30,72.0,259.0,3.0,13.0,302.0,324.12,263.56
2016,4,10,15,45,58.5,232.5,3.0,13.0,266.0,287.82,234.9
2016,4,10,16,0,45.0,206.0,3.0,13.0,230.0,250.28,204.89
2016,4,10,16,15,87.5,191.5,2.9,13.0,231.0,282.93,234.18
2016,4,10,16,30,130.0,177.0,2.8,13.0,232.0,337.5,280.63
2016,4,10,16,45,114.0,156.0,2.75,13.0,200.0,301.7,251.64
2016,4,10,17,0,98.0,135.0,2.7,13.0,168.0,265.27,221.85
2016,4,10,17,15,224.5,108.0,2.55,12.5,165.0,376.09,317.35
2016,4,10,17,30,351.0,81.0,2.4,12.0,162.0,480.42,402.58
2016,4,10,17,45,271.0,65.0,2.25,12.0,118.0,382.37,318.51
2016,4,10,18,0,191.0,49.0,2.1,12.0,74.0,287.81,234.87
2016,4,10,18,15,95.5,29.5,2.0,12.0,42.0,153.92,105.27
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,3.54,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,4,11,6,15,0.0,22.5,0.65,12.0,22.5,17.15,9.04
2016,4,11,6,30,0.0,36.0,0.7,12.0,36.0,27.52,18.83
2016,4,11,6,45,0.0,53.0,0.8,12.5,53.0,40.13,30.39
2016,4,11,7,0,0.0,70.0,0.9,13.0,70.0,52.5,41.58
2016,4,11,7,15,0.0,88.0,0.95,13.0,88.0,65.43,53.16
2016,4,11,7,30,0.0,106.0,1.0,13.0,106.0,78.25,64.45
2016,4,11,7,45,27.0,143.5,1.1,13.0,156.0,100.64,83.98
2016,4,11,8,0,54.0,181.0,1.2,13.0,206.0,123.5,103.61
2016,4,11,8,15,84.0,209.0,1.2,13.0,252.0,140.64,118.0
2016,4,11,8,30,114.0,237.0,1.2,13.0,298.0,151.68,127.03
2016,4,11,8,45,67.5,233.0,1.25,13.5,270.0,155.78,129.87
2016,4,11,9,0,21.0,229.0,1.3,14.0,242.0,162.34,134.81
2016,4,11,9,15,16.5,228.5,1.3,14.0,239.5,162.98,134.98
2016,4,11,9,30,12.0,228.0,1.3,14.0,237.0,163.38,134.99
2016,4,11,9,45,56.0,291.0,1.35,14.5,333.0,188.72,155.63
2016,4,11,10,0,100.0,354.0,1.4,15.0,429.0,220.71,181.39
2016,4,11,10,15,68.5,343.5,1.4,15.0,396.5,225.49,174.54
2016,4,11,10,30,37.0,333.0,1.4,15.0,364.0,225.75,175.12
2016,4,11,10,45,40.5,347.5,1.4,15.0,382.0,242.75,188.1
2016,4,11,11,0,44.0,362.0,1.4,15.0,400.0,260.68,201.92
2016,4,11,11,15,57.0,383.0,1.4,15.0,432.0,286.75,221.87
2016,4,11,11,30,70.0,404.0,1.4,15.0,464.0,315.28,243.75
2016,4,11,11,45,65.5,403.0,1.4,15.0,460.0,323.66,250.54
2016,4,11,12,0,61.0,402.0,1.4,15.0,456.0,331.26,256.74
2016,4,11,12,15,63.0,400.0,1.4,15.0,455.5,341.02,264.53
2016,4,11,12,30,65.0,398.0,1.4,15.0,455.0,350.71,272.26
2016,4,11,12,45,152.0,406.0,1.45,15.0,537.0,431.66,334.86
2016,4,11,13,0,239.0,414.0,1.5,15.0,619.0,515.76,398.74
2016,4,11,13,15,233.5,410.0,1.5,15.0,607.0,528.34,408.19
2016,4,11,13,30,228.0,406.0,1.5,15.0,595.0,539.57,417.13
2016,4,11,13,45,231.5,391.0,1.55,15.0,578.0,546.77,423.71
2016,4,11,14,0,235.0,376.0,1.6,15.0,561.0,552.63,429.39
2016,4,11,14,15,194.0,364.5,1.6,15.0,513.5,521.06,406.2
2016,4,11,14,30,153.0,353.0,1.6,15.0,466.0,486.01,380.33
2016,4,11,14,45,461.5,244.5,1.65,15.0,559.0,718.64,560.31
2016,4,11,15,0,770.0,136.0,1.7,15.0,652.0,917.71,702.55
2016,4,11,15,15,752.0,132.0,1.7,15.0,609.5,920.42,703.71
2016,4,11,15,30,734.0,128.0,1.7,15.0,567.0,912.0,699.8
2016,4,11,15,45,712.5,122.5,1.7,15.0,520.5,894.59,689.94
2016,4,11,16,0,691.0,117.0,1.7,15.0,474.0,873.6,677.7
2016,4,11,16,15,659.5,111.5,1.7,14.5,424.0,839.27,657.22
2016,4,11,16,30,628.0,106.0,1.7,14.0,374.0,801.89,634.2
2016,4,11,16,45,593.0,97.0,1.7,14.0,323.5,754.11,601.77
2016,4,11,17,0,558.0,88.0,1.7,14.0,273.0,704.12,566.62
2016,4,11,17,15,498.0,79.0,1.65,13.5,222.5,628.27,510.99
2016,4,11,17,30,438.0,70.0,1.6,13.0,172.0,551.81,452.21
2016,4,11,17,45,359.0,57.0,1.55,13.0,126.5,449.98,369.47
2016,4,11,18,0,280.0,44.0,1.5,13.0,81.0,357.6,290.04
2016,4,11,18,15,162.5,28.0,1.55,12.5,47.0,229.76,163.04
2016,4,11,18,30,45.0,12.0,1.6,12.0,13.0,46.64,0.0
2016,4,11,18,45,22.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,9.87,2.83
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,15.97,8.56
2016,4,12,6,45,0.0,31.0,2.65,12.0,31.0,23.63,15.63
2016,4,12,7,0,0.0,41.0,2.7,12.0,41.0,31.31,22.68
2016,4,12,7,15,0.0,51.5,2.7,12.0,51.5,39.4,30.0
2016,4,12,7,30,0.0,62.0,2.7,12.0,62.0,47.51,37.25
2016,4,12,7,45,11.0,115.0,2.75,12.5,120.0,85.37,70.76
2016,4,12,8,0,22.0,168.0,2.8,13.0,178.0,120.27,100.99
2016,4,12,8,15,45.5,199.0,2.8,13.0,223.0,134.72,113.18
2016,4,12,8,30,69.0,230.0,2.8,13.0,268.0,152.98,128.54
2016,4,12,8,45,34.5,183.0,2.85,13.0,202.0,127.47,106.15
2016,4,12,9,0,0.0,136.0,2.9,13.0,136.0,102.1,83.95
2016,4,12,9,15,76.5,231.5,2.9,13.0,284.5,157.09,131.04
2016,4,12,9,30,153.0,327.0,2.9,13.0,433.0,196.9,164.37
2016,4,12,9,45,132.5,342.5,2.95,13.5,438.0,203.13,168.86
2016,4,12,10,0,112.0,358.0,3.0,14.0,443.0,222.99,184.81
2016,4,12,10,15,101.0,369.5,3.05,14.0,448.0,241.88,187.96
2016,4,12,10,30,90.0,381.0,3.1,14.0,453.0,259.78,201.32
2016,4,12,10,45,92.0,390.0,3.2,14.5,466.0,278.0,215.1
2016,4,12,11,0,94.0,399.0,3.3,15.0,479.0,296.58,229.59
2016,4,12,11,15,131.0,416.5,3.35,15.0,529.5,325.71,251.93
2016,4,12,11,30,168.0,434.0,3.4,15.0,580.0,368.47,285.3
2016,4,12,11,45,174.0,433.0,3.45,15.0,585.0,390.46,303.35
2016,4,12,12,0,180.0,432.0,3.5,15.0,590.0,412.72,321.6
2016,4,12,12,15,526.0,286.0,3.55,15.0,746.0,524.86,409.94
2016,4,12,12,30,872.0,140.0,3.6,15.0,902.0,652.03,510.45
2016,4,12,12,45,845.5,154.0,3.65,15.5,887.5,700.41,547.42
2016,4,12,13,0,819.0,168.0,3.7,16.0,873.0,739.18,576.88
2016,4,12,13,15,815.0,167.0,3.8,15.5,856.5,777.78,608.47
2016,4,12,13,30,811.0,166.0,3.9,15.0,840.0,813.5,637.68
2016,4,12,13,45,805.0,164.0,4.0,15.0,816.5,843.6,660.93
2016,4,12,14,0,799.0,162.0,4.1,15.0,793.0,870.34,681.26
2016,4,12,14,15,789.0,159.5,4.1,15.0,762.5,889.58,695.86
2016,4,12,14,30,779.0,157.0,4.1,15.0,732.0,905.04,707.95
2016,4,12,14,45,766.0,153.5,4.2,15.0,695.0,921.26,721.32
2016,4,12,15,0,753.0,150.0,4.3,15.0,658.0,925.85,726.66
2016,4,12,15,15,692.5,152.5,4.3,14.5,596.0,886.9,701.74
2016,4,12,15,30,632.0,155.0,4.3,14.0,534.0,843.0,673.16
2016,4,12,15,45,564.0,161.0,4.35,14.0,479.0,780.15,629.1
2016,4,12,16,0,496.0,167.0,4.4,14.0,424.0,726.78,591.15
2016,4,12,16,15,431.5,160.0,4.3,13.5,367.5,658.96,541.05
2016,4,12,16,30,367.0,153.0,4.2,13.0,311.0,589.37,488.35
2016,4,12,16,45,321.5,143.5,4.15,13.0,268.5,511.19,427.75
2016,4,12,17,0,276.0,134.0,4.1,13.0,226.0,458.43,385.39
2016,4,12,17,15,241.0,114.0,4.0,12.5,184.0,400.7,338.77
2016,4,12,17,30,206.0,94.0,3.9,12.0,142.0,342.79,290.29
2016,4,12,17,45,157.5,73.0,3.85,12.0,104.0,270.8,227.49
2016,4,12,18,0,109.0,52.0,3.8,12.0,66.0,199.39,163.42
2016,4,12,18,15,54.5,31.0,3.75,11.5,38.0,104.58,74.22
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,9.83,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,18.83,5.92
2016,4,13,6,15,219.5,41.5,2.4,11.0,72.5,31.21,21.4
2016,4,13,6,30,331.0,58.0,2.5,11.0,113.0,43.59,33.23
2016,4,13,6,45,417.0,68.0,2.65,11.5,163.0,51.31,40.53
2016,4,13,7,0,503.0,78.0,2.8,12.0,213.0,61.59,49.88
2016,4,13,7,15,557.0,86.5,2.8,12.5,265.5,67.51,55.11
2016,4,13,7,30,611.0,95.0,2.8,13.0,318.0,73.34,60.1
2016,4,13,7,45,649.0,101.0,2.85,13.5,370.5,77.04,63.08
2016,4,13,8,0,687.0,107.0,2.9,14.0,423.0,80.67,65.94
2016,4,13,8,15,715.0,112.0,2.85,14.0,473.0,83.36,68.07
2016,4,13,8,30,743.0,117.0,2.8,14.0,523.0,85.97,70.11
2016,4,13,8,45,766.5,120.0,2.8,14.0,570.0,87.16,70.92
2016,4,13,9,0,790.0,123.0,2.8,14.0,617.0,95.78,78.18
2016,4,13,9,15,805.0,126.0,2.75,14.0,659.0,96.72,78.76
