Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,820.0,129.0,2.7,14.0,701.0,97.59,79.32
2016,4,13,9,45,843.5,125.5,2.7,14.5,740.0,94.84,76.64
2016,4,13,10,0,867.0,122.0,2.7,15.0,779.0,94.46,76.02
2016,4,13,10,15,874.5,124.0,2.7,15.0,808.0,162.07,96.9
2016,4,13,10,30,882.0,126.0,2.7,15.0,837.0,220.87,135.54
2016,4,13,10,45,886.5,127.5,2.7,15.5,859.0,279.43,182.91
2016,4,13,11,0,891.0,129.0,2.7,16.0,881.0,338.11,234.0
2016,4,13,11,15,894.5,130.0,2.7,16.0,896.0,396.06,285.83
2016,4,13,11,30,898.0,131.0,2.7,16.0,911.0,453.58,336.83
2016,4,13,11,45,894.5,134.5,2.7,16.0,916.0,508.93,385.11
2016,4,13,12,0,891.0,138.0,2.7,16.0,921.0,562.77,430.83
2016,4,13,12,15,890.5,138.0,2.7,16.0,920.0,614.13,473.37
2016,4,13,12,30,890.0,138.0,2.7,16.0,919.0,663.72,513.41
2016,4,13,12,45,885.0,139.0,2.7,16.0,909.0,709.12,549.34
2016,4,13,13,0,880.0,140.0,2.7,16.0,899.0,751.97,582.58
2016,4,13,13,15,876.0,139.0,2.75,16.0,882.0,791.21,612.92
2016,4,13,13,30,872.0,138.0,2.8,16.0,865.0,827.52,639.81
2016,4,13,13,45,859.0,140.0,2.85,16.0,839.0,867.57,668.67
2016,4,13,14,0,846.0,142.0,2.9,16.0,813.0,893.38,687.56
2016,4,13,14,15,836.5,140.0,2.9,15.5,781.5,914.48,704.35
2016,4,13,14,30,827.0,138.0,2.9,15.0,750.0,931.76,718.7
2016,4,13,14,45,806.5,139.0,2.95,15.0,711.0,937.92,724.61
2016,4,13,15,0,786.0,140.0,3.0,15.0,672.0,939.8,727.84
2016,4,13,15,15,769.0,136.0,3.0,14.5,629.0,944.08,733.93
2016,4,13,15,30,752.0,132.0,3.0,14.0,586.0,936.72,732.03
2016,4,13,15,45,726.0,128.5,3.05,14.0,537.5,917.22,720.78
2016,4,13,16,0,700.0,125.0,3.1,14.0,489.0,894.03,706.95
2016,4,13,16,15,668.5,119.0,3.1,13.5,438.5,858.9,685.28
2016,4,13,16,30,637.0,113.0,3.1,13.0,388.0,820.62,660.88
2016,4,13,16,45,589.5,106.5,3.1,13.0,335.5,763.02,620.14
2016,4,13,17,0,542.0,100.0,3.1,13.0,283.0,703.07,576.42
2016,4,13,17,15,481.5,90.0,2.95,12.5,231.5,619.8,513.2
2016,4,13,17,30,421.0,80.0,2.8,12.0,180.0,544.96,453.96
2016,4,13,17,45,324.5,66.5,2.7,12.0,132.0,433.23,361.47
2016,4,13,18,0,228.0,53.0,2.6,12.0,84.0,326.0,268.1
2016,4,13,18,15,127.5,33.0,2.55,11.5,49.0,189.15,140.82
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,32.58,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,55.0,14.0,2.2,10.5,18.0,11.02,0.0
2016,4,14,6,0,110.0,28.0,2.2,11.0,36.0,21.0,8.66
2016,4,14,6,15,226.0,44.5,2.25,11.0,77.5,33.37,23.41
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,45.76,35.21
2016,4,14,6,45,417.5,72.5,2.35,11.5,168.5,54.38,43.31
2016,4,14,7,0,493.0,84.0,2.4,12.0,218.0,66.03,53.86
2016,4,14,7,15,417.5,107.0,2.5,12.0,237.0,76.89,63.59
2016,4,14,7,30,342.0,130.0,2.6,12.0,256.0,89.78,74.94
2016,4,14,7,45,510.0,112.0,2.75,12.5,332.0,82.18,67.85
2016,4,14,8,0,678.0,94.0,2.9,13.0,408.0,71.69,58.24
2016,4,14,8,15,662.0,112.5,2.95,13.0,447.5,82.42,67.5
2016,4,14,8,30,646.0,131.0,3.0,13.0,487.0,92.46,76.05
2016,4,14,8,45,554.0,179.5,3.1,13.5,503.0,117.89,97.72
2016,4,14,9,0,462.0,228.0,3.2,14.0,519.0,140.51,116.65
2016,4,14,9,15,624.5,189.0,3.25,14.0,610.0,120.84,99.48
2016,4,14,9,30,787.0,150.0,3.3,14.0,701.0,100.52,81.82
2016,4,14,9,45,812.5,145.5,3.4,14.0,740.0,105.56,86.0
2016,4,14,10,0,838.0,141.0,3.5,14.0,779.0,107.15,87.19
2016,4,14,10,15,484.5,268.5,3.55,14.0,641.0,193.92,136.13
2016,4,14,10,30,131.0,396.0,3.6,14.0,503.0,263.36,202.57
2016,4,14,10,45,484.5,281.0,3.65,14.5,689.0,276.86,198.43
2016,4,14,11,0,838.0,166.0,3.7,15.0,875.0,345.37,243.34
2016,4,14,11,15,842.0,167.0,3.8,15.0,890.0,402.64,294.72
2016,4,14,11,30,846.0,168.0,3.9,15.0,905.0,459.73,345.59
2016,4,14,11,45,832.0,178.5,4.0,15.0,908.0,514.83,394.07
2016,4,14,12,0,818.0,189.0,4.1,15.0,911.0,567.65,439.42
2016,4,14,12,15,817.5,188.5,4.2,15.0,909.0,617.58,481.48
2016,4,14,12,30,817.0,188.0,4.3,15.0,907.0,665.86,521.42
2016,4,14,12,45,846.0,167.5,4.4,15.0,906.0,715.87,562.33
2016,4,14,13,0,875.0,147.0,4.5,15.0,905.0,764.83,601.97
2016,4,14,13,15,871.0,146.0,4.55,15.0,887.5,805.1,633.86
2016,4,14,13,30,867.0,145.0,4.6,15.0,870.0,842.36,662.67
2016,4,14,13,45,852.0,148.0,4.65,15.0,843.5,871.11,684.28
2016,4,14,14,0,837.0,151.0,4.7,15.0,817.0,895.94,703.23
2016,4,14,14,15,827.0,148.5,4.7,15.0,785.5,915.94,718.48
2016,4,14,14,30,817.0,146.0,4.7,15.0,754.0,932.06,731.13
2016,4,14,14,45,806.0,142.0,4.75,15.0,716.0,941.84,739.83
2016,4,14,15,0,795.0,138.0,4.8,15.0,678.0,947.67,745.93
2016,4,14,15,15,777.0,134.5,4.8,14.5,634.5,951.28,751.73
2016,4,14,15,30,759.0,131.0,4.8,14.0,591.0,943.51,749.51
2016,4,14,15,45,746.0,122.5,4.8,14.0,544.5,930.93,742.55
2016,4,14,16,0,733.0,114.0,4.8,14.0,498.0,914.63,732.96
2016,4,14,16,15,702.5,109.0,4.7,13.5,447.0,881.65,711.67
2016,4,14,16,30,672.0,104.0,4.6,13.0,396.0,845.52,687.76
2016,4,14,16,45,632.5,97.0,4.6,13.0,343.5,795.15,651.84
2016,4,14,17,0,593.0,90.0,4.6,13.0,291.0,742.49,613.09
2016,4,14,17,15,533.5,81.5,4.35,12.5,239.0,666.87,554.74
2016,4,14,17,30,474.0,73.0,4.1,12.0,187.0,590.43,493.42
2016,4,14,17,45,387.0,61.0,3.95,12.0,139.0,481.86,403.01
2016,4,14,18,0,300.0,49.0,3.8,12.0,91.0,383.08,316.82
2016,4,14,18,15,177.5,32.5,3.7,11.5,54.5,251.06,191.15
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,81.31,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,13.0,2.65,8.5,21.0,10.23,0.0
2016,4,15,6,0,220.0,26.0,2.7,9.0,42.0,21.23,9.95
2016,4,15,6,15,339.5,38.0,2.75,9.5,86.5,31.03,21.62
2016,4,15,6,30,459.0,50.0,2.8,10.0,131.0,40.86,31.03
2016,4,15,6,45,530.0,59.0,2.9,10.5,182.5,47.91,37.69
2016,4,15,7,0,601.0,68.0,3.0,11.0,234.0,54.93,44.11
2016,4,15,7,15,651.0,74.5,3.15,11.5,288.5,59.78,48.39
2016,4,15,7,30,701.0,81.0,3.3,12.0,343.0,64.6,52.51
2016,4,15,7,45,731.5,87.0,3.45,12.5,396.0,68.68,55.88
2016,4,15,8,0,762.0,93.0,3.6,13.0,449.0,78.64,64.38
2016,4,15,8,15,787.5,97.0,3.55,13.0,500.5,81.22,66.43
2016,4,15,8,30,813.0,101.0,3.5,13.0,552.0,83.73,68.4
2016,4,15,8,45,831.5,104.5,3.45,13.5,599.5,85.65,69.72
2016,4,15,9,0,850.0,108.0,3.4,14.0,647.0,87.48,70.97
2016,4,15,9,15,864.5,110.5,3.3,14.0,689.5,88.49,71.64
2016,4,15,9,30,879.0,113.0,3.2,14.0,732.0,89.43,72.28
2016,4,15,9,45,896.0,112.0,3.1,14.5,770.5,98.26,79.55
2016,4,15,10,0,913.0,111.0,3.0,15.0,809.0,106.16,85.98
2016,4,15,10,15,921.0,112.5,2.95,15.0,839.0,166.33,97.12
2016,4,15,10,30,929.0,114.0,2.9,15.0,869.0,227.42,138.57
2016,4,15,10,45,936.0,113.5,2.9,15.5,892.0,287.83,188.02
2016,4,15,11,0,943.0,113.0,2.9,16.0,915.0,348.52,241.14
2016,4,15,11,15,946.0,114.0,2.9,16.0,929.5,408.86,295.27
2016,4,15,11,30,949.0,115.0,2.9,16.0,944.0,468.63,348.31
2016,4,15,11,45,951.0,114.5,2.95,16.5,951.0,526.11,397.77
2016,4,15,12,0,953.0,114.0,3.0,17.0,958.0,582.38,444.77
2016,4,15,12,15,952.0,113.5,3.0,17.0,956.0,635.51,488.68
2016,4,15,12,30,951.0,113.0,3.0,17.0,954.0,686.63,529.86
2016,4,15,12,45,951.5,111.0,3.05,17.0,944.5,735.31,568.46
2016,4,15,13,0,952.0,109.0,3.1,17.0,935.0,781.59,604.5
2016,4,15,13,15,947.5,108.0,3.1,17.0,917.0,822.35,634.94
2016,4,15,13,30,943.0,107.0,3.1,17.0,899.0,859.94,661.63
2016,4,15,13,45,936.5,106.0,3.15,17.5,873.0,892.56,683.85
2016,4,15,14,0,930.0,105.0,3.2,18.0,847.0,921.62,703.6
2016,4,15,14,15,921.5,103.5,3.2,18.0,814.5,944.72,720.31
2016,4,15,14,30,913.0,102.0,3.2,18.0,782.0,963.99,734.56
2016,4,15,14,45,900.5,100.0,3.2,18.0,743.0,975.07,743.39
2016,4,15,15,0,888.0,98.0,3.2,18.0,704.0,982.12,749.73
2016,4,15,15,15,872.5,95.5,3.15,17.5,659.5,981.7,752.2
2016,4,15,15,30,857.0,93.0,3.1,17.0,615.0,989.89,760.84
2016,4,15,15,45,836.0,90.5,3.05,17.0,566.0,976.25,753.1
2016,4,15,16,0,815.0,88.0,3.0,17.0,517.0,958.77,742.96
2016,4,15,16,15,788.0,84.0,2.9,16.5,465.0,929.74,725.7
2016,4,15,16,30,761.0,80.0,2.8,16.0,413.0,897.33,705.83
2016,4,15,16,45,725.0,75.0,2.7,16.0,359.5,851.64,674.63
2016,4,15,17,0,689.0,70.0,2.6,16.0,306.0,810.67,646.03
2016,4,15,17,15,635.5,64.0,2.55,15.5,253.0,743.09,597.88
2016,4,15,17,30,582.0,58.0,2.5,15.0,200.0,674.78,546.72
2016,4,15,17,45,500.5,49.5,2.45,14.5,150.0,577.06,469.64
2016,4,15,18,0,419.0,41.0,2.4,14.0,100.0,481.53,389.61
2016,4,15,18,15,283.0,28.0,2.45,13.5,60.5,337.6,257.39
2016,4,15,18,30,147.0,15.0,2.5,13.0,21.0,174.84,0.0
2016,4,15,18,45,73.5,7.5,2.55,13.0,10.5,64.48,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.5,13.0,1.4,11.5,22.5,10.23,0.0
2016,4,16,6,0,241.0,26.0,1.3,12.0,45.0,21.24,10.55
2016,4,16,6,15,351.5,38.0,1.25,12.5,89.5,31.03,21.45
2016,4,16,6,30,462.0,50.0,1.2,13.0,134.0,40.82,30.69
2016,4,16,6,45,531.0,59.0,1.2,13.5,185.0,47.86,37.24
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,54.86,43.55
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,59.32,47.41
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,63.75,51.13
2016,4,16,7,45,727.0,85.5,1.3,15.5,396.0,67.53,54.18
2016,4,16,8,0,759.0,91.0,1.4,16.0,449.0,77.06,62.19
2016,4,16,8,15,784.0,95.0,1.4,16.0,500.0,79.67,64.23
2016,4,16,8,30,809.0,99.0,1.4,16.0,551.0,82.2,66.2
2016,4,16,8,45,825.5,103.5,1.45,16.5,598.0,84.76,68.05
2016,4,16,9,0,842.0,108.0,1.5,17.0,645.0,87.17,69.78
2016,4,16,9,15,856.5,110.5,1.5,17.5,687.0,88.16,70.29
2016,4,16,9,30,871.0,113.0,1.5,18.0,729.0,89.08,70.76
2016,4,16,9,45,882.0,115.0,1.55,18.5,766.0,99.34,79.12
2016,4,16,10,0,893.0,117.0,1.6,19.0,803.0,111.36,75.99
2016,4,16,10,15,901.0,118.0,1.6,19.0,832.0,170.1,98.37
2016,4,16,10,30,909.0,119.0,1.6,19.0,861.0,229.74,138.5
2016,4,16,10,45,920.0,117.0,1.6,19.5,885.0,289.02,185.93
2016,4,16,11,0,931.0,115.0,1.6,20.0,909.0,349.0,236.96
2016,4,16,11,15,934.0,115.5,1.6,20.0,923.5,408.27,288.64
2016,4,16,11,30,937.0,116.0,1.6,20.0,938.0,466.96,339.14
2016,4,16,11,45,942.5,113.5,1.65,20.5,945.5,523.95,386.52
2016,4,16,12,0,948.0,111.0,1.7,21.0,953.0,580.0,431.72
2016,4,16,12,15,947.5,111.0,1.7,21.0,951.5,633.34,474.08
2016,4,16,12,30,947.0,111.0,1.7,21.0,950.0,684.77,513.8
2016,4,16,12,45,945.0,110.0,1.7,21.0,940.0,732.25,549.68
2016,4,16,13,0,943.0,109.0,1.7,21.0,930.0,777.17,582.92
2016,4,16,13,15,939.0,108.5,1.7,21.0,912.5,818.27,612.11
2016,4,16,13,30,935.0,108.0,1.7,21.0,895.0,856.3,637.79
2016,4,16,13,45,930.0,106.0,1.7,21.0,870.0,888.86,659.76
2016,4,16,14,0,925.0,104.0,1.7,21.0,845.0,917.91,679.45
2016,4,16,14,15,916.5,102.5,1.7,21.0,812.5,940.73,695.13
2016,4,16,14,30,908.0,101.0,1.7,21.0,780.0,959.73,708.49
2016,4,16,14,45,897.5,98.5,1.75,21.0,742.0,971.91,718.24
2016,4,16,15,0,887.0,96.0,1.8,21.0,704.0,980.13,725.68
2016,4,16,15,15,872.5,94.0,1.8,20.5,660.0,981.09,729.35
2016,4,16,15,30,858.0,92.0,1.8,20.0,616.0,978.17,730.73
2016,4,16,15,45,834.5,90.0,1.8,20.0,567.0,975.09,730.8
2016,4,16,16,0,811.0,88.0,1.8,20.0,518.0,955.63,720.1
2016,4,16,16,15,785.0,84.5,1.75,19.5,466.5,928.15,704.83
2016,4,16,16,30,759.0,81.0,1.7,19.0,415.0,897.32,687.07
2016,4,16,16,45,705.0,80.0,1.65,18.5,359.5,845.91,654.55
2016,4,16,17,0,651.0,79.0,1.6,18.0,304.0,786.49,615.37
2016,4,16,17,15,597.5,72.0,1.5,17.5,251.5,717.91,567.35
2016,4,16,17,30,544.0,65.0,1.4,17.0,199.0,648.48,516.29
2016,4,16,17,45,440.0,57.0,1.35,16.5,148.5,530.79,426.16
2016,4,16,18,0,336.0,49.0,1.3,16.0,98.0,414.45,332.34
2016,4,16,18,15,168.0,35.5,1.3,15.5,60.0,247.13,187.57
2016,4,16,18,30,0.0,22.0,1.3,15.0,22.0,25.49,0.0
2016,4,16,18,45,0.0,11.0,1.3,15.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,14.5,0.7,13.0,23.0,11.41,0.0
2016,4,17,6,0,207.0,29.0,0.7,13.0,46.0,22.11,11.75
2016,4,17,6,15,310.5,42.5,0.75,13.0,89.0,34.44,24.47
2016,4,17,6,30,414.0,56.0,0.8,13.0,132.0,45.2,34.62
2016,4,17,6,45,485.0,65.5,0.85,13.5,182.5,52.39,41.3
2016,4,17,7,0,556.0,75.0,0.9,14.0,233.0,59.54,47.71
2016,4,17,7,15,604.0,82.0,0.95,14.5,285.5,64.46,51.95
2016,4,17,7,30,652.0,89.0,1.0,15.0,338.0,69.33,56.02
2016,4,17,7,45,688.5,94.0,1.05,15.5,391.0,72.54,58.54
2016,4,17,8,0,725.0,99.0,1.1,16.0,444.0,75.71,60.99
2016,4,17,8,15,750.5,103.5,1.15,16.5,494.0,78.27,62.86
2016,4,17,8,30,776.0,108.0,1.2,17.0,544.0,87.45,70.42
2016,4,17,8,45,798.0,110.5,1.25,17.5,591.0,88.56,70.99
2016,4,17,9,0,820.0,113.0,1.3,18.0,638.0,89.65,71.57
2016,4,17,9,15,834.5,115.5,1.35,18.5,680.0,90.49,71.95
2016,4,17,9,30,849.0,118.0,1.4,19.0,722.0,91.27,72.3
2016,4,17,9,45,865.0,117.5,1.45,19.5,759.0,100.04,79.36
2016,4,17,10,0,881.0,117.0,1.5,20.0,796.0,113.64,75.68
2016,4,17,10,15,888.5,118.5,1.55,20.0,825.5,171.8,99.13
2016,4,17,10,30,896.0,120.0,1.6,20.0,855.0,230.82,139.3
2016,4,17,10,45,902.0,121.0,1.65,20.5,877.5,289.87,186.83
2016,4,17,11,0,908.0,122.0,1.7,21.0,900.0,349.17,237.37
2016,4,17,11,15,911.5,123.0,1.7,21.0,914.5,407.65,288.15
2016,4,17,11,30,915.0,124.0,1.7,21.0,929.0,465.67,337.82
2016,4,17,11,45,917.0,124.0,1.7,21.5,936.0,521.65,384.01
2016,4,17,12,0,919.0,124.0,1.7,22.0,943.0,576.51,427.79
2016,4,17,12,15,918.5,123.5,1.65,22.0,941.5,628.24,468.42
2016,4,17,12,30,918.0,123.0,1.6,22.0,940.0,678.11,506.41
2016,4,17,12,45,918.5,121.5,1.6,22.5,931.0,725.77,541.1
2016,4,17,13,0,919.0,120.0,1.6,23.0,922.0,771.15,573.22
2016,4,17,13,15,915.0,119.0,1.5,23.0,904.5,811.05,600.54
2016,4,17,13,30,911.0,118.0,1.4,23.0,887.0,847.92,623.97
2016,4,17,13,45,907.0,115.0,1.3,23.5,862.5,879.76,642.57
2016,4,17,14,0,903.0,112.0,1.2,24.0,838.0,908.17,658.68
2016,4,17,14,15,895.0,110.5,1.05,24.0,806.5,930.95,671.46
2016,4,17,14,30,887.0,109.0,0.9,24.0,775.0,950.01,681.68
2016,4,17,14,45,878.0,105.5,0.8,24.0,737.0,962.25,688.45
2016,4,17,15,0,869.0,102.0,0.7,24.0,699.0,970.58,692.89
2016,4,17,15,15,854.5,99.5,0.6,24.0,655.5,983.47,700.23
2016,4,17,15,30,840.0,97.0,0.5,24.0,612.0,979.95,697.44
2016,4,17,15,45,822.0,93.0,0.4,24.0,564.5,967.21,689.33
2016,4,17,16,0,804.0,89.0,0.3,24.0,517.0,950.68,679.16
2016,4,17,16,15,778.5,85.5,0.35,23.5,466.0,923.63,666.98
2016,4,17,16,30,753.0,82.0,0.4,23.0,415.0,893.24,652.47
2016,4,17,16,45,717.5,77.0,0.45,22.5,362.0,847.96,627.64
2016,4,17,17,0,682.0,72.0,0.5,22.0,309.0,807.64,605.1
2016,4,17,17,15,631.5,65.5,0.65,21.0,256.0,742.17,566.41
2016,4,17,17,30,581.0,59.0,0.8,20.0,203.0,675.88,523.93
2016,4,17,17,45,502.0,50.0,0.95,19.5,153.5,579.59,454.48
2016,4,17,18,0,423.0,41.0,1.1,19.0,104.0,485.51,381.19
2016,4,17,18,15,299.0,28.5,1.15,18.5,64.0,351.87,265.52
2016,4,17,18,30,175.0,16.0,1.2,18.0,24.0,202.58,0.0
2016,4,17,18,45,87.5,8.0,1.25,17.5,12.0,76.1,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,14.0,26.0,11.73,0.0
2016,4,18,6,0,258.0,29.0,0.5,14.0,52.0,23.71,13.41
2016,4,18,6,15,364.0,41.0,0.5,14.5,97.0,33.45,23.54
2016,4,18,6,30,470.0,53.0,0.5,15.0,142.0,43.16,32.6
2016,4,18,6,45,538.0,61.5,0.5,15.5,193.5,49.76,38.67
2016,4,18,7,0,606.0,70.0,0.5,16.0,245.0,56.33,44.51
2016,4,18,7,15,653.0,76.5,0.45,16.0,299.0,61.11,48.69
2016,4,18,7,30,700.0,83.0,0.4,16.0,353.0,65.84,52.72
2016,4,18,7,45,732.0,88.5,0.4,16.5,406.5,69.55,55.67
2016,4,18,8,0,764.0,94.0,0.4,17.0,460.0,79.19,63.7
2016,4,18,8,15,788.5,98.0,0.45,17.5,511.0,81.73,65.5
2016,4,18,8,30,813.0,102.0,0.5,18.0,562.0,84.18,67.24
2016,4,18,8,45,833.0,104.5,0.6,19.0,609.5,85.44,67.84
2016,4,18,9,0,853.0,107.0,0.7,20.0,657.0,86.66,68.41
2016,4,18,9,15,866.5,109.5,0.8,20.0,699.0,87.64,69.06
2016,4,18,9,30,880.0,112.0,0.9,20.0,741.0,98.03,77.61
2016,4,18,9,45,896.0,111.0,1.0,20.5,778.5,97.58,76.9
2016,4,18,10,0,912.0,110.0,1.1,21.0,816.0,114.34,73.55
2016,4,18,10,15,919.0,111.5,1.15,21.0,845.5,174.13,98.7
2016,4,18,10,30,926.0,113.0,1.2,21.0,875.0,234.71,140.17
2016,4,18,10,45,932.0,113.5,1.25,21.5,897.5,295.06,188.6
2016,4,18,11,0,938.0,114.0,1.3,22.0,920.0,355.62,239.86
2016,4,18,11,15,940.5,114.5,1.3,22.0,934.0,414.93,290.93
2016,4,18,11,30,943.0,115.0,1.3,22.0,948.0,473.6,340.65
2016,4,18,11,45,943.5,115.5,1.3,22.5,954.0,530.47,386.96
2016,4,18,12,0,944.0,116.0,1.3,23.0,960.0,586.04,430.65
2016,4,18,12,15,943.0,116.5,1.3,23.0,958.5,639.21,471.97
2016,4,18,12,30,942.0,117.0,1.3,23.0,957.0,690.48,510.67
2016,4,18,12,45,934.5,119.0,1.3,23.0,945.5,736.44,544.61
2016,4,18,13,0,927.0,121.0,1.3,23.0,934.0,779.54,575.77
2016,4,18,13,15,922.5,120.5,1.3,23.0,916.0,819.78,603.92
2016,4,18,13,30,918.0,120.0,1.3,23.0,898.0,856.96,628.48
2016,4,18,13,45,904.5,122.5,1.3,23.0,870.5,886.16,647.78
2016,4,18,14,0,891.0,125.0,1.3,23.0,843.0,911.61,664.74
2016,4,18,14,15,882.0,123.5,1.3,22.5,811.0,933.46,680.81
2016,4,18,14,30,873.0,122.0,1.3,22.0,779.0,964.33,702.86
2016,4,18,14,45,851.0,124.0,1.35,22.0,738.5,970.55,708.59
2016,4,18,15,0,829.0,126.0,1.4,22.0,698.0,972.46,712.04
2016,4,18,15,15,813.0,123.0,1.4,21.5,654.0,970.59,713.87
2016,4,18,15,30,797.0,120.0,1.4,21.0,610.0,964.72,713.32
2016,4,18,15,45,632.0,150.0,1.45,21.0,520.0,851.64,641.06
2016,4,18,16,0,467.0,180.0,1.5,21.0,430.0,715.68,549.82
2016,4,18,16,15,575.5,142.5,1.5,20.5,419.5,794.86,610.67
2016,4,18,16,30,684.0,105.0,1.5,20.0,409.0,861.26,658.75
2016,4,18,16,45,641.0,99.0,1.55,19.5,356.0,808.26,625.0
2016,4,18,17,0,598.0,93.0,1.6,19.0,303.0,752.99,589.57
2016,4,18,17,15,543.0,84.0,1.6,18.0,250.5,680.76,540.54
2016,4,18,17,30,488.0,75.0,1.6,17.0,198.0,607.66,488.08
2016,4,18,17,45,406.5,63.5,1.6,16.5,149.5,503.25,407.38
2016,4,18,18,0,325.0,52.0,1.6,16.0,101.0,408.99,330.27
2016,4,18,18,15,162.5,38.0,1.65,15.5,62.5,245.49,189.81
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,28.33,0.0
2016,4,18,18,45,0.0,12.0,1.75,14.5,12.0,9.44,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,1.2,12.5,26.5,12.23,0.0
2016,4,19,6,0,235.0,32.0,1.1,13.0,53.0,24.42,14.39
2016,4,19,6,15,338.0,45.0,1.05,13.5,97.5,36.51,26.35
2016,4,19,6,30,441.0,58.0,1.0,14.0,142.0,46.86,36.01
2016,4,19,6,45,520.0,65.0,1.0,14.5,194.5,52.21,41.0
2016,4,19,7,0,599.0,72.0,1.0,15.0,247.0,57.68,45.87
2016,4,19,7,15,645.5,78.0,0.95,15.0,300.5,62.03,49.69
2016,4,19,7,30,692.0,84.0,0.9,15.0,354.0,66.35,53.37
2016,4,19,7,45,728.5,88.0,0.9,15.5,407.5,69.09,55.49
2016,4,19,8,0,765.0,92.0,0.9,16.0,461.0,77.71,62.68
2016,4,19,8,15,789.0,96.0,0.9,16.5,512.0,80.27,64.54
2016,4,19,8,30,813.0,100.0,0.9,17.0,563.0,82.75,66.32
2016,4,19,8,45,827.0,105.0,0.9,17.5,609.0,85.53,68.35
2016,4,19,9,0,841.0,110.0,0.9,18.0,655.0,88.13,70.21
2016,4,19,9,15,854.5,112.5,0.85,18.5,697.0,89.02,70.63
2016,4,19,9,30,868.0,115.0,0.8,19.0,739.0,89.84,71.0
2016,4,19,9,45,870.5,121.5,0.8,19.5,773.0,92.53,72.96
2016,4,19,10,0,873.0,128.0,0.8,20.0,807.0,115.05,73.28
2016,4,19,10,15,881.0,129.5,0.8,20.0,836.5,182.12,106.06
2016,4,19,10,30,889.0,131.0,0.8,20.0,866.0,240.85,146.55
2016,4,19,10,45,889.5,135.0,0.8,20.5,886.5,299.94,194.01
2016,4,19,11,0,890.0,139.0,0.8,21.0,907.0,358.74,243.46
2016,4,19,11,15,700.5,243.0,0.85,21.0,853.5,409.81,291.84
2016,4,19,11,30,511.0,347.0,0.9,21.0,800.0,450.8,329.07
2016,4,19,11,45,510.0,351.0,0.95,21.0,806.0,493.37,363.02
2016,4,19,12,0,509.0,355.0,1.0,21.0,812.0,535.44,395.84
2016,4,19,12,15,459.5,369.5,1.05,21.0,781.5,556.23,412.84
2016,4,19,12,30,410.0,384.0,1.1,21.0,751.0,571.68,425.41
2016,4,19,12,45,436.5,368.5,1.15,21.0,755.5,610.8,454.93
2016,4,19,13,0,463.0,353.0,1.2,21.0,760.0,650.15,484.15
2016,4,19,13,15,358.0,383.0,1.25,21.0,694.5,616.43,460.47
2016,4,19,13,30,253.0,413.0,1.3,21.0,629.0,583.79,437.08
2016,4,19,13,45,238.5,403.0,1.4,21.0,601.5,567.18,427.21
2016,4,19,14,0,224.0,393.0,1.5,21.0,574.0,562.34,425.15
2016,4,19,14,15,156.0,372.5,1.55,20.5,496.5,496.65,378.44
2016,4,19,14,30,88.0,352.0,1.6,20.0,419.0,404.46,311.18
2016,4,19,14,45,122.5,339.0,1.7,20.0,426.5,455.31,351.51
2016,4,19,15,0,157.0,326.0,1.8,20.0,434.0,485.79,376.1
2016,4,19,15,15,123.5,300.5,1.85,19.5,382.5,435.28,339.42
2016,4,19,15,30,90.0,275.0,1.9,19.0,331.0,358.65,282.6
2016,4,19,15,45,90.0,253.5,2.0,18.5,305.5,342.16,272.03
2016,4,19,16,0,90.0,232.0,2.1,18.0,280.0,324.87,260.36
2016,4,19,16,15,192.0,203.0,2.15,17.5,293.0,423.22,342.38
2016,4,19,16,30,294.0,174.0,2.2,17.0,306.0,519.24,420.8
2016,4,19,16,45,269.0,158.5,2.25,17.0,267.5,479.09,390.31
2016,4,19,17,0,244.0,143.0,2.3,17.0,229.0,438.35,359.43
2016,4,19,17,15,369.5,109.0,2.25,16.5,215.0,538.32,441.72
2016,4,19,17,30,495.0,75.0,2.2,16.0,201.0,614.72,499.93
2016,4,19,17,45,434.0,62.0,2.2,15.5,153.5,531.63,433.52
2016,4,19,18,0,373.0,49.0,2.2,15.0,106.0,449.86,365.4
2016,4,19,18,15,252.5,34.5,2.15,14.5,66.5,315.57,247.99
2016,4,19,18,30,132.0,20.0,2.1,14.0,27.0,171.99,35.03
2016,4,19,18,45,66.0,10.0,2.05,14.0,13.5,60.58,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.0,12.92,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,58.0,26.16,16.11
2016,4,20,6,15,376.5,43.0,1.2,13.5,103.5,35.03,25.12
2016,4,20,6,30,479.0,54.0,1.2,14.0,149.0,43.91,33.44
2016,4,20,6,45,545.5,62.0,1.3,14.5,200.5,50.11,39.15
2016,4,20,7,0,612.0,70.0,1.4,15.0,252.0,56.3,44.65
2016,4,20,7,15,657.0,76.0,1.35,15.0,305.5,60.71,48.51
2016,4,20,7,30,702.0,82.0,1.3,15.0,359.0,65.08,52.24
2016,4,20,7,45,735.5,86.0,1.3,15.5,411.5,73.42,59.28
2016,4,20,8,0,769.0,90.0,1.3,16.0,464.0,76.3,61.45
2016,4,20,8,15,792.5,93.5,1.3,16.5,514.5,78.56,63.06
2016,4,20,8,30,816.0,97.0,1.3,17.0,565.0,80.75,64.61
2016,4,20,8,45,721.0,137.0,1.35,17.5,575.0,95.36,76.76
2016,4,20,9,0,626.0,177.0,1.4,18.0,585.0,114.81,92.83
2016,4,20,9,15,756.5,140.0,1.4,18.0,663.5,94.69,75.56
2016,4,20,9,30,887.0,103.0,1.4,18.0,742.0,93.29,74.24
2016,4,20,9,45,902.5,101.5,1.45,18.0,779.5,92.63,73.53
2016,4,20,10,0,918.0,100.0,1.5,18.0,817.0,114.9,71.6
2016,4,20,10,15,925.0,101.5,1.55,18.0,846.5,174.72,99.18
2016,4,20,10,30,932.0,103.0,1.6,18.0,876.0,235.33,142.34
2016,4,20,10,45,742.5,211.0,1.65,18.5,836.5,302.93,204.91
2016,4,20,11,0,553.0,319.0,1.7,19.0,797.0,366.73,263.58
2016,4,20,11,15,528.5,334.5,1.7,19.0,798.0,410.13,300.68
2016,4,20,11,30,504.0,350.0,1.7,19.0,799.0,451.15,335.2
2016,4,20,11,45,525.0,347.0,1.75,19.0,817.0,499.15,373.68
2016,4,20,12,0,546.0,344.0,1.8,19.0,835.0,548.69,412.63
2016,4,20,12,15,728.0,237.5,1.8,19.0,891.0,616.13,464.93
2016,4,20,12,30,910.0,131.0,1.8,19.0,947.0,684.88,518.57
2016,4,20,12,45,906.5,131.0,1.85,19.0,937.0,730.63,553.55
2016,4,20,13,0,903.0,131.0,1.9,19.0,927.0,773.87,586.21
2016,4,20,13,15,898.5,130.0,1.9,19.0,909.0,812.8,614.63
2016,4,20,13,30,894.0,129.0,1.9,19.0,891.0,848.71,639.28
2016,4,20,13,45,885.5,129.0,1.95,19.0,865.5,879.01,660.6
2016,4,20,14,0,877.0,129.0,2.0,19.0,840.0,905.82,679.69
2016,4,20,14,15,867.5,127.0,2.0,18.5,807.5,926.26,695.42
2016,4,20,14,30,858.0,125.0,2.0,18.0,775.0,955.99,717.6
2016,4,20,14,45,846.0,122.0,2.0,18.0,736.5,965.83,725.19
2016,4,20,15,0,834.0,119.0,2.0,18.0,698.0,971.66,730.51
2016,4,20,15,15,626.5,177.5,1.95,18.0,597.5,855.96,653.18
2016,4,20,15,30,419.0,236.0,1.9,18.0,497.0,714.51,552.55
2016,4,20,15,45,525.5,183.0,1.9,18.0,484.0,771.88,599.74
2016,4,20,16,0,632.0,130.0,1.9,18.0,471.0,836.3,646.67
2016,4,20,16,15,593.5,126.0,1.85,17.5,421.5,795.93,620.34
2016,4,20,16,30,555.0,122.0,1.8,17.0,372.0,752.67,592.51
2016,4,20,16,45,513.5,116.0,1.8,17.0,325.0,691.85,550.47
2016,4,20,17,0,472.0,110.0,1.8,17.0,278.0,641.59,515.12
2016,4,20,17,15,504.5,88.0,1.7,16.5,241.5,648.72,521.7
2016,4,20,17,30,537.0,66.0,1.6,16.0,205.0,644.41,517.87
2016,4,20,17,45,463.0,56.5,1.55,15.5,156.5,552.66,446.56
2016,4,20,18,0,389.0,47.0,1.5,15.0,108.0,462.63,373.18
2016,4,20,18,15,271.0,33.5,1.5,14.5,68.0,333.45,261.96
2016,4,20,18,30,153.0,20.0,1.5,14.0,28.0,190.34,60.43
2016,4,20,18,45,76.5,10.0,1.5,14.0,14.0,68.99,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,7.21,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,14.47,6.49
2016,4,21,6,15,0.0,34.5,1.0,14.0,34.5,26.37,17.56
2016,4,21,6,30,0.0,50.0,1.1,14.0,50.0,37.96,28.2
2016,4,21,6,45,0.0,67.0,1.2,14.5,67.0,50.35,39.38
2016,4,21,7,0,0.0,84.0,1.3,15.0,84.0,62.63,50.26
2016,4,21,7,15,0.0,102.0,1.35,15.0,102.0,75.48,61.54
2016,4,21,7,30,0.0,120.0,1.4,15.0,120.0,88.22,72.54
2016,4,21,7,45,68.0,165.5,1.5,15.5,199.0,115.07,95.47
2016,4,21,8,0,136.0,211.0,1.6,16.0,278.0,138.06,114.64
2016,4,21,8,15,71.0,197.5,1.65,16.0,233.0,135.54,112.07
2016,4,21,8,30,6.0,184.0,1.7,16.0,188.0,133.2,109.73
2016,4,21,8,45,33.5,233.5,1.8,16.0,255.5,156.16,128.86
2016,4,21,9,0,61.0,283.0,1.9,16.0,323.0,183.23,151.18
2016,4,21,9,15,178.0,305.0,1.95,16.0,432.0,187.76,154.52
2016,4,21,9,30,295.0,327.0,2.0,16.0,541.0,188.74,155.0
2016,4,21,9,45,283.0,347.5,2.05,16.5,561.0,195.85,160.29
2016,4,21,10,0,271.0,368.0,2.1,17.0,581.0,214.96,162.36
2016,4,21,10,15,267.0,384.0,2.1,17.0,600.0,248.33,182.83
2016,4,21,10,30,263.0,400.0,2.1,17.0,619.0,282.03,207.77
2016,4,21,10,45,380.0,369.0,2.1,17.0,694.5,320.07,233.37
2016,4,21,11,0,497.0,338.0,2.1,17.0,770.0,362.4,264.74
2016,4,21,11,15,335.5,394.0,2.15,17.0,688.0,383.79,288.35
2016,4,21,11,30,174.0,450.0,2.2,17.0,606.0,386.96,295.4
2016,4,21,11,45,182.0,447.0,2.25,17.5,611.0,409.21,312.82
2016,4,21,12,0,190.0,444.0,2.3,18.0,616.0,431.82,330.28
2016,4,21,12,15,228.5,443.0,2.35,18.0,649.0,473.87,362.75
2016,4,21,12,30,267.0,442.0,2.4,18.0,682.0,523.57,400.66
2016,4,21,12,45,385.0,394.5,2.5,18.0,737.0,591.95,453.52
2016,4,21,13,0,503.0,347.0,2.6,18.0,792.0,676.32,517.51
2016,4,21,13,15,378.5,381.5,2.65,18.0,713.0,632.24,484.89
2016,4,21,13,30,254.0,416.0,2.7,18.0,634.0,588.16,451.8
2016,4,21,13,45,572.5,262.5,2.8,18.0,733.5,757.14,582.83
2016,4,21,14,0,891.0,109.0,2.9,18.0,833.0,900.24,687.34
2016,4,21,14,15,524.5,238.0,2.9,17.5,660.0,738.58,571.54
2016,4,21,14,30,158.0,367.0,2.9,17.0,487.0,506.13,394.82
2016,4,21,14,45,97.0,324.5,2.95,17.0,397.5,393.45,310.38
2016,4,21,15,0,36.0,282.0,3.0,17.0,308.0,297.35,235.08
2016,4,21,15,15,30.0,258.0,2.95,17.0,279.0,271.99,215.86
2016,4,21,15,30,24.0,234.0,2.9,17.0,250.0,224.13,178.35
2016,4,21,15,45,107.5,235.5,2.9,17.0,295.5,361.52,291.1
2016,4,21,16,0,191.0,237.0,2.9,17.0,341.0,456.3,368.05
2016,4,21,16,15,157.5,214.0,2.85,16.5,294.0,402.09,326.37
2016,4,21,16,30,124.0,191.0,2.8,16.0,247.0,346.71,283.49
2016,4,21,16,45,62.0,154.5,2.8,16.0,182.5,221.57,181.61
2016,4,21,17,0,0.0,118.0,2.8,16.0,118.0,103.91,82.18
2016,4,21,17,15,0.0,98.0,2.65,15.5,98.0,86.16,67.66
2016,4,21,17,30,0.0,78.0,2.5,15.0,78.0,67.91,52.29
2016,4,21,17,45,0.0,60.0,2.4,15.0,60.0,51.52,38.14
2016,4,21,18,0,0.0,42.0,2.3,15.0,42.0,34.32,23.18
2016,4,21,18,15,0.0,26.5,2.25,14.5,26.5,20.24,10.78
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,8.36,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.5,19.0,3.75,14.0,29.5,14.42,0.0
2016,4,22,6,0,201.0,38.0,3.8,14.0,59.0,28.6,18.46
2016,4,22,6,15,301.0,51.5,3.85,14.0,103.0,38.83,28.45
2016,4,22,6,30,401.0,65.0,3.9,14.0,147.0,49.08,38.04
2016,4,22,6,45,478.0,72.5,4.0,14.0,198.0,57.34,45.66
2016,4,22,7,0,555.0,80.0,4.1,14.0,249.0,62.89,50.68
2016,4,22,7,15,475.5,107.5,4.2,14.0,271.5,77.78,63.84
2016,4,22,7,30,396.0,135.0,4.3,14.0,294.0,93.2,77.28
2016,4,22,7,45,397.0,156.0,4.45,14.0,334.0,105.04,87.43
2016,4,22,8,0,398.0,177.0,4.6,14.0,374.0,116.24,96.9
2016,4,22,8,15,200.0,173.5,4.7,14.0,272.5,113.66,94.33
2016,4,22,8,30,2.0,170.0,4.8,14.0,171.0,124.24,103.21
2016,4,22,8,45,1.0,136.5,4.9,14.5,137.0,102.45,83.88
2016,4,22,9,0,0.0,103.0,5.0,15.0,103.0,79.04,63.29
2016,4,22,9,15,0.0,128.5,5.1,15.0,128.5,97.33,78.91
2016,4,22,9,30,0.0,154.0,5.2,15.0,154.0,115.22,94.06
2016,4,22,9,45,165.0,254.5,5.35,15.0,384.5,162.32,133.93
2016,4,22,10,0,330.0,355.0,5.5,15.0,615.0,213.85,162.2
2016,4,22,10,15,178.0,338.5,5.55,15.0,479.5,230.08,174.68
2016,4,22,10,30,26.0,322.0,5.6,15.0,344.0,221.39,173.61
2016,4,22,10,45,13.0,219.5,5.65,15.0,230.5,166.67,130.24
2016,4,22,11,0,0.0,117.0,5.7,15.0,117.0,89.94,68.43
2016,4,22,11,15,9.0,212.5,5.7,14.5,220.5,163.71,128.35
2016,4,22,11,30,18.0,308.0,5.7,14.0,324.0,237.68,187.83
2016,4,22,11,45,15.0,279.5,5.7,14.0,293.0,218.6,172.6
2016,4,22,12,0,12.0,251.0,5.7,14.0,262.0,198.19,156.35
2016,4,22,12,15,37.0,335.0,5.6,14.0,368.5,280.08,221.98
2016,4,22,12,30,62.0,419.0,5.5,14.0,475.0,367.6,291.09
2016,4,22,12,45,461.0,283.5,5.4,14.0,692.5,564.2,450.38
2016,4,22,13,0,860.0,148.0,5.3,14.0,910.0,759.26,605.04
2016,4,22,13,15,857.0,147.0,5.2,14.0,894.0,808.54,642.19
2016,4,22,13,30,854.0,146.0,5.1,14.0,878.0,845.39,669.69
2016,4,22,13,45,850.5,143.5,5.05,14.0,855.0,877.33,693.24
2016,4,22,14,0,847.0,141.0,5.0,14.0,832.0,905.96,714.4
2016,4,22,14,15,839.0,139.0,5.0,14.0,801.5,927.61,730.92
2016,4,22,14,30,831.0,137.0,5.0,14.0,771.0,945.55,744.95
2016,4,22,14,45,836.0,127.0,5.0,14.0,738.0,963.69,759.29
2016,4,22,15,0,841.0,117.0,5.0,14.0,705.0,978.1,771.14
2016,4,22,15,15,826.5,114.0,5.0,14.0,662.0,977.43,772.38
2016,4,22,15,30,812.0,111.0,5.0,14.0,619.0,972.84,771.07
2016,4,22,15,45,797.5,106.0,5.0,14.0,572.5,962.11,765.49
2016,4,22,16,0,783.0,101.0,5.0,14.0,526.0,947.64,757.33
2016,4,22,16,15,756.0,97.0,4.9,13.5,475.0,918.14,738.82
2016,4,22,16,30,729.0,93.0,4.8,13.0,424.0,892.95,723.36
2016,4,22,16,45,686.0,89.0,4.7,13.0,370.5,842.05,686.87
2016,4,22,17,0,643.0,85.0,4.6,13.0,317.0,788.96,647.97
2016,4,22,17,15,588.5,78.5,4.35,12.5,264.5,719.68,595.61
2016,4,22,17,30,534.0,72.0,4.1,12.0,212.0,649.48,540.53
2016,4,22,17,45,445.0,63.0,3.9,12.0,162.0,543.91,454.28
2016,4,22,18,0,356.0,54.0,3.7,12.0,112.0,438.73,364.84
2016,4,22,18,15,234.5,39.5,3.5,11.5,72.0,307.63,249.33
2016,4,22,18,30,113.0,25.0,3.3,11.0,32.0,170.06,81.98
2016,4,22,18,45,56.5,12.5,3.15,11.0,16.0,55.02,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,18.0,2.35,11.5,33.5,13.81,0.75
2016,4,23,6,0,286.0,36.0,2.4,12.0,67.0,29.37,19.47
2016,4,23,6,15,383.5,46.5,2.4,12.0,112.5,37.74,27.81
2016,4,23,6,30,481.0,57.0,2.4,12.0,158.0,46.13,35.76
2016,4,23,6,45,541.5,65.5,2.45,12.5,208.5,52.58,41.71
2016,4,23,7,0,602.0,74.0,2.5,13.0,259.0,58.98,47.4
2016,4,23,7,15,645.0,79.5,2.5,13.0,311.5,62.88,50.81
2016,4,23,7,30,688.0,85.0,2.5,13.0,364.0,66.76,54.13
2016,4,23,7,45,714.0,91.5,2.5,13.5,415.0,70.94,57.53
2016,4,23,8,0,740.0,98.0,2.5,14.0,466.0,74.95,60.73
