Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,763.0,101.5,2.5,14.0,515.0,83.2,67.73
2016,4,23,8,30,786.0,105.0,2.5,14.0,564.0,85.13,69.17
2016,4,23,8,45,799.5,110.0,2.5,14.5,608.5,87.7,71.05
2016,4,23,9,0,813.0,115.0,2.5,15.0,653.0,90.09,72.77
2016,4,23,9,15,826.5,117.5,2.5,15.0,693.5,90.8,73.19
2016,4,23,9,30,840.0,120.0,2.5,15.0,734.0,91.44,73.57
2016,4,23,9,45,859.5,117.0,2.5,15.5,771.0,99.24,79.92
2016,4,23,10,0,879.0,114.0,2.5,16.0,808.0,127.85,79.38
2016,4,23,10,15,886.0,115.5,2.5,16.0,836.5,185.36,108.94
2016,4,23,10,30,893.0,117.0,2.5,16.0,865.0,243.66,152.22
2016,4,23,10,45,600.0,265.0,2.55,16.0,773.5,305.79,215.81
2016,4,23,11,0,307.0,413.0,2.6,16.0,682.0,357.47,268.49
2016,4,23,11,15,606.5,267.0,2.6,16.0,808.0,397.61,295.54
2016,4,23,11,30,906.0,121.0,2.6,16.0,934.0,473.04,353.93
2016,4,23,11,45,904.5,123.0,2.6,16.5,939.0,527.59,400.11
2016,4,23,12,0,903.0,125.0,2.6,17.0,944.0,580.76,443.79
2016,4,23,12,15,902.5,125.0,2.65,17.0,942.5,631.51,485.36
2016,4,23,12,30,902.0,125.0,2.7,17.0,941.0,680.48,524.53
2016,4,23,12,45,897.0,126.0,2.8,17.0,930.0,725.16,559.92
2016,4,23,13,0,892.0,127.0,2.9,17.0,919.0,767.28,592.79
2016,4,23,13,15,887.5,126.0,3.05,16.5,901.5,805.35,623.25
2016,4,23,13,30,883.0,125.0,3.2,16.0,884.0,840.43,650.41
2016,4,23,13,45,872.0,126.5,3.35,16.0,858.0,869.18,672.0
2016,4,23,14,0,861.0,128.0,3.5,16.0,832.0,894.41,691.28
2016,4,23,14,15,587.0,236.5,3.55,16.0,708.5,802.25,624.46
2016,4,23,14,30,313.0,345.0,3.6,16.0,585.0,649.97,508.87
2016,4,23,14,45,288.0,331.5,3.7,16.0,544.0,628.25,494.78
2016,4,23,15,0,263.0,318.0,3.8,16.0,503.0,603.74,477.66
2016,4,23,15,15,519.5,218.5,3.8,15.5,554.5,785.65,622.42
2016,4,23,15,30,776.0,119.0,3.8,15.0,606.0,946.52,741.87
2016,4,23,15,45,751.0,116.5,3.85,15.0,558.5,935.16,734.87
2016,4,23,16,0,726.0,114.0,3.9,15.0,511.0,913.54,721.97
2016,4,23,16,15,698.0,109.5,3.85,14.5,461.0,883.05,703.38
2016,4,23,16,30,670.0,105.0,3.8,14.0,411.0,849.52,682.31
2016,4,23,16,45,621.0,101.5,3.8,14.0,358.5,793.44,642.95
2016,4,23,17,0,572.0,98.0,3.8,14.0,306.0,735.16,600.93
2016,4,23,17,15,518.5,89.5,3.65,13.5,255.0,665.01,548.76
2016,4,23,17,30,465.0,81.0,3.5,13.0,204.0,587.98,489.04
2016,4,23,17,45,386.5,69.5,3.4,13.0,156.5,493.28,411.7
2016,4,23,18,0,308.0,58.0,3.3,13.0,109.0,401.76,333.76
2016,4,23,18,15,203.5,41.5,3.2,13.0,70.5,283.73,229.08
2016,4,23,18,30,99.0,25.0,3.1,13.0,32.0,141.42,75.25
2016,4,23,18,45,49.5,12.5,3.05,13.0,16.0,49.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,89.5,22.5,3.35,11.5,32.5,17.08,3.92
2016,4,24,6,0,179.0,45.0,3.5,12.0,65.0,33.35,23.0
2016,4,24,6,15,271.5,61.0,3.5,12.0,109.5,45.23,34.46
2016,4,24,6,30,364.0,77.0,3.5,12.0,154.0,56.93,45.41
2016,4,24,6,45,446.0,85.5,3.55,12.5,206.5,63.43,51.4
2016,4,24,7,0,528.0,94.0,3.6,13.0,259.0,72.94,59.84
2016,4,24,7,15,576.0,101.5,3.6,13.0,312.0,77.69,63.98
2016,4,24,7,30,624.0,109.0,3.6,13.0,365.0,82.38,67.96
2016,4,24,7,45,672.5,111.0,3.6,13.5,419.5,83.22,68.34
2016,4,24,8,0,721.0,113.0,3.6,14.0,474.0,84.24,68.87
2016,4,24,8,15,746.0,117.5,3.55,14.0,524.0,86.43,70.54
2016,4,24,8,30,771.0,122.0,3.5,14.0,574.0,88.54,72.14
2016,4,24,8,45,797.0,122.0,3.5,14.5,622.0,95.32,77.65
2016,4,24,9,0,823.0,122.0,3.5,15.0,670.0,94.66,76.7
2016,4,24,9,15,837.0,125.0,3.4,15.0,711.0,95.54,77.27
2016,4,24,9,30,851.0,128.0,3.3,15.0,752.0,96.34,77.78
2016,4,24,9,45,864.0,128.5,3.25,15.5,788.0,95.62,76.85
2016,4,24,10,0,877.0,129.0,3.2,16.0,824.0,137.84,86.38
2016,4,24,10,15,884.0,130.5,3.25,16.0,852.5,195.44,116.85
2016,4,24,10,30,891.0,132.0,3.3,16.0,881.0,253.83,160.67
2016,4,24,10,45,894.0,134.5,3.4,16.5,902.0,312.37,210.34
2016,4,24,11,0,897.0,137.0,3.5,17.0,923.0,370.87,261.99
2016,4,24,11,15,899.5,138.0,3.7,17.0,936.5,428.06,313.36
2016,4,24,11,30,902.0,139.0,3.9,17.0,950.0,484.71,363.64
2016,4,24,11,45,895.5,144.0,4.1,17.0,954.0,538.85,410.99
2016,4,24,12,0,889.0,149.0,4.3,17.0,958.0,591.25,455.89
2016,4,24,12,15,888.0,149.5,4.5,16.5,956.0,641.92,499.54
2016,4,24,12,30,887.0,150.0,4.7,16.0,954.0,690.84,541.16
2016,4,24,12,45,864.0,162.5,4.95,16.0,939.0,741.23,581.8
2016,4,24,13,0,841.0,175.0,5.2,16.0,924.0,780.68,613.88
2016,4,24,13,15,712.0,238.0,5.35,16.0,864.0,784.52,616.65
2016,4,24,13,30,583.0,301.0,5.5,16.0,804.0,768.67,604.49
2016,4,24,13,45,678.0,248.0,5.65,16.0,816.5,836.83,659.18
2016,4,24,14,0,773.0,195.0,5.8,16.0,829.0,902.68,711.39
2016,4,24,14,15,762.0,192.0,5.85,15.5,797.5,920.12,726.45
2016,4,24,14,30,751.0,189.0,5.9,15.0,766.0,933.75,739.2
2016,4,24,14,45,740.0,184.0,5.95,15.0,729.0,941.54,746.49
2016,4,24,15,0,729.0,179.0,6.0,15.0,692.0,945.5,751.21
2016,4,24,15,15,710.5,174.0,6.0,14.5,649.0,938.24,749.05
2016,4,24,15,30,692.0,169.0,6.0,14.0,606.0,927.1,744.21
2016,4,24,15,45,689.0,155.0,6.05,14.0,562.0,918.24,740.04
2016,4,24,16,0,686.0,141.0,6.1,14.0,518.0,905.69,733.19
2016,4,24,16,15,655.5,135.0,6.05,13.5,467.0,870.76,710.31
2016,4,24,16,30,625.0,129.0,6.0,13.0,416.0,832.66,684.73
2016,4,24,16,45,592.0,119.0,6.0,13.0,365.0,784.87,650.04
2016,4,24,17,0,559.0,109.0,6.0,13.0,314.0,734.71,612.64
2016,4,24,17,15,504.5,99.0,5.95,12.5,262.0,655.85,552.02
2016,4,24,17,30,450.0,89.0,5.9,12.0,210.0,585.26,495.8
2016,4,24,17,45,371.0,76.5,5.85,12.0,161.5,489.26,415.23
2016,4,24,18,0,292.0,64.0,5.8,12.0,113.0,396.42,334.04
2016,4,24,18,15,193.0,45.5,5.7,11.5,73.0,281.12,230.3
2016,4,24,18,30,94.0,27.0,5.6,11.0,33.0,142.64,83.51
2016,4,24,18,45,47.0,13.5,5.6,11.0,16.5,48.25,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,8.5,40.0,13.73,3.13
2016,4,25,6,0,390.0,34.0,3.4,9.0,80.0,28.11,18.89
2016,4,25,6,15,483.5,43.0,3.5,9.5,128.5,35.54,26.22
2016,4,25,6,30,577.0,52.0,3.6,10.0,177.0,43.03,33.31
2016,4,25,6,45,637.0,58.0,3.75,10.5,230.5,47.94,37.86
2016,4,25,7,0,697.0,64.0,3.9,11.0,284.0,57.23,46.2
2016,4,25,7,15,736.5,68.5,3.9,11.0,338.5,61.04,49.55
2016,4,25,7,30,776.0,73.0,3.9,11.0,393.0,64.83,52.81
2016,4,25,7,45,804.0,77.0,3.95,11.5,446.5,68.0,55.35
2016,4,25,8,0,832.0,81.0,4.0,12.0,500.0,71.1,57.79
2016,4,25,8,15,853.0,84.0,4.0,12.0,551.0,73.28,59.51
2016,4,25,8,30,874.0,87.0,4.0,12.0,602.0,83.65,68.43
2016,4,25,8,45,889.5,89.5,4.0,12.5,649.0,85.81,69.96
2016,4,25,9,0,905.0,92.0,4.0,13.0,696.0,87.81,71.37
2016,4,25,9,15,916.5,94.0,3.95,13.0,738.0,89.26,72.44
2016,4,25,9,30,928.0,96.0,3.9,13.0,780.0,90.58,73.41
2016,4,25,9,45,934.5,98.5,3.9,13.5,815.0,91.87,74.23
2016,4,25,10,0,941.0,101.0,3.9,14.0,850.0,130.18,78.12
2016,4,25,10,15,947.0,102.5,3.9,14.0,878.5,190.92,111.28
2016,4,25,10,30,953.0,104.0,3.9,14.0,907.0,252.31,158.28
2016,4,25,10,45,956.5,105.0,3.9,14.5,928.5,313.19,210.78
2016,4,25,11,0,960.0,106.0,3.9,15.0,950.0,373.98,265.2
2016,4,25,11,15,962.0,106.5,3.9,15.0,963.5,433.57,319.23
2016,4,25,11,30,964.0,107.0,3.9,15.0,977.0,492.42,371.78
2016,4,25,11,45,962.0,109.0,3.9,15.5,982.0,549.44,420.82
2016,4,25,12,0,960.0,111.0,3.9,16.0,987.0,604.92,467.08
2016,4,25,12,15,959.5,111.0,3.85,16.0,984.5,658.06,510.89
2016,4,25,12,30,959.0,111.0,3.8,16.0,982.0,709.28,552.05
2016,4,25,12,45,951.5,113.5,3.8,16.0,970.0,755.58,588.67
2016,4,25,13,0,944.0,116.0,3.8,16.0,958.0,799.02,622.41
2016,4,25,13,15,940.0,115.0,3.75,16.0,940.0,839.14,651.78
2016,4,25,13,30,936.0,114.0,3.7,16.0,922.0,876.16,678.06
2016,4,25,13,45,929.0,113.5,3.7,16.0,896.5,907.87,700.83
2016,4,25,14,0,922.0,113.0,3.7,16.0,871.0,936.05,721.18
2016,4,25,14,15,913.5,111.0,3.75,16.0,838.5,957.77,737.45
2016,4,25,14,30,905.0,109.0,3.8,16.0,806.0,975.66,751.27
2016,4,25,14,45,892.5,107.5,3.85,16.0,767.0,986.42,760.33
2016,4,25,15,0,880.0,106.0,3.9,16.0,728.0,993.24,766.91
2016,4,25,15,15,865.0,103.5,3.95,15.5,683.5,992.59,769.97
2016,4,25,15,30,850.0,101.0,4.0,15.0,639.0,1001.25,779.8
2016,4,25,15,45,829.5,98.5,4.05,15.0,590.5,987.37,772.45
2016,4,25,16,0,809.0,96.0,4.1,15.0,542.0,969.71,762.66
2016,4,25,16,15,783.0,92.0,4.1,14.5,490.0,941.04,746.06
2016,4,25,16,30,757.0,88.0,4.1,14.0,438.0,909.03,726.81
2016,4,25,16,45,719.0,84.0,4.1,14.0,384.5,869.25,700.06
2016,4,25,17,0,681.0,80.0,4.1,14.0,331.0,820.68,666.01
2016,4,25,17,15,631.0,73.5,4.0,13.5,277.5,755.16,618.63
2016,4,25,17,30,581.0,67.0,3.9,13.0,224.0,688.71,568.42
2016,4,25,17,45,501.0,59.0,3.85,12.5,173.5,592.02,491.78
2016,4,25,18,0,421.0,51.0,3.8,12.0,123.0,496.95,412.53
2016,4,25,18,15,303.5,38.5,3.7,11.5,81.0,367.35,300.15
2016,4,25,18,30,186.0,26.0,3.6,11.0,39.0,236.42,150.23
2016,4,25,18,45,93.0,13.0,3.5,11.0,19.5,84.72,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.29,0.0
2016,4,26,5,45,69.0,25.5,1.8,9.5,34.0,19.18,7.61
2016,4,26,6,0,138.0,43.0,1.8,10.0,60.0,31.97,22.29
2016,4,26,6,15,187.0,62.0,1.85,10.5,96.5,45.49,35.04
2016,4,26,6,30,236.0,81.0,1.9,11.0,133.0,58.8,47.35
2016,4,26,6,45,262.5,100.5,2.0,11.5,173.0,71.92,59.23
2016,4,26,7,0,289.0,120.0,2.1,12.0,213.0,84.69,70.53
2016,4,26,7,15,323.5,133.5,2.1,12.0,254.5,93.68,78.38
2016,4,26,7,30,358.0,147.0,2.1,12.0,296.0,99.65,83.43
2016,4,26,7,45,503.0,130.5,2.15,12.5,369.5,91.31,75.66
2016,4,26,8,0,648.0,114.0,2.2,13.0,443.0,83.12,68.07
2016,4,26,8,15,641.0,131.5,2.1,13.0,484.0,92.65,76.19
2016,4,26,8,30,634.0,149.0,2.0,13.0,525.0,101.54,83.64
2016,4,26,8,45,618.5,170.5,1.9,13.5,561.0,112.01,92.24
2016,4,26,9,0,603.0,192.0,1.8,14.0,597.0,121.74,100.11
2016,4,26,9,15,593.0,212.0,1.8,14.0,630.5,130.02,106.9
2016,4,26,9,30,583.0,232.0,1.8,14.0,664.0,139.34,114.54
2016,4,26,9,45,510.0,274.5,1.8,14.0,665.0,155.57,127.98
2016,4,26,10,0,437.0,317.0,1.8,14.0,666.0,196.0,142.83
2016,4,26,10,15,453.0,323.0,1.9,14.0,696.0,236.43,167.1
2016,4,26,10,30,469.0,329.0,2.0,14.0,726.0,279.29,199.15
2016,4,26,10,45,415.5,364.5,2.15,14.5,723.0,322.98,236.96
2016,4,26,11,0,362.0,400.0,2.3,15.0,720.0,369.97,277.22
2016,4,26,11,15,268.5,428.0,2.4,15.0,667.0,383.76,292.52
2016,4,26,11,30,175.0,456.0,2.5,15.0,614.0,393.97,303.5
2016,4,26,11,45,235.0,449.0,2.7,15.0,663.0,438.91,338.79
2016,4,26,12,0,295.0,442.0,2.9,15.0,712.0,488.55,377.87
2016,4,26,12,15,383.5,406.0,3.0,15.0,756.0,542.93,420.78
2016,4,26,12,30,472.0,370.0,3.1,15.0,800.0,607.38,471.22
2016,4,26,12,45,649.5,270.0,3.25,15.0,855.5,686.91,534.46
2016,4,26,13,0,827.0,170.0,3.4,15.0,911.0,768.86,599.52
2016,4,26,13,15,822.5,169.0,3.45,15.0,893.5,806.36,628.22
2016,4,26,13,30,818.0,168.0,3.5,15.0,876.0,840.92,654.64
2016,4,26,13,45,822.5,159.5,3.6,15.0,854.5,873.16,678.54
2016,4,26,14,0,827.0,151.0,3.7,15.0,833.0,902.32,700.35
2016,4,26,14,15,817.5,149.0,3.75,15.0,801.5,921.93,715.26
2016,4,26,14,30,808.0,147.0,3.8,15.0,770.0,937.8,727.77
2016,4,26,14,45,795.0,144.5,3.85,15.0,732.5,946.05,735.11
2016,4,26,15,0,782.0,142.0,3.9,15.0,695.0,950.4,739.96
2016,4,26,15,15,765.0,138.5,3.95,14.5,652.0,954.06,745.93
2016,4,26,15,30,748.0,135.0,4.0,14.0,609.0,946.27,743.97
2016,4,26,15,45,732.0,128.0,4.05,14.0,563.5,931.64,735.92
2016,4,26,16,0,716.0,121.0,4.1,14.0,518.0,913.46,725.39
2016,4,26,16,15,500.0,152.0,4.1,14.0,416.5,722.4,586.19
2016,4,26,16,30,284.0,183.0,4.1,14.0,315.0,520.08,428.39
2016,4,26,16,45,261.5,166.0,4.2,14.0,276.5,480.33,399.14
2016,4,26,17,0,239.0,149.0,4.3,14.0,238.0,439.78,367.73
2016,4,26,17,15,219.5,127.5,4.2,13.5,199.5,394.99,332.48
2016,4,26,17,30,200.0,106.0,4.1,13.0,161.0,349.28,295.28
2016,4,26,17,45,165.5,85.5,4.05,12.5,124.5,290.49,245.4
2016,4,26,18,0,131.0,65.0,4.0,12.0,88.0,231.86,194.02
2016,4,26,18,15,83.0,45.5,3.95,11.5,58.0,145.88,118.08
2016,4,26,18,30,35.0,26.0,3.9,11.0,28.0,74.68,46.15
2016,4,26,18,45,17.5,13.0,3.85,11.0,14.0,24.25,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,10.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,7.87,0.0
2016,4,27,5,45,155.5,26.0,2.7,11.5,43.5,19.73,8.66
2016,4,27,6,0,277.0,42.0,2.9,12.0,76.0,31.9,22.1
2016,4,27,6,15,368.0,53.5,2.95,12.0,121.5,43.03,32.67
2016,4,27,6,30,459.0,65.0,3.0,12.0,167.0,51.96,41.07
2016,4,27,6,45,514.5,74.5,3.15,12.5,217.5,58.89,47.37
2016,4,27,7,0,570.0,84.0,3.3,13.0,268.0,65.68,53.37
2016,4,27,7,15,289.0,113.5,3.45,13.0,207.0,81.08,66.96
2016,4,27,7,30,8.0,143.0,3.6,13.0,146.0,103.51,86.57
2016,4,27,7,45,4.0,143.5,3.8,13.0,145.0,104.92,87.51
2016,4,27,8,0,0.0,144.0,4.0,13.0,144.0,106.06,88.21
2016,4,27,8,15,74.0,206.0,4.15,13.0,250.5,140.8,118.13
2016,4,27,8,30,148.0,268.0,4.3,13.0,357.0,168.59,141.66
2016,4,27,8,45,225.5,281.0,4.45,13.0,427.5,177.43,148.81
2016,4,27,9,0,303.0,294.0,4.6,13.0,498.0,175.73,146.99
2016,4,27,9,15,156.5,260.0,4.7,13.0,365.5,165.45,137.89
2016,4,27,9,30,10.0,226.0,4.8,13.0,233.0,163.09,135.61
2016,4,27,9,45,158.0,297.0,4.9,13.0,423.5,182.79,152.1
2016,4,27,10,0,306.0,368.0,5.0,13.0,614.0,223.78,169.71
2016,4,27,10,15,586.0,256.5,5.05,13.0,747.0,217.65,148.07
2016,4,27,10,30,866.0,145.0,5.1,13.0,880.0,256.79,166.78
2016,4,27,10,45,866.5,150.5,5.15,13.0,900.5,316.58,219.23
2016,4,27,11,0,867.0,156.0,5.2,13.0,921.0,376.29,273.44
2016,4,27,11,15,871.0,156.5,5.2,13.0,936.0,433.76,325.82
2016,4,27,11,30,875.0,157.0,5.2,13.0,951.0,490.96,377.21
2016,4,27,11,45,872.5,160.5,5.2,13.0,956.0,546.61,426.27
2016,4,27,12,0,870.0,164.0,5.2,13.0,961.0,600.97,473.03
2016,4,27,12,15,869.5,164.0,5.15,13.0,959.5,652.36,516.18
2016,4,27,12,30,869.0,164.0,5.1,13.0,958.0,702.01,556.92
2016,4,27,12,45,866.0,164.0,5.1,13.0,948.0,747.96,594.14
2016,4,27,13,0,863.0,164.0,5.1,13.0,938.0,791.45,628.8
2016,4,27,13,15,858.0,162.5,5.1,13.0,920.0,829.4,658.83
2016,4,27,13,30,853.0,161.0,5.1,13.0,902.0,864.25,685.58
2016,4,27,13,45,849.0,157.5,5.1,13.5,877.0,894.85,707.11
2016,4,27,14,0,845.0,154.0,5.1,14.0,852.0,922.04,726.15
2016,4,27,14,15,835.0,151.5,5.05,14.0,819.5,941.22,740.52
2016,4,27,14,30,825.0,149.0,5.0,14.0,787.0,956.56,752.29
2016,4,27,14,45,812.0,146.0,4.95,14.0,749.0,964.64,759.01
2016,4,27,15,0,799.0,143.0,4.9,14.0,711.0,968.75,763.1
2016,4,27,15,15,782.0,139.5,4.8,14.0,667.0,964.44,760.94
2016,4,27,15,30,765.0,136.0,4.7,14.0,623.0,965.07,762.55
2016,4,27,15,45,745.0,130.5,4.65,14.0,575.5,948.28,752.15
2016,4,27,16,0,725.0,125.0,4.6,14.0,528.0,927.88,739.31
2016,4,27,16,15,696.0,119.5,4.55,13.5,476.5,894.96,718.68
2016,4,27,16,30,667.0,114.0,4.5,13.0,425.0,858.95,695.5
2016,4,27,16,45,636.5,105.0,4.45,13.0,374.0,814.44,664.16
2016,4,27,17,0,606.0,96.0,4.4,13.0,323.0,767.57,630.3
2016,4,27,17,15,553.5,88.0,4.3,12.5,270.5,698.46,578.97
2016,4,27,17,30,501.0,80.0,4.2,12.0,218.0,628.43,524.91
2016,4,27,17,45,435.0,68.5,4.15,12.0,170.0,541.76,454.21
2016,4,27,18,0,369.0,57.0,4.1,12.0,122.0,453.68,379.26
2016,4,27,18,15,261.0,43.0,4.05,12.0,81.0,333.88,274.61
2016,4,27,18,30,153.0,29.0,4.0,12.0,40.0,217.51,149.56
2016,4,27,18,45,76.5,14.5,3.95,12.0,20.0,72.74,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,4,28,5,45,184.5,26.5,3.0,10.5,47.5,20.2,9.68
2016,4,28,6,0,315.0,41.0,3.1,11.0,81.0,33.34,23.54
2016,4,28,6,15,404.5,51.5,3.1,11.5,127.5,41.62,31.52
2016,4,28,6,30,494.0,62.0,3.1,12.0,174.0,49.88,39.23
2016,4,28,6,45,558.5,68.0,3.1,12.5,226.0,54.41,43.37
2016,4,28,7,0,623.0,74.0,3.1,13.0,278.0,59.02,47.42
2016,4,28,7,15,664.5,79.5,3.05,13.0,331.0,62.95,50.83
2016,4,28,7,30,706.0,85.0,3.0,13.0,384.0,66.85,54.14
2016,4,28,7,45,738.5,88.5,2.95,13.5,436.5,74.88,60.93
2016,4,28,8,0,771.0,92.0,2.9,14.0,489.0,77.32,62.73
2016,4,28,8,15,793.5,95.5,2.8,14.5,538.5,79.49,64.28
2016,4,28,8,30,816.0,99.0,2.7,15.0,588.0,81.58,65.75
2016,4,28,8,45,833.5,101.5,2.65,15.5,634.0,82.81,66.49
2016,4,28,9,0,851.0,104.0,2.6,16.0,680.0,83.97,67.17
2016,4,28,9,15,864.0,106.0,2.55,16.0,721.0,94.33,75.85
2016,4,28,9,30,877.0,108.0,2.5,16.0,762.0,95.41,76.58
2016,4,28,9,45,895.0,105.5,2.45,16.5,799.5,94.17,75.23
2016,4,28,10,0,913.0,103.0,2.4,17.0,837.0,136.4,79.77
2016,4,28,10,15,920.0,104.5,2.35,17.0,865.5,195.38,113.57
2016,4,28,10,30,927.0,106.0,2.3,17.0,894.0,255.13,159.45
2016,4,28,10,45,928.0,109.0,2.3,17.5,914.5,314.77,210.29
2016,4,28,11,0,929.0,112.0,2.3,18.0,935.0,374.12,262.34
2016,4,28,11,15,932.0,112.5,2.35,18.0,949.0,432.13,313.67
2016,4,28,11,30,935.0,113.0,2.4,18.0,963.0,489.57,363.61
2016,4,28,11,45,933.5,115.0,2.5,18.0,968.0,545.05,410.98
2016,4,28,12,0,932.0,117.0,2.6,18.0,973.0,599.13,456.0
2016,4,28,12,15,931.5,117.0,2.65,18.0,971.5,650.71,497.8
2016,4,28,12,30,931.0,117.0,2.7,18.0,970.0,700.47,537.19
2016,4,28,12,45,931.5,115.0,2.8,18.0,960.5,747.24,573.84
2016,4,28,13,0,932.0,113.0,2.9,18.0,951.0,791.69,608.17
2016,4,28,13,15,928.5,112.5,2.95,18.0,934.0,831.77,637.17
2016,4,28,13,30,925.0,112.0,3.0,18.0,917.0,868.87,663.56
2016,4,28,13,45,917.5,112.0,3.1,18.0,891.5,899.9,686.1
2016,4,28,14,0,910.0,112.0,3.2,18.0,866.0,927.45,706.37
2016,4,28,14,15,902.0,110.5,3.3,17.5,834.5,949.5,724.38
2016,4,28,14,30,894.0,109.0,3.4,17.0,803.0,967.84,740.1
2016,4,28,14,45,877.0,110.0,3.5,17.0,763.5,976.44,747.96
2016,4,28,15,0,860.0,111.0,3.6,17.0,724.0,981.13,753.39
2016,4,28,15,15,846.0,108.5,3.65,16.5,681.0,994.57,766.19
2016,4,28,15,30,832.0,106.0,3.7,16.0,638.0,990.83,767.22
2016,4,28,15,45,805.5,105.5,3.8,16.0,589.0,972.98,757.56
2016,4,28,16,0,779.0,105.0,3.9,16.0,540.0,951.34,745.3
2016,4,28,16,15,753.0,101.0,3.9,15.5,489.0,922.54,728.62
2016,4,28,16,30,727.0,97.0,3.9,15.0,438.0,898.37,715.07
2016,4,28,16,45,685.5,93.0,3.95,14.5,384.5,848.65,682.59
2016,4,28,17,0,644.0,89.0,4.0,14.0,331.0,796.72,647.54
2016,4,28,17,15,594.0,82.0,3.95,13.5,279.0,730.86,600.0
2016,4,28,17,30,544.0,75.0,3.9,13.0,227.0,664.02,549.62
2016,4,28,17,45,462.5,66.5,3.85,13.0,176.5,565.52,470.65
2016,4,28,18,0,381.0,58.0,3.8,13.0,126.0,465.84,387.33
2016,4,28,18,15,272.5,44.0,3.6,12.5,84.5,345.13,283.37
2016,4,28,18,30,164.0,30.0,3.4,12.0,43.0,230.03,163.03
2016,4,28,18,45,82.0,15.0,3.2,11.5,21.5,77.57,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,4.33,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,8.65,0.0
2016,4,29,5,45,97.5,32.0,1.75,10.5,44.5,23.84,13.02
2016,4,29,6,0,185.0,53.0,1.8,11.0,77.0,38.95,28.54
2016,4,29,6,15,270.0,69.0,1.85,11.0,122.0,50.71,39.74
2016,4,29,6,30,355.0,85.0,1.9,11.0,167.0,62.2,50.46
2016,4,29,6,45,425.5,94.5,1.95,11.0,217.5,69.1,56.84
2016,4,29,7,0,496.0,104.0,2.0,11.0,268.0,75.99,63.02
2016,4,29,7,15,460.0,121.5,2.05,11.0,294.0,86.19,71.99
2016,4,29,7,30,424.0,139.0,2.1,11.0,320.0,95.7,80.2
2016,4,29,7,45,539.5,136.5,2.2,11.5,396.5,95.53,79.62
2016,4,29,8,0,655.0,134.0,2.3,12.0,473.0,96.1,79.71
2016,4,29,8,15,680.5,139.0,2.35,12.0,521.0,98.0,81.1
2016,4,29,8,30,706.0,144.0,2.4,12.0,569.0,99.81,82.42
2016,4,29,8,45,725.0,148.5,2.45,12.0,613.5,101.04,83.25
2016,4,29,9,0,744.0,153.0,2.5,12.0,658.0,102.17,84.0
2016,4,29,9,15,759.0,156.5,2.5,12.0,698.0,102.53,84.1
2016,4,29,9,30,774.0,160.0,2.5,12.0,738.0,102.81,84.16
2016,4,29,9,45,802.0,153.0,2.5,12.5,776.5,106.72,87.19
2016,4,29,10,0,830.0,146.0,2.5,13.0,815.0,146.03,90.4
2016,4,29,10,15,838.5,148.0,2.6,13.0,843.5,202.42,124.26
2016,4,29,10,30,847.0,150.0,2.7,13.0,872.0,259.96,169.37
2016,4,29,10,45,852.5,151.0,2.8,13.5,893.0,317.05,218.59
2016,4,29,11,0,858.0,152.0,2.9,14.0,914.0,374.5,269.52
2016,4,29,11,15,862.0,153.0,3.0,14.0,928.0,431.53,320.53
2016,4,29,11,30,866.0,154.0,3.1,14.0,942.0,486.92,369.47
2016,4,29,11,45,868.0,154.0,3.25,14.5,948.5,539.89,414.84
2016,4,29,12,0,870.0,154.0,3.4,15.0,955.0,591.9,458.19
2016,4,29,12,15,870.0,154.0,3.5,15.0,953.5,641.55,499.34
2016,4,29,12,30,870.0,154.0,3.6,15.0,952.0,689.59,538.33
2016,4,29,12,45,866.0,154.5,3.7,15.5,941.5,742.64,578.79
2016,4,29,13,0,862.0,155.0,3.8,16.0,931.0,785.38,611.08
2016,4,29,13,15,857.5,153.5,3.9,16.0,914.0,823.26,640.55
2016,4,29,13,30,853.0,152.0,4.0,16.0,897.0,858.09,666.59
2016,4,29,13,45,845.0,151.5,4.1,16.0,871.5,887.68,688.56
2016,4,29,14,0,837.0,151.0,4.2,16.0,846.0,913.79,708.19
2016,4,29,14,15,827.5,149.0,4.25,16.0,814.5,933.47,723.16
2016,4,29,14,30,818.0,147.0,4.3,16.0,783.0,949.4,735.68
2016,4,29,14,45,806.5,144.0,4.35,16.0,745.5,958.61,743.84
2016,4,29,15,0,795.0,141.0,4.4,16.0,708.0,963.94,749.51
2016,4,29,15,15,779.0,137.5,4.4,15.5,666.0,960.43,750.17
2016,4,29,15,30,763.0,134.0,4.4,15.0,624.0,961.57,754.37
2016,4,29,15,45,743.5,129.5,4.45,15.0,577.5,946.33,745.99
2016,4,29,16,0,724.0,125.0,4.5,15.0,531.0,927.56,735.22
2016,4,29,16,15,697.0,120.0,4.5,14.5,481.0,897.19,716.95
2016,4,29,16,30,670.0,115.0,4.5,14.0,431.0,863.74,696.17
2016,4,29,16,45,639.0,107.5,4.5,14.0,380.0,820.45,666.24
2016,4,29,17,0,608.0,100.0,4.5,14.0,329.0,774.77,633.78
2016,4,29,17,15,557.0,92.0,4.45,13.5,277.5,706.9,583.98
2016,4,29,17,30,506.0,84.0,4.4,13.0,226.0,637.94,531.32
2016,4,29,17,45,437.0,73.0,4.4,13.0,177.0,544.42,455.7
2016,4,29,18,0,368.0,62.0,4.4,13.0,128.0,460.22,384.36
2016,4,29,18,15,261.5,47.0,4.35,12.5,86.5,340.31,280.64
2016,4,29,18,30,155.0,32.0,4.3,12.0,45.0,227.93,165.63
2016,4,29,18,45,77.5,16.0,4.3,12.0,22.5,74.78,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.0,7.0,3.35,11.0,9.0,5.51,0.0
2016,4,30,5,30,112.0,14.0,3.4,11.0,18.0,11.02,0.0
2016,4,30,5,45,251.0,27.0,3.5,11.5,55.0,22.03,11.92
2016,4,30,6,0,390.0,40.0,3.6,12.0,92.0,32.83,23.12
2016,4,30,6,15,475.5,49.0,3.65,12.5,140.5,40.08,30.08
2016,4,30,6,30,561.0,58.0,3.7,13.0,189.0,47.35,36.84
2016,4,30,6,45,619.0,64.0,3.8,13.5,242.0,52.07,41.12
2016,4,30,7,0,677.0,70.0,3.9,14.0,295.0,56.83,45.27
2016,4,30,7,15,715.0,74.5,3.9,14.0,348.5,65.16,52.57
2016,4,30,7,30,753.0,79.0,3.9,14.0,402.0,68.73,55.57
2016,4,30,7,45,781.5,82.5,3.95,14.5,455.0,71.36,57.57
2016,4,30,8,0,810.0,86.0,4.0,15.0,508.0,73.94,59.51
2016,4,30,8,15,830.5,89.5,3.95,15.0,557.5,76.26,61.33
2016,4,30,8,30,851.0,93.0,3.9,15.0,607.0,78.49,63.07
2016,4,30,8,45,866.0,95.5,3.85,15.5,653.0,88.76,71.61
2016,4,30,9,0,881.0,98.0,3.8,16.0,699.0,90.57,72.82
2016,4,30,9,15,892.5,100.0,3.75,16.0,739.5,91.84,73.73
2016,4,30,9,30,904.0,102.0,3.7,16.0,780.0,92.98,74.53
2016,4,30,9,45,917.5,100.5,3.65,16.5,816.0,92.2,73.57
2016,4,30,10,0,931.0,99.0,3.6,17.0,852.0,140.16,80.66
2016,4,30,10,15,937.0,100.5,3.55,17.0,880.0,199.85,116.24
2016,4,30,10,30,943.0,102.0,3.5,17.0,908.0,260.18,163.45
2016,4,30,10,45,947.0,102.5,3.5,17.5,929.0,319.8,214.82
2016,4,30,11,0,951.0,103.0,3.5,18.0,950.0,379.36,267.58
2016,4,30,11,15,953.0,103.5,3.45,18.0,963.0,437.88,319.8
2016,4,30,11,30,955.0,104.0,3.4,18.0,976.0,495.68,370.43
2016,4,30,11,45,955.0,104.5,3.4,18.5,981.0,551.56,417.56
2016,4,30,12,0,955.0,105.0,3.4,19.0,986.0,606.07,462.11
2016,4,30,12,15,954.0,105.0,3.35,19.0,983.5,658.03,504.1
2016,4,30,12,30,953.0,105.0,3.3,19.0,981.0,708.03,543.48
2016,4,30,12,45,946.5,107.0,3.25,19.0,969.5,753.68,578.65
2016,4,30,13,0,940.0,109.0,3.2,19.0,958.0,796.57,611.01
2016,4,30,13,15,936.0,108.0,3.15,19.0,940.0,835.86,638.64
2016,4,30,13,30,932.0,107.0,3.1,19.0,922.0,872.09,663.75
2016,4,30,13,45,926.5,106.0,3.1,19.5,896.5,903.82,684.71
2016,4,30,14,0,921.0,105.0,3.1,20.0,871.0,932.11,703.3
2016,4,30,14,15,913.0,103.5,3.05,20.0,839.0,954.1,718.6
2016,4,30,14,30,905.0,102.0,3.0,20.0,807.0,972.34,731.51
2016,4,30,14,45,895.0,99.5,3.0,20.0,769.0,983.83,740.44
2016,4,30,15,0,885.0,97.0,3.0,20.0,731.0,991.43,746.99
2016,4,30,15,15,871.0,95.0,2.9,19.5,687.5,991.78,749.44
2016,4,30,15,30,857.0,93.0,2.8,19.0,644.0,988.34,749.54
2016,4,30,15,45,838.5,90.5,2.75,19.0,596.5,988.96,751.6
2016,4,30,16,0,820.0,88.0,2.7,19.0,549.0,973.05,742.53
2016,4,30,16,15,796.5,84.5,2.6,18.5,498.0,947.24,727.78
2016,4,30,16,30,773.0,81.0,2.5,18.0,447.0,918.17,710.67
2016,4,30,16,45,739.5,77.0,2.45,18.0,394.5,875.38,682.74
2016,4,30,17,0,706.0,73.0,2.4,18.0,342.0,830.08,652.42
2016,4,30,17,15,660.5,67.5,2.3,17.5,289.0,776.14,615.59
2016,4,30,17,30,615.0,62.0,2.2,17.0,236.0,714.84,571.66
2016,4,30,17,45,544.5,55.0,2.15,17.0,186.0,627.64,505.17
2016,4,30,18,0,474.0,48.0,2.1,17.0,136.0,541.9,436.43
2016,4,30,18,15,366.0,37.5,2.1,16.5,92.5,421.18,337.24
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,307.59,224.16
2016,4,30,18,45,129.0,13.5,2.1,15.5,24.5,114.18,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,12.5,10.0,5.9,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,11.49,0.0
2016,5,1,5,45,250.0,27.5,1.2,13.5,56.5,22.4,12.45
2016,5,1,6,0,381.0,40.0,1.2,14.0,93.0,32.73,22.93
2016,5,1,6,15,465.5,49.0,1.15,14.0,141.0,39.95,29.86
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,47.2,36.62
2016,5,1,6,45,603.0,65.0,1.1,14.5,240.5,52.59,41.45
2016,5,1,7,0,656.0,72.0,1.1,15.0,292.0,57.93,46.08
2016,5,1,7,15,694.5,77.0,1.15,15.5,345.0,61.59,49.1
2016,5,1,7,30,733.0,82.0,1.2,16.0,398.0,70.55,56.69
2016,5,1,7,45,759.5,86.0,1.25,16.5,450.0,73.37,58.83
2016,5,1,8,0,786.0,90.0,1.3,17.0,502.0,76.13,60.88
2016,5,1,8,15,807.0,93.5,1.3,17.5,551.0,78.32,62.43
2016,5,1,8,30,828.0,97.0,1.3,18.0,600.0,80.43,63.9
2016,5,1,8,45,843.0,100.0,1.3,18.5,645.0,81.96,64.88
2016,5,1,9,0,858.0,103.0,1.3,19.0,690.0,92.71,73.66
2016,5,1,9,15,870.0,105.0,1.25,19.5,730.5,93.89,74.3
2016,5,1,9,30,882.0,107.0,1.2,20.0,771.0,94.92,74.84
2016,5,1,9,45,890.5,109.0,1.2,20.5,805.5,95.71,75.19
2016,5,1,10,0,899.0,111.0,1.2,21.0,840.0,146.04,83.93
2016,5,1,10,15,906.0,112.0,1.1,21.0,868.0,203.82,117.86
2016,5,1,10,30,913.0,113.0,1.0,21.0,896.0,262.34,162.29
2016,5,1,10,45,917.0,114.5,0.95,21.5,917.0,320.9,210.76
2016,5,1,11,0,921.0,116.0,0.9,22.0,938.0,379.46,260.16
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,436.63,308.45
2016,5,1,11,30,926.0,117.0,0.8,22.0,965.0,493.19,354.99
2016,5,1,11,45,926.5,117.5,0.75,22.5,970.5,547.95,397.91
2016,5,1,12,0,927.0,118.0,0.7,23.0,976.0,601.47,438.16
2016,5,1,12,15,926.5,118.0,0.65,23.0,973.5,652.57,476.0
2016,5,1,12,30,926.0,118.0,0.6,23.0,971.0,701.86,511.27
2016,5,1,12,45,924.0,117.5,0.6,23.0,961.0,747.66,543.81
2016,5,1,13,0,922.0,117.0,0.6,23.0,951.0,791.03,573.96
2016,5,1,13,15,918.0,116.0,0.65,22.5,933.5,829.77,601.21
2016,5,1,13,30,914.0,115.0,0.7,22.0,916.0,865.49,626.19
2016,5,1,13,45,907.0,114.5,0.8,22.0,890.5,895.95,647.59
2016,5,1,14,0,900.0,114.0,0.9,22.0,865.0,922.98,666.97
2016,5,1,14,15,891.5,112.5,1.0,21.5,833.0,944.12,684.08
2016,5,1,14,30,883.0,111.0,1.1,21.0,801.0,961.58,699.12
2016,5,1,14,45,870.5,109.5,1.25,21.0,763.0,971.47,709.06
2016,5,1,15,0,858.0,108.0,1.4,21.0,725.0,977.54,716.71
2016,5,1,15,15,844.0,105.5,1.45,20.5,682.0,990.56,728.86
2016,5,1,15,30,830.0,103.0,1.5,20.0,639.0,986.58,730.12
2016,5,1,15,45,809.0,100.5,1.55,20.0,591.0,971.75,723.23
2016,5,1,16,0,788.0,98.0,1.6,20.0,543.0,953.24,714.05
2016,5,1,16,15,763.5,94.5,1.6,19.5,493.0,926.47,699.98
2016,5,1,16,30,739.0,91.0,1.6,19.0,443.0,896.46,683.56
2016,5,1,16,45,703.0,86.5,1.65,19.0,390.5,858.0,660.25
2016,5,1,17,0,667.0,82.0,1.7,19.0,338.0,810.69,630.04
2016,5,1,17,15,620.0,75.5,1.6,18.0,285.5,748.1,588.54
2016,5,1,17,30,573.0,69.0,1.5,17.0,233.0,684.56,544.44
2016,5,1,17,45,502.5,61.0,1.45,16.5,183.5,596.71,479.03
2016,5,1,18,0,432.0,53.0,1.4,16.0,134.0,510.2,411.12
2016,5,1,18,15,327.5,41.0,1.35,15.5,91.5,391.71,314.22
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,276.28,204.63
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,134.23,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,3.54,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,6.83,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,19.78,10.69
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,32.17,22.71
2016,5,2,6,15,6.5,64.0,1.1,12.0,65.5,47.13,36.54
2016,5,2,6,30,13.0,85.0,1.1,12.0,88.0,61.96,50.13
2016,5,2,6,45,22.0,105.5,1.15,12.5,112.0,74.97,61.74
2016,5,2,7,0,31.0,126.0,1.2,13.0,136.0,88.6,73.64
2016,5,2,7,15,29.0,144.0,1.2,13.5,155.0,100.42,83.7
2016,5,2,7,30,27.0,162.0,1.2,14.0,174.0,112.01,93.36
2016,5,2,7,45,75.0,195.0,1.2,14.5,233.5,132.51,110.52
2016,5,2,8,0,123.0,228.0,1.2,15.0,293.0,147.14,122.36
2016,5,2,8,15,96.0,245.0,1.15,15.0,298.5,162.2,134.65
2016,5,2,8,30,69.0,262.0,1.1,15.0,304.0,171.56,142.02
2016,5,2,8,45,174.5,283.5,1.1,15.5,401.0,177.37,146.16
2016,5,2,9,0,280.0,305.0,1.1,16.0,498.0,179.8,147.49
2016,5,2,9,15,189.5,329.0,1.1,16.0,463.0,198.99,162.97
2016,5,2,9,30,99.0,353.0,1.1,16.0,428.0,220.34,180.01
2016,5,2,9,45,146.5,374.0,1.1,16.5,490.5,216.48,176.1
2016,5,2,10,0,194.0,395.0,1.1,17.0,553.0,246.07,184.55
2016,5,2,10,15,170.0,410.0,1.1,17.0,552.0,270.43,201.69
2016,5,2,10,30,146.0,425.0,1.1,17.0,551.0,292.49,219.21
2016,5,2,10,45,165.0,436.5,1.15,17.5,582.0,322.0,241.05
2016,5,2,11,0,184.0,448.0,1.2,18.0,613.0,354.22,265.27
2016,5,2,11,15,171.0,455.5,1.2,18.0,610.5,374.53,281.79
2016,5,2,11,30,158.0,463.0,1.2,18.0,608.0,393.62,297.13
2016,5,2,11,45,149.0,465.0,1.25,18.0,602.5,409.97,310.27
2016,5,2,12,0,140.0,467.0,1.3,18.0,597.0,425.26,322.4
2016,5,2,12,15,130.5,464.5,1.35,18.0,585.5,435.97,331.0
2016,5,2,12,30,121.0,462.0,1.4,18.0,574.0,445.27,338.43
2016,5,2,12,45,167.0,457.5,1.45,18.0,610.5,490.24,372.63
2016,5,2,13,0,213.0,453.0,1.5,18.0,647.0,538.65,408.99
2016,5,2,13,15,197.0,445.0,1.55,18.0,622.0,538.59,409.37
2016,5,2,13,30,181.0,437.0,1.6,18.0,597.0,536.14,408.3
2016,5,2,13,45,199.5,422.5,1.65,18.0,593.5,555.05,423.51
2016,5,2,14,0,218.0,408.0,1.7,18.0,590.0,573.74,438.49
2016,5,2,14,15,237.0,388.0,1.75,18.0,579.5,587.14,449.85
2016,5,2,14,30,256.0,368.0,1.8,18.0,569.0,621.07,475.73
2016,5,2,14,45,242.0,351.5,1.85,18.0,534.0,583.15,449.73
2016,5,2,15,0,228.0,335.0,1.9,18.0,499.0,564.5,437.65
2016,5,2,15,15,208.0,315.5,1.9,17.5,458.5,534.65,417.53
2016,5,2,15,30,188.0,296.0,1.9,17.0,418.0,502.85,395.71
2016,5,2,15,45,188.5,272.5,1.9,16.5,387.5,485.47,385.15
2016,5,2,16,0,189.0,249.0,1.9,16.0,357.0,466.55,373.21
2016,5,2,16,15,242.5,218.5,1.9,15.5,343.5,515.81,414.54
2016,5,2,16,30,296.0,188.0,1.9,15.0,330.0,537.59,435.03
2016,5,2,16,45,265.5,168.5,1.95,15.0,285.0,486.17,396.6
2016,5,2,17,0,235.0,149.0,2.0,15.0,240.0,433.79,356.91
2016,5,2,17,15,197.5,133.5,1.95,14.5,202.5,379.89,314.85
2016,5,2,17,30,160.0,118.0,1.9,14.0,165.0,306.3,255.76
2016,5,2,17,45,131.0,96.0,1.9,14.0,129.5,252.8,211.03
2016,5,2,18,0,102.0,74.0,1.9,14.0,94.0,199.08,164.7
2016,5,2,18,15,64.5,52.5,1.85,13.5,64.0,138.25,111.31
2016,5,2,18,30,27.0,31.0,1.8,13.0,34.0,60.88,42.47
2016,5,2,18,45,13.5,15.5,1.8,13.0,17.0,26.32,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,11.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,23.0,1.3,11.5,23.0,17.55,9.01
2016,5,3,6,0,0.0,38.0,1.3,12.0,38.0,28.85,19.83
2016,5,3,6,15,0.0,57.5,1.25,12.0,57.5,42.91,32.81
2016,5,3,6,30,0.0,77.0,1.2,12.0,77.0,56.81,45.55
2016,5,3,6,45,3.5,97.5,1.2,12.5,98.5,71.28,58.47
2016,5,3,7,0,7.0,118.0,1.2,13.0,120.0,85.64,71.03
