Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,114.5,147.5,1.25,13.0,197.5,101.46,84.77
2016,5,3,7,30,222.0,177.0,1.3,13.0,275.0,117.11,98.16
2016,5,3,7,45,120.5,184.0,1.4,13.0,238.0,123.5,103.37
2016,5,3,8,0,19.0,191.0,1.5,13.0,201.0,136.53,114.27
2016,5,3,8,15,126.0,231.0,1.6,13.0,307.5,149.54,125.05
2016,5,3,8,30,233.0,271.0,1.7,13.0,414.0,172.52,144.22
2016,5,3,8,45,300.0,278.0,1.8,13.5,476.5,168.62,140.23
2016,5,3,9,0,367.0,285.0,1.9,14.0,539.0,172.65,143.04
2016,5,3,9,15,300.0,320.5,1.85,14.0,536.0,185.91,153.79
2016,5,3,9,30,233.0,356.0,1.8,14.0,533.0,212.03,175.13
2016,5,3,9,45,175.5,375.0,1.8,14.5,511.5,217.84,179.18
2016,5,3,10,0,118.0,394.0,1.8,15.0,490.0,239.47,183.77
2016,5,3,10,15,177.5,407.5,1.7,15.0,557.5,271.0,204.11
2016,5,3,10,30,237.0,421.0,1.6,15.0,625.0,310.15,231.45
2016,5,3,10,45,257.0,427.5,1.55,15.5,654.0,330.84,247.09
2016,5,3,11,0,277.0,434.0,1.5,16.0,683.0,367.32,275.39
2016,5,3,11,15,290.5,437.5,1.4,16.0,701.5,402.18,302.97
2016,5,3,11,30,304.0,441.0,1.3,16.0,720.0,438.71,331.49
2016,5,3,11,45,341.5,427.5,1.2,16.0,743.5,477.53,361.21
2016,5,3,12,0,379.0,414.0,1.1,16.0,767.0,519.13,392.64
2016,5,3,12,15,427.5,396.5,1.05,16.0,793.5,568.05,429.22
2016,5,3,12,30,476.0,379.0,1.0,16.0,820.0,621.6,468.48
2016,5,3,12,45,464.5,375.0,1.0,16.0,801.5,645.87,486.49
2016,5,3,13,0,453.0,371.0,1.0,16.0,783.0,667.47,502.58
2016,5,3,13,15,503.5,347.0,1.05,16.0,797.0,718.56,540.45
2016,5,3,13,30,554.0,323.0,1.1,16.0,811.0,770.31,578.18
2016,5,3,13,45,499.5,328.0,1.15,16.0,758.5,757.97,570.13
2016,5,3,14,0,445.0,333.0,1.2,16.0,706.0,740.04,558.74
2016,5,3,14,15,399.0,338.5,1.3,16.0,664.0,707.42,537.93
2016,5,3,14,30,353.0,344.0,1.4,16.0,622.0,688.47,525.98
2016,5,3,14,45,336.5,330.5,1.5,16.0,585.0,675.11,518.63
2016,5,3,15,0,320.0,317.0,1.6,16.0,548.0,659.15,509.24
2016,5,3,15,15,231.0,307.5,1.65,16.0,469.0,548.57,429.03
2016,5,3,15,30,142.0,298.0,1.7,16.0,390.0,458.47,361.46
2016,5,3,15,45,116.0,272.5,1.8,16.0,344.0,411.46,327.1
2016,5,3,16,0,90.0,247.0,1.9,16.0,298.0,338.73,271.82
2016,5,3,16,15,89.5,224.0,1.95,15.5,271.0,318.26,257.71
2016,5,3,16,30,89.0,201.0,2.0,15.0,244.0,296.91,242.4
2016,5,3,16,45,113.5,179.0,2.05,15.0,227.5,323.6,265.66
2016,5,3,17,0,138.0,157.0,2.1,15.0,211.0,325.57,269.12
2016,5,3,17,15,115.5,137.5,2.05,14.5,178.0,283.49,235.4
2016,5,3,17,30,93.0,118.0,2.0,14.0,145.0,241.51,201.0
2016,5,3,17,45,75.0,95.0,1.95,14.0,114.5,197.99,164.19
2016,5,3,18,0,57.0,72.0,1.9,14.0,84.0,136.56,111.71
2016,5,3,18,15,31.0,51.0,1.8,13.5,57.5,88.79,69.65
2016,5,3,18,30,5.0,30.0,1.7,13.0,31.0,32.08,19.72
2016,5,3,18,45,2.5,15.0,1.6,13.0,15.5,13.46,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,8.36,0.0
2016,5,4,5,45,11.5,32.0,2.15,12.0,33.5,24.1,14.58
2016,5,4,6,0,23.0,53.0,2.2,12.0,56.0,38.81,28.61
2016,5,4,6,15,42.5,75.5,2.2,12.0,85.0,54.23,42.89
2016,5,4,6,30,62.0,98.0,2.2,12.0,114.0,69.45,56.82
2016,5,4,6,45,90.0,117.5,2.2,12.5,146.0,81.69,67.73
2016,5,4,7,0,118.0,137.0,2.2,13.0,178.0,94.47,78.86
2016,5,4,7,15,135.0,160.5,2.1,13.0,214.5,108.99,91.44
2016,5,4,7,30,152.0,184.0,2.0,13.0,251.0,123.13,103.48
2016,5,4,7,45,144.0,208.0,1.95,13.0,277.5,136.59,114.78
2016,5,4,8,0,136.0,232.0,1.9,13.0,304.0,149.54,125.51
2016,5,4,8,15,98.5,246.5,1.85,13.0,301.5,163.22,136.77
2016,5,4,8,30,61.0,261.0,1.8,13.0,299.0,171.03,142.94
2016,5,4,8,45,135.5,290.5,1.75,13.5,382.5,179.6,149.46
2016,5,4,9,0,210.0,320.0,1.7,14.0,466.0,195.48,162.04
2016,5,4,9,15,220.5,339.0,1.6,14.0,500.0,204.35,168.93
2016,5,4,9,30,231.0,358.0,1.5,14.0,534.0,212.81,175.47
2016,5,4,9,45,156.5,370.5,1.45,14.0,492.0,215.29,177.12
2016,5,4,10,0,82.0,383.0,1.4,14.0,450.0,246.61,190.84
2016,5,4,10,15,87.0,399.0,1.35,14.0,472.5,267.62,205.68
2016,5,4,10,30,92.0,415.0,1.3,14.0,495.0,289.72,222.2
2016,5,4,10,45,94.5,426.5,1.3,14.5,510.5,309.75,237.29
2016,5,4,11,0,97.0,438.0,1.3,15.0,526.0,330.43,252.98
2016,5,4,11,15,158.0,450.0,1.35,15.0,595.0,367.1,280.26
2016,5,4,11,30,219.0,462.0,1.4,15.0,664.0,420.77,320.81
2016,5,4,11,45,185.0,466.5,1.5,15.0,638.0,429.5,328.83
2016,5,4,12,0,151.0,471.0,1.6,15.0,612.0,434.59,333.86
2016,5,4,12,15,243.0,453.5,1.7,15.0,679.0,497.54,382.32
2016,5,4,12,30,335.0,436.0,1.8,15.0,746.0,569.49,437.02
2016,5,4,12,45,374.0,411.5,1.9,15.0,754.5,605.68,465.19
2016,5,4,13,0,413.0,387.0,2.0,15.0,763.0,650.67,499.8
2016,5,4,13,15,363.0,401.0,2.05,15.0,727.0,643.4,494.85
2016,5,4,13,30,313.0,415.0,2.1,15.0,691.0,639.69,492.4
2016,5,4,13,45,403.0,366.5,2.15,15.5,712.0,708.85,544.47
2016,5,4,14,0,493.0,318.0,2.2,16.0,733.0,769.57,589.64
2016,5,4,14,15,478.0,308.5,2.25,16.0,698.5,770.46,591.24
2016,5,4,14,30,463.0,299.0,2.3,16.0,664.0,767.99,591.03
2016,5,4,14,45,421.5,300.0,2.4,16.0,620.5,746.92,577.24
2016,5,4,15,0,380.0,301.0,2.5,16.0,577.0,701.07,546.05
2016,5,4,15,15,427.5,265.0,2.5,15.5,558.0,745.86,582.48
2016,5,4,15,30,475.0,229.0,2.5,15.0,539.0,766.62,601.59
2016,5,4,15,45,483.5,208.0,2.55,15.0,503.5,760.98,600.13
2016,5,4,16,0,492.0,187.0,2.6,15.0,468.0,752.35,596.81
2016,5,4,16,15,408.0,186.0,2.55,15.0,405.0,669.86,536.1
2016,5,4,16,30,324.0,185.0,2.5,15.0,342.0,561.71,455.37
2016,5,4,16,45,327.0,162.0,2.5,15.0,305.0,538.84,440.63
2016,5,4,17,0,330.0,139.0,2.5,15.0,268.0,513.66,423.15
2016,5,4,17,15,289.5,126.0,2.4,14.5,227.0,458.03,380.21
2016,5,4,17,30,249.0,113.0,2.3,14.0,186.0,403.16,336.58
2016,5,4,17,45,210.5,93.5,2.2,14.0,147.0,340.99,285.14
2016,5,4,18,0,172.0,74.0,2.1,14.0,108.0,279.39,232.47
2016,5,4,18,15,120.5,54.0,2.0,13.5,74.5,206.04,168.58
2016,5,4,18,30,69.0,34.0,1.9,13.0,41.0,116.01,87.91
2016,5,4,18,45,34.5,17.0,1.8,13.0,20.5,54.24,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,3.0,9.0,1.75,12.0,9.5,7.08,0.0
2016,5,5,5,30,6.0,18.0,1.8,12.0,19.0,13.84,0.0
2016,5,5,5,45,65.5,38.0,1.9,12.5,48.0,28.2,18.15
2016,5,5,6,0,125.0,58.0,2.0,13.0,77.0,42.17,31.48
2016,5,5,6,15,168.5,78.0,2.05,13.0,114.0,55.98,44.3
2016,5,5,6,30,212.0,98.0,2.1,13.0,151.0,69.54,56.69
2016,5,5,6,45,263.0,110.5,2.2,13.5,191.5,78.39,64.54
2016,5,5,7,0,314.0,123.0,2.3,14.0,232.0,87.11,72.07
2016,5,5,7,15,307.0,146.5,2.3,14.0,267.5,101.2,84.27
2016,5,5,7,30,300.0,170.0,2.3,14.0,303.0,114.64,95.72
2016,5,5,7,45,321.5,188.5,2.3,14.0,347.0,125.28,104.61
2016,5,5,8,0,343.0,207.0,2.3,14.0,391.0,135.52,113.07
2016,5,5,8,15,385.0,218.5,2.25,14.0,442.5,142.16,118.37
2016,5,5,8,30,427.0,230.0,2.2,14.0,494.0,141.43,117.36
2016,5,5,8,45,397.0,259.0,2.2,14.5,518.5,161.74,134.04
2016,5,5,9,0,367.0,288.0,2.2,15.0,543.0,173.93,143.65
2016,5,5,9,15,339.5,315.0,2.15,15.0,561.5,184.36,151.99
2016,5,5,9,30,312.0,342.0,2.1,15.0,580.0,193.97,159.62
2016,5,5,9,45,260.5,370.0,2.1,15.0,574.5,202.99,166.77
2016,5,5,10,0,209.0,398.0,2.1,15.0,569.0,250.88,189.75
2016,5,5,10,15,125.0,383.5,2.1,15.0,487.0,252.58,192.28
2016,5,5,10,30,41.0,369.0,2.1,15.0,405.0,254.12,196.96
2016,5,5,10,45,190.5,395.5,2.1,15.5,566.5,308.37,233.38
2016,5,5,11,0,340.0,422.0,2.1,16.0,728.0,382.54,286.62
2016,5,5,11,15,335.5,431.0,2.15,16.0,736.5,416.88,315.0
2016,5,5,11,30,331.0,440.0,2.2,16.0,745.0,451.11,343.07
2016,5,5,11,45,282.0,453.5,2.25,16.0,714.5,465.89,356.34
2016,5,5,12,0,233.0,467.0,2.3,16.0,684.0,477.43,366.4
2016,5,5,12,15,293.0,448.0,2.3,16.0,720.5,524.08,402.54
2016,5,5,12,30,353.0,429.0,2.3,16.0,757.0,576.33,442.53
2016,5,5,12,45,594.0,296.0,2.3,16.5,841.0,675.1,518.16
2016,5,5,13,0,835.0,163.0,2.3,17.0,925.0,777.68,595.44
2016,5,5,13,15,830.5,162.0,2.25,17.0,907.5,814.69,621.92
2016,5,5,13,30,826.0,161.0,2.2,17.0,890.0,848.76,645.83
2016,5,5,13,45,817.0,160.5,2.2,17.0,865.0,876.35,665.08
2016,5,5,14,0,808.0,160.0,2.2,17.0,840.0,900.46,682.06
2016,5,5,14,15,798.5,158.0,2.2,16.5,809.5,919.12,696.76
2016,5,5,14,30,789.0,156.0,2.2,16.0,779.0,934.13,709.19
2016,5,5,14,45,418.5,232.0,2.2,16.0,561.5,675.71,525.3
2016,5,5,15,0,48.0,308.0,2.2,16.0,344.0,334.38,262.59
2016,5,5,15,15,389.0,225.5,2.15,16.0,482.5,665.83,524.87
2016,5,5,15,30,730.0,143.0,2.1,16.0,621.0,940.66,721.53
2016,5,5,15,45,709.0,138.5,2.05,16.0,575.0,923.54,708.18
2016,5,5,16,0,688.0,134.0,2.0,16.0,529.0,902.98,695.74
2016,5,5,16,15,660.5,128.5,1.95,15.5,480.0,871.37,676.9
2016,5,5,16,30,633.0,123.0,1.9,15.0,431.0,836.79,655.79
2016,5,5,16,45,595.0,117.0,1.85,15.0,380.0,788.34,623.14
2016,5,5,17,0,557.0,111.0,1.8,15.0,329.0,737.65,588.21
2016,5,5,17,15,508.5,102.0,1.7,14.5,279.0,663.46,535.39
2016,5,5,17,30,460.0,93.0,1.6,14.0,229.0,599.25,488.26
2016,5,5,17,45,392.5,81.5,1.55,14.0,181.5,514.31,422.25
2016,5,5,18,0,325.0,70.0,1.5,14.0,134.0,431.68,355.22
2016,5,5,18,15,236.0,54.0,1.35,13.5,93.0,326.6,266.62
2016,5,5,18,30,147.0,38.0,1.2,13.0,52.0,207.66,161.18
2016,5,5,18,45,73.5,19.0,1.1,13.0,26.0,101.48,1.43
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,3.54,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,6.83,0.0
2016,5,6,5,45,0.0,23.0,1.55,11.5,23.0,17.54,9.32
2016,5,6,6,0,0.0,37.0,1.6,12.0,37.0,28.29,19.43
2016,5,6,6,15,0.0,55.0,1.55,12.0,55.0,41.41,31.54
2016,5,6,6,30,0.0,73.0,1.5,12.0,73.0,54.39,43.41
2016,5,6,6,45,0.0,92.0,1.45,12.0,92.0,67.92,55.6
2016,5,6,7,0,0.0,111.0,1.4,12.0,111.0,81.33,67.47
2016,5,6,7,15,0.0,90.0,1.3,12.0,90.0,68.14,55.57
2016,5,6,7,30,0.0,69.0,1.2,12.0,69.0,52.94,41.89
2016,5,6,7,45,10.0,132.0,1.2,12.5,137.5,98.04,81.42
2016,5,6,8,0,20.0,195.0,1.2,13.0,206.0,139.22,116.5
2016,5,6,8,15,24.0,216.0,1.15,13.0,230.5,153.33,128.05
2016,5,6,8,30,28.0,237.0,1.1,13.0,255.0,157.94,131.49
2016,5,6,8,45,14.0,138.0,1.1,13.0,147.0,104.15,85.24
2016,5,6,9,0,0.0,39.0,1.1,13.0,39.0,29.98,20.76
2016,5,6,9,15,5.5,136.0,1.1,13.0,140.0,102.93,84.07
2016,5,6,9,30,11.0,233.0,1.1,13.0,241.0,167.89,138.75
2016,5,6,9,45,10.0,228.5,1.15,13.0,236.5,165.55,136.32
2016,5,6,10,0,9.0,224.0,1.2,13.0,232.0,164.58,129.06
2016,5,6,10,15,4.5,170.0,1.2,13.0,174.0,128.44,99.93
2016,5,6,10,30,0.0,116.0,1.2,13.0,116.0,89.0,68.04
2016,5,6,10,45,0.0,115.0,1.25,13.5,115.0,88.36,67.4
2016,5,6,11,0,0.0,114.0,1.3,14.0,114.0,87.73,66.69
2016,5,6,11,15,11.0,227.5,1.3,14.0,238.0,175.95,137.38
2016,5,6,11,30,22.0,341.0,1.3,14.0,362.0,264.14,206.02
2016,5,6,11,45,25.0,356.0,1.35,14.0,380.0,277.04,215.72
2016,5,6,12,0,28.0,371.0,1.4,14.0,398.0,296.09,230.52
2016,5,6,12,15,30.5,377.5,1.4,14.0,407.0,309.46,240.86
2016,5,6,12,30,33.0,384.0,1.4,14.0,416.0,323.35,251.62
2016,5,6,12,45,25.5,347.5,1.4,14.0,372.0,296.21,230.95
2016,5,6,13,0,18.0,311.0,1.4,14.0,328.0,257.87,201.59
2016,5,6,13,15,22.0,326.0,1.4,14.0,346.5,275.88,216.01
2016,5,6,13,30,26.0,341.0,1.4,14.0,365.0,308.89,241.71
2016,5,6,13,45,21.5,314.0,1.4,14.5,333.5,271.43,212.47
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,247.17,193.61
2016,5,6,14,15,41.5,322.0,1.3,15.0,356.0,322.79,253.15
2016,5,6,14,30,66.0,357.0,1.2,15.0,410.0,387.17,302.54
2016,5,6,14,45,38.0,290.0,1.2,15.0,320.5,299.65,235.35
2016,5,6,15,0,10.0,223.0,1.2,15.0,231.0,192.74,151.63
2016,5,6,15,15,31.0,249.5,1.1,14.5,270.5,261.55,207.93
2016,5,6,15,30,52.0,276.0,1.0,14.0,310.0,317.42,252.7
2016,5,6,15,45,26.0,215.0,0.95,14.0,232.0,229.12,182.83
2016,5,6,16,0,0.0,154.0,0.9,14.0,154.0,126.12,99.43
2016,5,6,16,15,25.5,174.5,0.85,14.0,187.5,192.59,155.54
2016,5,6,16,30,51.0,195.0,0.8,14.0,221.0,249.4,202.45
2016,5,6,16,45,44.5,174.0,0.8,14.0,195.0,223.72,181.97
2016,5,6,17,0,38.0,153.0,0.8,14.0,169.0,197.59,161.23
2016,5,6,17,15,31.0,131.5,0.75,14.0,143.0,169.81,138.65
2016,5,6,17,30,24.0,110.0,0.7,14.0,117.0,141.52,115.17
2016,5,6,17,45,15.0,89.0,0.7,14.0,93.0,97.85,78.24
2016,5,6,18,0,6.0,68.0,0.7,14.0,69.0,69.47,53.61
2016,5,6,18,15,3.0,47.5,0.7,13.5,48.0,46.22,33.36
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,21.08,11.33
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,10.28,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,11.43,0.0
2016,5,7,5,45,9.5,35.0,1.6,12.5,36.5,26.19,16.72
2016,5,7,6,0,19.0,55.0,1.7,13.0,58.0,40.31,29.95
2016,5,7,6,15,35.5,77.0,1.75,13.0,85.0,55.4,43.84
2016,5,7,6,30,52.0,99.0,1.8,13.0,112.0,70.28,57.37
2016,5,7,6,45,70.5,119.5,1.85,13.0,142.0,84.15,69.78
2016,5,7,7,0,89.0,140.0,1.9,13.0,172.0,97.87,81.81
2016,5,7,7,15,108.5,164.0,1.95,13.0,208.5,110.65,92.83
2016,5,7,7,30,128.0,188.0,2.0,13.0,245.0,124.97,105.03
2016,5,7,7,45,66.0,178.0,2.05,13.0,207.5,123.49,103.37
2016,5,7,8,0,4.0,168.0,2.1,13.0,170.0,122.16,101.88
2016,5,7,8,15,2.0,166.5,2.1,13.0,167.5,122.0,101.4
2016,5,7,8,30,0.0,165.0,2.1,13.0,165.0,121.6,100.76
2016,5,7,8,45,1.5,170.5,2.15,13.5,171.5,125.79,103.87
2016,5,7,9,0,3.0,176.0,2.2,14.0,178.0,129.91,106.92
2016,5,7,9,15,7.0,207.0,2.15,14.0,213.0,150.74,124.32
2016,5,7,9,30,11.0,238.0,2.1,14.0,248.0,171.06,141.11
2016,5,7,9,45,6.0,193.5,2.1,14.5,199.0,142.64,116.68
2016,5,7,10,0,1.0,149.0,2.1,15.0,150.0,112.57,86.87
2016,5,7,10,15,0.5,110.5,2.05,15.0,111.0,84.92,64.33
2016,5,7,10,30,0.0,72.0,2.0,15.0,72.0,55.79,40.48
2016,5,7,10,45,0.0,67.0,2.0,15.0,67.0,51.95,37.3
2016,5,7,11,0,0.0,62.0,2.0,15.0,62.0,48.09,34.1
2016,5,7,11,15,0.0,82.0,1.95,15.0,82.0,63.57,46.76
2016,5,7,11,30,0.0,102.0,1.9,15.0,102.0,78.87,59.2
2016,5,7,11,45,0.0,101.0,1.9,15.0,101.0,78.19,58.61
2016,5,7,12,0,0.0,100.0,1.9,15.0,100.0,77.51,58.05
2016,5,7,12,15,5.0,161.0,1.85,15.0,166.0,127.59,98.61
2016,5,7,12,30,10.0,222.0,1.8,15.0,232.0,178.65,139.35
2016,5,7,12,45,5.5,183.5,1.75,15.5,189.5,146.7,113.57
2016,5,7,13,0,1.0,145.0,1.7,16.0,147.0,113.77,87.06
2016,5,7,13,15,5.0,181.5,1.65,16.0,187.0,146.12,113.19
2016,5,7,13,30,9.0,218.0,1.6,16.0,227.0,179.51,139.84
2016,5,7,13,45,7.5,205.5,1.6,16.0,213.0,169.08,131.61
2016,5,7,14,0,6.0,193.0,1.6,16.0,199.0,158.35,123.23
2016,5,7,14,15,6.0,193.5,1.55,16.0,199.0,159.55,124.4
2016,5,7,14,30,6.0,194.0,1.5,16.0,199.0,160.83,125.62
2016,5,7,14,45,3.5,176.0,1.5,16.0,179.0,143.94,112.22
2016,5,7,15,0,1.0,158.0,1.5,16.0,159.0,126.77,98.55
2016,5,7,15,15,13.5,203.0,1.45,15.5,212.5,179.91,142.43
2016,5,7,15,30,26.0,248.0,1.4,15.0,266.0,237.7,189.48
2016,5,7,15,45,19.5,222.5,1.4,15.0,235.5,209.62,167.18
2016,5,7,16,0,13.0,197.0,1.4,15.0,205.0,181.03,144.53
2016,5,7,16,15,35.5,198.0,1.35,15.0,216.0,229.98,185.59
2016,5,7,16,30,58.0,199.0,1.3,15.0,227.0,261.24,211.97
2016,5,7,16,45,33.5,167.5,1.3,15.0,183.5,203.73,165.22
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,128.97,103.43
2016,5,7,17,15,4.5,117.0,1.2,14.5,119.0,108.15,86.43
2016,5,7,17,30,0.0,98.0,1.1,14.0,98.0,87.15,68.81
2016,5,7,17,45,0.0,78.0,1.05,14.0,78.0,68.85,53.24
2016,5,7,18,0,0.0,58.0,1.0,14.0,58.0,49.8,36.8
2016,5,7,18,15,0.0,40.5,0.95,13.5,40.5,33.07,22.25
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,17.54,8.57
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,8.74,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,6.83,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,16.0,8.1
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,25.2,16.69
2016,5,8,6,15,0.0,48.0,1.15,13.0,48.0,36.68,27.24
2016,5,8,6,30,0.0,63.0,1.2,13.0,63.0,47.73,37.32
2016,5,8,6,45,0.0,79.5,1.25,13.5,79.5,59.73,47.99
2016,5,8,7,0,0.0,96.0,1.3,14.0,96.0,71.62,58.36
2016,5,8,7,15,20.0,135.5,1.25,14.0,144.5,98.59,81.9
2016,5,8,7,30,40.0,175.0,1.2,14.0,193.0,119.96,100.15
2016,5,8,7,45,37.5,192.5,1.2,14.0,211.0,130.93,109.22
2016,5,8,8,0,35.0,210.0,1.2,14.0,229.0,141.65,118.0
2016,5,8,8,15,31.5,224.0,1.15,14.0,242.5,150.23,124.87
2016,5,8,8,30,28.0,238.0,1.1,14.0,256.0,158.57,131.5
2016,5,8,8,45,75.0,281.5,1.1,14.5,333.5,183.13,151.43
2016,5,8,9,0,122.0,325.0,1.1,15.0,411.0,195.13,160.62
2016,5,8,9,15,88.5,330.5,1.1,15.0,395.0,209.13,171.74
2016,5,8,9,30,55.0,336.0,1.1,15.0,379.0,211.38,173.17
2016,5,8,9,45,80.0,366.0,1.15,15.5,431.0,227.98,186.11
2016,5,8,10,0,105.0,396.0,1.2,16.0,483.0,256.71,195.85
2016,5,8,10,15,162.5,412.5,1.2,16.0,552.0,273.75,205.2
2016,5,8,10,30,220.0,429.0,1.2,16.0,621.0,313.51,233.17
2016,5,8,10,45,237.0,436.5,1.3,16.0,648.0,344.75,257.44
2016,5,8,11,0,254.0,444.0,1.4,16.0,675.0,367.83,276.21
2016,5,8,11,15,268.0,438.0,1.45,16.0,684.5,396.1,299.15
2016,5,8,11,30,282.0,432.0,1.5,16.0,694.0,425.52,322.89
2016,5,8,11,45,570.0,289.5,1.6,16.0,823.0,496.67,377.36
2016,5,8,12,0,858.0,147.0,1.7,16.0,952.0,590.59,450.35
2016,5,8,12,15,662.0,266.5,1.75,16.0,886.5,617.48,470.94
2016,5,8,12,30,466.0,386.0,1.8,16.0,821.0,622.61,474.26
2016,5,8,12,45,386.5,411.5,1.9,16.5,770.5,615.81,469.52
2016,5,8,13,0,307.0,437.0,2.0,17.0,720.0,606.02,461.93
2016,5,8,13,15,294.5,431.5,2.05,17.0,698.5,616.44,470.52
2016,5,8,13,30,282.0,426.0,2.1,17.0,677.0,624.44,477.15
2016,5,8,13,45,227.0,421.5,2.15,17.0,620.5,578.17,443.95
2016,5,8,14,0,172.0,417.0,2.2,17.0,564.0,541.36,417.12
2016,5,8,14,15,249.5,387.0,2.25,16.5,590.0,617.67,476.92
2016,5,8,14,30,327.0,357.0,2.3,16.0,616.0,677.23,523.84
2016,5,8,14,45,323.0,339.5,2.35,16.0,585.5,671.42,520.82
2016,5,8,15,0,319.0,322.0,2.4,16.0,555.0,663.31,516.7
2016,5,8,15,15,561.5,214.5,2.4,16.0,596.0,826.87,642.24
2016,5,8,15,30,804.0,107.0,2.4,16.0,637.0,966.97,740.52
2016,5,8,15,45,789.0,102.5,2.45,16.0,591.5,955.47,733.66
2016,5,8,16,0,774.0,98.0,2.5,16.0,546.0,940.42,726.01
2016,5,8,16,15,750.5,94.5,2.5,15.5,497.0,914.52,711.72
2016,5,8,16,30,727.0,91.0,2.5,15.0,448.0,885.5,695.1
2016,5,8,16,45,697.5,86.0,2.5,15.0,398.0,852.39,673.95
2016,5,8,17,0,668.0,81.0,2.5,15.0,348.0,810.79,646.16
2016,5,8,17,15,625.0,75.5,2.5,14.5,297.0,753.36,606.96
2016,5,8,17,30,582.0,70.0,2.5,14.0,246.0,694.89,565.34
2016,5,8,17,45,520.5,62.5,2.5,14.0,197.5,615.82,504.68
2016,5,8,18,0,459.0,55.0,2.5,14.0,149.0,537.68,441.78
2016,5,8,18,15,365.0,44.5,2.35,13.5,106.0,429.0,351.64
2016,5,8,18,30,271.0,34.0,2.2,13.0,63.0,325.55,258.85
2016,5,8,18,45,135.5,17.0,2.1,13.0,31.5,163.65,61.43
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.5,13.0,1.95,11.0,16.0,10.23,0.0
2016,5,9,5,30,89.0,26.0,2.0,11.0,32.0,19.51,6.29
2016,5,9,5,45,191.0,42.5,2.05,11.0,69.5,31.76,21.81
2016,5,9,6,0,293.0,59.0,2.1,11.0,107.0,44.0,33.54
2016,5,9,6,15,146.5,54.5,2.05,11.0,78.5,40.65,31.02
2016,5,9,6,30,0.0,50.0,2.0,11.0,50.0,38.26,29.06
2016,5,9,6,45,0.0,62.5,2.0,11.5,62.5,47.91,37.75
2016,5,9,7,0,0.0,75.0,2.0,12.0,75.0,57.26,46.0
2016,5,9,7,15,0.0,77.5,1.95,12.0,77.5,59.45,47.82
2016,5,9,7,30,0.0,80.0,1.9,12.0,80.0,61.47,49.46
2016,5,9,7,45,0.0,90.5,1.9,12.5,90.5,69.35,56.15
2016,5,9,8,0,0.0,101.0,1.9,13.0,101.0,77.09,62.63
2016,5,9,8,15,0.0,128.5,1.85,13.0,128.5,96.62,79.43
2016,5,9,8,30,0.0,156.0,1.8,13.0,156.0,115.68,95.63
2016,5,9,8,45,5.0,188.0,1.75,13.0,191.5,137.4,113.93
2016,5,9,9,0,10.0,220.0,1.7,13.0,227.0,158.59,131.58
2016,5,9,9,15,15.5,249.5,1.7,13.0,261.0,177.76,147.37
2016,5,9,9,30,21.0,279.0,1.7,13.0,295.0,196.51,162.69
2016,5,9,9,45,19.0,280.0,1.7,13.5,295.0,198.23,156.16
2016,5,9,10,0,17.0,281.0,1.7,14.0,295.0,202.26,158.35
2016,5,9,10,15,19.0,298.0,1.65,14.0,314.0,216.7,169.26
2016,5,9,10,30,21.0,315.0,1.6,14.0,333.0,231.65,180.67
2016,5,9,10,45,22.5,329.0,1.6,14.5,349.0,245.01,190.61
2016,5,9,11,0,24.0,343.0,1.6,15.0,365.0,258.8,200.89
2016,5,9,11,15,47.5,391.5,1.6,15.0,435.5,296.02,229.15
2016,5,9,11,30,71.0,440.0,1.6,15.0,506.0,347.39,268.11
2016,5,9,11,45,75.0,445.5,1.65,15.5,516.0,364.49,280.77
2016,5,9,12,0,79.0,451.0,1.7,16.0,526.0,382.19,293.99
2016,5,9,12,15,67.0,438.5,1.75,16.0,502.0,377.37,290.75
2016,5,9,12,30,55.0,426.0,1.8,16.0,478.0,370.44,285.9
2016,5,9,12,45,36.0,366.5,1.85,16.0,400.5,318.88,247.13
2016,5,9,13,0,17.0,307.0,1.9,16.0,323.0,253.97,197.46
2016,5,9,13,15,52.5,367.5,1.9,16.0,415.0,346.55,269.84
2016,5,9,13,30,88.0,428.0,1.9,16.0,507.0,437.09,338.56
2016,5,9,13,45,56.0,374.5,1.95,16.0,424.5,370.85,288.29
2016,5,9,14,0,24.0,321.0,2.0,16.0,342.0,282.6,220.73
2016,5,9,14,15,22.5,305.0,2.0,16.0,323.5,270.4,211.96
2016,5,9,14,30,21.0,289.0,2.0,16.0,305.0,257.78,202.53
2016,5,9,14,45,27.5,291.0,2.05,16.0,312.0,290.11,228.48
2016,5,9,15,0,34.0,293.0,2.1,16.0,319.0,304.1,240.06
2016,5,9,15,15,30.5,272.0,2.1,16.0,294.0,284.33,225.08
2016,5,9,15,30,27.0,251.0,2.1,16.0,269.0,263.79,209.53
2016,5,9,15,45,19.5,224.0,2.1,16.0,237.0,210.82,167.86
2016,5,9,16,0,12.0,197.0,2.1,16.0,205.0,179.72,143.16
2016,5,9,16,15,6.0,174.0,2.1,15.5,178.0,153.73,122.53
2016,5,9,16,30,0.0,151.0,2.1,15.0,151.0,127.45,101.29
2016,5,9,16,45,0.0,130.0,2.15,15.0,130.0,109.04,86.39
2016,5,9,17,0,0.0,109.0,2.2,15.0,109.0,90.37,71.05
2016,5,9,17,15,0.0,93.0,2.2,14.5,93.0,76.62,59.78
2016,5,9,17,30,0.0,77.0,2.2,14.0,77.0,62.67,48.12
2016,5,9,17,45,213.5,70.0,2.25,14.0,114.0,303.77,257.61
2016,5,9,18,0,427.0,63.0,2.3,14.0,151.0,517.68,427.78
2016,5,9,18,15,331.0,51.0,2.25,13.5,107.5,403.05,331.31
2016,5,9,18,30,235.0,39.0,2.2,13.0,64.0,300.17,239.77
2016,5,9,18,45,117.5,19.5,2.2,12.5,32.0,155.95,69.71
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,1.65,11.0,17.0,10.23,0.0
2016,5,10,5,30,123.0,26.0,1.7,11.0,34.0,19.6,7.22
2016,5,10,5,45,234.5,40.0,1.75,11.5,72.5,30.22,20.53
2016,5,10,6,0,346.0,54.0,1.8,12.0,111.0,40.92,30.72
2016,5,10,6,15,173.0,62.5,1.7,12.0,91.0,46.24,35.91
2016,5,10,6,30,0.0,71.0,1.6,12.0,71.0,53.26,42.42
2016,5,10,6,45,0.0,88.5,1.55,12.5,88.5,65.84,53.63
2016,5,10,7,0,0.0,106.0,1.5,13.0,106.0,78.33,64.52
2016,5,10,7,15,18.0,140.5,1.35,13.5,148.5,101.82,84.86
2016,5,10,7,30,36.0,175.0,1.2,14.0,191.0,120.04,100.18
2016,5,10,7,45,22.5,178.5,1.05,14.5,189.0,128.13,106.53
2016,5,10,8,0,9.0,182.0,0.9,15.0,187.0,131.24,108.54
2016,5,10,8,15,19.5,212.0,0.8,15.0,224.0,151.09,124.94
2016,5,10,8,30,30.0,242.0,0.7,15.0,261.0,160.82,132.59
2016,5,10,8,45,34.5,264.0,0.65,15.5,287.5,173.26,142.22
2016,5,10,9,0,39.0,286.0,0.6,16.0,314.0,185.34,151.43
2016,5,10,9,15,60.5,320.5,0.6,16.5,366.5,203.63,165.66
2016,5,10,9,30,82.0,355.0,0.6,17.0,419.0,221.12,179.04
2016,5,10,9,45,116.5,380.0,0.6,17.5,475.0,220.64,168.92
2016,5,10,10,0,151.0,405.0,0.6,18.0,531.0,251.06,187.28
2016,5,10,10,15,215.5,411.5,0.65,18.0,597.0,282.84,207.17
2016,5,10,10,30,280.0,418.0,0.7,18.0,663.0,308.87,224.29
2016,5,10,10,45,292.0,425.5,0.8,18.5,686.0,343.21,250.8
2016,5,10,11,0,304.0,433.0,0.9,19.0,709.0,379.37,278.96
2016,5,10,11,15,255.5,450.5,0.95,19.0,685.5,399.29,296.59
2016,5,10,11,30,207.0,468.0,1.0,19.0,662.0,421.27,314.83
2016,5,10,11,45,186.0,472.5,1.1,19.0,647.5,435.62,326.86
2016,5,10,12,0,165.0,477.0,1.2,19.0,633.0,447.78,336.94
2016,5,10,12,15,130.0,468.0,1.3,19.0,591.0,439.57,331.88
2016,5,10,12,30,95.0,459.0,1.4,19.0,549.0,422.31,319.93
2016,5,10,12,45,119.5,460.5,1.5,19.5,572.5,460.39,348.33
2016,5,10,13,0,144.0,462.0,1.6,20.0,596.0,495.71,374.27
2016,5,10,13,15,131.0,450.5,1.7,20.0,570.5,492.1,372.21
2016,5,10,13,30,118.0,439.0,1.8,20.0,545.0,486.29,368.73
2016,5,10,13,45,101.5,420.5,1.9,20.0,509.5,452.29,344.72
2016,5,10,14,0,85.0,402.0,2.0,20.0,474.0,430.6,329.46
2016,5,10,14,15,95.0,390.5,2.05,19.5,468.5,438.23,336.97
2016,5,10,14,30,105.0,379.0,2.1,19.0,463.0,445.85,344.43
2016,5,10,14,45,97.5,358.5,2.2,19.0,433.5,427.02,331.23
2016,5,10,15,0,90.0,338.0,2.3,19.0,404.0,406.91,317.1
2016,5,10,15,15,88.5,317.0,2.35,18.5,379.5,391.15,306.84
2016,5,10,15,30,87.0,296.0,2.4,18.0,355.0,374.49,295.78
2016,5,10,15,45,77.0,271.5,2.45,18.0,321.0,344.24,273.23
2016,5,10,16,0,67.0,247.0,2.5,18.0,287.0,312.93,249.62
2016,5,10,16,15,50.5,218.5,2.55,17.5,247.5,269.15,215.94
2016,5,10,16,30,34.0,190.0,2.6,17.0,208.0,224.41,180.76
2016,5,10,16,45,28.5,168.5,2.65,17.0,182.5,198.88,160.63
2016,5,10,17,0,23.0,147.0,2.7,17.0,157.0,154.72,124.82
2016,5,10,17,15,17.0,127.5,2.65,16.5,134.0,131.97,106.31
2016,5,10,17,30,11.0,108.0,2.6,16.0,111.0,109.07,87.26
2016,5,10,17,45,239.0,83.0,2.6,15.5,134.0,347.72,292.4
2016,5,10,18,0,467.0,58.0,2.6,15.0,157.0,548.73,451.22
2016,5,10,18,15,373.5,47.5,2.5,14.5,112.5,440.0,360.02
2016,5,10,18,30,280.0,37.0,2.4,14.0,68.0,336.08,268.52
2016,5,10,18,45,140.0,18.5,2.3,14.0,34.0,172.24,87.33
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,1.9,11.0,19.5,9.83,0.0
2016,5,11,5,30,195.0,25.0,2.0,11.0,39.0,19.12,7.57
2016,5,11,5,45,305.5,36.5,2.1,11.5,79.0,29.7,20.14
2016,5,11,6,0,416.0,48.0,2.2,12.0,119.0,39.04,29.08
2016,5,11,6,15,208.0,49.5,2.1,12.0,85.0,36.65,27.34
2016,5,11,6,30,0.0,51.0,2.0,12.0,51.0,39.03,29.64
2016,5,11,6,45,0.0,63.0,1.95,12.5,63.0,48.29,37.94
2016,5,11,7,0,0.0,75.0,1.9,13.0,75.0,57.31,45.85
2016,5,11,7,15,0.0,105.5,1.85,13.0,105.5,78.88,64.85
2016,5,11,7,30,0.0,136.0,1.8,13.0,136.0,99.84,83.03
2016,5,11,7,45,1.0,150.0,1.75,13.5,151.0,109.83,91.25
2016,5,11,8,0,2.0,164.0,1.7,14.0,166.0,119.75,99.31
2016,5,11,8,15,72.5,225.0,1.65,14.0,271.5,151.96,126.53
2016,5,11,8,30,143.0,286.0,1.6,14.0,377.0,177.44,147.6
2016,5,11,8,45,117.0,303.5,1.55,14.5,381.5,185.17,153.29
2016,5,11,9,0,91.0,321.0,1.5,15.0,386.0,203.9,168.12
2016,5,11,9,15,90.5,340.0,1.45,15.0,407.5,213.74,175.76
2016,5,11,9,30,90.0,359.0,1.4,15.0,429.0,223.23,183.11
2016,5,11,9,45,109.5,381.5,1.4,15.5,470.0,237.47,184.31
2016,5,11,10,0,129.0,404.0,1.4,16.0,511.0,248.75,188.8
2016,5,11,10,15,84.0,387.0,1.4,16.0,457.5,263.4,200.9
2016,5,11,10,30,39.0,370.0,1.4,16.0,404.0,255.4,196.49
2016,5,11,10,45,42.5,384.5,1.45,16.5,422.5,272.98,209.68
2016,5,11,11,0,46.0,399.0,1.5,17.0,441.0,291.52,223.51
2016,5,11,11,15,78.5,431.0,1.55,17.0,504.0,333.6,255.07
2016,5,11,11,30,111.0,463.0,1.6,17.0,567.0,380.76,290.47
2016,5,11,11,45,135.0,470.0,1.65,17.5,597.0,408.35,310.93
2016,5,11,12,0,159.0,477.0,1.7,18.0,627.0,444.58,337.84
2016,5,11,12,15,119.0,464.0,1.75,18.0,576.5,430.08,327.62
2016,5,11,12,30,79.0,451.0,1.8,18.0,526.0,405.65,309.88
2016,5,11,12,45,202.5,442.0,1.9,18.0,630.0,504.42,385.48
2016,5,11,13,0,326.0,433.0,2.0,18.0,734.0,617.43,469.47
2016,5,11,13,15,219.5,436.0,2.05,18.0,637.0,549.68,419.37
2016,5,11,13,30,113.0,439.0,2.1,18.0,540.0,482.11,368.96
2016,5,11,13,45,149.0,429.0,2.15,18.0,558.5,517.73,397.24
2016,5,11,14,0,185.0,419.0,2.2,18.0,577.0,554.73,425.9
2016,5,11,14,15,185.5,402.5,2.2,18.0,556.0,553.65,425.87
2016,5,11,14,30,186.0,386.0,2.2,18.0,535.0,551.15,425.11
2016,5,11,14,45,126.0,356.5,2.2,18.0,455.5,474.99,368.45
2016,5,11,15,0,66.0,327.0,2.2,18.0,376.0,371.2,289.96
2016,5,11,15,15,110.0,316.5,2.15,17.5,392.0,411.93,324.38
2016,5,11,15,30,154.0,306.0,2.1,17.0,408.0,477.87,376.78
2016,5,11,15,45,101.5,272.5,2.1,17.0,337.5,370.12,294.17
2016,5,11,16,0,49.0,239.0,2.1,17.0,267.0,284.68,227.08
2016,5,11,16,15,32.5,207.5,2.05,16.5,225.5,237.14,190.15
2016,5,11,16,30,16.0,176.0,2.0,16.0,184.0,169.42,135.82
2016,5,11,16,45,18.0,161.0,1.95,16.0,169.0,159.85,128.72
2016,5,11,17,0,20.0,146.0,1.9,16.0,154.0,150.28,121.37
2016,5,11,17,15,14.0,126.5,1.8,15.5,132.0,127.5,102.72
2016,5,11,17,30,8.0,107.0,1.7,15.0,110.0,104.57,83.6
2016,5,11,17,45,246.0,81.5,1.65,15.0,134.5,351.53,295.07
2016,5,11,18,0,484.0,56.0,1.6,15.0,159.0,561.79,457.56
2016,5,11,18,15,392.0,46.0,1.55,14.5,114.5,454.64,368.78
2016,5,11,18,30,300.0,36.0,1.5,14.0,70.0,352.26,280.31
2016,5,11,18,45,150.0,22.5,1.45,13.5,39.5,190.8,106.05
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,12.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,10.0,6.0,4.72,0.0
2016,5,12,5,30,0.0,12.0,2.4,10.0,12.0,9.11,0.93
2016,5,12,5,45,0.0,25.5,2.55,10.5,25.5,19.45,11.35
2016,5,12,6,0,0.0,39.0,2.7,11.0,39.0,29.83,21.02
2016,5,12,6,15,0.0,55.0,2.7,11.0,55.0,41.67,31.98
2016,5,12,6,30,0.0,71.0,2.7,11.0,71.0,53.34,42.67
2016,5,12,6,45,0.0,88.0,2.75,11.5,88.0,65.6,53.62
2016,5,12,7,0,0.0,105.0,2.8,12.0,105.0,77.76,64.28
2016,5,12,7,15,11.5,137.0,2.75,12.0,142.5,99.64,83.49
2016,5,12,7,30,23.0,169.0,2.7,12.0,180.0,121.03,101.99
2016,5,12,7,45,19.5,181.5,2.65,12.5,191.5,130.03,109.25
2016,5,12,8,0,16.0,194.0,2.6,13.0,203.0,138.92,116.34
2016,5,12,8,15,29.5,226.0,2.55,13.0,244.0,151.45,126.72
2016,5,12,8,30,43.0,258.0,2.5,13.0,285.0,169.56,141.75
2016,5,12,8,45,42.5,274.5,2.5,13.5,303.0,178.92,148.98
2016,5,12,9,0,42.0,291.0,2.5,14.0,321.0,188.0,155.95
2016,5,12,9,15,41.5,307.0,2.4,14.0,338.0,196.56,162.7
2016,5,12,9,30,41.0,323.0,2.3,14.0,355.0,204.84,169.2
2016,5,12,9,45,53.0,350.5,2.25,14.5,393.5,220.89,173.18
2016,5,12,10,0,65.0,378.0,2.2,15.0,432.0,245.28,189.88
2016,5,12,10,15,134.0,406.0,2.15,15.0,522.0,267.66,203.5
2016,5,12,10,30,203.0,434.0,2.1,15.0,612.0,314.11,236.6
2016,5,12,10,45,173.5,445.5,2.1,15.5,600.5,333.34,252.85
2016,5,12,11,0,144.0,457.0,2.1,16.0,589.0,349.62,266.68
2016,5,12,11,15,210.5,456.0,2.1,16.0,652.0,393.95,300.09
2016,5,12,11,30,277.0,455.0,2.1,16.0,715.0,438.87,334.46
2016,5,12,11,45,200.5,464.0,2.1,16.0,652.5,437.85,335.38
2016,5,12,12,0,124.0,473.0,2.1,16.0,590.0,422.37,324.64
2016,5,12,12,15,115.0,469.5,2.1,16.0,578.0,431.68,332.24
2016,5,12,12,30,106.0,466.0,2.1,16.0,566.0,435.08,335.2
2016,5,12,12,45,198.0,455.5,2.15,16.5,639.5,511.96,393.6
2016,5,12,13,0,290.0,445.0,2.2,17.0,713.0,600.37,459.1
2016,5,12,13,15,270.5,440.5,2.25,17.0,687.0,605.49,462.98
2016,5,12,13,30,251.0,436.0,2.3,17.0,661.0,607.78,465.3
2016,5,12,13,45,291.0,413.0,2.35,17.0,666.5,641.93,492.08
2016,5,12,14,0,331.0,390.0,2.4,17.0,672.0,676.2,518.75
2016,5,12,14,15,412.5,341.0,2.4,16.5,680.0,741.13,568.97
2016,5,12,14,30,494.0,292.0,2.4,16.0,688.0,791.63,608.91
2016,5,12,14,45,632.0,221.0,2.45,16.0,703.5,880.93,676.39
2016,5,12,15,0,770.0,150.0,2.5,16.0,719.0,952.51,727.27
2016,5,12,15,15,754.0,146.5,2.55,15.5,677.5,956.99,733.06
2016,5,12,15,30,738.0,143.0,2.6,15.0,636.0,949.56,731.53
2016,5,12,15,45,725.5,136.0,2.65,15.0,591.5,938.04,726.02
2016,5,12,16,0,713.0,129.0,2.7,15.0,547.0,923.08,718.22
2016,5,12,16,15,687.5,124.0,2.75,15.0,498.5,893.99,700.47
2016,5,12,16,30,662.0,119.0,2.8,15.0,450.0,861.93,680.48
2016,5,12,16,45,631.5,106.0,2.9,15.0,394.0,812.34,647.71
2016,5,12,17,0,601.0,93.0,3.0,15.0,338.0,760.27,612.27
2016,5,12,17,15,533.5,94.0,3.0,14.5,289.5,687.73,560.71
2016,5,12,17,30,466.0,95.0,3.0,14.0,241.0,606.75,500.65
2016,5,12,17,45,413.0,82.5,3.05,13.5,194.5,533.45,444.16
2016,5,12,18,0,360.0,70.0,3.1,13.0,148.0,461.4,385.76
2016,5,12,18,15,280.0,56.0,3.05,12.5,106.5,365.33,304.5
2016,5,12,18,30,200.0,42.0,3.0,12.0,65.0,274.08,222.51
2016,5,12,18,45,100.0,25.0,2.95,12.0,36.5,138.26,82.07
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,12.95,3.97
2016,5,13,5,45,0.0,34.5,2.95,11.0,34.5,26.12,17.18
2016,5,13,6,0,0.0,52.0,3.1,11.0,52.0,38.81,29.05
2016,5,13,6,15,1.5,72.0,3.1,11.0,72.5,53.05,42.2
2016,5,13,6,30,3.0,92.0,3.1,11.0,93.0,67.16,55.09
2016,5,13,6,45,9.5,111.0,3.15,11.5,114.5,80.62,67.06
2016,5,13,7,0,16.0,130.0,3.2,12.0,136.0,94.02,78.73
2016,5,13,7,15,111.0,160.5,3.15,12.0,211.0,109.16,91.88
2016,5,13,7,30,206.0,191.0,3.1,12.0,286.0,128.44,108.48
2016,5,13,7,45,116.0,198.5,3.1,12.5,253.0,131.53,110.58
2016,5,13,8,0,26.0,206.0,3.1,13.0,220.0,146.47,122.91
2016,5,13,8,15,174.5,235.5,3.1,13.0,345.0,153.31,128.37
2016,5,13,8,30,323.0,265.0,3.1,13.0,470.0,163.35,136.56
