Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,308.5,289.5,3.1,13.5,496.5,173.76,144.75
2016,5,13,9,0,294.0,314.0,3.1,14.0,523.0,183.45,152.28
2016,5,13,9,15,228.0,343.5,3.15,14.0,511.0,206.54,171.3
2016,5,13,9,30,162.0,373.0,3.2,14.0,499.0,216.7,179.38
2016,5,13,9,45,200.5,386.5,3.25,14.5,549.5,228.78,177.82
2016,5,13,10,0,239.0,400.0,3.3,15.0,600.0,259.7,195.25
2016,5,13,10,15,311.5,391.0,3.35,15.0,660.0,275.69,202.77
2016,5,13,10,30,384.0,382.0,3.4,15.0,720.0,315.22,231.33
2016,5,13,10,45,647.5,252.5,3.5,15.0,838.0,333.98,239.83
2016,5,13,11,0,911.0,123.0,3.6,15.0,956.0,396.28,287.13
2016,5,13,11,15,913.5,123.5,3.7,15.0,968.5,451.95,337.22
2016,5,13,11,30,916.0,124.0,3.8,15.0,981.0,507.06,385.92
2016,5,13,11,45,919.0,123.0,3.9,15.5,987.0,560.69,431.51
2016,5,13,12,0,922.0,122.0,4.0,16.0,993.0,613.35,475.03
2016,5,13,12,15,921.5,121.5,4.05,16.0,991.0,663.02,515.9
2016,5,13,12,30,921.0,121.0,4.1,16.0,989.0,710.92,554.49
2016,5,13,12,45,919.0,121.0,4.15,16.0,979.0,756.15,590.27
2016,5,13,13,0,917.0,121.0,4.2,16.0,969.0,799.03,623.68
2016,5,13,13,15,913.5,120.0,4.2,15.5,951.5,837.33,652.71
2016,5,13,13,30,910.0,119.0,4.2,15.0,934.0,872.7,679.55
2016,5,13,13,45,909.0,115.5,4.25,15.0,911.0,904.87,703.06
2016,5,13,14,0,908.0,112.0,4.3,15.0,888.0,933.82,724.54
2016,5,13,14,15,901.0,110.5,4.25,15.0,857.5,955.87,740.5
2016,5,13,14,30,894.0,109.0,4.2,15.0,827.0,974.32,754.17
2016,5,13,14,45,888.5,105.0,4.2,15.0,791.0,987.97,764.91
2016,5,13,15,0,883.0,101.0,4.2,15.0,755.0,997.88,773.26
2016,5,13,15,15,871.0,99.0,4.15,14.5,713.0,999.8,777.37
2016,5,13,15,30,859.0,97.0,4.1,14.0,671.0,998.03,779.14
2016,5,13,15,45,848.5,92.5,4.05,14.0,626.0,991.2,776.09
2016,5,13,16,0,838.0,88.0,4.0,14.0,581.0,993.73,779.84
2016,5,13,16,15,817.5,84.5,3.9,14.0,531.5,970.69,765.17
2016,5,13,16,30,797.0,81.0,3.8,14.0,482.0,944.35,748.3
2016,5,13,16,45,774.0,76.0,3.75,14.0,431.0,910.48,726.12
2016,5,13,17,0,751.0,71.0,3.7,14.0,380.0,873.86,701.54
2016,5,13,17,15,712.5,66.5,3.6,13.5,327.5,820.27,664.62
2016,5,13,17,30,674.0,62.0,3.5,13.0,275.0,765.08,625.14
2016,5,13,17,45,620.0,56.0,3.45,13.0,224.0,699.59,574.9
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,628.13,517.37
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,524.98,432.08
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,426.19,344.69
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,274.6,175.68
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,84.25,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,9.83,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,18.87,8.67
2016,5,14,5,45,23.0,43.5,2.35,12.5,48.0,32.26,22.43
2016,5,14,6,0,46.0,62.0,2.5,13.0,71.0,45.39,34.64
2016,5,14,6,15,59.0,83.5,2.5,13.0,98.0,60.12,48.17
2016,5,14,6,30,72.0,105.0,2.5,13.0,125.0,74.65,61.32
2016,5,14,6,45,80.0,126.0,2.55,13.5,152.5,88.63,73.61
2016,5,14,7,0,88.0,147.0,2.6,14.0,180.0,102.39,85.45
2016,5,14,7,15,70.0,166.0,2.5,14.0,194.5,114.39,95.69
2016,5,14,7,30,52.0,185.0,2.4,14.0,209.0,126.07,105.51
2016,5,14,7,45,49.0,203.5,2.3,14.5,228.5,137.49,114.76
2016,5,14,8,0,46.0,222.0,2.2,15.0,248.0,148.64,123.65
2016,5,14,8,15,111.5,255.0,2.1,15.0,324.5,161.41,134.06
2016,5,14,8,30,177.0,288.0,2.0,15.0,401.0,179.37,148.74
2016,5,14,8,45,139.5,307.5,1.95,15.5,400.5,187.67,154.93
2016,5,14,9,0,102.0,327.0,1.9,16.0,400.0,207.19,170.39
2016,5,14,9,15,68.0,320.5,1.9,16.0,370.5,204.01,167.32
2016,5,14,9,30,34.0,314.0,1.9,16.0,341.0,200.26,163.9
2016,5,14,9,45,37.5,332.5,1.9,16.5,363.5,211.91,164.73
2016,5,14,10,0,41.0,351.0,1.9,17.0,386.0,229.6,176.92
2016,5,14,10,15,74.0,390.0,1.95,17.0,454.5,264.04,201.65
2016,5,14,10,30,107.0,429.0,2.0,17.0,523.0,303.67,230.62
2016,5,14,10,45,87.5,428.5,2.05,17.0,506.5,311.63,237.77
2016,5,14,11,0,68.0,428.0,2.1,17.0,490.0,316.96,242.91
2016,5,14,11,15,106.0,450.0,2.15,17.0,548.5,356.9,273.03
2016,5,14,11,30,144.0,472.0,2.2,17.0,607.0,396.02,302.71
2016,5,14,11,45,239.5,459.5,2.25,17.5,685.5,450.74,343.61
2016,5,14,12,0,335.0,447.0,2.3,18.0,764.0,521.43,396.39
2016,5,14,12,15,328.0,447.0,2.35,18.0,757.0,546.89,416.21
2016,5,14,12,30,321.0,447.0,2.4,18.0,750.0,571.05,435.01
2016,5,14,12,45,303.5,447.0,2.45,18.0,731.5,586.32,447.0
2016,5,14,13,0,286.0,447.0,2.5,18.0,713.0,599.12,457.04
2016,5,14,13,15,334.0,419.5,2.55,18.0,724.0,637.97,487.2
2016,5,14,13,30,382.0,392.0,2.6,18.0,735.0,677.62,517.74
2016,5,14,13,45,621.0,262.5,2.65,18.0,802.5,810.5,618.39
2016,5,14,14,0,860.0,133.0,2.7,18.0,870.0,910.62,690.85
2016,5,14,14,15,852.0,131.0,2.75,17.5,839.0,930.55,706.2
2016,5,14,14,30,844.0,129.0,2.8,17.0,808.0,960.89,729.58
2016,5,14,14,45,563.5,232.0,2.85,17.0,677.0,824.87,634.87
2016,5,14,15,0,283.0,335.0,2.9,17.0,546.0,640.84,498.17
2016,5,14,15,15,329.5,302.5,2.9,17.0,534.5,664.49,519.72
2016,5,14,15,30,376.0,270.0,2.9,17.0,523.0,686.3,538.68
2016,5,14,15,45,196.5,239.5,2.95,17.0,371.5,452.55,361.63
2016,5,14,16,0,17.0,209.0,3.0,17.0,220.0,196.14,155.74
2016,5,14,16,15,59.0,211.5,2.95,16.5,242.5,268.18,216.94
2016,5,14,16,30,101.0,214.0,2.9,16.0,265.0,321.55,262.2
2016,5,14,16,45,68.5,185.0,2.9,16.0,218.0,259.16,211.65
2016,5,14,17,0,36.0,156.0,2.9,16.0,171.0,196.22,159.87
2016,5,14,17,15,29.5,135.5,2.85,15.5,147.0,170.19,138.97
2016,5,14,17,30,23.0,115.0,2.8,15.0,123.0,143.76,117.19
2016,5,14,17,45,233.0,89.5,2.75,15.0,142.0,350.76,295.24
2016,5,14,18,0,443.0,64.0,2.7,15.0,161.0,534.08,440.77
2016,5,14,18,15,353.5,53.0,2.55,14.5,117.5,424.24,349.0
2016,5,14,18,30,264.0,42.0,2.4,14.0,74.0,327.02,264.49
2016,5,14,18,45,132.0,27.0,2.25,14.0,43.0,188.83,123.46
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,2.2,12.0,21.5,11.8,0.0
2016,5,15,5,30,156.0,30.0,2.2,12.0,43.0,22.63,11.87
2016,5,15,5,45,263.0,43.0,2.25,12.5,82.5,32.54,22.73
2016,5,15,6,0,370.0,56.0,2.3,13.0,122.0,42.54,32.15
2016,5,15,6,15,441.5,65.0,2.15,13.5,169.5,51.74,40.64
2016,5,15,6,30,513.0,74.0,2.0,14.0,217.0,58.45,46.71
2016,5,15,6,45,569.0,80.0,1.85,14.5,268.0,62.69,50.4
2016,5,15,7,0,625.0,86.0,1.7,15.0,319.0,66.96,53.97
2016,5,15,7,15,661.0,91.0,1.65,15.0,370.5,70.19,56.65
2016,5,15,7,30,697.0,96.0,1.6,15.0,422.0,73.36,59.24
2016,5,15,7,45,728.0,99.0,1.55,15.5,473.0,75.09,60.41
2016,5,15,8,0,759.0,102.0,1.5,16.0,524.0,83.14,67.05
2016,5,15,8,15,779.0,105.5,1.5,16.0,571.5,84.95,68.37
2016,5,15,8,30,799.0,109.0,1.5,16.0,619.0,86.66,69.62
2016,5,15,8,45,818.0,110.0,1.5,16.5,664.0,86.69,69.32
2016,5,15,9,0,837.0,111.0,1.5,17.0,709.0,86.73,69.03
2016,5,15,9,15,849.0,113.0,1.55,17.0,748.0,97.12,77.68
2016,5,15,9,30,861.0,115.0,1.6,17.0,787.0,97.87,78.14
2016,5,15,9,45,880.5,111.0,1.65,17.5,824.0,112.84,73.46
2016,5,15,10,0,900.0,107.0,1.7,18.0,861.0,166.64,94.94
2016,5,15,10,15,906.5,108.5,1.85,18.0,888.5,223.47,133.96
2016,5,15,10,30,913.0,110.0,2.0,18.0,916.0,280.98,180.91
2016,5,15,10,45,917.5,111.0,2.15,18.5,936.5,338.11,230.35
2016,5,15,11,0,922.0,112.0,2.3,19.0,957.0,395.28,280.44
2016,5,15,11,15,924.5,112.5,2.4,19.0,970.0,451.19,329.55
2016,5,15,11,30,927.0,113.0,2.5,19.0,983.0,506.5,377.19
2016,5,15,11,45,927.5,114.0,2.7,19.0,988.5,560.36,422.86
2016,5,15,12,0,928.0,115.0,2.9,19.0,994.0,613.05,466.54
2016,5,15,12,15,927.5,115.0,2.95,19.0,992.0,663.05,506.68
2016,5,15,12,30,927.0,115.0,3.0,19.0,990.0,711.3,544.57
2016,5,15,12,45,929.0,112.0,3.15,19.0,981.5,756.96,580.34
2016,5,15,13,0,931.0,109.0,3.3,19.0,973.0,800.4,613.69
2016,5,15,13,15,927.5,108.0,3.35,19.0,955.5,838.75,640.96
2016,5,15,13,30,924.0,107.0,3.4,19.0,938.0,874.15,666.14
2016,5,15,13,45,917.5,107.0,3.5,19.0,913.5,904.78,688.33
2016,5,15,14,0,911.0,107.0,3.6,19.0,889.0,932.06,708.33
2016,5,15,14,15,904.0,105.5,3.65,18.5,858.0,953.96,725.81
2016,5,15,14,30,897.0,104.0,3.7,18.0,827.0,972.26,741.07
2016,5,15,14,45,887.5,102.5,3.75,18.0,790.5,984.51,750.98
2016,5,15,15,0,878.0,101.0,3.8,18.0,754.0,993.06,758.57
2016,5,15,15,15,865.0,98.5,3.85,17.5,711.5,993.3,762.11
2016,5,15,15,30,852.0,96.0,3.9,17.0,669.0,989.82,763.31
2016,5,15,15,45,833.5,94.5,4.0,17.0,622.5,991.53,767.2
2016,5,15,16,0,815.0,93.0,4.1,17.0,576.0,976.56,759.51
2016,5,15,16,15,793.5,89.5,4.1,16.5,526.5,952.58,746.39
2016,5,15,16,30,772.0,86.0,4.1,16.0,477.0,925.39,730.89
2016,5,15,16,45,739.5,83.0,4.1,16.0,425.0,884.75,704.01
2016,5,15,17,0,707.0,80.0,4.1,16.0,373.0,848.15,679.62
2016,5,15,17,15,667.0,75.0,4.0,15.5,321.5,793.72,641.95
2016,5,15,17,30,627.0,70.0,3.9,15.0,270.0,738.05,602.03
2016,5,15,17,45,565.0,63.5,3.85,15.0,219.5,658.86,541.22
2016,5,15,18,0,503.0,57.0,3.8,15.0,169.0,580.49,478.37
2016,5,15,18,15,415.0,48.0,3.7,14.5,124.0,477.47,393.52
2016,5,15,18,30,327.0,39.0,3.6,14.0,79.0,378.51,307.3
2016,5,15,18,45,195.0,25.5,3.5,14.0,46.5,237.36,162.45
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,58.08,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,11.5,21.5,11.8,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,22.62,12.16
2016,5,16,5,45,250.5,43.5,2.05,12.5,82.0,32.83,23.03
2016,5,16,6,0,348.0,57.0,2.1,13.0,121.0,43.06,32.64
2016,5,16,6,15,419.0,67.0,2.05,13.0,167.5,50.68,39.8
2016,5,16,6,30,490.0,77.0,2.0,13.0,214.0,60.43,48.67
2016,5,16,6,45,544.0,83.5,2.0,13.5,264.5,64.89,52.55
2016,5,16,7,0,598.0,90.0,2.0,14.0,315.0,69.34,56.29
2016,5,16,7,15,634.5,96.0,2.0,14.5,365.5,73.11,59.34
2016,5,16,7,30,671.0,102.0,2.0,15.0,416.0,76.8,62.24
2016,5,16,7,45,704.0,104.5,2.05,15.5,467.0,78.05,62.99
2016,5,16,8,0,737.0,107.0,2.1,16.0,518.0,79.33,63.76
2016,5,16,8,15,757.5,110.5,2.1,16.5,565.0,87.66,70.59
2016,5,16,8,30,778.0,114.0,2.1,17.0,612.0,89.23,71.56
2016,5,16,8,45,797.5,115.5,2.1,17.5,656.5,89.43,71.39
2016,5,16,9,0,817.0,117.0,2.1,18.0,701.0,89.61,71.22
2016,5,16,9,15,829.0,119.0,2.1,18.0,740.0,89.82,71.22
2016,5,16,9,30,841.0,121.0,2.1,18.0,779.0,100.19,79.82
2016,5,16,9,45,860.5,117.0,2.1,18.5,815.0,116.0,75.32
2016,5,16,10,0,880.0,113.0,2.1,19.0,851.0,168.71,96.79
2016,5,16,10,15,887.0,114.5,2.1,19.0,878.5,224.47,135.15
2016,5,16,10,30,894.0,116.0,2.1,19.0,906.0,280.97,181.11
2016,5,16,10,45,899.0,117.0,2.15,19.5,926.5,337.17,229.46
2016,5,16,11,0,904.0,118.0,2.2,20.0,947.0,393.48,278.39
2016,5,16,11,15,907.0,118.5,2.25,20.0,960.5,448.61,326.44
2016,5,16,11,30,910.0,119.0,2.3,20.0,974.0,503.24,373.06
2016,5,16,11,45,911.0,119.5,2.35,20.5,980.0,556.17,416.41
2016,5,16,12,0,912.0,120.0,2.4,21.0,986.0,608.01,457.58
2016,5,16,12,15,912.0,120.0,2.45,21.0,984.0,657.58,496.8
2016,5,16,12,30,912.0,120.0,2.5,21.0,982.0,705.51,533.88
2016,5,16,12,45,911.5,118.5,2.6,21.0,973.0,750.02,568.05
2016,5,16,13,0,911.0,117.0,2.7,21.0,964.0,792.25,600.05
2016,5,16,13,15,907.5,116.5,2.75,20.5,947.0,830.45,628.0
2016,5,16,13,30,904.0,116.0,2.8,20.0,930.0,865.78,654.05
2016,5,16,13,45,900.0,114.5,2.85,20.0,906.5,896.75,675.92
2016,5,16,14,0,896.0,113.0,2.9,20.0,883.0,924.49,695.68
2016,5,16,14,15,888.5,111.5,2.9,20.0,852.0,945.67,710.71
2016,5,16,14,30,881.0,110.0,2.9,20.0,821.0,963.27,723.5
2016,5,16,14,45,868.0,109.5,2.95,20.0,783.5,973.0,731.57
2016,5,16,15,0,855.0,109.0,3.0,20.0,746.0,979.01,737.39
2016,5,16,15,15,841.5,107.0,3.0,19.5,704.5,979.23,740.5
2016,5,16,15,30,828.0,105.0,3.0,19.0,663.0,989.48,750.66
2016,5,16,15,45,803.5,105.0,3.05,19.0,615.5,973.71,742.21
2016,5,16,16,0,779.0,105.0,3.1,19.0,568.0,954.34,731.57
2016,5,16,16,15,756.0,101.0,3.1,18.5,519.0,928.35,717.31
2016,5,16,16,30,733.0,97.0,3.1,18.0,470.0,899.21,700.69
2016,5,16,16,45,697.5,94.0,3.1,18.0,418.5,863.26,677.62
2016,5,16,17,0,662.0,91.0,3.1,18.0,367.0,818.37,647.64
2016,5,16,17,15,619.5,85.0,3.05,17.5,316.0,760.79,608.41
2016,5,16,17,30,577.0,79.0,3.0,17.0,265.0,702.06,566.88
2016,5,16,17,45,515.0,71.5,2.95,16.5,215.5,622.4,507.4
2016,5,16,18,0,453.0,64.0,2.9,16.0,166.0,543.43,445.64
2016,5,16,18,15,365.0,53.5,2.85,15.5,122.0,434.51,356.94
2016,5,16,18,30,277.0,43.0,2.8,15.0,78.0,338.74,274.5
2016,5,16,18,45,158.5,28.0,2.75,14.5,46.0,214.28,149.47
2016,5,16,19,0,40.0,13.0,2.7,14.0,14.0,41.13,0.0
2016,5,16,19,15,20.0,6.5,2.65,13.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,13.5,25.0,11.3,0.0
2016,5,17,5,30,253.0,28.0,1.9,14.0,50.0,22.88,12.47
2016,5,17,5,45,358.5,38.0,1.95,15.0,92.0,31.02,21.25
2016,5,17,6,0,464.0,48.0,2.0,16.0,134.0,39.22,28.88
2016,5,17,6,15,531.5,55.5,2.0,16.0,182.5,45.17,34.46
2016,5,17,6,30,599.0,63.0,2.0,16.0,231.0,51.13,39.87
2016,5,17,6,45,646.5,68.5,2.05,16.5,283.5,55.36,43.52
2016,5,17,7,0,694.0,74.0,2.1,17.0,336.0,59.58,47.06
2016,5,17,7,15,727.0,78.0,2.15,17.5,388.0,67.58,53.81
2016,5,17,7,30,760.0,82.0,2.2,18.0,440.0,70.63,56.15
2016,5,17,7,45,785.5,85.5,2.3,18.5,491.0,73.12,57.98
2016,5,17,8,0,811.0,89.0,2.4,19.0,542.0,75.53,59.74
2016,5,17,8,15,829.5,91.5,2.4,19.5,590.5,77.04,60.7
2016,5,17,8,30,848.0,94.0,2.4,20.0,639.0,87.38,69.16
2016,5,17,8,45,862.5,96.5,2.45,20.5,683.5,89.18,70.33
2016,5,17,9,0,877.0,99.0,2.5,21.0,728.0,90.82,71.39
2016,5,17,9,15,888.0,101.0,2.45,21.0,767.5,91.93,72.14
2016,5,17,9,30,899.0,103.0,2.4,21.0,807.0,92.88,72.78
2016,5,17,9,45,907.5,104.0,2.4,21.5,841.0,113.03,70.71
2016,5,17,10,0,916.0,105.0,2.4,22.0,875.0,169.58,94.82
2016,5,17,10,15,922.0,106.5,2.35,22.0,902.5,227.08,134.19
2016,5,17,10,30,928.0,108.0,2.3,22.0,930.0,285.19,181.12
2016,5,17,10,45,931.5,109.0,2.3,22.5,950.0,342.71,230.19
2016,5,17,11,0,935.0,110.0,2.3,23.0,970.0,400.14,279.62
2016,5,17,11,15,937.5,111.0,2.25,23.0,983.0,456.9,328.29
2016,5,17,11,30,940.0,112.0,2.2,23.0,996.0,513.07,375.31
2016,5,17,11,45,939.5,112.5,2.15,23.5,1000.5,566.6,418.22
2016,5,17,12,0,939.0,113.0,2.1,24.0,1005.0,618.84,458.62
2016,5,17,12,15,938.5,113.0,2.05,24.0,1002.5,669.2,497.2
2016,5,17,12,30,938.0,113.0,2.0,24.0,1000.0,717.8,533.4
2016,5,17,12,45,936.0,112.0,2.0,24.0,990.0,762.55,566.35
2016,5,17,13,0,934.0,111.0,2.0,24.0,980.0,804.86,596.67
2016,5,17,13,15,930.5,110.5,2.0,24.0,962.5,843.74,622.71
2016,5,17,13,30,927.0,110.0,2.0,24.0,945.0,879.71,646.7
2016,5,17,13,45,920.0,109.5,2.0,24.0,920.0,909.57,666.62
2016,5,17,14,0,913.0,109.0,2.0,24.0,895.0,936.01,684.37
2016,5,17,14,15,905.5,107.5,2.05,24.0,864.0,957.5,699.55
2016,5,17,14,30,898.0,106.0,2.1,24.0,833.0,975.38,712.56
2016,5,17,14,45,888.5,104.5,2.15,24.0,796.0,987.67,722.15
2016,5,17,15,0,879.0,103.0,2.2,24.0,759.0,996.26,729.57
2016,5,17,15,15,866.0,100.5,2.25,23.5,717.0,996.56,733.24
2016,5,17,15,30,853.0,98.0,2.3,23.0,675.0,993.13,734.73
2016,5,17,15,45,836.5,95.5,2.35,23.0,628.5,995.8,738.99
2016,5,17,16,0,820.0,93.0,2.4,23.0,582.0,981.64,732.22
2016,5,17,16,15,798.0,89.5,2.4,22.5,532.5,957.15,719.64
2016,5,17,16,30,776.0,86.0,2.4,22.0,483.0,929.45,704.81
2016,5,17,16,45,745.5,83.0,2.45,21.5,431.0,890.82,682.64
2016,5,17,17,0,715.0,80.0,2.5,21.0,379.0,849.64,658.06
2016,5,17,17,15,675.5,74.5,2.4,20.5,327.0,801.27,626.33
2016,5,17,17,30,636.0,69.0,2.3,20.0,275.0,745.24,587.86
2016,5,17,17,45,575.5,63.0,2.25,19.5,224.5,667.99,532.28
2016,5,17,18,0,515.0,57.0,2.2,19.0,174.0,591.46,474.44
2016,5,17,18,15,429.5,48.0,2.15,18.0,129.0,490.32,395.13
2016,5,17,18,30,344.0,39.0,2.1,17.0,84.0,393.14,314.1
2016,5,17,18,45,213.5,26.0,2.05,16.5,50.0,260.57,184.67
2016,5,17,19,0,83.0,13.0,2.0,16.0,16.0,74.37,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.0,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.5,15.0,1.3,14.0,24.5,11.46,0.0
2016,5,18,5,30,211.0,30.0,1.3,14.0,49.0,22.86,12.68
2016,5,18,5,45,310.5,41.5,1.35,14.5,89.5,33.58,23.57
2016,5,18,6,0,410.0,53.0,1.4,15.0,130.0,42.75,32.15
2016,5,18,6,15,477.0,61.5,1.3,15.0,177.0,49.23,38.22
2016,5,18,6,30,544.0,70.0,1.2,15.0,224.0,55.68,44.09
2016,5,18,6,45,591.0,76.5,1.15,15.5,274.5,60.34,48.11
2016,5,18,7,0,638.0,83.0,1.1,16.0,325.0,64.95,51.97
2016,5,18,7,15,672.0,88.0,1.0,16.5,376.0,68.24,54.58
2016,5,18,7,30,706.0,93.0,0.9,17.0,427.0,71.47,57.08
2016,5,18,7,45,732.0,97.0,0.85,17.5,476.5,79.93,64.06
2016,5,18,8,0,758.0,101.0,0.8,18.0,526.0,82.33,65.74
2016,5,18,8,15,777.0,104.5,0.8,18.5,573.0,84.12,66.91
2016,5,18,8,30,796.0,108.0,0.8,19.0,620.0,85.81,68.0
2016,5,18,8,45,808.5,111.5,0.85,19.5,662.5,87.2,68.84
2016,5,18,9,0,821.0,115.0,0.9,20.0,705.0,88.46,69.58
2016,5,18,9,15,832.5,117.0,1.0,20.0,743.5,88.68,69.62
2016,5,18,9,30,844.0,119.0,1.1,20.0,782.0,99.22,78.28
2016,5,18,9,45,856.5,118.5,1.2,20.5,816.0,118.66,75.55
2016,5,18,10,0,869.0,118.0,1.3,21.0,850.0,172.08,98.45
2016,5,18,10,15,875.5,119.5,1.4,21.0,876.5,227.04,136.16
2016,5,18,10,30,882.0,121.0,1.5,21.0,903.0,282.69,181.07
2016,5,18,10,45,884.0,123.5,1.6,21.0,922.5,338.1,228.73
2016,5,18,11,0,886.0,126.0,1.7,21.0,942.0,393.35,276.87
2016,5,18,11,15,889.0,127.0,1.75,21.0,955.0,447.78,323.74
2016,5,18,11,30,892.0,128.0,1.8,21.0,968.0,501.76,369.23
2016,5,18,11,45,893.0,128.0,1.85,21.0,973.5,553.47,411.89
2016,5,18,12,0,894.0,128.0,1.9,21.0,979.0,604.12,452.59
2016,5,18,12,15,894.0,128.0,1.95,21.0,977.0,652.9,490.86
2016,5,18,12,30,894.0,128.0,2.0,21.0,975.0,700.09,527.06
2016,5,18,12,45,892.0,127.5,2.05,21.0,965.5,743.66,559.94
2016,5,18,13,0,890.0,127.0,2.1,21.0,956.0,784.94,590.62
2016,5,18,13,15,886.5,126.0,2.15,21.0,939.0,822.11,616.74
2016,5,18,13,30,883.0,125.0,2.2,21.0,922.0,856.46,640.6
2016,5,18,13,45,877.0,124.0,2.3,21.0,898.5,885.66,661.46
2016,5,18,14,0,871.0,123.0,2.4,21.0,875.0,911.61,680.26
2016,5,18,14,15,863.5,121.5,2.45,20.5,844.5,932.35,696.59
2016,5,18,14,30,856.0,120.0,2.5,20.0,814.0,949.61,710.83
2016,5,18,14,45,842.5,120.0,2.55,20.0,777.0,959.07,718.7
2016,5,18,15,0,829.0,120.0,2.6,20.0,740.0,979.05,733.87
2016,5,18,15,15,815.5,117.5,2.6,19.5,699.0,978.74,736.46
2016,5,18,15,30,802.0,115.0,2.6,19.0,658.0,974.74,736.94
2016,5,18,15,45,784.5,111.5,2.65,18.5,612.5,961.89,732.06
2016,5,18,16,0,767.0,108.0,2.7,18.0,567.0,945.52,724.88
2016,5,18,16,15,744.0,104.0,2.7,17.5,518.5,919.57,710.62
2016,5,18,16,30,721.0,100.0,2.7,17.0,470.0,897.62,699.07
2016,5,18,16,45,697.0,94.0,2.7,17.0,420.5,862.65,676.74
2016,5,18,17,0,673.0,88.0,2.7,17.0,371.0,825.23,652.3
2016,5,18,17,15,633.0,82.0,2.7,16.5,320.5,769.99,615.28
2016,5,18,17,30,593.0,76.0,2.7,16.0,270.0,713.53,575.98
2016,5,18,17,45,537.0,69.0,2.75,16.0,221.0,639.95,520.95
2016,5,18,18,0,481.0,62.0,2.8,16.0,172.0,566.82,463.63
2016,5,18,18,15,396.0,52.0,2.8,15.5,127.5,465.59,381.76
2016,5,18,18,30,311.0,42.0,2.8,15.0,83.0,368.22,298.77
2016,5,18,18,45,187.0,28.0,2.85,14.5,50.0,237.93,173.41
2016,5,18,19,0,63.0,14.0,2.9,14.0,17.0,59.73,0.0
2016,5,18,19,15,31.5,7.0,2.95,13.5,8.5,28.7,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,85.0,17.5,3.95,11.0,25.0,13.26,0.0
2016,5,19,5,30,170.0,35.0,4.1,11.0,50.0,26.29,15.81
2016,5,19,5,45,276.5,47.5,4.35,11.5,91.0,35.82,25.83
2016,5,19,6,0,383.0,60.0,4.6,12.0,132.0,45.44,34.92
2016,5,19,6,15,453.5,69.5,4.6,12.0,180.0,55.23,44.04
2016,5,19,6,30,524.0,79.0,4.6,12.0,228.0,62.24,50.48
2016,5,19,6,45,432.5,105.5,4.7,12.5,245.0,76.05,62.72
2016,5,19,7,0,341.0,132.0,4.8,13.0,262.0,90.85,75.62
2016,5,19,7,15,470.5,123.0,4.6,13.0,330.0,86.65,71.67
2016,5,19,7,30,600.0,114.0,4.4,13.0,398.0,83.29,68.46
2016,5,19,7,45,510.0,158.0,4.25,13.5,418.0,106.76,88.65
2016,5,19,8,0,420.0,202.0,4.1,14.0,438.0,128.57,107.06
2016,5,19,8,15,620.0,157.5,4.0,14.0,540.0,105.95,87.14
2016,5,19,8,30,820.0,113.0,3.9,14.0,642.0,89.61,72.75
2016,5,19,8,45,756.0,143.5,3.8,14.5,657.5,96.97,78.77
2016,5,19,9,0,692.0,174.0,3.7,15.0,673.0,110.01,89.58
2016,5,19,9,15,788.0,146.5,3.55,15.0,743.5,104.2,84.39
2016,5,19,9,30,884.0,119.0,3.4,15.0,814.0,100.53,81.09
2016,5,19,9,45,886.5,124.5,3.25,15.5,846.5,124.34,80.77
2016,5,19,10,0,889.0,130.0,3.1,16.0,879.0,181.43,107.3
2016,5,19,10,15,895.0,131.5,3.15,16.0,906.0,237.59,147.04
2016,5,19,10,30,901.0,133.0,3.2,16.0,933.0,294.37,194.21
2016,5,19,10,45,907.0,133.5,3.25,16.5,954.0,351.05,243.76
2016,5,19,11,0,913.0,134.0,3.3,17.0,975.0,407.96,294.0
2016,5,19,11,15,915.5,134.5,3.35,17.0,987.5,463.48,343.25
2016,5,19,11,30,918.0,135.0,3.4,17.0,1000.0,518.48,391.05
2016,5,19,11,45,919.5,134.5,3.45,17.0,1006.0,571.62,436.27
2016,5,19,12,0,921.0,134.0,3.5,17.0,1012.0,623.71,479.48
2016,5,19,12,15,718.0,258.5,3.55,17.0,942.0,650.1,500.31
2016,5,19,12,30,515.0,383.0,3.6,17.0,872.0,655.31,503.6
2016,5,19,12,45,723.0,253.5,3.7,17.5,932.0,738.44,568.59
2016,5,19,13,0,931.0,124.0,3.8,18.0,992.0,813.53,627.63
2016,5,19,13,15,789.0,204.5,3.95,17.5,931.0,822.22,633.92
2016,5,19,13,30,647.0,285.0,4.1,17.0,870.0,819.71,631.93
2016,5,19,13,45,661.5,266.5,4.25,17.0,851.0,849.15,655.47
2016,5,19,14,0,676.0,248.0,4.4,17.0,832.0,875.89,677.14
2016,5,19,14,15,638.0,254.0,4.5,17.0,789.5,873.39,676.61
2016,5,19,14,30,600.0,260.0,4.6,17.0,747.0,866.0,672.73
2016,5,19,14,45,556.0,259.0,4.7,17.0,694.5,837.08,653.57
2016,5,19,15,0,512.0,258.0,4.8,17.0,642.0,809.29,634.92
2016,5,19,15,15,674.0,186.0,4.9,16.5,661.5,919.8,721.62
2016,5,19,15,30,836.0,114.0,5.0,16.0,681.0,1008.03,787.85
2016,5,19,15,45,812.5,113.0,5.1,15.5,633.0,992.18,780.33
2016,5,19,16,0,789.0,112.0,5.2,15.0,585.0,972.65,770.84
2016,5,19,16,15,566.0,153.5,5.25,14.5,478.5,803.19,649.71
2016,5,19,16,30,343.0,195.0,5.3,14.0,372.0,590.31,486.35
2016,5,19,16,45,436.5,155.0,5.4,13.5,355.5,663.53,550.08
2016,5,19,17,0,530.0,115.0,5.5,13.0,339.0,716.0,594.83
2016,5,19,17,15,478.0,111.0,5.4,12.5,293.0,644.08,540.04
2016,5,19,17,30,426.0,107.0,5.3,12.0,247.0,583.66,493.41
2016,5,19,17,45,382.5,93.0,5.25,12.0,202.0,518.41,440.35
2016,5,19,18,0,339.0,79.0,5.2,12.0,157.0,453.85,385.89
2016,5,19,18,15,276.0,63.5,5.2,12.0,117.0,371.18,313.76
2016,5,19,18,30,213.0,48.0,5.2,12.0,77.0,291.7,241.81
2016,5,19,18,45,106.5,32.5,5.25,12.0,47.0,161.34,119.67
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,15.69,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.0,17.0,4.5,10.0,27.0,12.94,0.0
2016,5,20,5,30,210.0,34.0,4.5,10.0,54.0,25.75,15.6
2016,5,20,5,45,316.0,45.5,4.55,10.5,95.5,34.66,24.95
2016,5,20,6,0,422.0,57.0,4.6,11.0,137.0,46.0,35.59
2016,5,20,6,15,491.5,65.5,4.6,11.0,186.0,52.43,41.71
2016,5,20,6,30,561.0,74.0,4.6,11.0,235.0,58.85,47.64
2016,5,20,6,45,612.0,79.5,4.7,11.5,287.0,62.77,51.06
2016,5,20,7,0,663.0,85.0,4.8,12.0,339.0,66.72,54.38
2016,5,20,7,15,697.5,89.5,4.75,12.0,390.5,69.68,56.86
2016,5,20,7,30,732.0,94.0,4.7,12.0,442.0,72.6,59.26
2016,5,20,7,45,756.5,98.5,4.7,12.5,492.5,81.47,66.76
2016,5,20,8,0,781.0,103.0,4.7,13.0,543.0,84.17,68.77
2016,5,20,8,15,800.5,106.0,4.65,13.0,591.0,85.64,69.83
2016,5,20,8,30,820.0,109.0,4.6,13.0,639.0,87.03,70.83
2016,5,20,8,45,832.0,113.5,4.6,13.5,682.5,89.03,72.22
2016,5,20,9,0,844.0,118.0,4.6,14.0,726.0,90.84,73.46
2016,5,20,9,15,855.5,120.0,4.6,14.0,765.0,91.03,73.45
2016,5,20,9,30,867.0,122.0,4.6,14.0,804.0,101.42,82.22
2016,5,20,9,45,878.0,122.5,4.6,14.0,838.5,123.8,80.5
2016,5,20,10,0,889.0,123.0,4.6,14.0,873.0,178.75,106.01
2016,5,20,10,15,895.5,124.5,4.6,14.0,900.0,234.81,146.36
2016,5,20,10,30,902.0,126.0,4.6,14.0,927.0,291.55,194.23
2016,5,20,10,45,903.5,128.5,4.65,14.0,947.0,347.9,244.96
2016,5,20,11,0,905.0,131.0,4.7,14.0,967.0,404.01,296.23
2016,5,20,11,15,908.0,132.0,4.7,14.0,980.0,459.45,346.4
2016,5,20,11,30,911.0,133.0,4.7,14.0,993.0,514.45,395.22
2016,5,20,11,45,910.5,134.0,4.75,14.5,998.0,567.02,440.29
2016,5,20,12,0,910.0,135.0,4.8,15.0,1003.0,618.43,483.13
2016,5,20,12,15,909.5,135.0,4.8,14.5,1000.5,667.79,525.0
2016,5,20,12,30,909.0,135.0,4.8,14.0,998.0,715.51,564.82
2016,5,20,12,45,903.5,136.5,4.85,14.0,987.0,758.91,599.78
2016,5,20,13,0,898.0,138.0,4.9,14.0,976.0,799.83,632.3
2016,5,20,13,15,894.0,137.0,4.9,14.0,959.0,837.24,660.44
2016,5,20,13,30,890.0,136.0,4.9,14.0,942.0,871.76,685.86
2016,5,20,13,45,881.5,136.0,4.9,14.0,916.5,900.22,706.9
2016,5,20,14,0,873.0,136.0,4.9,14.0,891.0,925.31,725.59
2016,5,20,14,15,864.5,134.5,4.9,14.0,860.0,945.56,740.92
2016,5,20,14,30,856.0,133.0,4.9,14.0,829.0,976.56,764.06
2016,5,20,14,45,843.5,131.0,4.9,14.0,791.5,985.6,771.61
2016,5,20,15,0,831.0,129.0,4.9,14.0,754.0,990.81,776.75
2016,5,20,15,15,817.0,126.5,4.85,13.5,712.0,990.18,779.01
2016,5,20,15,30,803.0,124.0,4.8,13.0,670.0,985.8,778.81
2016,5,20,15,45,784.5,120.5,4.8,13.0,624.0,972.05,770.96
2016,5,20,16,0,766.0,117.0,4.8,13.0,578.0,954.71,760.67
2016,5,20,16,15,742.0,113.0,4.7,13.0,528.5,935.64,748.38
2016,5,20,16,30,718.0,109.0,4.6,13.0,479.0,906.17,728.47
2016,5,20,16,45,689.0,103.0,4.55,13.0,428.5,866.31,701.1
2016,5,20,17,0,660.0,97.0,4.5,13.0,378.0,824.06,671.54
2016,5,20,17,15,617.5,91.0,4.4,12.5,326.5,766.5,630.49
2016,5,20,17,30,575.0,85.0,4.3,12.0,275.0,707.7,587.19
2016,5,20,17,45,513.0,77.5,4.25,12.0,225.0,627.89,524.76
2016,5,20,18,0,451.0,70.0,4.2,12.0,175.0,548.54,460.22
2016,5,20,18,15,364.5,59.0,4.05,11.5,130.5,441.89,371.18
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,346.47,287.7
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,226.46,171.89
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,73.68,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,24.37,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,2.05,11.0,16.0,11.84,0.0
2016,5,21,5,30,9.0,31.0,2.1,11.0,32.0,23.31,13.68
2016,5,21,5,45,29.0,50.5,2.2,11.0,56.0,37.09,27.1
2016,5,21,6,0,49.0,70.0,2.3,11.0,80.0,50.73,39.85
2016,5,21,6,15,65.0,91.5,2.35,11.0,108.5,65.37,53.35
2016,5,21,6,30,81.0,113.0,2.4,11.0,137.0,79.84,66.47
2016,5,21,6,45,96.0,133.5,2.45,11.5,167.0,91.88,77.05
2016,5,21,7,0,111.0,154.0,2.5,12.0,197.0,104.76,88.14
2016,5,21,7,15,144.5,177.0,2.6,12.0,240.5,118.99,100.39
2016,5,21,7,30,178.0,200.0,2.7,12.0,284.0,132.91,112.22
2016,5,21,7,45,254.5,212.0,2.8,12.5,347.5,136.36,114.62
2016,5,21,8,0,331.0,224.0,2.9,13.0,411.0,143.95,120.58
2016,5,21,8,15,284.0,255.5,2.95,13.0,426.0,158.27,132.49
2016,5,21,8,30,237.0,287.0,3.0,13.0,441.0,180.69,151.2
2016,5,21,8,45,161.5,307.0,3.1,13.0,415.0,188.15,157.08
2016,5,21,9,0,86.0,327.0,3.2,13.0,389.0,207.0,172.59
2016,5,21,9,15,206.5,338.5,3.15,13.0,498.5,203.62,169.32
2016,5,21,9,30,327.0,350.0,3.1,13.0,608.0,196.32,162.86
2016,5,21,9,45,556.5,260.0,3.1,13.0,721.0,163.95,118.75
2016,5,21,10,0,786.0,170.0,3.1,13.0,834.0,184.74,114.85
2016,5,21,10,15,794.0,172.0,3.05,13.0,860.5,237.18,152.73
2016,5,21,10,30,802.0,174.0,3.0,13.0,887.0,290.74,197.46
2016,5,21,10,45,807.5,175.5,3.0,13.0,907.0,344.2,244.75
2016,5,21,11,0,813.0,177.0,3.0,13.0,927.0,398.11,292.95
2016,5,21,11,15,640.5,269.5,2.95,13.0,866.0,435.48,330.44
2016,5,21,11,30,468.0,362.0,2.9,13.0,805.0,464.55,358.08
2016,5,21,11,45,449.5,382.0,2.9,13.0,809.5,504.77,391.25
2016,5,21,12,0,431.0,402.0,2.9,13.0,814.0,543.64,422.43
2016,5,21,12,15,442.5,399.5,2.9,13.0,821.5,584.19,454.46
2016,5,21,12,30,454.0,397.0,2.9,13.0,829.0,624.92,486.14
2016,5,21,12,45,371.0,424.0,2.9,13.0,774.5,616.19,479.74
2016,5,21,13,0,288.0,451.0,2.9,13.0,720.0,603.66,470.08
2016,5,21,13,15,355.5,413.0,2.9,13.0,739.5,649.28,506.33
2016,5,21,13,30,423.0,375.0,2.9,13.0,759.0,708.77,551.97
2016,5,21,13,45,490.5,341.5,2.9,13.5,775.0,764.38,593.37
2016,5,21,14,0,558.0,308.0,2.9,14.0,791.0,820.23,634.53
2016,5,21,14,15,537.0,299.5,2.9,14.0,751.5,817.52,633.26
2016,5,21,14,30,516.0,291.0,2.9,14.0,712.0,811.05,629.81
2016,5,21,14,45,491.5,283.5,2.9,14.0,669.5,798.62,622.07
2016,5,21,15,0,467.0,276.0,2.9,14.0,627.0,782.76,611.9
2016,5,21,15,15,447.0,268.0,2.9,14.0,589.0,767.75,602.44
2016,5,21,15,30,427.0,260.0,2.9,14.0,551.0,749.91,590.92
2016,5,21,15,45,330.0,261.0,2.9,14.0,477.0,637.08,507.79
2016,5,21,16,0,233.0,262.0,2.9,14.0,403.0,521.95,420.65
2016,5,21,16,15,458.5,189.0,2.9,14.0,436.5,723.33,580.98
2016,5,21,16,30,684.0,116.0,2.9,14.0,470.0,880.27,697.64
2016,5,21,16,45,659.5,108.0,2.95,14.0,421.0,842.79,671.69
2016,5,21,17,0,635.0,100.0,3.0,14.0,372.0,802.88,645.17
2016,5,21,17,15,594.0,93.5,2.95,13.5,321.5,746.54,606.17
2016,5,21,17,30,553.0,87.0,2.9,13.0,271.0,688.96,564.91
2016,5,21,17,45,498.0,78.5,2.9,13.0,222.5,615.02,508.4
2016,5,21,18,0,443.0,70.0,2.9,13.0,174.0,541.39,449.69
2016,5,21,18,15,361.5,59.0,2.7,12.5,130.5,438.96,365.36
2016,5,21,18,30,280.0,48.0,2.5,12.0,87.0,347.73,286.56
2016,5,21,18,45,173.0,32.5,2.35,12.0,53.5,233.78,178.24
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,87.64,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,31.01,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,17.5,1.7,11.0,27.5,13.31,0.0
2016,5,22,5,30,200.0,35.0,1.8,11.0,55.0,26.43,16.4
2016,5,22,5,45,294.0,48.0,1.95,11.5,95.5,36.3,26.38
2016,5,22,6,0,388.0,61.0,2.1,12.0,136.0,46.18,35.67
2016,5,22,6,15,454.5,70.5,2.1,12.0,183.5,55.9,44.69
2016,5,22,6,30,521.0,80.0,2.1,12.0,231.0,62.85,51.04
2016,5,22,6,45,311.0,117.0,2.1,12.5,212.0,83.35,69.19
2016,5,22,7,0,101.0,154.0,2.1,13.0,193.0,104.63,87.67
2016,5,22,7,15,52.0,153.5,2.05,13.0,173.5,107.55,89.94
2016,5,22,7,30,3.0,153.0,2.0,13.0,154.0,111.2,92.81
2016,5,22,7,45,94.5,200.0,2.0,13.5,253.0,137.03,114.68
2016,5,22,8,0,186.0,247.0,2.0,14.0,352.0,158.82,132.68
2016,5,22,8,15,205.5,268.0,1.95,14.0,393.5,170.26,141.9
2016,5,22,8,30,225.0,289.0,1.9,14.0,435.0,181.31,150.76
2016,5,22,8,45,274.0,301.0,1.9,14.0,490.5,177.79,147.37
2016,5,22,9,0,323.0,313.0,1.9,14.0,546.0,183.28,151.63
2016,5,22,9,15,563.5,230.5,1.9,14.0,664.5,136.83,112.2
2016,5,22,9,30,804.0,148.0,1.9,14.0,783.0,103.29,83.61
2016,5,22,9,45,826.5,142.5,1.95,14.5,819.0,123.08,79.6
2016,5,22,10,0,849.0,137.0,2.0,15.0,855.0,182.53,109.48
2016,5,22,10,15,855.5,138.5,2.05,15.0,881.5,236.33,147.87
2016,5,22,10,30,862.0,140.0,2.1,15.0,908.0,290.83,193.15
2016,5,22,10,45,863.5,143.0,2.15,15.0,927.0,345.19,241.12
2016,5,22,11,0,865.0,146.0,2.2,15.0,946.0,399.37,289.45
2016,5,22,11,15,867.5,147.0,2.25,15.0,958.5,452.51,336.43
2016,5,22,11,30,870.0,148.0,2.3,15.0,971.0,505.21,382.05
2016,5,22,11,45,665.0,273.5,2.4,15.0,905.0,539.42,412.66
2016,5,22,12,0,460.0,399.0,2.5,15.0,839.0,558.09,428.61
2016,5,22,12,15,470.5,396.5,2.55,15.0,845.5,599.36,461.09
2016,5,22,12,30,481.0,394.0,2.6,15.0,852.0,640.66,492.96
2016,5,22,12,45,497.5,383.0,2.7,15.0,852.5,679.53,523.09
2016,5,22,13,0,514.0,372.0,2.8,15.0,853.0,717.73,552.51
2016,5,22,13,15,436.5,390.5,2.85,15.0,794.0,704.05,542.58
2016,5,22,13,30,359.0,409.0,2.9,15.0,735.0,673.09,520.25
2016,5,22,13,45,292.5,415.5,2.95,15.0,676.5,644.63,499.51
2016,5,22,14,0,226.0,422.0,3.0,15.0,618.0,593.06,461.56
2016,5,22,14,15,292.0,389.5,3.05,15.0,633.5,657.84,512.27
2016,5,22,14,30,358.0,357.0,3.1,15.0,649.0,705.14,549.6
2016,5,22,14,45,325.5,348.0,3.15,15.0,604.5,680.72,532.25
2016,5,22,15,0,293.0,339.0,3.2,15.0,560.0,653.39,513.06
2016,5,22,15,15,386.5,288.0,3.2,14.5,563.0,704.34,556.33
2016,5,22,15,30,480.0,237.0,3.2,14.0,566.0,779.26,615.95
2016,5,22,15,45,613.5,177.5,3.25,14.0,568.0,869.38,685.36
2016,5,22,16,0,747.0,118.0,3.3,14.0,570.0,943.64,739.83
2016,5,22,16,15,724.0,114.0,3.3,14.0,522.0,918.29,723.36
2016,5,22,16,30,701.0,110.0,3.3,14.0,474.0,889.96,705.53
2016,5,22,16,45,659.5,102.0,3.3,14.0,416.5,835.06,668.1
2016,5,22,17,0,618.0,94.0,3.3,14.0,359.0,778.14,628.52
2016,5,22,17,15,560.0,94.0,3.2,13.5,310.5,713.74,582.82
2016,5,22,17,30,502.0,94.0,3.1,13.0,262.0,647.94,534.51
2016,5,22,17,45,460.0,82.5,3.05,13.0,216.5,575.75,478.54
2016,5,22,18,0,418.0,71.0,3.0,13.0,171.0,513.45,428.18
2016,5,22,18,15,348.0,58.5,2.8,12.5,128.5,425.95,355.45
2016,5,22,18,30,278.0,46.0,2.6,12.0,86.0,342.11,282.68
2016,5,22,18,45,139.0,33.5,2.45,12.0,53.5,207.35,158.98
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,22.12,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,8.26,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
