Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.0,27.0,12.95,0.0
2016,5,23,5,30,207.0,34.0,2.3,11.0,54.0,25.75,15.93
2016,5,23,5,45,296.0,46.5,2.4,11.5,94.0,35.26,25.48
2016,5,23,6,0,385.0,59.0,2.5,12.0,134.0,44.79,34.43
2016,5,23,6,15,449.5,68.5,2.5,12.5,180.5,54.24,43.12
2016,5,23,6,30,514.0,78.0,2.5,13.0,227.0,61.2,49.37
2016,5,23,6,45,559.5,85.0,2.55,13.5,276.5,65.95,53.48
2016,5,23,7,0,605.0,92.0,2.6,14.0,326.0,70.63,57.4
2016,5,23,7,15,639.0,97.5,2.55,14.0,376.0,73.98,60.18
2016,5,23,7,30,673.0,103.0,2.5,14.0,426.0,77.25,62.85
2016,5,23,7,45,696.0,109.0,2.5,14.5,474.5,80.51,65.34
2016,5,23,8,0,719.0,115.0,2.5,15.0,523.0,83.6,67.67
2016,5,23,8,15,739.0,119.0,2.5,15.0,569.5,85.24,68.87
2016,5,23,8,30,759.0,123.0,2.5,15.0,616.0,94.14,76.33
2016,5,23,8,45,773.5,126.5,2.5,15.0,658.5,95.18,77.0
2016,5,23,9,0,788.0,130.0,2.5,15.0,701.0,96.09,77.59
2016,5,23,9,15,572.0,236.0,2.5,15.0,662.5,139.77,114.54
2016,5,23,9,30,356.0,342.0,2.5,15.0,624.0,193.61,159.33
2016,5,23,9,45,602.5,235.0,2.5,15.5,735.5,150.26,105.1
2016,5,23,10,0,849.0,128.0,2.5,16.0,847.0,178.71,105.95
2016,5,23,10,15,855.5,129.5,2.5,16.0,873.5,232.3,144.35
2016,5,23,10,30,862.0,131.0,2.5,16.0,900.0,286.58,189.5
2016,5,23,10,45,868.0,131.5,2.55,16.0,920.5,340.69,237.18
2016,5,23,11,0,874.0,132.0,2.6,16.0,941.0,395.05,285.65
2016,5,23,11,15,876.5,132.5,2.6,16.0,953.5,448.06,332.58
2016,5,23,11,30,879.0,133.0,2.6,16.0,966.0,500.6,378.09
2016,5,23,11,45,613.5,287.5,2.65,16.0,870.5,522.1,399.23
2016,5,23,12,0,348.0,442.0,2.7,16.0,775.0,525.96,403.49
2016,5,23,12,15,615.5,287.0,2.7,16.0,874.5,607.29,468.01
2016,5,23,12,30,883.0,132.0,2.7,16.0,974.0,696.33,538.51
2016,5,23,12,45,858.5,147.0,2.75,16.0,958.5,734.82,568.02
2016,5,23,13,0,834.0,162.0,2.8,16.0,943.0,781.84,602.9
2016,5,23,13,15,830.0,160.5,2.8,16.0,926.5,817.93,629.88
2016,5,23,13,30,826.0,159.0,2.8,16.0,910.0,851.15,653.64
2016,5,23,13,45,828.5,152.0,2.85,16.0,888.5,881.87,675.74
2016,5,23,14,0,831.0,145.0,2.9,16.0,867.0,909.52,695.76
2016,5,23,14,15,823.0,143.0,2.9,16.0,837.0,929.28,710.07
2016,5,23,14,30,815.0,141.0,2.9,16.0,807.0,945.52,722.13
2016,5,23,14,45,810.5,135.5,2.95,16.0,773.0,957.94,732.15
2016,5,23,15,0,806.0,130.0,3.0,16.0,739.0,966.78,739.93
2016,5,23,15,15,792.0,127.0,3.0,16.0,698.0,965.26,740.39
2016,5,23,15,30,778.0,124.0,3.0,16.0,657.0,960.09,738.58
2016,5,23,15,45,765.0,118.5,3.05,16.0,613.0,949.57,733.64
2016,5,23,16,0,752.0,113.0,3.1,16.0,569.0,935.58,726.41
2016,5,23,16,15,427.0,167.5,3.1,15.5,422.0,665.46,532.75
2016,5,23,16,30,102.0,222.0,3.1,15.0,275.0,329.48,267.91
2016,5,23,16,45,377.5,158.0,3.15,15.0,325.0,606.97,496.03
2016,5,23,17,0,653.0,94.0,3.2,15.0,375.0,813.03,653.16
2016,5,23,17,15,613.0,88.0,3.2,14.5,325.0,758.17,613.73
2016,5,23,17,30,573.0,82.0,3.2,14.0,275.0,702.08,574.05
2016,5,23,17,45,521.0,74.0,3.2,14.0,226.5,631.39,520.28
2016,5,23,18,0,469.0,66.0,3.2,14.0,178.0,560.98,464.42
2016,5,23,18,15,390.0,56.0,3.1,13.5,134.0,465.25,386.15
2016,5,23,18,30,311.0,46.0,3.0,13.0,90.0,369.8,304.64
2016,5,23,18,45,202.0,32.0,2.9,13.0,56.0,254.86,197.75
2016,5,23,19,0,93.0,18.0,2.8,13.0,22.0,125.47,0.0
2016,5,23,19,15,46.5,9.0,2.75,12.5,11.0,41.39,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,47.0,17.5,2.6,12.0,22.0,13.35,0.0
2016,5,24,5,30,94.0,35.0,2.7,12.0,44.0,26.09,16.22
2016,5,24,5,45,141.5,53.0,2.85,12.5,76.0,38.96,28.63
2016,5,24,6,0,189.0,71.0,3.0,13.0,108.0,51.65,40.38
2016,5,24,6,15,219.0,89.5,3.0,13.0,144.5,64.27,51.96
2016,5,24,6,30,249.0,108.0,3.0,13.0,181.0,76.59,63.08
2016,5,24,6,45,276.0,124.5,3.0,13.0,220.0,87.38,72.62
2016,5,24,7,0,303.0,141.0,3.0,13.0,259.0,97.87,81.74
2016,5,24,7,15,501.5,119.5,3.0,13.0,347.0,84.97,70.1
2016,5,24,7,30,700.0,98.0,3.0,13.0,435.0,74.48,60.64
2016,5,24,7,45,546.5,154.5,3.0,13.5,435.0,105.36,87.34
2016,5,24,8,0,393.0,211.0,3.0,14.0,435.0,132.73,110.51
2016,5,24,8,15,589.0,163.0,3.0,14.0,530.5,108.23,89.01
2016,5,24,8,30,785.0,115.0,3.0,14.0,626.0,89.73,72.8
2016,5,24,8,45,799.0,118.5,3.0,14.5,669.0,90.97,73.55
2016,5,24,9,0,813.0,122.0,3.0,15.0,712.0,92.08,74.17
2016,5,24,9,15,825.0,124.5,2.95,15.0,750.5,92.43,74.29
2016,5,24,9,30,837.0,127.0,2.9,15.0,789.0,92.67,74.35
2016,5,24,9,45,845.5,129.0,2.9,15.0,822.0,128.03,82.49
2016,5,24,10,0,854.0,131.0,2.9,15.0,855.0,181.39,108.32
2016,5,24,10,15,860.5,132.5,2.9,15.0,882.0,235.25,147.16
2016,5,24,10,30,867.0,134.0,2.9,15.0,909.0,289.81,192.82
2016,5,24,10,45,566.0,292.5,2.95,15.5,803.0,344.13,250.02
2016,5,24,11,0,265.0,451.0,3.0,16.0,697.0,379.31,287.59
2016,5,24,11,15,141.5,385.5,3.0,16.0,517.0,325.01,250.14
2016,5,24,11,30,18.0,320.0,3.0,16.0,337.0,248.11,192.78
2016,5,24,11,45,258.0,357.0,3.0,16.0,604.0,392.51,304.31
2016,5,24,12,0,498.0,394.0,3.0,16.0,871.0,576.25,442.81
2016,5,24,12,15,362.5,435.5,3.0,16.0,782.5,560.14,430.98
2016,5,24,12,30,227.0,477.0,3.0,16.0,694.0,527.94,406.92
2016,5,24,12,45,196.5,474.5,3.05,16.0,661.0,525.63,405.94
2016,5,24,13,0,166.0,472.0,3.1,16.0,628.0,519.87,401.97
2016,5,24,13,15,101.5,426.0,3.1,16.0,521.0,434.7,337.97
2016,5,24,13,30,37.0,380.0,3.1,16.0,414.0,351.2,273.75
2016,5,24,13,45,68.5,399.0,3.15,16.0,460.0,402.66,314.69
2016,5,24,14,0,100.0,418.0,3.2,16.0,506.0,457.45,357.39
2016,5,24,14,15,86.0,396.0,3.2,16.0,469.5,433.2,339.12
2016,5,24,14,30,72.0,374.0,3.2,16.0,433.0,407.07,319.61
2016,5,24,14,45,72.0,357.0,3.25,16.0,413.5,398.0,313.59
2016,5,24,15,0,72.0,340.0,3.3,16.0,394.0,388.23,306.97
2016,5,24,15,15,98.5,327.5,3.3,15.5,397.5,409.37,325.74
2016,5,24,15,30,125.0,315.0,3.3,15.0,401.0,455.21,363.33
2016,5,24,15,45,63.0,242.0,3.3,15.0,285.5,293.24,235.96
2016,5,24,16,0,1.0,169.0,3.3,15.0,170.0,139.93,110.63
2016,5,24,16,15,0.5,152.5,3.3,14.5,153.0,125.62,99.6
2016,5,24,16,30,0.0,136.0,3.3,14.0,136.0,111.18,88.11
2016,5,24,16,45,15.0,148.5,3.35,14.0,155.0,141.15,114.21
2016,5,24,17,0,30.0,161.0,3.4,14.0,174.0,193.26,158.53
2016,5,24,17,15,24.5,141.0,3.4,13.5,151.0,151.23,123.92
2016,5,24,17,30,19.0,121.0,3.4,13.0,128.0,128.21,104.83
2016,5,24,17,45,12.0,101.5,3.4,13.0,105.5,104.18,84.22
2016,5,24,18,0,5.0,82.0,3.4,13.0,83.0,79.97,63.13
2016,5,24,18,15,2.5,62.0,3.3,12.5,62.5,58.63,44.54
2016,5,24,18,30,0.0,42.0,3.2,12.0,42.0,36.18,24.88
2016,5,24,18,45,0.0,26.5,3.1,12.0,26.5,20.88,11.03
2016,5,24,19,0,0.0,11.0,3.0,12.0,11.0,8.36,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.0,5.5,4.33,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,17.5,2.3,12.0,29.0,13.35,0.0
2016,5,25,5,30,227.0,35.0,2.4,12.0,58.0,26.57,16.71
2016,5,25,5,45,317.5,46.5,2.55,12.5,98.5,35.41,25.55
2016,5,25,6,0,408.0,58.0,2.7,13.0,139.0,46.53,35.85
2016,5,25,6,15,204.0,64.5,2.7,13.0,105.0,48.09,37.55
2016,5,25,6,30,0.0,71.0,2.7,13.0,71.0,53.7,42.68
2016,5,25,6,45,0.0,86.0,2.75,13.0,86.0,64.63,52.41
2016,5,25,7,0,0.0,101.0,2.8,13.0,101.0,75.49,61.94
2016,5,25,7,15,0.0,91.5,2.8,13.0,91.5,69.56,56.49
2016,5,25,7,30,0.0,82.0,2.8,13.0,82.0,63.03,50.53
2016,5,25,7,45,0.0,90.5,2.85,13.5,90.5,69.5,55.95
2016,5,25,8,0,0.0,99.0,2.9,14.0,99.0,75.81,61.15
2016,5,25,8,15,0.0,130.5,2.9,14.0,131.0,98.2,80.4
2016,5,25,8,30,0.0,162.0,2.9,14.0,163.0,119.96,98.88
2016,5,25,8,45,1.5,171.0,2.95,14.5,173.0,126.43,103.92
2016,5,25,9,0,3.0,180.0,3.0,15.0,183.0,132.84,108.91
2016,5,25,9,15,6.0,202.0,3.0,15.0,207.5,147.79,121.3
2016,5,25,9,30,9.0,224.0,3.0,15.0,232.0,162.49,133.4
2016,5,25,9,45,10.5,239.0,3.0,15.0,248.0,173.4,135.81
2016,5,25,10,0,12.0,254.0,3.0,15.0,264.0,185.51,144.98
2016,5,25,10,15,15.5,283.0,3.0,15.0,297.0,207.5,162.02
2016,5,25,10,30,19.0,312.0,3.0,15.0,330.0,230.28,179.68
2016,5,25,10,45,17.0,300.0,3.0,15.5,316.5,224.93,175.13
2016,5,25,11,0,15.0,288.0,3.0,16.0,303.0,218.8,170.07
2016,5,25,11,15,42.5,367.5,3.0,16.0,408.5,279.4,216.91
2016,5,25,11,30,70.0,447.0,3.0,16.0,514.0,352.57,272.9
2016,5,25,11,45,169.5,458.5,3.05,16.0,621.0,419.27,323.68
2016,5,25,12,0,269.0,470.0,3.1,16.0,728.0,500.16,385.4
2016,5,25,12,15,591.0,292.0,3.15,16.0,857.0,595.49,460.8
2016,5,25,12,30,913.0,114.0,3.2,16.0,986.0,703.0,545.98
2016,5,25,12,45,907.0,116.5,3.25,16.5,975.5,746.21,578.3
2016,5,25,13,0,901.0,119.0,3.3,17.0,965.0,786.95,608.5
2016,5,25,13,15,898.0,118.0,3.35,17.0,948.5,824.49,635.5
2016,5,25,13,30,895.0,117.0,3.4,17.0,932.0,859.23,660.46
2016,5,25,13,45,892.5,114.5,3.5,17.0,909.5,890.09,683.0
2016,5,25,14,0,890.0,112.0,3.6,17.0,887.0,917.8,703.45
2016,5,25,14,15,883.5,110.5,3.65,17.0,857.5,939.53,719.56
2016,5,25,14,30,877.0,109.0,3.7,17.0,828.0,957.8,733.44
2016,5,25,14,45,869.0,107.0,3.75,17.0,793.0,970.6,743.72
2016,5,25,15,0,861.0,105.0,3.8,17.0,758.0,979.82,751.75
2016,5,25,15,15,849.5,102.5,3.85,16.5,717.5,981.42,756.13
2016,5,25,15,30,838.0,100.0,3.9,16.0,677.0,979.42,758.24
2016,5,25,15,45,821.0,98.0,3.95,16.0,632.0,982.31,762.55
2016,5,25,16,0,804.0,96.0,4.0,16.0,587.0,968.34,755.14
2016,5,25,16,15,784.0,93.0,4.0,15.5,539.0,946.7,743.55
2016,5,25,16,30,764.0,90.0,4.0,15.0,491.0,921.9,729.65
2016,5,25,16,45,732.0,87.5,4.05,15.0,440.0,882.64,703.96
2016,5,25,17,0,700.0,85.0,4.1,15.0,389.0,847.67,681.01
2016,5,25,17,15,662.0,80.0,4.1,14.5,338.5,795.47,645.49
2016,5,25,17,30,624.0,75.0,4.1,14.0,288.0,741.94,607.74
2016,5,25,17,45,561.0,70.0,4.1,14.0,237.5,663.93,548.28
2016,5,25,18,0,498.0,65.0,4.1,14.0,187.0,586.48,486.83
2016,5,25,18,15,418.5,56.0,4.0,13.5,142.0,490.72,408.46
2016,5,25,18,30,339.0,47.0,3.9,13.0,97.0,397.99,329.03
2016,5,25,18,45,215.5,34.0,3.8,12.5,61.5,268.68,212.08
2016,5,25,19,0,92.0,21.0,3.7,12.0,26.0,132.43,22.79
2016,5,25,19,15,46.0,10.5,3.65,12.0,13.0,42.24,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,1.9,12.0,28.5,14.75,0.0
2016,5,26,5,30,173.0,39.0,1.9,12.0,57.0,29.18,18.98
2016,5,26,5,45,263.5,52.5,1.95,12.5,97.0,39.26,28.96
2016,5,26,6,0,354.0,66.0,2.0,13.0,137.0,49.34,38.37
2016,5,26,6,15,177.5,82.5,1.9,13.0,118.0,59.46,47.71
2016,5,26,6,30,1.0,99.0,1.8,13.0,99.0,72.19,59.17
2016,5,26,6,45,7.0,117.5,1.75,13.5,120.5,85.29,70.6
2016,5,26,7,0,13.0,136.0,1.7,14.0,142.0,98.33,81.75
2016,5,26,7,15,17.0,155.0,1.6,14.0,163.5,111.57,93.03
2016,5,26,7,30,21.0,174.0,1.5,14.0,185.0,124.73,104.08
2016,5,26,7,45,25.5,195.5,1.4,14.5,209.5,139.3,115.98
2016,5,26,8,0,30.0,217.0,1.3,15.0,234.0,146.07,121.07
2016,5,26,8,15,35.0,239.5,1.25,15.0,261.5,159.21,131.76
2016,5,26,8,30,40.0,262.0,1.2,15.0,289.0,172.0,142.04
2016,5,26,8,45,105.5,301.0,1.15,15.5,377.0,194.3,159.84
2016,5,26,9,0,171.0,340.0,1.1,16.0,465.0,203.24,166.37
2016,5,26,9,15,226.5,351.5,1.05,16.0,526.0,209.89,171.36
2016,5,26,9,30,282.0,363.0,1.0,16.0,587.0,200.16,163.0
2016,5,26,9,45,288.5,378.5,1.0,16.5,616.0,218.67,163.68
2016,5,26,10,0,295.0,394.0,1.0,17.0,645.0,252.18,183.22
2016,5,26,10,15,360.5,380.0,1.0,17.0,696.0,283.3,202.68
2016,5,26,10,30,426.0,366.0,1.0,17.0,747.0,309.62,221.08
2016,5,26,10,45,380.0,398.5,1.05,17.5,744.0,358.62,261.56
2016,5,26,11,0,334.0,431.0,1.1,18.0,741.0,392.34,289.76
2016,5,26,11,15,250.0,455.0,1.15,18.0,689.0,401.97,300.55
2016,5,26,11,30,166.0,479.0,1.2,18.0,637.0,411.1,309.63
2016,5,26,11,45,173.5,475.0,1.3,18.5,641.0,432.06,325.68
2016,5,26,12,0,181.0,471.0,1.4,19.0,645.0,453.4,341.79
2016,5,26,12,15,152.0,474.5,1.55,19.0,620.5,457.84,346.01
2016,5,26,12,30,123.0,478.0,1.7,19.0,596.0,459.36,347.84
2016,5,26,12,45,130.0,468.5,1.85,19.0,592.5,473.49,359.33
2016,5,26,13,0,137.0,459.0,2.0,19.0,589.0,487.2,370.44
2016,5,26,13,15,501.5,299.5,2.15,19.0,759.5,680.19,518.37
2016,5,26,13,30,866.0,140.0,2.3,19.0,930.0,854.58,646.12
2016,5,26,13,45,859.0,139.5,2.45,19.0,906.5,883.08,665.75
2016,5,26,14,0,852.0,139.0,2.6,19.0,883.0,908.37,684.67
2016,5,26,14,15,844.5,137.5,2.7,18.5,853.5,928.98,701.47
2016,5,26,14,30,837.0,136.0,2.8,18.0,824.0,960.75,726.08
2016,5,26,14,45,826.5,134.0,2.9,18.0,788.0,971.38,735.07
2016,5,26,15,0,816.0,132.0,3.0,18.0,752.0,978.33,741.93
2016,5,26,15,15,802.5,129.5,3.05,17.5,711.5,978.08,745.08
2016,5,26,15,30,789.0,127.0,3.1,17.0,671.0,974.15,745.95
2016,5,26,15,45,772.0,123.5,3.2,17.0,626.5,961.95,740.27
2016,5,26,16,0,755.0,120.0,3.3,17.0,582.0,946.25,732.26
2016,5,26,16,15,732.5,116.0,3.35,16.5,534.0,929.06,724.23
2016,5,26,16,30,710.0,112.0,3.4,16.0,486.0,901.3,708.6
2016,5,26,16,45,679.0,107.5,3.45,16.0,436.0,861.53,682.79
2016,5,26,17,0,648.0,103.0,3.5,16.0,386.0,819.43,654.8
2016,5,26,17,15,608.0,96.5,3.45,15.5,335.5,763.97,616.79
2016,5,26,17,30,568.0,90.0,3.4,15.0,285.0,707.17,576.51
2016,5,26,17,45,509.0,82.5,3.4,14.5,235.5,630.31,519.21
2016,5,26,18,0,450.0,75.0,3.4,14.0,186.0,548.1,455.1
2016,5,26,18,15,369.5,64.0,3.3,13.5,141.0,452.77,377.16
2016,5,26,18,30,289.0,53.0,3.2,13.0,96.0,361.92,299.39
2016,5,26,18,45,181.0,37.5,3.1,13.0,61.0,246.78,194.55
2016,5,26,19,0,73.0,22.0,3.0,13.0,26.0,105.41,26.28
2016,5,26,19,15,36.5,11.0,2.95,12.5,13.0,35.63,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,85.0,20.0,1.0,11.5,29.0,15.25,0.08
2016,5,27,5,30,170.0,40.0,1.0,12.0,58.0,29.88,19.67
2016,5,27,5,45,265.5,53.5,1.05,12.5,98.5,39.97,29.63
2016,5,27,6,0,361.0,67.0,1.1,13.0,139.0,50.09,39.07
2016,5,27,6,15,427.0,77.0,1.15,13.0,186.5,57.54,46.01
2016,5,27,6,30,493.0,87.0,1.2,13.0,234.0,67.68,55.16
2016,5,27,6,45,546.5,93.5,1.25,13.5,284.5,71.91,58.75
2016,5,27,7,0,600.0,100.0,1.3,14.0,335.0,76.13,62.23
2016,5,27,7,15,635.0,105.5,1.3,14.5,385.5,79.3,64.68
2016,5,27,7,30,670.0,111.0,1.3,15.0,436.0,82.4,67.03
2016,5,27,7,45,703.0,113.5,1.3,15.5,486.5,83.44,67.57
2016,5,27,8,0,736.0,116.0,1.3,16.0,537.0,84.51,68.13
2016,5,27,8,15,756.0,119.5,1.25,16.5,583.5,93.15,75.18
2016,5,27,8,30,776.0,123.0,1.2,17.0,630.0,94.48,75.91
2016,5,27,8,45,796.0,124.0,1.2,17.5,674.5,94.16,75.27
2016,5,27,9,0,816.0,125.0,1.2,18.0,719.0,93.85,74.67
2016,5,27,9,15,828.0,127.0,1.15,18.5,757.5,93.83,74.34
2016,5,27,9,30,840.0,129.0,1.1,19.0,796.0,93.75,73.96
2016,5,27,9,45,859.5,124.5,1.05,19.5,831.5,128.31,79.92
2016,5,27,10,0,879.0,120.0,1.0,20.0,867.0,180.25,103.56
2016,5,27,10,15,885.0,121.5,0.95,20.0,894.0,235.11,142.08
2016,5,27,10,30,891.0,123.0,0.9,20.0,921.0,290.61,186.94
2016,5,27,10,45,897.5,123.0,0.9,20.5,941.5,345.85,233.5
2016,5,27,11,0,904.0,123.0,0.9,21.0,962.0,401.37,280.41
2016,5,27,11,15,906.5,123.5,0.95,21.0,975.0,455.64,326.47
2016,5,27,11,30,909.0,124.0,1.0,21.0,988.0,509.39,371.05
2016,5,27,11,45,910.5,124.0,1.1,21.5,993.5,561.62,412.86
2016,5,27,12,0,912.0,124.0,1.2,22.0,999.0,612.86,452.69
2016,5,27,12,15,911.5,124.0,1.35,22.0,997.5,661.69,491.0
2016,5,27,12,30,911.0,124.0,1.5,22.0,996.0,708.89,527.38
2016,5,27,12,45,905.0,126.5,1.65,22.0,985.5,752.22,560.36
2016,5,27,13,0,899.0,129.0,1.8,22.0,975.0,793.11,591.14
2016,5,27,13,15,896.0,128.0,1.9,22.0,958.5,830.88,617.78
2016,5,27,13,30,893.0,127.0,2.0,22.0,942.0,865.86,642.25
2016,5,27,13,45,886.0,127.0,2.15,22.0,918.0,895.32,663.57
2016,5,27,14,0,879.0,127.0,2.3,22.0,894.0,921.52,682.86
2016,5,27,14,15,871.5,125.5,2.35,21.5,864.0,942.51,699.23
2016,5,27,14,30,864.0,124.0,2.4,21.0,834.0,960.01,713.52
2016,5,27,14,45,852.5,122.5,2.5,21.0,798.0,970.13,722.24
2016,5,27,15,0,841.0,121.0,2.6,21.0,762.0,990.85,738.24
2016,5,27,15,15,828.5,118.5,2.6,21.0,721.0,991.77,740.2
2016,5,27,15,30,816.0,116.0,2.6,21.0,680.0,989.01,740.08
2016,5,27,15,45,796.5,114.5,2.65,21.0,634.5,976.66,734.21
2016,5,27,16,0,777.0,113.0,2.7,21.0,589.0,960.76,726.1
2016,5,27,16,15,755.0,109.0,2.7,20.5,540.5,936.04,712.95
2016,5,27,16,30,733.0,105.0,2.7,20.0,492.0,915.62,702.71
2016,5,27,16,45,700.5,101.5,2.75,19.5,441.0,875.49,678.86
2016,5,27,17,0,668.0,98.0,2.8,19.0,390.0,833.04,652.86
2016,5,27,17,15,628.5,92.0,2.75,18.5,339.5,778.5,616.57
2016,5,27,17,30,589.0,86.0,2.7,18.0,289.0,722.61,578.09
2016,5,27,17,45,531.0,79.0,2.65,17.5,239.0,647.08,523.15
2016,5,27,18,0,473.0,72.0,2.6,17.0,189.0,571.81,465.93
2016,5,27,18,15,395.0,61.5,2.5,16.5,144.0,471.22,385.81
2016,5,27,18,30,317.0,51.0,2.4,16.0,99.0,382.18,311.39
2016,5,27,18,45,207.0,36.5,2.35,15.5,63.0,265.53,208.15
2016,5,27,19,0,97.0,22.0,2.3,15.0,27.0,139.69,46.31
2016,5,27,19,15,48.5,11.0,2.3,14.5,13.5,44.52,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,110.5,18.5,1.5,13.5,30.0,14.08,0.17
2016,5,28,5,30,221.0,37.0,1.5,14.0,60.0,27.98,17.94
2016,5,28,5,45,312.0,49.0,1.55,14.5,101.0,37.14,26.91
2016,5,28,6,0,403.0,61.0,1.6,15.0,142.0,48.82,37.62
2016,5,28,6,15,466.5,70.0,1.65,15.0,189.5,55.45,43.79
2016,5,28,6,30,530.0,79.0,1.7,15.0,237.0,62.03,49.71
2016,5,28,6,45,577.0,85.5,1.75,15.5,287.0,66.45,53.48
2016,5,28,7,0,624.0,92.0,1.8,16.0,337.0,70.82,57.09
2016,5,28,7,15,658.0,97.5,1.75,16.5,387.5,74.21,59.75
2016,5,28,7,30,692.0,103.0,1.7,17.0,438.0,77.52,62.29
2016,5,28,7,45,718.5,107.0,1.65,17.5,488.0,79.61,63.75
2016,5,28,8,0,745.0,111.0,1.6,18.0,538.0,81.63,65.13
2016,5,28,8,15,764.5,114.5,1.55,18.5,585.0,90.06,71.97
2016,5,28,8,30,784.0,118.0,1.5,19.0,632.0,91.49,72.81
2016,5,28,8,45,799.5,121.0,1.45,19.5,675.0,92.4,73.21
2016,5,28,9,0,815.0,124.0,1.4,20.0,718.0,93.2,73.55
2016,5,28,9,15,827.0,126.5,1.3,20.0,757.0,93.49,73.61
2016,5,28,9,30,839.0,129.0,1.2,20.0,796.0,93.68,73.61
2016,5,28,9,45,847.5,131.5,1.2,20.5,829.0,131.34,82.06
2016,5,28,10,0,856.0,134.0,1.2,21.0,862.0,184.85,107.64
2016,5,28,10,15,863.0,135.5,1.2,21.0,889.0,238.71,145.42
2016,5,28,10,30,870.0,137.0,1.2,21.0,916.0,293.33,189.53
2016,5,28,10,45,874.5,138.0,1.2,21.5,936.0,347.51,235.25
2016,5,28,11,0,879.0,139.0,1.2,22.0,956.0,401.8,281.2
2016,5,28,11,15,882.0,140.0,1.25,22.0,969.5,455.42,326.66
2016,5,28,11,30,885.0,141.0,1.3,22.0,983.0,508.65,370.79
2016,5,28,11,45,886.0,141.5,1.4,22.5,988.5,560.0,411.9
2016,5,28,12,0,887.0,142.0,1.5,23.0,994.0,610.43,451.09
2016,5,28,12,15,887.0,142.0,1.6,22.5,992.5,658.78,489.58
2016,5,28,12,30,887.0,142.0,1.7,22.0,991.0,705.66,526.34
2016,5,28,12,45,876.0,147.0,1.8,22.0,979.0,746.63,557.24
2016,5,28,13,0,865.0,152.0,1.9,22.0,967.0,784.92,585.78
2016,5,28,13,15,861.5,151.0,1.95,22.0,950.5,821.68,612.08
2016,5,28,13,30,858.0,150.0,2.0,22.0,934.0,855.7,635.52
2016,5,28,13,45,853.0,148.0,2.1,22.0,911.0,884.69,656.09
2016,5,28,14,0,848.0,146.0,2.2,22.0,888.0,924.79,684.14
2016,5,28,14,15,840.0,144.5,2.25,22.0,858.0,945.54,698.84
2016,5,28,14,30,832.0,143.0,2.3,22.0,828.0,962.74,711.51
2016,5,28,14,45,822.5,140.0,2.35,22.0,792.5,973.36,720.04
2016,5,28,15,0,813.0,137.0,2.4,22.0,757.0,980.29,726.38
2016,5,28,15,15,799.5,134.0,2.4,21.5,716.0,979.56,728.75
2016,5,28,15,30,786.0,131.0,2.4,21.0,675.0,975.14,728.92
2016,5,28,15,45,769.5,127.0,2.45,21.0,630.0,962.97,723.19
2016,5,28,16,0,753.0,123.0,2.5,21.0,585.0,955.2,720.56
2016,5,28,16,15,730.0,118.5,2.5,20.5,537.0,929.39,706.62
2016,5,28,16,30,707.0,114.0,2.5,20.0,489.0,900.57,690.6
2016,5,28,16,45,678.5,108.5,2.5,19.5,439.0,862.15,667.61
2016,5,28,17,0,650.0,103.0,2.5,19.0,389.0,821.36,642.44
2016,5,28,17,15,610.0,96.5,2.4,18.5,338.5,765.94,605.23
2016,5,28,17,30,570.0,90.0,2.3,18.0,288.0,709.19,565.92
2016,5,28,17,45,516.0,82.0,2.25,17.5,238.5,636.53,513.34
2016,5,28,18,0,462.0,74.0,2.2,17.0,189.0,564.01,458.5
2016,5,28,18,15,384.5,63.0,2.1,16.5,144.0,464.11,379.29
2016,5,28,18,30,307.0,52.0,2.0,16.0,99.0,375.03,305.26
2016,5,28,18,45,201.5,37.0,1.9,15.5,63.5,261.45,205.31
2016,5,28,19,0,96.0,22.0,1.8,15.0,28.0,139.52,54.77
2016,5,28,19,15,48.0,11.0,1.8,14.5,14.0,44.17,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,1.65,12.0,31.0,14.46,0.87
2016,5,29,5,30,224.0,38.0,1.6,12.0,62.0,28.71,18.78
2016,5,29,5,45,318.5,50.0,1.55,12.5,103.5,37.89,27.82
2016,5,29,6,0,413.0,62.0,1.5,13.0,145.0,49.69,38.72
2016,5,29,6,15,206.5,75.5,1.4,13.5,117.0,55.33,43.96
2016,5,29,6,30,0.0,89.0,1.3,14.0,89.0,65.83,53.3
2016,5,29,6,45,0.0,107.5,1.25,14.5,107.5,78.92,64.7
2016,5,29,7,0,0.0,126.0,1.2,15.0,126.0,91.91,75.78
2016,5,29,7,15,133.5,160.0,1.15,15.0,224.5,109.78,91.06
2016,5,29,7,30,267.0,194.0,1.1,15.0,323.0,127.2,105.7
2016,5,29,7,45,511.0,152.5,1.05,15.5,433.5,103.27,84.57
2016,5,29,8,0,755.0,111.0,1.0,16.0,544.0,88.74,71.7
2016,5,29,8,15,774.5,114.5,1.0,16.5,591.0,90.3,72.69
2016,5,29,8,30,794.0,118.0,1.0,17.0,638.0,91.75,73.56
2016,5,29,8,45,808.5,121.0,1.0,17.5,681.5,92.64,73.96
2016,5,29,9,0,823.0,124.0,1.0,18.0,725.0,93.42,74.29
2016,5,29,9,15,835.0,126.5,1.05,18.0,763.5,93.72,74.37
2016,5,29,9,30,847.0,129.0,1.1,18.0,802.0,93.92,74.39
2016,5,29,9,45,852.5,132.5,1.15,18.5,834.0,132.49,83.34
2016,5,29,10,0,858.0,136.0,1.2,19.0,866.0,186.36,109.55
2016,5,29,10,15,864.5,137.5,1.25,19.0,893.0,240.22,147.69
2016,5,29,10,30,871.0,139.0,1.3,19.0,920.0,294.78,192.22
2016,5,29,10,45,873.5,141.5,1.4,19.0,939.5,349.21,239.24
2016,5,29,11,0,876.0,144.0,1.5,19.0,959.0,403.57,286.66
2016,5,29,11,15,879.0,144.5,1.55,19.0,972.0,456.77,332.52
2016,5,29,11,30,882.0,145.0,1.6,19.0,985.0,509.58,377.05
2016,5,29,11,45,881.0,146.5,1.7,19.5,990.0,560.39,418.42
2016,5,29,12,0,880.0,148.0,1.8,20.0,995.0,610.14,457.74
2016,5,29,12,15,880.0,148.0,1.85,20.0,993.0,658.28,495.43
2016,5,29,12,30,880.0,148.0,1.9,20.0,991.0,704.97,531.17
2016,5,29,12,45,871.5,151.5,1.95,20.0,980.0,746.43,562.41
2016,5,29,13,0,863.0,155.0,2.0,20.0,969.0,785.39,591.31
2016,5,29,13,15,859.0,154.0,2.05,20.0,952.5,821.76,617.68
2016,5,29,13,30,855.0,153.0,2.1,20.0,936.0,855.37,641.06
2016,5,29,13,45,852.0,150.0,2.15,20.0,913.5,899.15,671.29
2016,5,29,14,0,849.0,147.0,2.2,20.0,891.0,926.39,690.29
2016,5,29,14,15,600.5,254.5,2.25,19.5,772.0,837.43,630.09
2016,5,29,14,30,352.0,362.0,2.3,19.0,653.0,702.84,533.94
2016,5,29,14,45,337.5,348.5,2.35,19.0,618.0,691.26,528.12
2016,5,29,15,0,323.0,335.0,2.4,19.0,583.0,677.16,519.51
2016,5,29,15,15,557.0,232.5,2.4,19.0,631.0,839.54,641.76
2016,5,29,15,30,791.0,130.0,2.4,19.0,679.0,978.95,738.46
2016,5,29,15,45,485.0,202.5,2.45,19.0,532.0,753.83,582.23
2016,5,29,16,0,179.0,275.0,2.5,19.0,385.0,479.86,377.24
2016,5,29,16,15,108.5,240.5,2.5,18.5,306.0,373.66,297.47
2016,5,29,16,30,38.0,206.0,2.5,18.0,227.0,242.6,193.89
2016,5,29,16,45,22.5,177.0,2.55,18.0,189.0,178.14,142.46
2016,5,29,17,0,7.0,148.0,2.6,18.0,151.0,135.56,107.57
2016,5,29,17,15,3.5,130.0,2.6,17.5,131.5,116.82,92.51
2016,5,29,17,30,0.0,112.0,2.6,17.0,112.0,97.97,77.05
2016,5,29,17,45,235.0,93.0,2.65,16.5,152.5,353.31,296.07
2016,5,29,18,0,470.0,74.0,2.7,16.0,193.0,571.5,469.89
2016,5,29,18,15,391.5,63.5,2.6,15.5,147.5,470.93,387.6
2016,5,29,18,30,313.0,53.0,2.5,15.0,102.0,381.54,312.76
2016,5,29,18,45,205.0,38.5,2.45,14.5,66.0,266.66,211.4
2016,5,29,19,0,97.0,24.0,2.4,14.0,30.0,129.22,57.59
2016,5,29,19,15,48.5,12.0,2.4,13.5,15.0,45.35,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,12.0,32.0,14.13,1.16
2016,5,30,5,30,247.0,37.0,0.8,12.0,64.0,28.11,18.35
2016,5,30,5,45,344.0,48.0,0.8,12.5,106.5,38.8,28.66
2016,5,30,6,0,441.0,59.0,0.8,13.0,149.0,47.5,36.81
2016,5,30,6,15,504.5,67.0,0.75,13.5,197.0,53.49,42.35
2016,5,30,6,30,568.0,75.0,0.7,14.0,245.0,59.47,47.66
2016,5,30,6,45,285.0,102.0,0.7,14.5,187.5,71.48,58.14
2016,5,30,7,0,2.0,129.0,0.7,15.0,130.0,93.87,77.45
2016,5,30,7,15,5.5,146.0,0.7,15.5,149.0,105.87,87.4
2016,5,30,7,30,9.0,163.0,0.7,16.0,168.0,117.8,97.13
2016,5,30,7,45,18.5,189.5,0.75,16.5,200.5,135.61,111.72
2016,5,30,8,0,28.0,216.0,0.8,17.0,233.0,145.56,119.47
2016,5,30,8,15,26.5,230.5,0.8,17.0,247.5,163.19,133.78
2016,5,30,8,30,25.0,245.0,0.8,17.0,262.0,173.06,141.51
2016,5,30,8,45,56.5,288.0,0.85,17.5,329.0,186.57,151.98
2016,5,30,9,0,88.0,331.0,0.9,18.0,396.0,209.13,169.69
2016,5,30,9,15,81.0,346.5,0.95,18.0,408.5,216.98,175.63
2016,5,30,9,30,74.0,362.0,1.0,18.0,421.0,224.5,181.38
2016,5,30,9,45,93.5,386.0,1.1,18.5,464.0,243.05,185.09
2016,5,30,10,0,113.0,410.0,1.2,19.0,507.0,253.76,190.19
2016,5,30,10,15,156.5,426.5,1.25,19.0,564.5,284.84,211.3
2016,5,30,10,30,200.0,443.0,1.3,19.0,622.0,321.62,237.57
2016,5,30,10,45,148.5,448.0,1.4,19.5,583.0,329.94,246.16
2016,5,30,11,0,97.0,453.0,1.5,20.0,544.0,342.98,257.75
2016,5,30,11,15,169.0,462.5,1.55,20.0,623.0,382.66,286.73
2016,5,30,11,30,241.0,472.0,1.6,20.0,702.0,441.18,330.02
2016,5,30,11,45,255.5,471.5,1.7,20.5,717.0,466.38,349.1
2016,5,30,12,0,270.0,471.0,1.8,21.0,732.0,500.64,374.69
2016,5,30,12,15,281.0,460.0,1.85,21.0,730.5,526.49,394.58
2016,5,30,12,30,292.0,449.0,1.9,21.0,729.0,552.22,414.3
2016,5,30,12,45,260.5,459.0,1.95,21.0,707.0,563.72,422.98
2016,5,30,13,0,229.0,469.0,2.0,21.0,685.0,563.96,423.58
2016,5,30,13,15,246.5,456.0,2.05,21.0,685.5,597.48,448.65
2016,5,30,13,30,264.0,443.0,2.1,21.0,686.0,622.3,467.43
2016,5,30,13,45,298.0,421.5,2.2,21.0,688.5,653.14,491.24
2016,5,30,14,0,332.0,400.0,2.3,21.0,691.0,683.76,514.91
2016,5,30,14,15,280.0,397.0,2.35,20.5,637.0,652.16,493.48
2016,5,30,14,30,228.0,394.0,2.4,20.0,583.0,595.5,454.42
2016,5,30,14,45,251.0,371.0,2.5,20.0,570.5,629.98,481.5
2016,5,30,15,0,274.0,348.0,2.6,20.0,558.0,642.11,492.4
2016,5,30,15,15,338.5,310.5,2.6,20.0,556.0,678.71,522.03
2016,5,30,15,30,403.0,273.0,2.6,20.0,554.0,737.29,566.58
2016,5,30,15,45,331.0,269.0,2.65,20.0,489.5,645.13,500.76
2016,5,30,16,0,259.0,265.0,2.7,20.0,425.0,574.79,449.69
2016,5,30,16,15,262.5,241.5,2.65,19.5,392.5,557.31,439.75
2016,5,30,16,30,266.0,218.0,2.6,19.0,360.0,537.86,427.91
2016,5,30,16,45,135.5,182.0,2.6,19.0,254.0,340.75,274.79
2016,5,30,17,0,5.0,146.0,2.6,19.0,148.0,131.24,103.24
2016,5,30,17,15,2.5,128.5,2.5,18.5,129.5,113.99,89.76
2016,5,30,17,30,0.0,111.0,2.4,18.0,111.0,96.63,75.62
2016,5,30,17,45,0.0,92.5,2.35,17.5,92.5,80.29,62.21
2016,5,30,18,0,0.0,74.0,2.3,17.0,74.0,63.53,48.16
2016,5,30,18,15,0.0,57.0,2.15,16.5,57.0,48.06,34.96
2016,5,30,18,30,0.0,40.0,2.0,16.0,40.0,31.89,21.03
2016,5,30,18,45,0.0,26.0,1.95,15.5,26.0,19.85,10.43
2016,5,30,19,0,0.0,12.0,1.9,15.0,12.0,9.12,0.0
2016,5,30,19,15,0.0,6.0,1.9,14.5,6.0,4.72,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,8.36,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,16.77,8.63
2016,5,31,5,45,0.0,36.5,1.5,13.5,36.5,27.91,18.97
2016,5,31,6,0,0.0,51.0,1.5,14.0,51.0,38.66,28.81
2016,5,31,6,15,0.0,68.0,1.45,14.0,68.0,50.99,40.03
2016,5,31,6,30,0.0,85.0,1.4,14.0,85.0,63.23,51.0
2016,5,31,6,45,0.0,102.5,1.35,14.5,102.5,75.71,61.88
2016,5,31,7,0,0.0,120.0,1.3,15.0,120.0,88.1,72.46
2016,5,31,7,15,0.0,134.0,1.3,15.5,134.0,98.15,80.82
2016,5,31,7,30,0.0,148.0,1.3,16.0,148.0,108.14,88.98
2016,5,31,7,45,8.0,174.0,1.3,16.5,179.0,125.82,103.61
2016,5,31,8,0,16.0,200.0,1.3,17.0,210.0,143.26,117.77
2016,5,31,8,15,21.0,223.0,1.25,17.5,236.5,158.57,129.94
2016,5,31,8,30,26.0,246.0,1.2,18.0,263.0,173.7,141.79
2016,5,31,8,45,30.5,268.5,1.2,18.5,290.0,175.96,142.95
2016,5,31,9,0,35.0,291.0,1.2,19.0,317.0,188.17,152.32
2016,5,31,9,15,41.5,316.0,1.2,19.0,348.0,201.28,162.61
2016,5,31,9,30,48.0,341.0,1.2,19.0,379.0,213.92,172.46
2016,5,31,9,45,48.0,355.0,1.25,19.5,395.0,225.56,172.16
2016,5,31,10,0,48.0,369.0,1.3,20.0,411.0,241.41,182.84
2016,5,31,10,15,45.0,376.0,1.35,20.0,416.5,253.34,191.63
2016,5,31,10,30,42.0,383.0,1.4,20.0,422.0,264.99,200.55
2016,5,31,10,45,75.5,421.0,1.45,20.5,491.5,305.24,229.48
2016,5,31,11,0,109.0,459.0,1.5,21.0,561.0,350.72,262.32
2016,5,31,11,15,139.0,470.0,1.55,21.0,601.5,374.76,280.19
2016,5,31,11,30,169.0,481.0,1.6,21.0,642.0,413.34,309.07
2016,5,31,11,45,174.5,479.0,1.65,21.5,646.0,434.69,324.92
2016,5,31,12,0,180.0,477.0,1.7,22.0,650.0,456.35,340.93
2016,5,31,12,15,202.0,473.0,1.75,22.0,667.5,486.95,364.02
2016,5,31,12,30,224.0,469.0,1.8,22.0,685.0,519.04,388.07
2016,5,31,12,45,219.0,470.5,1.9,22.0,680.0,537.48,402.11
2016,5,31,13,0,214.0,472.0,2.0,22.0,675.0,554.91,415.41
2016,5,31,13,15,179.0,464.5,2.05,22.0,632.0,539.96,404.95
2016,5,31,13,30,144.0,457.0,2.1,22.0,589.0,521.21,391.72
2016,5,31,13,45,169.0,444.0,2.2,22.0,595.5,545.93,411.23
2016,5,31,14,0,194.0,431.0,2.3,22.0,602.0,570.99,430.79
2016,5,31,14,15,233.0,409.0,2.3,22.0,607.0,600.48,453.68
2016,5,31,14,30,272.0,387.0,2.3,22.0,612.0,651.15,491.16
2016,5,31,14,45,228.0,375.0,2.35,22.0,558.0,589.13,447.38
2016,5,31,15,0,184.0,363.0,2.4,22.0,504.0,545.25,416.25
2016,5,31,15,15,148.5,341.0,2.4,21.5,451.0,496.62,381.96
2016,5,31,15,30,113.0,319.0,2.4,21.0,398.0,445.72,345.24
2016,5,31,15,45,85.5,289.0,2.45,21.0,346.0,367.44,287.05
2016,5,31,16,0,58.0,259.0,2.5,21.0,294.0,312.03,244.91
2016,5,31,16,15,56.0,237.5,2.45,20.5,269.5,291.65,230.51
2016,5,31,16,30,54.0,216.0,2.4,20.0,245.0,270.63,215.28
2016,5,31,16,45,52.5,195.0,2.4,20.0,221.0,250.14,199.9
2016,5,31,17,0,51.0,174.0,2.4,20.0,197.0,229.06,183.86
2016,5,31,17,15,45.5,153.5,2.3,19.5,172.0,204.15,164.55
2016,5,31,17,30,40.0,133.0,2.2,19.0,147.0,178.82,144.5
2016,5,31,17,45,299.5,98.5,2.15,18.5,177.0,446.03,367.01
2016,5,31,18,0,559.0,64.0,2.1,18.0,207.0,641.58,516.64
2016,5,31,18,15,483.0,55.5,2.05,17.5,159.5,548.01,442.21
2016,5,31,18,30,407.0,47.0,2.0,17.0,112.0,457.23,368.46
2016,5,31,18,45,289.0,35.5,1.95,16.5,73.5,332.83,262.69
2016,5,31,19,0,171.0,24.0,1.9,16.0,35.0,204.32,109.15
2016,5,31,19,15,85.5,12.0,1.95,15.5,17.5,72.83,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,142.0,19.0,2.35,12.5,34.5,14.55,2.01
2016,6,1,5,30,284.0,38.0,2.4,13.0,69.0,29.01,19.04
2016,6,1,5,45,375.0,48.5,2.5,13.5,112.0,39.38,29.02
2016,6,1,6,0,466.0,59.0,2.6,14.0,155.0,47.69,36.79
2016,6,1,6,15,233.0,69.5,2.55,14.0,117.5,50.38,39.46
2016,6,1,6,30,0.0,80.0,2.5,14.0,80.0,59.91,48.04
2016,6,1,6,45,0.0,96.5,2.5,14.5,96.5,71.78,58.41
2016,6,1,7,0,0.0,113.0,2.5,15.0,113.0,83.56,68.52
2016,6,1,7,15,0.0,118.0,2.5,15.0,118.0,87.7,71.92
2016,6,1,7,30,0.0,123.0,2.5,15.0,123.0,91.73,75.19
2016,6,1,7,45,0.0,138.0,2.5,15.5,138.0,102.4,84.02
2016,6,1,8,0,0.0,153.0,2.5,16.0,153.0,112.98,92.65
2016,6,1,8,15,2.0,168.0,2.45,16.0,169.5,123.52,101.34
2016,6,1,8,30,4.0,183.0,2.4,16.0,186.0,133.96,109.9
2016,6,1,8,45,5.0,190.5,2.4,16.5,194.5,139.43,113.99
2016,6,1,9,0,6.0,198.0,2.4,17.0,203.0,144.82,118.01
2016,6,1,9,15,8.0,212.0,2.35,17.0,218.5,154.39,125.73
2016,6,1,9,30,10.0,226.0,2.3,17.0,234.0,163.86,133.32
2016,6,1,9,45,10.5,232.0,2.3,17.5,241.0,169.03,130.83
2016,6,1,10,0,11.0,238.0,2.3,18.0,248.0,175.03,134.89
2016,6,1,10,15,18.0,288.5,2.3,18.0,305.0,211.64,163.04
2016,6,1,10,30,25.0,339.0,2.3,18.0,362.0,235.65,181.15
2016,6,1,10,45,26.5,352.5,2.3,18.5,377.5,250.32,192.01
2016,6,1,11,0,28.0,366.0,2.3,19.0,393.0,265.66,203.39
2016,6,1,11,15,26.5,364.5,2.3,19.0,390.0,270.76,207.39
2016,6,1,11,30,25.0,363.0,2.3,19.0,387.0,275.59,211.2
2016,6,1,11,45,26.5,371.5,2.3,19.0,397.5,288.75,221.31
2016,6,1,12,0,28.0,380.0,2.3,19.0,408.0,302.46,231.81
2016,6,1,12,15,29.0,379.0,2.3,19.0,407.5,309.3,237.12
2016,6,1,12,30,30.0,378.0,2.3,19.0,407.0,316.13,242.46
2016,6,1,12,45,28.5,372.0,2.35,19.0,399.5,317.13,243.43
2016,6,1,13,0,27.0,366.0,2.4,19.0,392.0,317.59,244.02
2016,6,1,13,15,38.0,385.5,2.4,19.0,421.0,349.02,268.23
2016,6,1,13,30,49.0,405.0,2.4,19.0,450.0,382.27,293.61
2016,6,1,13,45,64.0,408.5,2.45,19.0,466.5,406.36,312.38
2016,6,1,14,0,79.0,412.0,2.5,19.0,483.0,431.65,332.11
2016,6,1,14,15,52.0,362.5,2.45,19.0,409.0,368.24,284.35
2016,6,1,14,30,25.0,313.0,2.4,19.0,335.0,301.46,233.49
2016,6,1,14,45,43.5,325.5,2.4,19.0,360.0,337.03,262.05
2016,6,1,15,0,62.0,338.0,2.4,19.0,385.0,374.65,291.69
2016,6,1,15,15,57.0,316.0,2.4,18.5,358.0,353.55,276.6
2016,6,1,15,30,52.0,294.0,2.4,18.0,331.0,331.52,260.89
2016,6,1,15,45,40.0,264.0,2.4,18.0,291.0,292.55,231.08
2016,6,1,16,0,28.0,234.0,2.4,18.0,251.0,252.47,200.01
2016,6,1,16,15,21.5,210.0,2.35,17.5,222.5,202.93,161.44
2016,6,1,16,30,15.0,186.0,2.3,17.0,194.0,175.4,139.88
2016,6,1,16,45,12.0,169.0,2.3,17.0,175.0,158.46,126.5
2016,6,1,17,0,9.0,152.0,2.3,17.0,156.0,141.43,112.86
2016,6,1,17,15,5.0,134.0,2.25,16.5,136.0,122.24,97.37
2016,6,1,17,30,1.0,116.0,2.2,16.0,116.0,102.96,81.54
2016,6,1,17,45,0.5,97.0,2.2,16.0,97.0,85.69,67.13
2016,6,1,18,0,0.0,78.0,2.2,16.0,78.0,67.98,52.12
2016,6,1,18,15,0.0,60.0,2.1,15.5,60.0,51.39,37.95
2016,6,1,18,30,0.0,42.0,2.0,15.0,42.0,34.04,22.97
2016,6,1,18,45,0.0,27.5,1.9,14.5,27.5,21.01,11.51
2016,6,1,19,0,0.0,13.0,1.8,14.0,13.0,9.88,0.19
2016,6,1,19,15,0.0,6.5,1.85,13.5,6.5,5.11,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
