Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,16.0,4.5,1.75,11.0,5.0,0.0,0.0
2016,6,2,5,0,32.0,9.0,1.7,11.0,10.0,7.08,0.0
2016,6,2,5,15,161.5,23.5,1.65,11.5,40.0,17.89,4.15
2016,6,2,5,30,291.0,38.0,1.6,12.0,70.0,31.08,20.95
2016,6,2,5,45,387.5,48.0,1.6,12.5,114.0,39.05,28.88
2016,6,2,6,0,484.0,58.0,1.6,13.0,158.0,47.04,36.39
2016,6,2,6,15,242.0,68.5,1.5,13.5,118.5,49.8,39.04
2016,6,2,6,30,0.0,79.0,1.4,14.0,79.0,59.25,47.46
2016,6,2,6,45,0.0,95.5,1.35,14.5,95.5,71.12,57.83
2016,6,2,7,0,0.0,112.0,1.3,15.0,112.0,82.91,67.91
2016,6,2,7,15,0.0,130.0,1.2,15.0,130.5,95.59,78.74
2016,6,2,7,30,0.0,148.0,1.1,15.0,149.0,108.16,89.32
2016,6,2,7,45,3.0,163.5,1.05,15.5,166.0,119.1,98.18
2016,6,2,8,0,6.0,179.0,1.0,16.0,183.0,129.95,106.86
2016,6,2,8,15,10.0,200.5,0.95,16.5,207.5,144.51,118.54
2016,6,2,8,30,14.0,222.0,0.9,17.0,232.0,158.9,129.89
2016,6,2,8,45,19.0,247.0,0.85,17.5,261.0,175.24,142.71
2016,6,2,9,0,24.0,272.0,0.8,18.0,290.0,191.34,155.14
2016,6,2,9,15,25.0,287.5,0.75,18.5,307.0,201.49,162.59
2016,6,2,9,30,26.0,303.0,0.7,19.0,324.0,194.62,156.31
2016,6,2,9,45,463.0,213.5,0.7,19.5,608.0,138.74,95.42
2016,6,2,10,0,900.0,124.0,0.7,20.0,892.0,186.13,106.86
2016,6,2,10,15,484.0,269.5,0.7,20.0,684.0,236.92,159.95
2016,6,2,10,30,68.0,415.0,0.7,20.0,476.0,288.9,216.29
2016,6,2,10,45,61.0,417.5,0.75,20.5,473.5,298.89,223.6
2016,6,2,11,0,54.0,420.0,0.8,21.0,471.0,307.99,230.46
2016,6,2,11,15,490.0,275.0,0.85,21.0,742.0,383.41,280.3
2016,6,2,11,30,926.0,130.0,0.9,21.0,1013.0,520.28,378.43
2016,6,2,11,45,927.0,130.0,0.95,21.5,1018.5,573.03,419.35
2016,6,2,12,0,928.0,130.0,1.0,22.0,1024.0,624.77,458.91
2016,6,2,12,15,544.0,308.0,1.05,22.0,831.5,580.31,428.53
2016,6,2,12,30,160.0,486.0,1.1,22.0,639.0,488.84,361.77
2016,6,2,12,45,173.0,480.5,1.2,22.5,645.0,512.22,379.67
2016,6,2,13,0,186.0,475.0,1.3,23.0,651.0,535.86,396.77
2016,6,2,13,15,202.0,464.5,1.4,23.0,652.5,557.78,413.53
2016,6,2,13,30,218.0,454.0,1.5,23.0,654.0,579.62,430.28
2016,6,2,13,45,265.0,430.5,1.6,23.0,668.0,631.92,468.84
2016,6,2,14,0,312.0,407.0,1.7,23.0,682.0,671.56,498.53
2016,6,2,14,15,282.5,399.0,1.75,23.0,641.5,655.6,487.87
2016,6,2,14,30,253.0,391.0,1.8,23.0,601.0,636.54,475.4
2016,6,2,14,45,216.0,377.5,1.9,23.0,551.5,579.56,436.57
2016,6,2,15,0,179.0,364.0,2.0,23.0,502.0,540.87,409.88
2016,6,2,15,15,156.5,343.0,2.05,22.5,459.0,506.34,386.68
2016,6,2,15,30,134.0,322.0,2.1,22.0,416.0,469.9,361.58
2016,6,2,15,45,88.5,286.0,2.15,22.0,346.5,366.63,284.82
2016,6,2,16,0,43.0,250.0,2.2,22.0,277.0,285.83,222.89
2016,6,2,16,15,33.0,223.0,2.2,21.5,243.0,250.54,196.56
2016,6,2,16,30,23.0,196.0,2.2,21.0,209.0,193.85,152.62
2016,6,2,16,45,17.0,174.5,2.25,21.0,183.5,169.23,133.36
2016,6,2,17,0,11.0,153.0,2.3,21.0,158.0,144.36,113.55
2016,6,2,17,15,7.0,135.5,2.25,20.0,138.5,125.72,98.98
2016,6,2,17,30,3.0,118.0,2.2,19.0,119.0,107.02,84.02
2016,6,2,17,45,285.0,90.5,2.2,18.5,164.5,420.98,347.81
2016,6,2,18,0,567.0,63.0,2.2,18.0,210.0,647.8,522.13
2016,6,2,18,15,493.0,55.0,2.1,17.5,163.0,556.5,449.13
2016,6,2,18,30,419.0,47.0,2.0,17.0,116.0,467.84,377.1
2016,6,2,18,45,305.5,36.0,1.95,16.5,77.0,347.15,274.99
2016,6,2,19,0,192.0,25.0,1.9,16.0,38.0,224.21,133.07
2016,6,2,19,15,96.0,12.5,1.9,15.5,19.0,81.11,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,6,3,5,15,177.5,22.0,1.1,14.5,40.0,16.85,3.73
2016,6,3,5,30,309.0,35.0,1.1,15.0,70.0,28.63,18.63
2016,6,3,5,45,400.0,45.0,1.1,15.5,113.0,36.67,26.46
2016,6,3,6,0,491.0,55.0,1.1,16.0,156.0,44.71,33.91
2016,6,3,6,15,551.5,61.5,1.0,16.0,205.0,49.74,38.6
2016,6,3,6,30,612.0,68.0,0.9,16.0,254.0,54.79,43.15
2016,6,3,6,45,655.0,73.5,0.85,16.5,305.0,58.88,46.61
2016,6,3,7,0,698.0,79.0,0.8,17.0,356.0,62.93,49.95
2016,6,3,7,15,472.0,138.5,0.75,17.5,337.0,95.99,78.3
2016,6,3,7,30,246.0,198.0,0.7,18.0,318.0,128.93,105.83
2016,6,3,7,45,526.5,146.0,0.65,18.5,438.5,99.75,80.46
2016,6,3,8,0,807.0,94.0,0.6,19.0,559.0,78.53,62.1
2016,6,3,8,15,824.5,96.5,0.55,19.5,606.0,79.88,62.95
2016,6,3,8,30,842.0,99.0,0.5,20.0,653.0,81.14,63.69
2016,6,3,8,45,855.5,101.5,0.5,21.0,696.5,91.74,72.11
2016,6,3,9,0,869.0,104.0,0.5,22.0,740.0,93.2,72.82
2016,6,3,9,15,879.0,106.0,0.45,22.5,778.5,94.12,73.24
2016,6,3,9,30,889.0,108.0,0.4,23.0,817.0,94.88,73.55
2016,6,3,9,45,903.0,106.0,0.4,23.5,851.5,123.46,72.89
2016,6,3,10,0,917.0,104.0,0.4,24.0,886.0,177.76,97.91
2016,6,3,10,15,922.5,105.0,0.55,24.5,913.0,233.83,136.55
2016,6,3,10,30,928.0,106.0,0.7,25.0,940.0,290.45,181.46
2016,6,3,10,45,683.5,245.0,0.85,25.5,867.0,345.65,234.92
2016,6,3,11,0,439.0,384.0,1.0,26.0,794.0,392.51,278.57
2016,6,3,11,15,688.5,247.0,1.1,26.0,900.0,440.9,313.16
2016,6,3,11,30,938.0,110.0,1.2,26.0,1006.0,513.06,367.36
2016,6,3,11,45,938.0,111.0,1.35,26.0,1011.0,566.1,410.12
2016,6,3,12,0,938.0,112.0,1.5,26.0,1016.0,618.01,451.13
2016,6,3,12,15,659.0,268.0,1.6,25.5,903.0,618.43,453.56
2016,6,3,12,30,380.0,424.0,1.7,25.0,790.0,590.92,434.33
2016,6,3,12,45,421.5,407.5,1.8,25.0,810.0,641.16,471.58
2016,6,3,13,0,463.0,391.0,1.9,25.0,830.0,691.36,508.02
2016,6,3,13,15,443.5,385.5,1.95,25.0,800.0,702.88,516.73
2016,6,3,13,30,424.0,380.0,2.0,25.0,770.0,710.86,523.21
2016,6,3,13,45,660.5,250.0,2.05,25.0,840.0,830.86,611.13
2016,6,3,14,0,897.0,120.0,2.1,25.0,910.0,929.13,678.42
2016,6,3,14,15,732.0,200.5,2.1,25.0,831.0,907.04,663.84
2016,6,3,14,30,567.0,281.0,2.1,25.0,752.0,846.83,622.07
2016,6,3,14,45,528.5,277.0,2.15,25.0,701.0,825.24,609.4
2016,6,3,15,0,490.0,273.0,2.2,25.0,650.0,799.71,593.55
2016,6,3,15,15,453.0,272.0,2.15,25.0,606.5,775.2,577.47
2016,6,3,15,30,416.0,271.0,2.1,25.0,563.0,747.61,559.15
2016,6,3,15,45,615.0,186.5,2.1,25.0,586.0,878.48,654.53
2016,6,3,16,0,814.0,102.0,2.1,25.0,609.0,984.73,725.27
2016,6,3,16,15,794.0,99.0,2.05,24.5,560.5,963.42,713.12
2016,6,3,16,30,774.0,96.0,2.0,24.0,512.0,938.89,700.13
2016,6,3,16,45,747.5,91.5,2.0,23.5,461.5,902.94,679.88
2016,6,3,17,0,721.0,87.0,2.0,23.0,411.0,871.05,662.02
2016,6,3,17,15,685.0,82.5,1.9,22.5,360.0,821.44,630.32
2016,6,3,17,30,649.0,78.0,1.8,22.0,309.0,770.32,596.7
2016,6,3,17,45,599.5,71.5,1.7,21.5,259.0,702.63,549.81
2016,6,3,18,0,550.0,65.0,1.6,21.0,209.0,634.93,500.87
2016,6,3,18,15,477.0,56.5,1.55,20.0,162.0,544.29,433.29
2016,6,3,18,30,404.0,48.0,1.5,19.0,115.0,456.28,363.95
2016,6,3,18,45,296.0,36.5,1.45,18.5,76.5,340.0,267.0
2016,6,3,19,0,188.0,25.0,1.4,18.0,38.0,221.7,135.12
2016,6,3,19,15,94.0,12.5,1.4,17.5,19.0,79.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,3.93,0.0
2016,6,4,5,15,6.0,20.5,0.9,15.0,21.5,15.57,3.21
2016,6,4,5,30,12.0,36.0,0.8,15.0,38.0,26.96,17.26
2016,6,4,5,45,29.0,55.5,0.75,15.5,61.5,40.68,29.98
2016,6,4,6,0,46.0,75.0,0.7,16.0,85.0,54.23,42.29
2016,6,4,6,15,57.0,96.0,0.7,16.0,111.5,68.47,55.08
2016,6,4,6,30,68.0,117.0,0.7,16.0,138.0,82.51,67.47
2016,6,4,6,45,77.5,138.0,0.7,16.5,166.0,96.34,79.28
2016,6,4,7,0,87.0,159.0,0.7,17.0,194.0,109.96,90.65
2016,6,4,7,15,43.5,148.0,0.75,17.0,165.5,104.5,85.66
2016,6,4,7,30,0.0,137.0,0.8,17.0,137.0,101.04,82.43
2016,6,4,7,45,28.5,187.5,0.85,17.5,204.0,128.93,105.72
2016,6,4,8,0,57.0,238.0,0.9,18.0,271.0,157.89,129.37
2016,6,4,8,15,98.0,268.5,0.95,18.0,330.5,175.73,143.7
2016,6,4,8,30,139.0,299.0,1.0,18.0,390.0,183.62,149.76
2016,6,4,8,45,175.0,319.0,1.05,18.0,442.0,194.01,157.9
2016,6,4,9,0,211.0,339.0,1.1,18.0,494.0,204.06,165.72
2016,6,4,9,15,189.0,360.5,1.1,18.0,505.0,212.47,172.16
2016,6,4,9,30,167.0,382.0,1.1,18.0,516.0,220.31,178.12
2016,6,4,9,45,103.0,369.0,1.1,18.5,453.0,235.94,179.42
2016,6,4,10,0,39.0,356.0,1.1,19.0,390.0,233.66,177.68
2016,6,4,10,15,37.0,362.5,1.15,19.0,395.5,244.58,185.81
2016,6,4,10,30,35.0,369.0,1.2,19.0,401.0,255.32,194.01
2016,6,4,10,45,132.0,415.0,1.25,19.0,538.0,306.98,230.04
2016,6,4,11,0,229.0,461.0,1.3,19.0,675.0,383.07,285.03
2016,6,4,11,15,232.5,467.5,1.3,19.0,687.5,410.92,306.62
2016,6,4,11,30,236.0,474.0,1.3,19.0,700.0,439.4,328.73
2016,6,4,11,45,243.0,476.0,1.35,19.5,710.0,467.37,349.75
2016,6,4,12,0,250.0,478.0,1.4,20.0,720.0,492.86,368.73
2016,6,4,12,15,172.5,475.0,1.4,20.0,642.0,469.47,352.31
2016,6,4,12,30,95.0,472.0,1.4,20.0,564.0,431.2,324.55
2016,6,4,12,45,56.0,389.0,1.4,20.5,443.0,349.9,264.87
2016,6,4,13,0,17.0,306.0,1.4,21.0,322.0,252.89,191.97
2016,6,4,13,15,113.0,381.0,1.4,21.0,485.5,416.52,316.38
2016,6,4,13,30,209.0,456.0,1.4,21.0,649.0,573.43,429.61
2016,6,4,13,45,178.5,445.0,1.45,21.5,607.0,554.17,414.33
2016,6,4,14,0,148.0,434.0,1.5,22.0,565.0,531.67,398.05
2016,6,4,14,15,116.5,410.5,1.5,22.0,511.5,493.3,370.89
2016,6,4,14,30,85.0,387.0,1.5,22.0,458.0,430.4,325.78
2016,6,4,14,45,137.0,376.0,1.5,22.0,484.5,500.84,379.39
2016,6,4,15,0,189.0,365.0,1.5,22.0,511.0,551.33,417.48
2016,6,4,15,15,176.5,344.5,1.5,21.5,475.0,527.56,401.72
2016,6,4,15,30,164.0,324.0,1.5,21.0,439.0,502.08,385.11
2016,6,4,15,45,96.0,280.0,1.55,21.0,346.5,367.08,285.1
2016,6,4,16,0,28.0,236.0,1.6,21.0,254.0,254.21,198.01
2016,6,4,16,15,24.5,215.5,1.6,20.5,230.5,211.26,165.79
2016,6,4,16,30,21.0,195.0,1.6,20.0,207.0,190.49,150.21
2016,6,4,16,45,10.5,162.0,1.65,20.0,168.0,149.21,117.26
2016,6,4,17,0,0.0,129.0,1.7,20.0,129.0,107.84,83.63
2016,6,4,17,15,0.0,110.0,1.7,19.5,110.0,91.18,70.42
2016,6,4,17,30,0.0,91.0,1.7,19.0,91.0,74.29,56.75
2016,6,4,17,45,263.5,79.0,1.7,18.5,148.0,383.79,317.6
2016,6,4,18,0,527.0,67.0,1.7,18.0,205.0,616.48,496.45
2016,6,4,18,15,456.5,58.0,1.65,17.5,159.5,528.04,425.87
2016,6,4,18,30,386.0,49.0,1.6,17.0,114.0,442.12,356.53
2016,6,4,18,45,286.5,37.0,1.55,16.5,76.0,332.84,264.29
2016,6,4,19,0,187.0,25.0,1.5,16.0,38.0,221.52,140.52
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.0,79.35,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.0,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,6,5,5,15,173.0,22.5,1.65,12.5,39.5,17.2,4.4
2016,6,5,5,30,295.0,36.0,1.7,13.0,69.0,29.38,19.47
2016,6,5,5,45,384.0,46.0,1.8,13.5,112.0,37.36,27.29
2016,6,5,6,0,473.0,56.0,1.9,14.0,155.0,45.33,34.73
2016,6,5,6,15,236.5,67.0,1.85,14.0,116.5,48.72,38.0
2016,6,5,6,30,0.0,78.0,1.8,14.0,78.0,58.6,46.87
2016,6,5,6,45,0.0,94.0,1.8,14.5,94.0,70.15,56.96
2016,6,5,7,0,0.0,110.0,1.8,15.0,110.0,81.62,66.79
2016,6,5,7,15,5.5,138.0,1.8,15.0,141.0,100.87,83.38
2016,6,5,7,30,11.0,166.0,1.8,15.0,172.0,119.78,99.44
2016,6,5,7,45,18.0,189.5,1.8,15.5,200.0,135.68,112.5
2016,6,5,8,0,25.0,213.0,1.8,16.0,228.0,151.41,125.24
2016,6,5,8,15,21.0,221.0,1.85,16.5,234.5,157.41,129.65
2016,6,5,8,30,17.0,229.0,1.9,17.0,241.0,163.28,133.95
2016,6,5,8,45,37.5,272.5,2.0,17.5,300.0,178.25,145.8
2016,6,5,9,0,58.0,316.0,2.1,18.0,359.0,201.18,164.08
2016,6,5,9,15,112.5,349.0,2.15,18.0,437.5,205.06,166.86
2016,6,5,9,30,167.0,382.0,2.2,18.0,516.0,220.31,179.0
2016,6,5,9,45,217.5,392.5,2.3,18.5,574.0,237.77,179.32
2016,6,5,10,0,268.0,403.0,2.4,19.0,632.0,253.42,184.91
2016,6,5,10,15,355.0,382.5,2.4,19.0,696.0,283.72,203.28
2016,6,5,10,30,442.0,362.0,2.4,19.0,760.0,311.0,221.8
2016,6,5,10,45,455.5,371.5,2.45,19.0,789.5,354.92,257.56
2016,6,5,11,0,469.0,381.0,2.5,19.0,819.0,400.93,295.21
2016,6,5,11,15,415.0,406.0,2.5,19.0,797.5,430.43,321.36
2016,6,5,11,30,361.0,431.0,2.5,19.0,776.0,462.39,348.08
2016,6,5,11,45,348.5,441.5,2.5,19.0,776.5,493.45,372.94
2016,6,5,12,0,336.0,452.0,2.5,19.0,777.0,523.64,396.56
2016,6,5,12,15,349.5,438.5,2.45,19.0,776.0,551.8,418.43
2016,6,5,12,30,363.0,425.0,2.4,19.0,775.0,579.79,439.94
2016,6,5,12,45,292.0,448.5,2.4,19.5,728.5,576.31,436.48
2016,6,5,13,0,221.0,472.0,2.4,20.0,682.0,559.07,422.87
2016,6,5,13,15,200.5,465.5,2.4,20.0,653.5,556.75,421.71
2016,6,5,13,30,180.0,459.0,2.4,20.0,625.0,551.76,418.42
2016,6,5,13,45,225.5,439.5,2.4,20.0,642.0,589.58,447.6
2016,6,5,14,0,271.0,420.0,2.4,20.0,659.0,646.07,489.45
2016,6,5,14,15,202.0,411.0,2.45,20.0,586.0,572.56,436.26
2016,6,5,14,30,133.0,402.0,2.5,20.0,513.0,511.86,391.71
2016,6,5,14,45,118.0,381.0,2.55,20.0,476.5,487.3,374.65
2016,6,5,15,0,103.0,360.0,2.6,20.0,440.0,437.53,338.65
2016,6,5,15,15,90.0,335.5,2.65,19.5,403.0,406.86,317.09
2016,6,5,15,30,77.0,311.0,2.7,19.0,366.0,374.8,294.01
2016,6,5,15,45,55.0,276.5,2.75,19.0,314.5,321.08,253.0
2016,6,5,16,0,33.0,242.0,2.8,19.0,263.0,265.92,210.12
2016,6,5,16,15,20.5,209.0,2.8,18.5,222.0,200.41,158.85
2016,6,5,16,30,8.0,176.0,2.8,18.0,181.0,157.59,124.69
2016,6,5,16,45,4.0,147.5,2.85,18.0,150.0,127.73,100.64
2016,6,5,17,0,0.0,119.0,2.9,18.0,119.0,97.73,76.08
2016,6,5,17,15,0.0,107.5,2.85,17.5,107.5,88.54,68.86
2016,6,5,17,30,0.0,96.0,2.8,17.0,96.0,79.4,61.52
2016,6,5,17,45,0.0,80.5,2.8,17.0,80.5,65.99,50.32
2016,6,5,18,0,0.0,65.0,2.8,17.0,65.0,52.35,38.77
2016,6,5,18,15,208.0,56.5,2.7,16.5,92.0,295.55,247.08
2016,6,5,18,30,416.0,48.0,2.6,16.0,119.0,466.92,381.63
2016,6,5,18,45,309.5,37.0,2.55,15.5,80.0,351.91,282.28
2016,6,5,19,0,203.0,26.0,2.5,15.0,41.0,236.91,155.69
2016,6,5,19,15,101.5,13.0,2.5,14.5,20.5,85.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,13.0,10.0,7.08,0.0
2016,6,6,5,15,171.0,21.5,2.5,13.0,38.5,16.47,4.09
2016,6,6,5,30,288.0,34.0,2.5,13.0,67.0,27.67,18.01
2016,6,6,5,45,373.5,43.5,2.5,13.5,108.0,35.25,25.43
2016,6,6,6,0,459.0,53.0,2.5,14.0,149.0,42.83,32.52
2016,6,6,6,15,516.5,60.0,2.45,14.0,195.5,48.2,37.53
2016,6,6,6,30,574.0,67.0,2.4,14.0,242.0,53.55,42.38
2016,6,6,6,45,287.0,90.5,2.4,14.5,178.0,64.04,51.56
2016,6,6,7,0,0.0,114.0,2.4,15.0,114.0,84.25,69.13
2016,6,6,7,15,4.0,138.0,2.4,15.5,140.0,100.85,83.23
2016,6,6,7,30,8.0,162.0,2.4,16.0,166.0,117.23,96.92
2016,6,6,7,45,11.0,180.0,2.4,16.5,186.0,129.68,107.05
2016,6,6,8,0,14.0,198.0,2.4,17.0,206.0,142.04,116.97
2016,6,6,8,15,14.0,209.5,2.4,17.0,218.0,150.22,123.5
2016,6,6,8,30,14.0,221.0,2.4,17.0,230.0,158.3,129.92
2016,6,6,8,45,17.0,241.5,2.45,17.0,253.5,171.88,140.93
2016,6,6,9,0,20.0,262.0,2.5,17.0,277.0,185.28,151.72
2016,6,6,9,15,17.0,259.5,2.5,17.0,273.0,184.5,150.71
2016,6,6,9,30,14.0,257.0,2.5,17.0,269.0,183.5,149.59
2016,6,6,9,45,24.5,302.5,2.55,17.5,323.5,197.58,153.02
2016,6,6,10,0,35.0,348.0,2.6,18.0,378.0,228.97,176.15
2016,6,6,10,15,42.5,372.5,2.6,18.0,410.0,250.92,192.41
2016,6,6,10,30,50.0,397.0,2.6,18.0,442.0,274.56,210.21
2016,6,6,10,45,186.5,417.0,2.65,18.5,590.5,323.95,243.32
2016,6,6,11,0,323.0,437.0,2.7,19.0,739.0,390.67,291.17
2016,6,6,11,15,197.5,444.5,2.65,19.0,630.0,382.75,289.25
2016,6,6,11,30,72.0,452.0,2.6,19.0,521.0,356.01,271.44
2016,6,6,11,45,138.0,469.5,2.6,19.0,602.5,408.76,311.34
2016,6,6,12,0,204.0,487.0,2.6,19.0,684.0,475.6,361.45
2016,6,6,12,15,139.5,473.5,2.6,19.0,608.5,447.69,341.05
2016,6,6,12,30,75.0,460.0,2.6,19.0,533.0,408.49,311.92
2016,6,6,12,45,90.0,463.5,2.6,19.0,550.0,432.95,330.89
2016,6,6,13,0,105.0,467.0,2.6,19.0,567.0,458.69,350.51
2016,6,6,13,15,173.0,459.5,2.6,19.0,621.0,529.73,404.43
2016,6,6,13,30,241.0,452.0,2.6,19.0,675.0,609.11,463.44
2016,6,6,13,45,175.0,440.0,2.6,19.0,599.5,546.18,417.04
2016,6,6,14,0,109.0,428.0,2.6,19.0,524.0,472.7,362.72
2016,6,6,14,15,142.5,416.0,2.6,18.5,537.5,522.19,401.81
2016,6,6,14,30,176.0,404.0,2.6,18.0,551.0,554.41,427.77
2016,6,6,14,45,177.0,385.5,2.65,18.0,528.0,548.94,424.81
2016,6,6,15,0,178.0,367.0,2.7,18.0,505.0,542.1,421.12
2016,6,6,15,15,132.5,341.5,2.7,18.0,441.0,479.7,374.57
2016,6,6,15,30,87.0,316.0,2.7,18.0,377.0,390.28,306.97
2016,6,6,15,45,169.5,293.5,2.75,18.0,403.0,481.52,380.65
2016,6,6,16,0,252.0,271.0,2.8,18.0,429.0,572.99,452.53
2016,6,6,16,15,171.5,250.5,2.85,17.5,354.5,448.36,358.22
2016,6,6,16,30,91.0,230.0,2.9,17.0,280.0,324.18,261.37
2016,6,6,16,45,65.5,202.0,2.95,17.0,236.0,270.62,219.22
2016,6,6,17,0,40.0,174.0,3.0,17.0,192.0,216.47,175.41
2016,6,6,17,15,20.0,139.5,3.0,16.5,148.5,142.37,114.72
2016,6,6,17,30,0.0,105.0,3.0,16.0,105.0,88.9,69.7
2016,6,6,17,45,0.0,88.0,3.0,16.0,88.0,74.05,57.34
2016,6,6,18,0,0.0,71.0,3.0,16.0,71.0,58.9,44.48
2016,6,6,18,15,0.0,55.5,2.95,15.5,55.5,45.08,32.67
2016,6,6,18,30,0.0,40.0,2.9,15.0,40.0,30.81,20.32
2016,6,6,18,45,0.0,27.0,2.9,14.5,27.0,20.61,11.33
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,10.65,1.7
2016,6,6,19,15,0.0,7.0,2.9,14.0,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,13.0,10.0,7.08,0.0
2016,6,7,5,15,147.0,23.5,2.4,13.0,38.5,17.86,5.03
2016,6,7,5,30,257.0,38.0,2.4,13.0,67.0,28.9,19.07
2016,6,7,5,45,348.5,48.0,2.45,13.5,108.5,38.73,28.49
2016,6,7,6,0,440.0,58.0,2.5,14.0,150.0,46.61,35.86
2016,6,7,6,15,220.0,66.0,2.45,14.0,112.0,47.86,37.22
2016,6,7,6,30,0.0,74.0,2.4,14.0,74.0,55.88,44.45
2016,6,7,6,45,0.0,89.5,2.35,14.5,89.5,67.13,54.3
2016,6,7,7,0,0.0,105.0,2.3,15.0,105.0,78.3,63.89
2016,6,7,7,15,32.5,152.0,2.25,15.0,168.0,106.63,88.43
2016,6,7,7,30,65.0,199.0,2.2,15.0,231.0,134.65,112.31
2016,6,7,7,45,45.0,206.5,2.15,15.5,229.5,139.73,116.0
2016,6,7,8,0,25.0,214.0,2.1,16.0,228.0,152.01,125.82
2016,6,7,8,15,29.0,235.0,2.1,16.0,253.0,156.81,129.46
2016,6,7,8,30,33.0,256.0,2.1,16.0,278.0,168.83,139.19
2016,6,7,8,45,41.5,282.5,2.15,16.5,312.0,183.44,150.73
2016,6,7,9,0,50.0,309.0,2.2,17.0,346.0,197.56,161.75
2016,6,7,9,15,96.0,345.5,2.25,17.0,421.0,217.06,177.43
2016,6,7,9,30,142.0,382.0,2.3,17.0,496.0,219.45,179.0
2016,6,7,9,45,126.0,396.5,2.35,17.5,500.5,233.33,178.55
2016,6,7,10,0,110.0,411.0,2.4,18.0,505.0,269.67,204.47
2016,6,7,10,15,108.5,424.0,2.45,18.0,519.5,289.66,219.13
2016,6,7,10,30,107.0,437.0,2.5,18.0,534.0,309.81,234.72
2016,6,7,10,45,69.0,406.5,2.6,18.5,470.0,294.62,224.53
2016,6,7,11,0,31.0,376.0,2.7,19.0,406.0,272.66,208.8
2016,6,7,11,15,28.5,371.0,2.75,19.0,398.5,275.47,211.24
2016,6,7,11,30,26.0,366.0,2.8,19.0,391.0,277.72,213.15
2016,6,7,11,45,63.0,421.0,2.85,19.0,482.0,341.35,261.59
2016,6,7,12,0,100.0,476.0,2.9,19.0,573.0,411.07,314.09
2016,6,7,12,15,145.5,481.0,2.9,19.0,621.5,456.5,348.45
2016,6,7,12,30,191.0,486.0,2.9,19.0,670.0,508.31,387.56
2016,6,7,12,45,126.0,461.5,2.95,19.0,583.0,463.16,354.05
2016,6,7,13,0,61.0,437.0,3.0,19.0,496.0,400.83,307.31
2016,6,7,13,15,89.0,445.5,3.0,19.0,529.5,439.62,337.52
2016,6,7,13,30,117.0,454.0,3.0,19.0,563.0,494.75,379.16
2016,6,7,13,45,120.5,439.0,3.05,19.0,548.5,498.01,382.16
2016,6,7,14,0,124.0,424.0,3.1,19.0,534.0,500.21,384.69
2016,6,7,14,15,113.0,410.0,3.1,18.5,507.5,488.96,377.5
2016,6,7,14,30,102.0,396.0,3.1,18.0,481.0,454.93,353.45
2016,6,7,14,45,114.5,380.5,3.15,18.0,472.5,482.96,375.75
2016,6,7,15,0,127.0,365.0,3.2,18.0,464.0,489.35,381.85
2016,6,7,15,15,82.0,323.0,3.2,18.0,386.0,385.02,302.64
2016,6,7,15,30,37.0,281.0,3.2,18.0,308.0,301.18,237.37
2016,6,7,15,45,41.0,267.5,3.2,18.0,295.0,296.42,234.77
2016,6,7,16,0,45.0,254.0,3.2,18.0,282.0,291.51,231.84
2016,6,7,16,15,23.5,208.5,3.15,17.5,223.0,202.76,161.54
2016,6,7,16,30,2.0,163.0,3.1,17.0,164.0,138.36,109.21
2016,6,7,16,45,27.5,171.0,3.1,17.0,183.5,193.91,156.32
2016,6,7,17,0,53.0,179.0,3.1,17.0,203.0,235.72,191.8
2016,6,7,17,15,44.0,156.5,3.1,16.5,175.0,204.72,167.03
2016,6,7,17,30,35.0,134.0,3.1,16.0,147.0,173.23,141.52
2016,6,7,17,45,27.0,114.0,3.1,16.0,123.0,145.78,118.64
2016,6,7,18,0,19.0,94.0,3.1,16.0,99.0,104.43,83.67
2016,6,7,18,15,9.5,75.0,3.0,15.5,77.5,78.34,61.14
2016,6,7,18,30,0.0,56.0,2.9,15.0,56.0,51.92,38.06
2016,6,7,18,45,0.0,37.5,2.85,14.5,37.5,33.26,21.78
2016,6,7,19,0,0.0,19.0,2.8,14.0,19.0,14.49,4.53
2016,6,7,19,15,0.0,9.5,2.8,14.0,9.5,7.47,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,10.27,0.54
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,17.53,9.36
2016,6,8,5,45,0.0,36.5,3.15,13.0,36.5,27.91,19.02
2016,6,8,6,0,0.0,50.0,3.3,13.0,50.0,38.02,28.37
2016,6,8,6,15,0.0,65.5,3.35,13.0,65.5,49.36,38.72
2016,6,8,6,30,0.0,81.0,3.4,13.0,81.0,60.63,48.87
2016,6,8,6,45,0.0,97.0,3.5,13.5,97.0,72.15,58.98
2016,6,8,7,0,0.0,113.0,3.6,14.0,113.0,83.6,68.84
2016,6,8,7,15,58.5,159.5,3.65,14.0,188.5,111.42,93.03
2016,6,8,7,30,117.0,206.0,3.7,14.0,264.0,135.03,113.23
2016,6,8,7,45,116.5,229.0,3.75,14.5,291.5,147.62,123.45
2016,6,8,8,0,116.0,252.0,3.8,15.0,319.0,159.73,133.17
2016,6,8,8,15,79.0,259.0,3.8,15.0,306.0,170.52,141.92
2016,6,8,8,30,42.0,266.0,3.8,15.0,293.0,174.22,144.62
2016,6,8,8,45,79.5,303.0,3.85,15.5,359.5,194.65,161.14
2016,6,8,9,0,117.0,340.0,3.9,16.0,426.0,201.56,166.19
2016,6,8,9,15,319.5,309.0,3.9,16.0,560.5,178.99,146.99
2016,6,8,9,30,522.0,278.0,3.9,16.0,695.0,155.14,126.77
2016,6,8,9,45,564.5,276.5,3.9,16.0,744.5,175.58,124.97
2016,6,8,10,0,607.0,275.0,3.9,16.0,794.0,214.56,143.78
2016,6,8,10,15,528.0,317.5,3.9,16.0,779.0,268.84,187.49
2016,6,8,10,30,449.0,360.0,3.9,16.0,764.0,310.95,225.1
2016,6,8,10,45,493.0,359.0,3.9,16.5,812.0,358.42,262.84
2016,6,8,11,0,537.0,358.0,3.9,17.0,860.0,410.96,305.16
2016,6,8,11,15,708.5,249.0,3.95,17.0,921.0,448.53,335.54
2016,6,8,11,30,880.0,140.0,4.0,17.0,982.0,502.93,380.73
2016,6,8,11,45,879.5,141.5,4.05,17.0,987.5,553.46,424.02
2016,6,8,12,0,879.0,143.0,4.1,17.0,993.0,603.01,465.45
2016,6,8,12,15,878.5,143.0,4.1,16.5,991.5,650.43,505.1
2016,6,8,12,30,878.0,143.0,4.1,16.0,990.0,696.43,542.89
2016,6,8,12,45,862.0,152.0,4.1,16.0,977.0,736.2,574.15
2016,6,8,13,0,846.0,161.0,4.1,16.0,964.0,785.19,611.04
2016,6,8,13,15,842.5,160.0,4.05,16.0,948.5,822.49,639.21
2016,6,8,13,30,839.0,159.0,4.0,16.0,933.0,857.01,664.14
2016,6,8,13,45,841.0,153.0,4.0,16.0,912.5,888.73,686.97
2016,6,8,14,0,843.0,147.0,4.0,16.0,892.0,917.44,707.7
2016,6,8,14,15,835.5,145.0,3.95,16.0,863.0,938.21,722.64
2016,6,8,14,30,828.0,143.0,3.9,16.0,834.0,955.49,735.29
2016,6,8,14,45,699.0,195.5,3.85,16.0,762.0,916.12,708.48
2016,6,8,15,0,570.0,248.0,3.8,16.0,690.0,851.92,662.33
2016,6,8,15,15,552.0,236.5,3.8,15.5,646.0,836.38,654.45
2016,6,8,15,30,534.0,225.0,3.8,15.0,602.0,817.63,643.86
2016,6,8,15,45,567.5,196.5,3.8,15.0,574.0,829.39,655.65
2016,6,8,16,0,601.0,168.0,3.8,15.0,546.0,849.78,672.19
2016,6,8,16,15,622.5,145.0,3.8,15.0,509.5,849.67,673.91
2016,6,8,16,30,644.0,122.0,3.8,15.0,473.0,845.26,672.76
2016,6,8,16,45,535.5,135.5,3.8,15.0,408.0,748.85,603.59
2016,6,8,17,0,427.0,149.0,3.8,15.0,343.0,643.1,525.08
2016,6,8,17,15,467.5,122.0,3.75,14.5,311.5,646.34,531.29
2016,6,8,17,30,508.0,95.0,3.7,14.0,280.0,655.92,540.79
2016,6,8,17,45,454.5,89.5,3.7,14.0,235.5,579.23,481.47
2016,6,8,18,0,401.0,84.0,3.7,14.0,191.0,515.27,430.67
2016,6,8,18,15,348.5,70.5,3.55,14.0,149.5,442.41,370.25
2016,6,8,18,30,296.0,57.0,3.4,14.0,108.0,371.64,309.16
2016,6,8,18,45,219.0,42.5,3.3,14.0,73.5,281.91,229.32
2016,6,8,19,0,142.0,28.0,3.2,14.0,39.0,195.11,135.48
2016,6,8,19,15,71.0,14.0,3.15,13.5,19.5,63.96,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,18.24,5.41
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,28.95,19.11
2016,6,9,5,45,356.5,48.5,3.6,13.5,111.0,39.19,28.88
2016,6,9,6,0,446.0,59.0,3.8,14.0,153.0,47.45,36.6
2016,6,9,6,15,223.0,75.5,3.8,14.0,122.5,55.56,44.07
2016,6,9,6,30,0.0,92.0,3.8,14.0,92.0,67.9,55.13
2016,6,9,6,45,0.5,110.0,3.8,14.5,110.5,80.64,66.25
2016,6,9,7,0,1.0,128.0,3.8,15.0,129.0,93.31,77.09
2016,6,9,7,15,58.5,167.0,3.75,15.0,196.0,115.61,96.32
2016,6,9,7,30,116.0,206.0,3.7,15.0,263.0,135.01,112.77
2016,6,9,7,45,92.0,224.0,3.7,15.5,272.5,149.97,125.0
2016,6,9,8,0,68.0,242.0,3.7,16.0,282.0,160.21,133.05
2016,6,9,8,15,79.5,267.0,3.65,16.0,317.0,174.52,144.73
2016,6,9,8,30,91.0,292.0,3.6,16.0,352.0,188.44,156.0
2016,6,9,8,45,107.0,316.0,3.55,16.0,391.5,201.63,166.58
2016,6,9,9,0,123.0,340.0,3.5,16.0,431.0,201.74,166.24
2016,6,9,9,15,107.5,355.5,3.45,16.0,438.0,222.0,182.66
2016,6,9,9,30,92.0,371.0,3.4,16.0,445.0,229.2,188.18
2016,6,9,9,45,75.0,376.0,3.4,16.5,438.0,237.22,183.92
2016,6,9,10,0,58.0,381.0,3.4,17.0,431.0,248.52,191.42
2016,6,9,10,15,195.5,397.0,3.35,17.0,571.5,277.08,207.16
2016,6,9,10,30,333.0,413.0,3.3,17.0,712.0,322.63,237.31
2016,6,9,10,45,226.5,437.5,3.3,17.0,643.5,346.34,260.89
2016,6,9,11,0,120.0,462.0,3.3,17.0,575.0,344.59,263.65
2016,6,9,11,15,96.5,457.5,3.3,17.0,549.5,357.69,274.85
2016,6,9,11,30,73.0,453.0,3.3,17.0,524.0,356.78,274.93
2016,6,9,11,45,76.0,453.0,3.35,17.5,527.0,369.63,284.65
2016,6,9,12,0,79.0,453.0,3.4,18.0,530.0,382.7,294.44
2016,6,9,12,15,193.5,457.0,3.45,18.0,644.0,468.43,360.31
2016,6,9,12,30,308.0,461.0,3.5,18.0,758.0,568.84,436.31
2016,6,9,12,45,610.0,290.0,3.55,18.0,871.5,680.61,523.97
2016,6,9,13,0,912.0,119.0,3.6,18.0,985.0,790.23,609.97
2016,6,9,13,15,909.0,118.0,3.65,17.5,969.0,828.19,638.07
2016,6,9,13,30,906.0,117.0,3.7,17.0,953.0,863.37,664.58
2016,6,9,13,45,665.5,238.0,3.75,17.0,844.5,822.27,633.88
2016,6,9,14,0,425.0,359.0,3.8,17.0,736.0,741.75,571.87
2016,6,9,14,15,383.5,365.0,3.8,17.0,696.0,714.16,552.94
2016,6,9,14,30,342.0,371.0,3.8,17.0,656.0,699.24,542.3
2016,6,9,14,45,605.5,238.5,3.85,17.0,718.0,866.99,671.55
2016,6,9,15,0,869.0,106.0,3.9,17.0,780.0,985.09,756.14
2016,6,9,15,15,857.5,104.0,3.95,17.0,740.0,987.76,758.89
2016,6,9,15,30,846.0,102.0,4.0,17.0,700.0,986.86,760.27
2016,6,9,15,45,830.5,99.5,4.05,17.0,655.5,991.3,765.57
2016,6,9,16,0,815.0,97.0,4.1,17.0,611.0,978.79,759.15
2016,6,9,16,15,796.0,94.0,4.1,16.5,563.0,958.71,748.7
2016,6,9,16,30,777.0,91.0,4.1,16.0,515.0,935.44,735.98
2016,6,9,16,45,751.5,87.5,4.15,16.0,465.5,901.98,714.68
2016,6,9,17,0,726.0,84.0,4.2,16.0,416.0,865.89,691.15
2016,6,9,17,15,692.5,79.5,4.2,15.5,365.5,824.78,664.38
2016,6,9,17,30,659.0,75.0,4.2,15.0,315.0,776.18,631.07
2016,6,9,17,45,612.0,69.5,4.2,15.0,265.5,712.22,583.55
2016,6,9,18,0,565.0,64.0,4.2,15.0,216.0,648.12,534.07
2016,6,9,18,15,497.5,56.5,4.1,14.5,170.0,563.39,466.53
2016,6,9,18,30,430.0,49.0,4.0,14.0,124.0,480.81,397.54
2016,6,9,18,45,330.5,38.0,3.95,14.0,85.0,370.89,302.08
2016,6,9,19,0,231.0,27.0,3.9,14.0,46.0,266.96,189.77
2016,6,9,19,15,115.5,13.5,3.85,13.5,23.0,96.82,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,7.87,0.0
2016,6,10,5,15,209.0,21.5,3.55,13.0,42.0,17.52,5.01
2016,6,10,5,30,338.0,33.0,3.7,13.0,72.0,27.07,17.51
2016,6,10,5,45,418.0,42.0,3.85,13.5,114.0,34.35,24.63
2016,6,10,6,0,498.0,51.0,4.0,14.0,156.0,41.61,31.42
2016,6,10,6,15,555.0,57.5,4.05,14.0,203.5,46.73,36.2
2016,6,10,6,30,612.0,64.0,4.1,14.0,251.0,51.84,40.84
2016,6,10,6,45,648.0,70.0,4.2,14.5,300.0,56.28,44.66
2016,6,10,7,0,684.0,76.0,4.3,15.0,349.0,60.62,48.31
2016,6,10,7,15,714.0,80.0,4.3,15.5,399.0,68.6,55.07
2016,6,10,7,30,744.0,84.0,4.3,16.0,449.0,71.51,57.31
2016,6,10,7,45,765.0,88.0,4.3,16.5,497.5,74.15,59.29
2016,6,10,8,0,786.0,92.0,4.3,17.0,546.0,76.68,61.16
2016,6,10,8,15,804.0,95.0,4.3,17.0,593.0,78.36,62.41
2016,6,10,8,30,822.0,98.0,4.3,17.0,640.0,79.95,63.58
2016,6,10,8,45,833.0,102.0,4.3,17.0,682.5,91.35,73.16
2016,6,10,9,0,844.0,106.0,4.3,17.0,725.0,93.5,74.81
2016,6,10,9,15,855.5,108.5,4.25,17.0,764.0,94.66,75.62
2016,6,10,9,30,867.0,111.0,4.2,17.0,803.0,95.65,76.3
2016,6,10,9,45,879.0,110.5,4.2,17.5,837.5,123.08,75.89
2016,6,10,10,0,891.0,110.0,4.2,18.0,872.0,176.35,101.49
2016,6,10,10,15,898.0,111.5,4.2,18.0,899.5,231.27,141.06
2016,6,10,10,30,905.0,113.0,4.2,18.0,927.0,286.96,187.52
2016,6,10,10,45,909.5,114.0,4.25,18.0,948.5,342.2,236.44
2016,6,10,11,0,914.0,115.0,4.3,18.0,970.0,397.53,286.08
2016,6,10,11,15,721.5,246.0,4.3,18.0,926.5,451.06,336.41
2016,6,10,11,30,529.0,377.0,4.3,18.0,883.0,498.27,377.87
2016,6,10,11,45,478.5,392.5,4.3,18.0,853.0,522.09,398.87
2016,6,10,12,0,428.0,408.0,4.3,18.0,823.0,541.14,415.33
2016,6,10,12,15,452.0,405.5,4.3,18.0,843.0,589.04,452.76
2016,6,10,12,30,476.0,403.0,4.3,18.0,863.0,638.41,490.7
2016,6,10,12,45,389.5,428.0,4.3,18.0,802.0,627.64,482.93
2016,6,10,13,0,303.0,453.0,4.3,18.0,741.0,611.71,470.9
2016,6,10,13,15,272.0,452.5,4.3,18.0,708.0,611.56,471.21
2016,6,10,13,30,241.0,452.0,4.3,18.0,675.0,607.9,468.69
2016,6,10,13,45,200.5,444.0,4.3,18.0,626.5,570.83,441.52
2016,6,10,14,0,160.0,436.0,4.3,18.0,578.0,542.91,420.73
2016,6,10,14,15,196.0,417.5,4.3,18.0,585.0,572.1,444.46
2016,6,10,14,30,232.0,399.0,4.3,18.0,592.0,601.6,468.22
2016,6,10,14,45,176.5,382.0,4.3,18.0,526.0,543.97,424.81
2016,6,10,15,0,121.0,365.0,4.3,18.0,460.0,482.8,378.32
2016,6,10,15,15,107.0,342.0,4.3,17.5,422.5,429.97,339.79
2016,6,10,15,30,93.0,319.0,4.3,17.0,385.0,398.92,317.16
2016,6,10,15,45,80.5,294.0,4.3,17.0,348.5,365.93,292.12
2016,6,10,16,0,68.0,269.0,4.3,17.0,312.0,331.82,265.92
2016,6,10,16,15,78.0,250.5,4.3,16.5,296.5,327.54,264.48
2016,6,10,16,30,88.0,232.0,4.3,16.0,281.0,322.72,262.55
2016,6,10,16,45,130.0,210.5,4.3,16.0,274.5,369.12,302.15
2016,6,10,17,0,172.0,189.0,4.3,16.0,268.0,389.84,321.29
2016,6,10,17,15,287.0,151.5,4.25,15.5,264.5,481.31,399.51
2016,6,10,17,30,402.0,114.0,4.2,15.0,261.0,567.72,472.11
2016,6,10,17,45,355.0,104.5,4.2,15.0,220.0,505.84,422.49
2016,6,10,18,0,308.0,95.0,4.2,15.0,179.0,444.97,372.74
2016,6,10,18,15,352.5,74.5,4.0,14.5,151.5,451.84,378.3
2016,6,10,18,30,397.0,54.0,3.8,14.0,124.0,457.94,379.63
2016,6,10,18,45,290.5,42.0,3.65,13.5,84.5,339.59,277.68
2016,6,10,19,0,184.0,30.0,3.5,13.0,45.0,233.63,167.91
2016,6,10,19,15,92.0,15.0,3.4,13.0,22.5,80.51,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,8.65,0.0
2016,6,11,5,15,135.0,24.5,1.95,12.5,40.5,18.55,5.68
2016,6,11,5,30,270.0,38.0,2.0,13.0,70.0,28.96,19.15
2016,6,11,5,45,361.5,48.5,2.1,13.5,112.0,39.22,28.94
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,47.51,36.67
2016,6,11,6,15,503.5,68.0,2.2,14.5,200.0,54.17,42.76
2016,6,11,6,30,554.0,77.0,2.2,15.0,246.0,60.71,48.55
2016,6,11,6,45,626.5,71.5,2.2,15.5,295.5,57.02,45.14
2016,6,11,7,0,699.0,66.0,2.2,16.0,345.0,58.38,46.14
2016,6,11,7,15,668.5,86.0,2.15,16.5,382.0,66.56,53.06
2016,6,11,7,30,638.0,106.0,2.1,17.0,419.0,78.27,62.94
2016,6,11,7,45,600.0,133.0,2.1,17.5,451.5,93.57,75.77
2016,6,11,8,0,562.0,160.0,2.1,18.0,484.0,107.9,87.57
2016,6,11,8,15,475.5,208.5,2.0,18.5,498.5,131.02,106.63
2016,6,11,8,30,389.0,257.0,1.9,19.0,513.0,160.54,130.7
2016,6,11,8,45,442.0,254.5,1.85,19.5,564.0,149.85,121.16
2016,6,11,9,0,495.0,252.0,1.8,20.0,615.0,147.41,118.62
2016,6,11,9,15,266.0,289.0,1.7,20.0,485.5,167.84,135.14
2016,6,11,9,30,37.0,326.0,1.6,20.0,356.0,206.39,166.14
2016,6,11,9,45,92.5,371.0,1.55,20.5,450.0,235.87,178.79
2016,6,11,10,0,148.0,416.0,1.5,21.0,544.0,260.17,192.62
2016,6,11,10,15,160.0,431.0,1.4,21.5,572.5,286.76,210.71
2016,6,11,10,30,172.0,446.0,1.3,22.0,601.0,315.32,231.15
2016,6,11,10,45,234.5,445.5,1.25,22.5,662.0,352.53,256.86
2016,6,11,11,0,297.0,445.0,1.2,23.0,723.0,384.73,279.71
2016,6,11,11,15,331.0,436.5,1.2,23.0,751.0,421.0,307.37
2016,6,11,11,30,365.0,428.0,1.2,23.0,779.0,460.48,337.36
2016,6,11,11,45,401.0,418.5,1.2,23.5,805.0,503.35,368.87
2016,6,11,12,0,437.0,409.0,1.2,24.0,831.0,546.42,400.13
2016,6,11,12,15,670.5,269.5,1.3,24.0,917.0,622.86,457.68
2016,6,11,12,30,904.0,130.0,1.4,24.0,1003.0,702.91,518.2
2016,6,11,12,45,911.0,124.5,1.55,24.0,997.5,749.19,552.78
2016,6,11,13,0,918.0,119.0,1.7,24.0,992.0,793.68,585.95
2016,6,11,13,15,915.5,118.5,1.85,24.0,976.5,832.73,613.48
2016,6,11,13,30,913.0,118.0,2.0,24.0,961.0,869.06,639.05
2016,6,11,13,45,907.0,118.0,2.2,24.0,938.5,899.94,661.55
2016,6,11,14,0,901.0,118.0,2.4,24.0,916.0,927.63,682.04
2016,6,11,14,15,895.0,116.5,2.5,23.5,887.0,950.59,700.01
2016,6,11,14,30,889.0,115.0,2.6,23.0,858.0,970.12,715.95
2016,6,11,14,45,878.0,114.5,2.75,23.0,822.5,982.36,726.35
2016,6,11,15,0,867.0,114.0,2.9,23.0,787.0,991.0,734.59
2016,6,11,15,15,855.5,112.0,2.95,22.5,747.0,993.96,739.83
2016,6,11,15,30,844.0,110.0,3.0,22.0,707.0,1007.32,752.23
2016,6,11,15,45,824.5,109.0,3.05,22.0,661.5,996.24,746.97
2016,6,11,16,0,805.0,108.0,3.1,22.0,616.0,981.6,739.63
2016,6,11,16,15,785.5,104.5,3.05,21.5,568.5,960.6,728.65
2016,6,11,16,30,766.0,101.0,3.0,21.0,521.0,936.36,715.45
2016,6,11,16,45,735.5,98.0,3.0,20.5,470.0,905.5,697.9
2016,6,11,17,0,705.0,95.0,3.0,20.0,419.0,865.9,673.85
2016,6,11,17,15,670.0,90.0,2.95,19.5,368.5,817.1,642.28
2016,6,11,17,30,635.0,85.0,2.9,19.0,318.0,766.7,608.57
2016,6,11,17,45,585.0,78.5,2.85,18.5,268.0,698.92,560.6
2016,6,11,18,0,535.0,72.0,2.8,18.0,218.0,631.01,510.48
2016,6,11,18,15,466.0,63.0,2.75,17.5,171.5,543.53,442.66
2016,6,11,18,30,397.0,54.0,2.7,17.0,125.0,458.18,373.27
2016,6,11,18,45,296.5,42.0,2.65,16.5,85.5,344.39,277.58
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,243.47,174.48
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,85.05,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
