Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,6,12,5,15,129.0,26.0,2.2,13.0,40.0,19.61,6.29
2016,6,12,5,30,234.0,42.0,2.3,13.0,69.0,31.62,21.41
2016,6,12,5,45,325.0,53.5,2.4,13.5,110.5,40.4,29.96
2016,6,12,6,0,416.0,65.0,2.5,14.0,152.0,49.22,38.18
2016,6,12,6,15,478.5,74.0,2.45,14.0,199.5,58.56,46.75
2016,6,12,6,30,541.0,83.0,2.4,14.0,247.0,65.07,52.61
2016,6,12,6,45,592.0,88.0,2.35,14.5,298.0,68.38,55.4
2016,6,12,7,0,643.0,93.0,2.3,15.0,349.0,71.75,58.12
2016,6,12,7,15,675.5,98.0,2.25,15.0,399.5,74.79,60.6
2016,6,12,7,30,708.0,103.0,2.2,15.0,450.0,77.76,63.0
2016,6,12,7,45,484.0,172.5,2.15,15.5,421.0,114.26,94.25
2016,6,12,8,0,260.0,242.0,2.1,16.0,392.0,151.44,125.39
2016,6,12,8,15,261.0,264.5,2.05,16.0,426.0,161.95,133.79
2016,6,12,8,30,262.0,287.0,2.0,16.0,460.0,171.85,141.68
2016,6,12,8,45,312.5,296.0,1.95,16.5,515.0,176.19,144.61
2016,6,12,9,0,363.0,305.0,1.9,17.0,570.0,180.37,147.42
2016,6,12,9,15,609.5,214.0,1.9,17.0,688.5,125.45,101.34
2016,6,12,9,30,856.0,123.0,1.9,17.0,807.0,101.25,80.89
2016,6,12,9,45,871.0,121.0,1.9,17.5,841.5,127.07,79.47
2016,6,12,10,0,886.0,119.0,1.9,18.0,876.0,179.59,104.02
2016,6,12,10,15,891.5,120.5,1.95,18.0,903.0,234.03,142.74
2016,6,12,10,30,897.0,122.0,2.0,18.0,930.0,289.07,188.1
2016,6,12,10,45,578.5,288.5,2.1,18.5,814.0,336.8,240.09
2016,6,12,11,0,260.0,455.0,2.2,19.0,698.0,377.09,281.5
2016,6,12,11,15,272.5,458.5,2.25,19.0,717.0,409.94,307.61
2016,6,12,11,30,285.0,462.0,2.3,19.0,736.0,444.45,334.86
2016,6,12,11,45,596.5,295.0,2.4,19.0,871.5,512.53,386.94
2016,6,12,12,0,908.0,128.0,2.5,19.0,1007.0,607.53,460.76
2016,6,12,12,15,622.0,289.0,2.55,19.0,891.5,606.13,460.34
2016,6,12,12,30,336.0,450.0,2.6,19.0,776.0,578.09,438.39
2016,6,12,12,45,308.5,455.0,2.65,19.0,751.5,590.65,448.54
2016,6,12,13,0,281.0,460.0,2.7,19.0,727.0,600.17,455.96
2016,6,12,13,15,228.5,460.5,2.7,19.0,675.0,572.91,436.25
2016,6,12,13,30,176.0,461.0,2.7,19.0,623.0,548.51,418.3
2016,6,12,13,45,167.0,448.5,2.7,19.0,599.5,545.54,416.84
2016,6,12,14,0,158.0,436.0,2.7,19.0,576.0,540.68,413.87
2016,6,12,14,15,213.5,413.5,2.65,19.0,596.5,583.93,447.66
2016,6,12,14,30,269.0,391.0,2.6,19.0,617.0,649.01,496.34
2016,6,12,14,45,294.0,367.0,2.6,19.0,604.0,664.22,508.74
2016,6,12,15,0,319.0,343.0,2.6,19.0,591.0,678.02,520.62
2016,6,12,15,15,272.0,333.0,2.55,18.5,536.5,633.11,489.1
2016,6,12,15,30,225.0,323.0,2.5,18.0,482.0,561.03,437.85
2016,6,12,15,45,280.5,289.5,2.45,18.0,475.5,614.03,480.0
2016,6,12,16,0,336.0,256.0,2.4,18.0,469.0,640.37,502.15
2016,6,12,16,15,542.0,179.5,2.35,17.5,491.5,794.54,621.05
2016,6,12,16,30,748.0,103.0,2.3,17.0,514.0,920.33,710.79
2016,6,12,16,45,722.0,98.5,2.3,17.0,464.5,892.49,692.36
2016,6,12,17,0,696.0,94.0,2.3,17.0,415.0,855.58,668.87
2016,6,12,17,15,661.0,89.0,2.25,16.5,364.5,806.96,637.31
2016,6,12,17,30,626.0,84.0,2.2,16.0,314.0,756.78,603.7
2016,6,12,17,45,580.0,77.0,2.2,16.0,265.0,692.4,557.46
2016,6,12,18,0,534.0,70.0,2.2,16.0,216.0,627.81,509.16
2016,6,12,18,15,466.5,61.5,2.15,15.5,170.0,542.43,443.06
2016,6,12,18,30,399.0,53.0,2.1,15.0,124.0,459.13,375.37
2016,6,12,18,45,303.5,41.0,2.05,15.0,85.5,352.17,284.59
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,250.4,181.5
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,120.03,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,2.8,12.0,11.0,7.87,0.0
2016,6,13,5,15,160.5,24.0,2.8,12.0,40.5,18.26,5.47
2016,6,13,5,30,275.0,38.0,2.8,12.0,70.0,28.99,19.24
2016,6,13,5,45,368.5,47.5,2.85,12.5,112.0,38.46,28.37
2016,6,13,6,0,462.0,57.0,2.9,13.0,154.0,46.01,35.48
2016,6,13,6,15,231.0,57.5,2.9,13.0,106.0,42.22,32.33
2016,6,13,6,30,0.0,58.0,2.9,13.0,58.0,44.43,34.38
2016,6,13,6,45,0.0,69.5,2.95,13.5,69.5,53.28,42.18
2016,6,13,7,0,0.0,81.0,3.0,14.0,81.0,61.83,49.58
2016,6,13,7,15,0.0,98.0,3.0,14.0,98.0,74.15,60.3
2016,6,13,7,30,0.0,115.0,3.0,14.0,115.0,86.33,70.78
2016,6,13,7,45,4.5,151.0,3.05,14.5,154.0,111.08,91.91
2016,6,13,8,0,9.0,187.0,3.1,15.0,193.0,135.08,112.04
2016,6,13,8,15,25.0,225.5,3.15,15.0,242.5,160.22,133.1
2016,6,13,8,30,41.0,264.0,3.2,15.0,292.0,173.16,143.64
2016,6,13,8,45,35.5,273.5,3.25,15.5,299.0,178.69,147.63
2016,6,13,9,0,30.0,283.0,3.3,16.0,306.0,183.98,151.42
2016,6,13,9,15,45.5,317.5,3.3,16.0,353.5,202.16,166.21
2016,6,13,9,30,61.0,352.0,3.3,16.0,401.0,219.52,180.21
2016,6,13,9,45,104.0,384.0,3.3,16.0,471.0,242.43,187.82
2016,6,13,10,0,147.0,416.0,3.3,16.0,541.0,259.73,197.33
2016,6,13,10,15,106.5,414.5,3.4,16.0,507.0,283.86,217.07
2016,6,13,10,30,66.0,413.0,3.5,16.0,473.0,286.57,220.92
2016,6,13,10,45,87.0,435.5,3.6,16.5,516.5,315.88,242.77
2016,6,13,11,0,108.0,458.0,3.7,17.0,560.0,348.46,267.29
2016,6,13,11,15,148.5,469.5,3.8,17.0,611.0,376.23,288.56
2016,6,13,11,30,189.0,481.0,3.9,17.0,662.0,420.05,322.45
2016,6,13,11,45,554.5,301.0,4.0,17.0,837.0,494.38,379.89
2016,6,13,12,0,920.0,121.0,4.1,17.0,1012.0,609.05,470.14
2016,6,13,12,15,920.0,121.0,4.15,17.0,1011.0,658.19,510.08
2016,6,13,12,30,920.0,121.0,4.2,17.0,1010.0,705.85,548.29
2016,6,13,12,45,919.0,120.0,4.3,17.0,1001.5,750.3,583.62
2016,6,13,13,0,918.0,119.0,4.4,17.0,993.0,792.58,616.88
2016,6,13,13,15,915.0,118.5,4.45,17.0,977.0,831.27,645.32
2016,6,13,13,30,912.0,118.0,4.5,17.0,961.0,867.22,671.53
2016,6,13,13,45,904.0,118.5,4.55,17.0,937.5,896.86,693.27
2016,6,13,14,0,896.0,119.0,4.6,17.0,914.0,923.2,712.78
2016,6,13,14,15,889.0,117.5,4.6,17.0,884.5,945.2,728.96
2016,6,13,14,30,882.0,116.0,4.6,17.0,855.0,963.74,742.85
2016,6,13,14,45,870.5,116.0,4.7,17.0,819.5,975.96,753.3
2016,6,13,15,0,859.0,116.0,4.8,17.0,784.0,984.61,761.48
2016,6,13,15,15,847.0,113.5,4.8,16.5,744.0,986.56,765.81
2016,6,13,15,30,835.0,111.0,4.8,16.0,704.0,998.95,777.75
2016,6,13,15,45,827.0,105.0,4.85,16.0,661.0,993.71,776.28
2016,6,13,16,0,819.0,99.0,4.9,16.0,618.0,984.86,772.51
2016,6,13,16,15,800.0,96.0,4.9,15.5,570.5,964.98,762.02
2016,6,13,16,30,781.0,93.0,4.9,15.0,523.0,941.89,749.22
2016,6,13,16,45,762.5,87.5,4.9,15.0,474.0,913.17,730.75
2016,6,13,17,0,744.0,82.0,4.9,15.0,425.0,881.64,709.97
2016,6,13,17,15,711.5,77.5,4.9,14.5,374.5,834.96,678.73
2016,6,13,17,30,679.0,73.0,4.9,14.0,324.0,793.07,650.2
2016,6,13,17,45,628.0,68.5,4.9,14.0,273.5,726.43,600.13
2016,6,13,18,0,577.0,64.0,4.9,14.0,223.0,659.75,548.17
2016,6,13,18,15,511.0,57.0,4.8,14.0,176.5,576.74,480.49
2016,6,13,18,30,445.0,50.0,4.7,14.0,130.0,495.66,411.54
2016,6,13,18,45,336.5,40.0,4.65,14.0,89.5,378.67,310.34
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,268.06,198.26
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,128.94,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,8.65,0.0
2016,6,14,5,15,167.0,24.0,3.7,12.0,41.5,18.28,5.41
2016,6,14,5,30,288.0,37.0,3.7,12.0,71.0,30.17,20.23
2016,6,14,5,45,390.5,45.0,3.75,12.5,114.0,36.58,26.7
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,43.14,32.91
2016,6,14,6,15,551.0,60.0,3.8,13.0,204.5,48.58,38.01
2016,6,14,6,30,609.0,67.0,3.8,13.0,252.0,54.01,42.95
2016,6,14,6,45,657.0,70.0,3.85,13.5,303.0,56.42,44.97
2016,6,14,7,0,705.0,73.0,3.9,14.0,354.0,63.73,51.27
2016,6,14,7,15,734.0,77.0,3.85,14.5,404.0,66.8,53.7
2016,6,14,7,30,763.0,81.0,3.8,15.0,454.0,69.8,56.04
2016,6,14,7,45,786.0,83.5,3.75,15.5,503.5,71.57,57.28
2016,6,14,8,0,809.0,86.0,3.7,16.0,553.0,73.3,58.47
2016,6,14,8,15,825.5,88.5,3.65,16.0,599.0,83.45,67.05
2016,6,14,8,30,842.0,91.0,3.6,16.0,645.0,85.44,68.55
2016,6,14,8,45,854.0,93.5,3.55,16.0,687.5,87.15,69.83
2016,6,14,9,0,866.0,96.0,3.5,16.0,730.0,88.7,70.97
2016,6,14,9,15,876.0,98.0,3.5,16.0,768.5,89.74,71.7
2016,6,14,9,30,886.0,100.0,3.5,16.0,807.0,90.63,72.31
2016,6,14,9,45,887.0,105.5,3.5,16.5,838.0,119.28,73.79
2016,6,14,10,0,888.0,111.0,3.5,17.0,869.0,174.66,100.89
2016,6,14,10,15,894.0,112.0,3.55,17.0,896.5,228.87,139.7
2016,6,14,10,30,900.0,113.0,3.6,17.0,924.0,283.73,185.45
2016,6,14,10,45,905.0,113.5,3.65,17.0,944.5,338.46,233.91
2016,6,14,11,0,910.0,114.0,3.7,17.0,965.0,393.34,283.17
2016,6,14,11,15,912.5,114.5,3.75,17.0,978.5,447.17,331.26
2016,6,14,11,30,915.0,115.0,3.8,17.0,992.0,500.5,378.02
2016,6,14,11,45,916.5,115.5,3.9,17.0,998.0,552.69,422.86
2016,6,14,12,0,918.0,116.0,4.0,17.0,1004.0,603.96,465.88
2016,6,14,12,15,917.5,116.0,4.1,16.5,1003.0,652.56,506.83
2016,6,14,12,30,917.0,116.0,4.2,16.0,1002.0,699.63,545.89
2016,6,14,12,45,918.0,114.0,4.35,16.0,994.5,744.44,582.0
2016,6,14,13,0,919.0,112.0,4.5,16.0,987.0,787.17,616.11
2016,6,14,13,15,916.0,111.0,4.55,16.0,971.5,825.27,644.15
2016,6,14,13,30,913.0,110.0,4.6,16.0,956.0,860.6,670.09
2016,6,14,13,45,907.5,110.0,4.65,16.0,933.0,891.74,693.06
2016,6,14,14,0,902.0,110.0,4.7,16.0,910.0,919.73,713.85
2016,6,14,14,15,896.0,108.5,4.7,15.5,881.5,942.56,732.13
2016,6,14,14,30,890.0,107.0,4.7,15.0,853.0,961.97,748.18
2016,6,14,14,45,883.5,104.5,4.7,15.0,819.0,976.39,759.45
2016,6,14,15,0,877.0,102.0,4.7,15.0,785.0,987.26,768.4
2016,6,14,15,15,866.5,100.0,4.7,15.0,745.5,991.13,772.6
2016,6,14,15,30,856.0,98.0,4.7,15.0,706.0,991.43,774.51
2016,6,14,15,45,842.5,95.5,4.75,15.0,662.5,984.6,771.98
2016,6,14,16,0,829.0,93.0,4.8,15.0,619.0,987.54,776.6
2016,6,14,16,15,607.0,147.5,4.8,15.0,516.5,836.13,668.69
2016,6,14,16,30,385.0,202.0,4.8,15.0,414.0,662.35,537.14
2016,6,14,16,45,527.5,145.5,4.85,15.0,406.5,741.08,603.49
2016,6,14,17,0,670.0,89.0,4.9,15.0,399.0,822.82,667.12
2016,6,14,17,15,673.0,81.5,4.9,14.5,361.5,808.67,659.22
2016,6,14,17,30,676.0,74.0,4.9,14.0,324.0,791.71,649.29
2016,6,14,17,45,626.0,69.5,4.9,14.0,274.0,726.09,599.86
2016,6,14,18,0,576.0,65.0,4.9,14.0,224.0,660.36,548.66
2016,6,14,18,15,509.5,57.5,4.8,13.5,177.0,576.23,481.05
2016,6,14,18,30,443.0,50.0,4.7,13.0,130.0,494.14,411.99
2016,6,14,18,45,333.5,40.5,4.6,12.5,90.0,376.89,310.82
2016,6,14,19,0,224.0,31.0,4.5,12.0,50.0,266.76,199.98
2016,6,14,19,15,112.0,15.5,4.45,12.0,25.0,128.85,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,9.44,0.0
2016,6,15,5,15,154.0,24.0,3.85,12.0,42.0,18.24,5.3
2016,6,15,5,30,308.0,36.0,3.9,12.0,72.0,29.43,19.59
2016,6,15,5,45,402.0,44.5,4.0,12.5,114.5,36.26,26.41
2016,6,15,6,0,496.0,53.0,4.1,13.0,157.0,43.17,32.93
2016,6,15,6,15,554.5,59.5,4.15,13.0,204.5,48.24,37.71
2016,6,15,6,30,613.0,66.0,4.2,13.0,252.0,53.33,42.34
2016,6,15,6,45,658.5,70.0,4.3,13.5,303.0,56.44,44.99
2016,6,15,7,0,704.0,74.0,4.4,14.0,354.0,64.47,51.92
2016,6,15,7,15,733.0,77.5,4.45,14.0,404.0,67.14,54.12
2016,6,15,7,30,762.0,81.0,4.5,14.0,454.0,69.78,56.26
2016,6,15,7,45,787.5,83.0,4.55,14.5,503.5,71.26,57.25
2016,6,15,8,0,813.0,85.0,4.6,15.0,553.0,72.74,58.23
2016,6,15,8,15,829.0,87.5,4.6,15.0,599.5,82.93,66.88
2016,6,15,8,30,845.0,90.0,4.6,15.0,646.0,84.93,68.41
2016,6,15,8,45,859.5,91.0,4.7,15.5,689.0,85.87,68.89
2016,6,15,9,0,874.0,92.0,4.8,16.0,732.0,86.7,69.29
2016,6,15,9,15,884.0,94.0,4.8,16.0,770.5,87.82,70.1
2016,6,15,9,30,894.0,96.0,4.8,16.0,809.0,88.79,70.78
2016,6,15,9,45,896.5,100.0,4.85,16.0,840.5,116.45,71.8
2016,6,15,10,0,899.0,104.0,4.9,16.0,872.0,171.69,98.74
2016,6,15,10,15,905.0,105.0,4.9,16.0,899.5,226.4,138.17
2016,6,15,10,30,911.0,106.0,4.9,16.0,927.0,281.76,184.75
2016,6,15,10,45,916.5,106.5,4.95,16.0,948.0,337.14,234.31
2016,6,15,11,0,922.0,107.0,5.0,16.0,969.0,392.71,284.81
2016,6,15,11,15,925.0,107.5,5.0,16.0,982.5,447.27,334.18
2016,6,15,11,30,928.0,108.0,5.0,16.0,996.0,501.37,382.25
2016,6,15,11,45,931.0,107.0,5.05,16.0,1003.0,553.86,428.05
2016,6,15,12,0,934.0,106.0,5.1,16.0,1010.0,605.48,472.08
2016,6,15,12,15,934.0,106.0,5.05,16.0,1009.5,654.92,513.06
2016,6,15,12,30,934.0,106.0,5.0,16.0,1009.0,702.81,551.84
2016,6,15,12,45,922.5,112.5,4.95,16.0,997.5,745.85,585.95
2016,6,15,13,0,911.0,119.0,4.9,16.0,986.0,786.2,617.3
2016,6,15,13,15,675.5,248.0,4.85,16.0,885.5,768.86,600.79
2016,6,15,13,30,440.0,377.0,4.8,16.0,785.0,717.22,558.57
2016,6,15,13,45,459.5,351.0,4.8,16.0,768.0,738.58,576.34
2016,6,15,14,0,479.0,325.0,4.8,16.0,751.0,757.76,592.2
2016,6,15,14,15,685.5,216.0,4.7,16.0,803.0,874.59,682.88
2016,6,15,14,30,892.0,107.0,4.6,16.0,855.0,963.49,746.01
2016,6,15,14,45,889.5,102.0,4.6,16.0,822.0,979.26,757.66
2016,6,15,15,0,887.0,97.0,4.6,16.0,789.0,991.44,767.45
2016,6,15,15,15,876.0,95.0,4.55,15.5,749.0,994.84,772.33
2016,6,15,15,30,865.0,93.0,4.5,15.0,709.0,994.63,774.92
2016,6,15,15,45,856.5,89.0,4.45,15.0,666.0,991.08,773.84
2016,6,15,16,0,848.0,85.0,4.4,15.0,623.0,984.0,770.45
2016,6,15,16,15,830.5,82.5,4.3,15.0,575.5,966.17,759.11
2016,6,15,16,30,813.0,80.0,4.2,15.0,528.0,957.78,754.94
2016,6,15,16,45,791.0,76.5,4.15,15.0,478.5,927.78,735.54
2016,6,15,17,0,769.0,73.0,4.1,15.0,429.0,895.04,714.06
2016,6,15,17,15,738.5,69.0,3.95,14.5,378.5,850.75,684.46
2016,6,15,17,30,708.0,65.0,3.8,14.0,328.0,804.56,652.66
2016,6,15,17,45,665.0,60.5,3.65,14.0,278.0,744.3,607.88
2016,6,15,18,0,622.0,56.0,3.5,14.0,228.0,689.97,566.01
2016,6,15,18,15,559.5,49.5,3.25,13.5,181.0,609.75,502.52
2016,6,15,18,30,497.0,43.0,3.0,13.0,134.0,531.53,437.63
2016,6,15,18,45,400.0,34.5,2.75,13.0,93.5,424.65,345.65
2016,6,15,19,0,303.0,26.0,2.5,13.0,53.0,324.78,242.49
2016,6,15,19,15,151.5,13.0,2.35,12.5,26.5,159.15,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,1.89,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,3.78,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,6.44,0.04
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,9.1,2.49
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,12.15,5.29
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,15.21,8.07
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,18.28,10.8
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,21.35,13.48
2016,6,16,7,15,87.0,116.0,1.15,15.0,158.5,83.09,67.95
2016,6,16,7,30,174.0,204.0,1.1,15.0,289.0,135.15,112.59
2016,6,16,7,45,147.5,227.5,1.1,15.5,305.0,147.54,122.38
2016,6,16,8,0,121.0,251.0,1.1,16.0,321.0,159.34,131.66
2016,6,16,8,15,62.5,217.5,1.1,16.0,254.5,148.21,121.86
2016,6,16,8,30,4.0,184.0,1.1,16.0,188.0,134.61,110.1
2016,6,16,8,45,34.0,251.5,1.1,16.5,277.0,167.15,136.82
2016,6,16,9,0,64.0,319.0,1.1,17.0,366.0,202.77,165.43
2016,6,16,9,15,461.0,213.5,1.15,17.0,579.0,124.53,100.32
2016,6,16,9,30,858.0,108.0,1.2,17.0,792.0,93.84,74.57
2016,6,16,9,45,595.5,245.5,1.3,17.5,730.0,154.69,107.76
2016,6,16,10,0,333.0,383.0,1.4,18.0,668.0,249.76,180.05
2016,6,16,10,15,619.5,242.0,1.5,18.0,792.5,236.46,155.65
2016,6,16,10,30,906.0,101.0,1.6,18.0,917.0,277.1,177.97
2016,6,16,10,45,911.0,101.0,1.7,18.0,937.5,331.66,225.64
2016,6,16,11,0,916.0,101.0,1.8,18.0,958.0,386.34,274.0
2016,6,16,11,15,918.5,101.5,1.9,18.0,971.5,440.26,321.41
2016,6,16,11,30,921.0,102.0,2.0,18.0,985.0,493.66,367.46
2016,6,16,11,45,923.0,101.5,2.1,18.5,991.0,545.46,410.42
2016,6,16,12,0,925.0,101.0,2.2,19.0,997.0,596.32,451.39
2016,6,16,12,15,925.0,101.0,2.25,19.0,996.0,645.18,490.39
2016,6,16,12,30,925.0,101.0,2.3,19.0,995.0,692.51,527.33
2016,6,16,12,45,922.0,101.5,2.4,19.0,986.5,736.34,561.24
2016,6,16,13,0,919.0,102.0,2.5,19.0,978.0,777.91,592.83
2016,6,16,13,15,916.5,101.5,2.55,19.0,962.5,816.53,620.0
2016,6,16,13,30,914.0,101.0,2.6,19.0,947.0,852.45,645.25
2016,6,16,13,45,912.0,98.5,2.65,19.0,925.5,884.1,667.55
2016,6,16,14,0,910.0,96.0,2.7,19.0,904.0,912.64,687.8
2016,6,16,14,15,904.0,95.0,2.7,19.0,875.5,935.79,704.07
2016,6,16,14,30,898.0,94.0,2.7,19.0,847.0,955.54,718.17
2016,6,16,14,45,659.0,200.0,2.75,19.0,741.0,879.43,667.72
2016,6,16,15,0,420.0,306.0,2.8,19.0,635.0,760.09,580.75
2016,6,16,15,15,363.0,307.0,2.75,18.5,580.5,695.51,537.04
2016,6,16,15,30,306.0,308.0,2.7,18.0,526.0,650.34,505.5
2016,6,16,15,45,227.5,296.5,2.7,18.0,453.5,542.26,426.09
2016,6,16,16,0,149.0,285.0,2.7,18.0,381.0,456.99,361.37
2016,6,16,16,15,252.5,247.5,2.6,17.5,393.5,551.0,437.96
2016,6,16,16,30,356.0,210.0,2.5,17.0,406.0,616.86,492.03
2016,6,16,16,45,558.0,140.0,2.45,17.0,414.5,776.63,613.92
2016,6,16,17,0,760.0,70.0,2.4,17.0,423.0,881.99,689.34
2016,6,16,17,15,730.0,66.5,2.3,16.5,373.0,839.04,660.29
2016,6,16,17,30,700.0,63.0,2.2,16.0,323.0,794.24,630.52
2016,6,16,17,45,658.5,58.5,2.1,16.0,274.0,735.65,588.38
2016,6,16,18,0,617.0,54.0,2.0,16.0,225.0,676.44,544.2
2016,6,16,18,15,556.0,48.0,1.8,15.5,179.0,604.46,488.53
2016,6,16,18,30,495.0,42.0,1.6,15.0,133.0,528.46,426.95
2016,6,16,18,45,401.0,34.0,1.45,15.0,93.0,424.87,340.01
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,328.02,242.27
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,161.04,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.04,0.77
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,19.08,10.61
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,30.41,21.09
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,41.42,31.13
2016,6,17,6,15,0.0,72.0,1.8,15.0,72.0,53.7,42.25
2016,6,17,6,30,0.0,89.0,1.8,15.0,89.0,65.89,53.14
2016,6,17,6,45,0.0,106.5,1.8,15.5,106.5,78.33,63.93
2016,6,17,7,0,0.0,124.0,1.8,16.0,124.0,90.68,74.44
2016,6,17,7,15,59.0,164.5,1.8,16.0,193.5,114.16,94.56
2016,6,17,7,30,118.0,205.0,1.8,16.0,263.0,134.48,111.67
2016,6,17,7,45,67.0,202.5,1.85,16.5,236.5,138.01,114.05
2016,6,17,8,0,16.0,200.0,1.9,17.0,210.0,143.25,117.9
2016,6,17,8,15,12.5,202.5,1.95,17.0,211.0,145.8,119.69
2016,6,17,8,30,9.0,205.0,2.0,17.0,212.0,148.16,121.33
2016,6,17,8,45,30.0,257.0,2.05,17.5,279.5,169.94,138.97
2016,6,17,9,0,51.0,309.0,2.1,18.0,347.0,197.56,161.14
2016,6,17,9,15,34.5,292.5,2.15,18.0,318.5,189.36,153.99
2016,6,17,9,30,18.0,276.0,2.2,18.0,290.0,195.2,158.53
2016,6,17,9,45,44.0,333.0,2.3,18.5,370.0,213.84,164.71
2016,6,17,10,0,70.0,390.0,2.4,19.0,450.0,253.62,193.05
2016,6,17,10,15,44.0,349.0,2.45,19.0,387.5,237.63,181.21
2016,6,17,10,30,18.0,308.0,2.5,19.0,325.0,227.19,174.25
2016,6,17,10,45,36.5,364.5,2.55,19.0,399.0,259.5,198.51
2016,6,17,11,0,55.0,421.0,2.6,19.0,473.0,307.55,234.78
2016,6,17,11,15,38.0,381.5,2.65,19.0,417.5,285.23,218.32
2016,6,17,11,30,21.0,342.0,2.7,19.0,362.0,264.61,203.05
2016,6,17,11,45,27.5,370.5,2.75,19.0,397.0,287.29,220.54
2016,6,17,12,0,34.0,399.0,2.8,19.0,432.0,318.03,244.02
2016,6,17,12,15,35.5,402.0,2.8,19.0,436.5,328.87,252.32
2016,6,17,12,30,37.0,405.0,2.8,19.0,441.0,339.94,260.87
2016,6,17,12,45,27.5,362.0,2.85,19.0,388.5,307.08,236.12
2016,6,17,13,0,18.0,319.0,2.9,19.0,336.0,263.52,203.0
2016,6,17,13,15,23.5,341.5,2.9,19.0,364.0,299.04,230.64
2016,6,17,13,30,29.0,364.0,2.9,19.0,392.0,328.3,253.15
2016,6,17,13,45,30.0,358.5,2.9,19.0,386.5,330.3,254.92
2016,6,17,14,0,31.0,353.0,2.9,19.0,381.0,332.1,256.67
2016,6,17,14,15,21.0,295.0,2.9,18.5,314.0,258.38,200.69
2016,6,17,14,30,11.0,237.0,2.9,18.0,247.0,201.25,156.6
2016,6,17,14,45,7.0,202.0,2.95,18.0,208.5,168.72,131.14
2016,6,17,15,0,3.0,167.0,3.0,18.0,170.0,135.84,105.02
2016,6,17,15,15,4.0,180.5,3.05,17.5,184.0,149.03,116.16
2016,6,17,15,30,5.0,194.0,3.1,17.0,198.0,162.95,127.9
2016,6,17,15,45,2.5,146.0,3.2,17.0,148.0,118.97,92.5
2016,6,17,16,0,0.0,98.0,3.3,17.0,98.0,75.83,57.33
2016,6,17,16,15,0.0,108.0,3.4,16.5,108.0,84.44,64.78
2016,6,17,16,30,0.0,118.0,3.5,16.0,118.0,93.72,72.83
2016,6,17,16,45,0.0,67.5,3.6,16.0,67.5,51.82,38.06
2016,6,17,17,0,0.0,17.0,3.7,16.0,17.0,12.96,5.36
2016,6,17,17,15,0.0,46.5,3.7,15.5,46.5,35.57,24.67
2016,6,17,17,30,0.0,76.0,3.7,15.0,76.0,58.99,44.73
2016,6,17,17,45,0.0,64.5,3.7,15.0,64.5,49.45,36.68
2016,6,17,18,0,0.0,53.0,3.7,15.0,53.0,40.57,29.09
2016,6,17,18,15,0.0,42.0,3.5,14.5,42.0,32.09,21.81
2016,6,17,18,30,0.0,31.0,3.3,14.0,31.0,23.64,14.45
2016,6,17,18,45,0.0,21.5,3.15,14.0,21.5,16.36,8.0
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,9.11,1.33
2016,6,17,19,15,0.0,6.0,2.85,13.5,6.0,4.54,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,7.87,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,42.5,16.78,3.98
2016,6,18,5,30,371.0,31.0,1.8,13.0,73.0,25.61,16.22
2016,6,18,5,45,457.5,39.0,1.85,13.5,116.5,32.24,22.78
2016,6,18,6,0,544.0,47.0,1.9,14.0,160.0,38.93,29.06
2016,6,18,6,15,601.0,52.5,1.9,14.5,208.5,43.49,33.27
2016,6,18,6,30,658.0,58.0,1.9,15.0,257.0,52.03,40.86
2016,6,18,6,45,698.5,62.5,1.9,15.5,308.5,55.93,44.19
2016,6,18,7,0,739.0,67.0,1.9,16.0,360.0,59.82,47.42
2016,6,18,7,15,768.0,70.5,1.85,16.0,411.5,62.73,49.82
2016,6,18,7,30,797.0,74.0,1.8,16.0,463.0,65.6,52.15
2016,6,18,7,45,819.5,76.5,1.75,16.5,513.0,67.59,53.59
2016,6,18,8,0,842.0,79.0,1.7,17.0,563.0,77.71,62.03
2016,6,18,8,15,859.0,81.5,1.6,17.0,611.0,80.02,63.8
2016,6,18,8,30,876.0,84.0,1.5,17.0,659.0,82.2,65.46
2016,6,18,8,45,889.0,86.0,1.45,17.5,703.5,83.82,66.52
2016,6,18,9,0,902.0,88.0,1.4,18.0,748.0,85.3,67.47
2016,6,18,9,15,912.5,90.0,1.35,18.0,787.5,86.55,68.36
2016,6,18,9,30,923.0,92.0,1.3,18.0,827.0,87.65,69.14
2016,6,18,9,45,928.0,95.0,1.3,18.5,860.5,113.77,69.16
2016,6,18,10,0,933.0,98.0,1.3,19.0,894.0,170.46,95.09
2016,6,18,10,15,939.0,99.0,1.3,19.0,922.0,226.99,134.32
2016,6,18,10,30,945.0,100.0,1.3,19.0,950.0,284.17,180.72
2016,6,18,10,45,950.5,100.0,1.3,19.5,972.0,341.06,229.23
2016,6,18,11,0,956.0,100.0,1.3,20.0,994.0,398.11,278.2
2016,6,18,11,15,959.0,100.5,1.35,20.0,1008.0,454.42,326.66
2016,6,18,11,30,962.0,101.0,1.4,20.0,1022.0,510.24,373.66
2016,6,18,11,45,963.5,101.0,1.5,20.5,1029.0,564.29,417.57
2016,6,18,12,0,965.0,101.0,1.6,21.0,1036.0,617.31,459.38
2016,6,18,12,15,965.0,101.0,1.65,21.0,1035.0,668.18,499.03
2016,6,18,12,30,965.0,101.0,1.7,21.0,1034.0,717.46,536.54
2016,6,18,12,45,965.5,99.5,1.8,21.0,1026.5,764.04,571.77
2016,6,18,13,0,966.0,98.0,1.9,21.0,1019.0,808.44,604.54
2016,6,18,13,15,963.5,97.5,1.9,21.0,1003.5,848.89,631.73
2016,6,18,13,30,961.0,97.0,1.9,21.0,988.0,886.53,656.9
2016,6,18,13,45,957.0,96.5,1.95,21.0,965.5,919.89,679.7
2016,6,18,14,0,953.0,96.0,2.0,21.0,943.0,950.03,700.44
2016,6,18,14,15,947.0,95.0,2.0,21.0,914.0,974.51,716.98
2016,6,18,14,30,941.0,94.0,2.0,21.0,885.0,995.44,731.35
2016,6,18,14,45,932.0,93.5,2.05,21.0,849.5,1010.43,742.62
2016,6,18,15,0,923.0,93.0,2.1,21.0,814.0,1021.73,751.74
2016,6,18,15,15,912.5,91.0,2.1,20.5,773.5,1026.19,757.46
2016,6,18,15,30,902.0,89.0,2.1,20.0,733.0,1026.92,761.01
2016,6,18,15,45,886.5,88.0,2.15,20.0,687.5,1020.08,759.0
2016,6,18,16,0,871.0,87.0,2.2,20.0,642.0,1009.73,754.85
2016,6,18,16,15,853.5,84.5,2.2,20.0,593.5,992.11,745.42
2016,6,18,16,30,836.0,82.0,2.2,20.0,545.0,983.91,742.39
2016,6,18,16,45,812.5,79.0,2.25,20.0,494.5,953.05,724.55
2016,6,18,17,0,789.0,76.0,2.3,20.0,444.0,919.38,704.67
2016,6,18,17,15,757.5,72.0,2.3,19.5,392.0,873.92,676.91
2016,6,18,17,30,726.0,68.0,2.3,19.0,340.0,826.48,646.86
2016,6,18,17,45,683.5,63.0,2.3,18.5,289.0,765.66,605.81
2016,6,18,18,0,641.0,58.0,2.3,18.0,238.0,711.08,567.38
2016,6,18,18,15,577.5,52.0,2.3,17.5,189.5,630.17,506.71
2016,6,18,18,30,514.0,46.0,2.3,17.0,141.0,551.08,444.06
2016,6,18,18,45,417.0,37.0,2.35,16.5,99.0,442.71,354.73
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,341.02,254.62
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,168.52,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,6,19,5,15,237.5,21.0,1.15,14.5,43.5,17.21,3.98
2016,6,19,5,30,378.0,32.0,1.1,15.0,75.0,26.47,16.8
2016,6,19,5,45,466.0,40.0,1.1,15.5,119.0,33.1,23.34
2016,6,19,6,0,554.0,48.0,1.1,16.0,163.0,39.8,29.59
2016,6,19,6,15,609.5,53.5,1.1,16.0,211.5,44.33,33.82
2016,6,19,6,30,665.0,59.0,1.1,16.0,260.0,52.92,41.49
2016,6,19,6,45,704.5,63.5,1.1,16.5,311.0,56.8,44.78
2016,6,19,7,0,744.0,68.0,1.1,17.0,362.0,60.65,47.96
2016,6,19,7,15,771.5,71.5,1.1,17.5,413.0,63.52,50.21
2016,6,19,7,30,799.0,75.0,1.1,18.0,464.0,66.35,52.37
2016,6,19,7,45,819.5,77.5,1.15,18.5,513.5,68.27,53.73
2016,6,19,8,0,840.0,80.0,1.2,19.0,563.0,78.29,62.01
2016,6,19,8,15,856.0,82.5,1.15,19.5,610.0,80.56,63.6
2016,6,19,8,30,872.0,85.0,1.1,20.0,657.0,82.69,65.07
2016,6,19,8,45,883.0,87.5,1.1,20.5,700.0,84.53,66.29
2016,6,19,9,0,894.0,90.0,1.1,21.0,743.0,86.19,67.38
2016,6,19,9,15,904.0,91.5,1.1,21.5,782.0,87.11,67.85
2016,6,19,9,30,914.0,93.0,1.1,22.0,821.0,87.89,68.21
2016,6,19,9,45,927.5,91.0,1.1,22.5,856.0,110.85,66.11
2016,6,19,10,0,941.0,89.0,1.1,23.0,891.0,165.66,89.63
2016,6,19,10,15,946.0,90.0,1.15,23.0,918.5,222.33,128.29
2016,6,19,10,30,951.0,91.0,1.2,23.0,946.0,279.55,174.06
2016,6,19,10,45,952.5,93.5,1.25,23.5,966.5,336.98,222.47
2016,6,19,11,0,954.0,96.0,1.3,24.0,987.0,394.2,271.07
2016,6,19,11,15,956.5,96.5,1.4,24.0,1001.0,450.13,318.76
2016,6,19,11,30,959.0,97.0,1.5,24.0,1015.0,505.52,365.05
2016,6,19,11,45,954.5,101.0,1.65,24.0,1020.0,558.98,409.02
2016,6,19,12,0,950.0,105.0,1.8,24.0,1025.0,610.97,450.77
2016,6,19,12,15,950.0,105.0,1.9,23.5,1024.0,661.23,490.97
2016,6,19,12,30,950.0,105.0,2.0,23.0,1023.0,709.94,529.29
2016,6,19,12,45,940.5,110.0,2.15,23.0,1012.5,754.04,562.91
2016,6,19,13,0,931.0,115.0,2.3,23.0,1002.0,795.53,594.14
2016,6,19,13,15,928.5,114.0,2.4,23.0,987.0,834.77,621.72
2016,6,19,13,30,926.0,113.0,2.5,23.0,972.0,871.26,647.17
2016,6,19,13,45,926.5,109.0,2.6,23.0,951.0,904.68,670.59
2016,6,19,14,0,927.0,105.0,2.7,23.0,930.0,935.02,692.01
2016,6,19,14,15,921.0,104.0,2.75,22.5,901.5,959.1,710.35
2016,6,19,14,30,915.0,103.0,2.8,22.0,873.0,979.71,726.61
2016,6,19,14,45,909.5,100.5,2.85,22.0,839.0,995.75,738.64
2016,6,19,15,0,904.0,98.0,2.9,22.0,805.0,1008.18,748.48
2016,6,19,15,15,894.0,96.0,2.9,22.0,765.0,1013.07,753.09
2016,6,19,15,30,884.0,94.0,2.9,22.0,725.0,1014.3,755.53
2016,6,19,15,45,871.0,91.5,2.95,22.0,681.0,1008.3,753.81
2016,6,19,16,0,858.0,89.0,3.0,22.0,637.0,998.77,749.92
2016,6,19,16,15,841.0,86.5,3.0,21.5,589.5,981.77,742.12
2016,6,19,16,30,824.0,84.0,3.0,21.0,542.0,974.3,740.88
2016,6,19,16,45,801.0,81.0,3.0,20.5,491.5,944.09,723.96
2016,6,19,17,0,778.0,78.0,3.0,20.0,441.0,911.08,704.95
2016,6,19,17,15,747.5,74.0,2.9,19.5,390.0,866.81,676.74
2016,6,19,17,30,717.0,70.0,2.8,19.0,339.0,820.51,646.33
2016,6,19,17,45,673.5,65.5,2.75,18.5,288.0,766.15,609.17
2016,6,19,18,0,630.0,61.0,2.7,18.0,237.0,705.53,565.58
2016,6,19,18,15,567.0,54.5,2.55,17.5,189.0,624.57,503.77
2016,6,19,18,30,504.0,48.0,2.4,17.0,141.0,545.35,440.19
2016,6,19,18,45,408.5,38.5,2.3,17.0,99.5,437.77,350.33
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,336.69,251.05
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,167.09,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,89.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,6,20,5,15,234.0,22.0,2.5,12.5,44.5,18.06,4.27
2016,6,20,5,30,379.0,33.0,2.5,13.0,76.0,27.32,17.62
2016,6,20,5,45,475.0,40.5,2.55,13.5,121.0,33.57,23.92
2016,6,20,6,0,571.0,48.0,2.6,14.0,166.0,39.95,29.94
2016,6,20,6,15,627.5,53.5,2.5,14.5,215.5,44.53,34.18
2016,6,20,6,30,684.0,59.0,2.4,15.0,265.0,53.17,41.86
2016,6,20,6,45,726.5,62.5,2.35,15.5,317.5,56.35,44.56
2016,6,20,7,0,769.0,66.0,2.3,16.0,370.0,59.58,47.21
2016,6,20,7,15,796.5,69.0,2.3,16.5,421.5,62.19,49.25
2016,6,20,7,30,824.0,72.0,2.3,17.0,473.0,64.77,51.22
2016,6,20,7,45,845.0,75.0,2.35,17.5,524.0,74.72,59.55
2016,6,20,8,0,866.0,78.0,2.4,18.0,575.0,77.65,61.74
2016,6,20,8,15,881.5,80.0,2.4,18.0,622.5,79.67,63.27
2016,6,20,8,30,897.0,82.0,2.4,18.0,670.0,81.57,64.69
2016,6,20,8,45,909.0,84.0,2.4,18.5,714.5,83.23,65.79
2016,6,20,9,0,921.0,86.0,2.4,19.0,759.0,84.74,66.77
2016,6,20,9,15,930.5,87.5,2.4,19.0,798.0,85.74,67.46
2016,6,20,9,30,940.0,89.0,2.4,19.0,837.0,86.61,68.05
2016,6,20,9,45,936.5,96.5,2.4,19.5,868.5,113.53,69.46
2016,6,20,10,0,933.0,104.0,2.4,20.0,900.0,172.13,96.58
2016,6,20,10,15,938.5,105.0,2.45,20.0,927.5,228.66,135.69
2016,6,20,10,30,944.0,106.0,2.5,20.0,955.0,285.78,182.21
2016,6,20,10,45,948.5,106.5,2.55,20.5,976.0,342.72,231.17
2016,6,20,11,0,953.0,107.0,2.6,21.0,997.0,399.73,280.73
2016,6,20,11,15,955.0,107.5,2.65,21.0,1010.5,455.62,329.5
2016,6,20,11,30,957.0,108.0,2.7,21.0,1024.0,510.92,376.81
2016,6,20,11,45,959.0,107.5,2.75,21.0,1031.0,564.81,421.85
2016,6,20,12,0,961.0,107.0,2.8,21.0,1038.0,617.73,464.95
2016,6,20,12,15,960.5,107.0,2.85,21.0,1036.5,668.32,505.2
2016,6,20,12,30,960.0,107.0,2.9,21.0,1035.0,717.28,543.29
2016,6,20,12,45,960.0,105.0,3.0,21.0,1027.0,763.16,578.64
2016,6,20,13,0,960.0,103.0,3.1,21.0,1019.0,806.8,611.66
2016,6,20,13,15,957.0,102.5,3.15,21.0,1003.0,846.87,639.69
2016,6,20,13,30,954.0,102.0,3.2,21.0,987.0,884.11,665.7
2016,6,20,13,45,948.5,101.5,3.25,21.0,963.5,916.2,688.19
2016,6,20,14,0,943.0,101.0,3.3,21.0,940.0,944.99,708.51
2016,6,20,14,15,936.5,100.0,3.35,20.5,910.5,968.98,727.07
2016,6,20,14,30,930.0,99.0,3.4,20.0,881.0,989.44,743.46
2016,6,20,14,45,919.5,98.5,3.45,20.0,845.5,1002.99,753.98
2016,6,20,15,0,909.0,98.0,3.5,20.0,810.0,1012.84,762.22
2016,6,20,15,15,898.0,96.5,3.5,19.5,769.5,1017.41,768.2
2016,6,20,15,30,887.0,95.0,3.5,19.0,729.0,1018.31,771.94
2016,6,20,15,45,871.0,93.5,3.5,19.0,683.5,1010.53,768.51
2016,6,20,16,0,855.0,92.0,3.5,19.0,638.0,999.25,762.89
2016,6,20,16,15,837.0,89.5,3.45,18.5,590.0,994.39,762.91
2016,6,20,16,30,819.0,87.0,3.4,18.0,542.0,973.11,751.59
2016,6,20,16,45,485.5,140.5,3.35,18.0,403.5,692.2,551.67
2016,6,20,17,0,152.0,194.0,3.3,18.0,265.0,375.03,303.88
2016,6,20,17,15,82.5,162.0,3.15,17.5,200.0,247.87,202.61
2016,6,20,17,30,13.0,130.0,3.0,17.0,135.0,128.18,102.58
2016,6,20,17,45,7.5,112.0,2.95,17.0,114.5,107.43,85.38
2016,6,20,18,0,2.0,94.0,2.9,17.0,94.0,86.63,67.72
2016,6,20,18,15,1.0,75.0,2.85,16.5,75.0,68.41,52.3
2016,6,20,18,30,0.0,56.0,2.8,16.0,56.0,49.46,36.01
2016,6,20,18,45,0.0,39.5,2.8,16.0,39.5,33.8,22.35
2016,6,20,19,0,0.0,23.0,2.8,16.0,23.0,17.56,7.84
2016,6,20,19,15,0.0,11.5,2.85,15.5,11.5,8.75,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,1.9,13.0,12.0,8.65,0.0
2016,6,21,5,15,219.0,22.0,1.9,13.0,42.5,18.02,3.94
2016,6,21,5,30,359.0,33.0,1.9,13.0,73.0,27.23,17.53
2016,6,21,5,45,453.0,40.5,1.9,13.5,117.0,33.42,23.8
2016,6,21,6,0,547.0,48.0,1.9,14.0,161.0,39.75,29.76
2016,6,21,6,15,603.5,53.5,1.8,14.5,209.5,44.27,33.96
2016,6,21,6,30,660.0,59.0,1.7,15.0,258.0,52.86,41.6
2016,6,21,6,45,703.5,62.5,1.65,15.5,309.5,56.01,44.27
2016,6,21,7,0,747.0,66.0,1.6,16.0,361.0,59.21,46.89
2016,6,21,7,15,774.5,69.5,1.6,16.5,412.0,62.14,49.21
2016,6,21,7,30,802.0,73.0,1.6,17.0,463.0,65.01,51.44
2016,6,21,7,45,824.0,75.0,1.6,17.5,512.5,74.23,59.12
2016,6,21,8,0,846.0,77.0,1.6,18.0,562.0,76.51,60.75
2016,6,21,8,15,862.0,79.5,1.6,18.5,609.0,78.84,62.42
2016,6,21,8,30,878.0,82.0,1.6,19.0,656.0,81.03,63.96
2016,6,21,8,45,890.0,83.5,1.6,20.0,699.5,82.37,64.64
2016,6,21,9,0,902.0,85.0,1.6,21.0,743.0,83.57,65.23
2016,6,21,9,15,911.5,86.5,1.6,21.0,782.0,84.57,65.91
2016,6,21,9,30,921.0,88.0,1.6,21.0,821.0,85.43,66.48
2016,6,21,9,45,923.0,92.0,1.6,21.5,853.0,109.5,66.34
2016,6,21,10,0,925.0,96.0,1.6,22.0,885.0,166.04,91.36
2016,6,21,10,15,930.5,97.5,1.65,22.5,912.5,222.26,129.46
2016,6,21,10,30,936.0,99.0,1.7,23.0,940.0,279.11,174.7
2016,6,21,10,45,938.5,100.5,1.75,23.5,960.0,335.5,222.43
2016,6,21,11,0,941.0,102.0,1.8,24.0,980.0,391.78,270.55
2016,6,21,11,15,943.0,102.5,1.85,24.0,994.0,446.93,317.81
2016,6,21,11,30,945.0,103.0,1.9,24.0,1008.0,501.5,363.61
2016,6,21,11,45,945.0,104.0,2.0,24.0,1014.0,554.65,407.36
2016,6,21,12,0,945.0,105.0,2.1,24.0,1020.0,606.69,449.15
2016,6,21,12,15,944.5,105.0,2.2,24.0,1019.0,656.45,488.25
2016,6,21,12,30,944.0,105.0,2.3,24.0,1018.0,704.62,525.31
2016,6,21,12,45,939.5,106.5,2.4,24.0,1008.5,749.31,559.13
2016,6,21,13,0,935.0,108.0,2.5,24.0,999.0,791.64,590.71
2016,6,21,13,15,932.0,107.5,2.6,23.5,983.5,830.91,619.34
2016,6,21,13,30,929.0,107.0,2.7,23.0,968.0,867.41,646.08
2016,6,21,13,45,924.5,106.0,2.85,23.0,946.0,899.24,668.86
2016,6,21,14,0,920.0,105.0,3.0,23.0,924.0,927.87,689.59
2016,6,21,14,15,913.5,103.5,3.05,22.5,895.0,950.9,707.33
2016,6,21,14,30,907.0,102.0,3.1,22.0,866.0,970.42,722.94
2016,6,21,14,45,899.0,100.5,3.2,22.0,831.5,984.97,734.42
2016,6,21,15,0,891.0,99.0,3.3,22.0,797.0,995.93,743.7
2016,6,21,15,15,880.5,97.5,3.35,21.5,757.5,1000.81,750.18
2016,6,21,15,30,870.0,96.0,3.4,21.0,718.0,1002.09,754.49
2016,6,21,15,45,856.0,94.0,3.45,21.0,674.0,995.71,752.37
2016,6,21,16,0,842.0,92.0,3.5,21.0,630.0,985.88,748.08
2016,6,21,16,15,824.5,89.0,3.5,20.5,582.5,980.94,748.35
2016,6,21,16,30,807.0,86.0,3.5,20.0,535.0,959.6,737.35
2016,6,21,16,45,783.5,83.0,3.5,19.5,485.5,929.1,719.96
2016,6,21,17,0,760.0,80.0,3.5,19.0,436.0,895.85,700.35
2016,6,21,17,15,729.0,76.0,3.45,18.5,385.0,851.39,671.87
2016,6,21,17,30,698.0,72.0,3.4,18.0,334.0,804.96,641.13
2016,6,21,17,45,653.5,67.0,3.4,17.5,284.0,749.74,602.89
2016,6,21,18,0,609.0,62.0,3.4,17.0,234.0,687.96,557.86
2016,6,21,18,15,545.5,55.5,3.3,16.5,186.5,607.13,495.38
2016,6,21,18,30,482.0,49.0,3.2,16.0,139.0,528.05,431.15
2016,6,21,18,45,385.0,39.5,3.1,15.5,98.0,419.85,340.3
2016,6,21,19,0,288.0,30.0,3.0,15.0,57.0,318.15,241.43
2016,6,21,19,15,144.0,15.0,3.0,14.5,28.5,159.12,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
