Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,37.5,5.5,3.5,11.5,6.0,0.0,0.0
2016,6,22,5,0,75.0,11.0,3.6,12.0,12.0,8.65,0.0
2016,6,22,5,15,219.0,22.5,3.65,12.0,43.0,18.46,3.86
2016,6,22,5,30,363.0,34.0,3.7,12.0,74.0,28.09,18.29
2016,6,22,5,45,451.0,42.0,3.75,12.5,117.5,34.63,24.92
2016,6,22,6,0,539.0,50.0,3.8,13.0,161.0,41.24,31.19
2016,6,22,6,15,597.5,56.0,3.8,13.5,210.0,46.1,35.7
2016,6,22,6,30,656.0,62.0,3.8,14.0,259.0,50.98,40.07
2016,6,22,6,45,695.5,66.5,3.8,14.5,310.0,59.0,47.1
2016,6,22,7,0,735.0,71.0,3.8,15.0,361.0,62.77,50.22
2016,6,22,7,15,764.0,74.5,3.75,15.0,412.0,65.57,52.54
2016,6,22,7,30,793.0,78.0,3.7,15.0,463.0,68.34,54.79
2016,6,22,7,45,816.0,80.5,3.65,15.5,513.5,70.24,56.14
2016,6,22,8,0,839.0,83.0,3.6,16.0,564.0,80.14,64.42
2016,6,22,8,15,855.5,85.5,3.55,16.0,611.0,82.39,66.15
2016,6,22,8,30,872.0,88.0,3.5,16.0,658.0,84.49,67.76
2016,6,22,8,45,887.0,88.5,3.5,16.5,702.0,85.23,68.07
2016,6,22,9,0,902.0,89.0,3.5,17.0,746.0,85.88,68.31
2016,6,22,9,15,911.5,90.5,3.45,17.0,785.0,86.81,68.94
2016,6,22,9,30,921.0,92.0,3.4,17.0,824.0,87.61,69.47
2016,6,22,9,45,929.0,93.0,3.35,17.5,858.0,109.51,67.91
2016,6,22,10,0,937.0,94.0,3.3,18.0,892.0,165.45,92.34
2016,6,22,10,15,942.5,95.0,3.3,18.0,919.5,222.05,131.67
2016,6,22,10,30,948.0,96.0,3.3,18.0,947.0,279.25,178.71
2016,6,22,10,45,952.0,96.5,3.3,18.5,968.5,336.13,228.27
2016,6,22,11,0,956.0,97.0,3.3,19.0,990.0,393.02,278.46
2016,6,22,11,15,958.5,97.5,3.3,19.0,1004.0,449.12,328.09
2016,6,22,11,30,961.0,98.0,3.3,19.0,1018.0,504.68,376.26
2016,6,22,11,45,962.5,98.0,3.35,19.0,1025.0,558.67,422.14
2016,6,22,12,0,964.0,98.0,3.4,19.0,1032.0,611.64,466.0
2016,6,22,12,15,964.5,98.0,3.4,19.0,1031.5,662.78,507.21
2016,6,22,12,30,965.0,98.0,3.4,19.0,1031.0,712.37,546.21
2016,6,22,12,45,955.0,103.5,3.4,19.0,1021.0,757.14,580.68
2016,6,22,13,0,945.0,109.0,3.4,19.0,1011.0,799.24,612.49
2016,6,22,13,15,942.5,108.5,3.4,19.0,995.5,839.38,640.83
2016,6,22,13,30,940.0,108.0,3.4,19.0,980.0,876.76,667.0
2016,6,22,13,45,934.5,108.0,3.45,19.0,957.5,909.11,689.94
2016,6,22,14,0,929.0,108.0,3.5,19.0,935.0,938.24,710.72
2016,6,22,14,15,923.0,106.5,3.5,19.0,906.5,962.14,727.68
2016,6,22,14,30,917.0,105.0,3.5,19.0,878.0,982.53,742.38
2016,6,22,14,45,909.5,103.5,3.5,19.0,843.5,997.94,753.84
2016,6,22,15,0,902.0,102.0,3.5,19.0,809.0,1009.73,763.04
2016,6,22,15,15,891.0,100.0,3.5,18.5,768.5,1013.87,768.72
2016,6,22,15,30,880.0,98.0,3.5,18.0,728.0,1014.33,772.16
2016,6,22,15,45,867.5,95.0,3.55,18.0,683.5,1008.5,770.42
2016,6,22,16,0,855.0,92.0,3.6,18.0,639.0,999.13,766.42
2016,6,22,16,15,837.0,89.5,3.6,17.5,590.5,994.37,766.84
2016,6,22,16,30,819.0,87.0,3.6,17.0,542.0,973.18,755.86
2016,6,22,16,45,795.0,83.5,3.65,17.0,492.0,941.49,736.43
2016,6,22,17,0,771.0,80.0,3.7,17.0,442.0,907.01,714.75
2016,6,22,17,15,739.5,76.0,3.7,16.5,390.5,861.93,685.92
2016,6,22,17,30,708.0,72.0,3.7,16.0,339.0,814.86,654.73
2016,6,22,17,45,661.5,67.5,3.75,16.0,288.0,758.25,614.16
2016,6,22,18,0,615.0,63.0,3.8,16.0,237.0,695.14,566.87
2016,6,22,18,15,551.5,56.0,3.8,15.5,189.0,613.42,503.6
2016,6,22,18,30,488.0,49.0,3.8,15.0,141.0,533.46,438.42
2016,6,22,18,45,388.0,40.0,3.8,14.5,99.5,423.13,345.28
2016,6,22,19,0,288.0,31.0,3.8,14.0,58.0,319.18,244.21
2016,6,22,19,15,144.0,15.5,3.8,13.5,29.0,160.18,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,23,5,15,243.5,20.5,3.4,12.0,43.5,16.84,2.65
2016,6,23,5,30,391.0,31.0,3.4,12.0,75.0,25.74,16.26
2016,6,23,5,45,484.5,38.5,3.45,12.5,119.5,32.05,22.64
2016,6,23,6,0,578.0,46.0,3.5,13.0,164.0,38.47,28.72
2016,6,23,6,15,634.0,51.0,3.5,13.5,213.5,46.27,35.85
2016,6,23,6,30,690.0,56.0,3.5,14.0,263.0,50.86,39.96
2016,6,23,6,45,731.5,59.5,3.55,14.5,315.0,54.12,42.75
2016,6,23,7,0,773.0,63.0,3.6,15.0,367.0,57.41,45.49
2016,6,23,7,15,800.0,66.0,3.5,15.5,418.5,60.09,47.61
2016,6,23,7,30,827.0,69.0,3.4,16.0,470.0,69.67,55.74
2016,6,23,7,45,848.5,71.0,3.35,16.5,520.5,72.14,57.57
2016,6,23,8,0,870.0,73.0,3.3,17.0,571.0,74.5,59.3
2016,6,23,8,15,884.5,75.0,3.25,17.0,618.0,76.58,60.89
2016,6,23,8,30,899.0,77.0,3.2,17.0,665.0,78.54,62.38
2016,6,23,8,45,910.5,78.5,3.15,17.5,708.5,79.97,63.3
2016,6,23,9,0,922.0,80.0,3.1,18.0,752.0,81.28,64.12
2016,6,23,9,15,929.5,81.5,3.05,18.0,790.0,82.32,64.86
2016,6,23,9,30,937.0,83.0,3.0,18.0,828.0,83.23,65.49
2016,6,23,9,45,937.0,87.5,3.0,18.5,859.0,106.08,65.26
2016,6,23,10,0,937.0,92.0,3.0,19.0,890.0,163.43,90.54
2016,6,23,10,15,940.5,93.0,3.05,19.0,916.0,219.66,129.32
2016,6,23,10,30,944.0,94.0,3.1,19.0,942.0,276.27,175.72
2016,6,23,10,45,947.0,94.0,3.2,19.5,961.5,332.32,224.49
2016,6,23,11,0,950.0,94.0,3.3,20.0,981.0,388.25,273.87
2016,6,23,11,15,951.5,94.5,3.4,20.0,994.0,443.59,322.91
2016,6,23,11,30,953.0,95.0,3.5,20.0,1007.0,498.28,370.52
2016,6,23,11,45,954.0,94.5,3.6,20.0,1013.0,551.21,415.68
2016,6,23,12,0,955.0,94.0,3.7,20.0,1019.0,603.05,458.85
2016,6,23,12,15,954.5,94.0,3.8,20.0,1018.0,653.06,499.58
2016,6,23,12,30,954.0,94.0,3.9,20.0,1017.0,701.43,538.15
2016,6,23,12,45,950.5,95.0,4.0,20.0,1008.0,746.62,573.59
2016,6,23,13,0,947.0,96.0,4.1,20.0,999.0,789.48,606.52
2016,6,23,13,15,944.5,95.5,4.1,19.5,984.0,829.29,635.96
2016,6,23,13,30,942.0,95.0,4.1,19.0,969.0,866.35,663.47
2016,6,23,13,45,940.0,93.0,4.2,19.0,947.5,899.51,687.48
2016,6,23,14,0,938.0,91.0,4.3,19.0,926.0,929.54,709.37
2016,6,23,14,15,932.0,90.0,4.35,19.0,897.5,953.65,727.0
2016,6,23,14,30,926.0,89.0,4.4,19.0,869.0,974.28,742.43
2016,6,23,14,45,920.5,86.5,4.45,19.0,835.0,990.26,754.91
2016,6,23,15,0,915.0,84.0,4.5,19.0,801.0,1002.61,765.09
2016,6,23,15,15,904.5,82.5,4.5,18.5,761.0,1007.47,771.38
2016,6,23,15,30,894.0,81.0,4.5,18.0,721.0,1008.66,775.39
2016,6,23,15,45,881.0,79.0,4.5,18.0,676.5,1003.11,773.39
2016,6,23,16,0,868.0,77.0,4.5,18.0,632.0,994.03,769.13
2016,6,23,16,15,851.0,75.0,4.5,17.5,584.5,977.45,761.23
2016,6,23,16,30,834.0,73.0,4.5,17.0,537.0,957.69,751.1
2016,6,23,16,45,810.0,70.5,4.5,17.0,487.0,927.19,731.76
2016,6,23,17,0,786.0,68.0,4.5,17.0,437.0,906.01,718.98
2016,6,23,17,15,756.5,64.5,4.4,16.5,386.5,863.42,690.81
2016,6,23,17,30,727.0,61.0,4.3,16.0,336.0,818.87,660.52
2016,6,23,17,45,684.0,57.5,4.25,16.0,285.5,759.87,617.36
2016,6,23,18,0,641.0,54.0,4.2,16.0,235.0,700.18,572.08
2016,6,23,18,15,581.0,48.5,4.05,15.5,188.0,629.02,516.38
2016,6,23,18,30,521.0,43.0,3.9,15.0,141.0,553.84,454.56
2016,6,23,18,45,423.5,35.0,3.8,15.0,99.5,446.2,362.82
2016,6,23,19,0,326.0,27.0,3.7,15.0,58.0,345.27,263.14
2016,6,23,19,15,163.0,13.5,3.65,14.5,29.0,171.28,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,196.0,15.5,3.1,12.0,37.0,12.55,0.22
2016,6,24,5,30,392.0,31.0,3.1,12.0,74.0,25.75,16.24
2016,6,24,5,45,479.0,38.5,3.15,12.5,118.0,32.02,22.61
2016,6,24,6,0,566.0,46.0,3.2,13.0,162.0,38.37,28.63
2016,6,24,6,15,303.5,78.0,3.1,13.5,142.0,56.89,45.33
2016,6,24,6,30,41.0,110.0,3.0,14.0,122.0,77.93,64.03
2016,6,24,6,45,46.0,130.0,2.9,14.5,146.5,91.15,75.52
2016,6,24,7,0,51.0,150.0,2.8,15.0,171.0,104.16,86.59
2016,6,24,7,15,61.5,173.5,2.65,15.5,201.5,118.96,99.0
2016,6,24,7,30,72.0,197.0,2.5,16.0,232.0,133.47,110.94
2016,6,24,7,45,58.5,212.5,2.35,16.5,243.0,142.98,118.43
2016,6,24,8,0,45.0,228.0,2.2,17.0,254.0,152.21,125.59
2016,6,24,8,15,76.0,259.5,2.1,17.0,308.0,170.47,140.5
2016,6,24,8,30,107.0,291.0,2.0,17.0,362.0,188.17,154.79
2016,6,24,8,45,140.0,314.5,1.95,17.5,413.0,190.93,156.29
2016,6,24,9,0,173.0,338.0,1.9,18.0,464.0,202.43,165.03
2016,6,24,9,15,256.5,341.5,1.85,18.5,539.5,192.13,155.86
2016,6,24,9,30,340.0,345.0,1.8,19.0,615.0,194.24,156.98
2016,6,24,9,45,265.5,378.5,1.8,19.5,595.0,213.16,159.92
2016,6,24,10,0,191.0,412.0,1.8,20.0,575.0,260.25,192.54
2016,6,24,10,15,177.0,427.5,1.8,20.0,582.0,284.85,210.32
2016,6,24,10,30,163.0,443.0,1.8,20.0,589.0,308.47,228.82
2016,6,24,10,45,559.5,271.5,1.85,20.5,791.0,315.08,221.49
2016,6,24,11,0,956.0,100.0,1.9,21.0,993.0,393.07,274.23
2016,6,24,11,15,958.5,100.5,1.95,21.0,1007.0,449.26,322.86
2016,6,24,11,30,961.0,101.0,2.0,21.0,1021.0,504.93,370.16
2016,6,24,11,45,961.5,101.5,2.15,21.0,1027.5,558.87,415.34
2016,6,24,12,0,962.0,102.0,2.3,21.0,1034.0,611.72,458.56
2016,6,24,12,15,962.0,102.0,2.4,21.0,1033.5,662.63,499.1
2016,6,24,12,30,962.0,102.0,2.5,21.0,1033.0,711.97,537.55
2016,6,24,12,45,953.5,106.5,2.6,21.5,1022.5,757.04,570.97
2016,6,24,13,0,945.0,111.0,2.7,22.0,1012.0,799.55,601.8
2016,6,24,13,15,942.5,110.5,2.8,21.5,997.0,839.85,631.52
2016,6,24,13,30,940.0,110.0,2.9,21.0,982.0,877.39,659.19
2016,6,24,13,45,935.5,109.0,3.0,21.0,960.0,909.86,682.21
2016,6,24,14,0,931.0,108.0,3.1,21.0,938.0,939.1,703.13
2016,6,24,14,15,925.5,107.0,3.1,21.0,909.5,964.1,720.56
2016,6,24,14,30,920.0,106.0,3.1,21.0,881.0,985.66,735.78
2016,6,24,14,45,911.5,104.5,3.15,21.0,846.0,1000.31,746.94
2016,6,24,15,0,903.0,103.0,3.2,21.0,811.0,1011.29,755.88
2016,6,24,15,15,892.5,101.0,3.15,20.5,771.0,1016.08,761.53
2016,6,24,15,30,882.0,99.0,3.1,20.0,731.0,1017.19,764.95
2016,6,24,15,45,867.5,97.0,3.1,20.0,686.5,1010.65,762.38
2016,6,24,16,0,853.0,95.0,3.1,20.0,642.0,1000.58,757.64
2016,6,24,16,15,835.5,92.5,3.1,19.5,594.0,996.64,758.66
2016,6,24,16,30,818.0,90.0,3.1,19.0,546.0,976.07,748.34
2016,6,24,16,45,793.5,86.5,3.1,19.0,495.0,943.99,728.68
2016,6,24,17,0,769.0,83.0,3.1,19.0,444.0,909.09,706.85
2016,6,24,17,15,737.0,79.0,3.05,18.5,392.5,863.58,677.97
2016,6,24,17,30,705.0,75.0,3.0,18.0,341.0,822.81,651.69
2016,6,24,17,45,659.0,70.0,3.0,17.5,290.0,759.86,608.23
2016,6,24,18,0,613.0,65.0,3.0,17.0,239.0,696.51,562.54
2016,6,24,18,15,548.0,58.0,2.9,16.5,190.5,613.43,498.84
2016,6,24,18,30,483.0,51.0,2.8,16.0,142.0,532.08,433.29
2016,6,24,18,45,382.0,41.5,2.7,15.5,100.0,420.22,340.09
2016,6,24,19,0,281.0,32.0,2.6,15.0,58.0,314.73,239.58
2016,6,24,19,15,140.5,16.0,2.6,14.5,29.0,158.72,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,13.5,35.5,13.32,0.17
2016,6,25,5,30,349.0,33.0,1.4,14.0,71.0,27.23,17.31
2016,6,25,5,45,442.0,41.5,1.4,14.5,114.5,34.19,24.33
2016,6,25,6,0,535.0,50.0,1.4,15.0,158.0,41.23,30.93
2016,6,25,6,15,593.5,56.0,1.35,15.5,207.0,46.07,35.4
2016,6,25,6,30,652.0,62.0,1.3,16.0,256.0,50.95,39.74
2016,6,25,6,45,694.0,66.0,1.3,16.5,307.5,58.61,46.39
2016,6,25,7,0,736.0,70.0,1.3,17.0,359.0,62.05,49.19
2016,6,25,7,15,765.0,74.0,1.3,17.5,410.5,65.25,51.72
2016,6,25,7,30,794.0,78.0,1.3,18.0,462.0,68.38,54.16
2016,6,25,7,45,817.5,80.5,1.35,18.5,512.0,70.3,55.5
2016,6,25,8,0,841.0,83.0,1.4,19.0,562.0,80.16,63.64
2016,6,25,8,15,857.0,85.5,1.45,19.0,610.0,82.41,65.34
2016,6,25,8,30,873.0,88.0,1.5,19.0,658.0,84.51,66.92
2016,6,25,8,45,886.5,90.0,1.55,19.5,702.0,86.1,67.93
2016,6,25,9,0,900.0,92.0,1.6,20.0,746.0,87.54,68.83
2016,6,25,9,15,910.0,93.5,1.65,20.5,785.0,88.44,69.29
2016,6,25,9,30,920.0,95.0,1.7,21.0,824.0,89.21,69.65
2016,6,25,9,45,921.5,99.5,1.75,21.5,856.5,109.7,68.62
2016,6,25,10,0,923.0,104.0,1.8,22.0,889.0,166.46,92.56
2016,6,25,10,15,928.5,105.0,1.9,22.0,917.0,222.43,130.08
2016,6,25,10,30,934.0,106.0,2.0,22.0,945.0,279.02,175.32
2016,6,25,10,45,938.0,107.5,2.1,22.0,966.0,335.88,224.01
2016,6,25,11,0,942.0,109.0,2.2,22.0,987.0,392.82,273.61
2016,6,25,11,15,944.5,109.5,2.25,22.0,1001.0,448.42,321.79
2016,6,25,11,30,947.0,110.0,2.3,22.0,1015.0,503.52,368.6
2016,6,25,11,45,947.5,110.5,2.4,22.5,1021.5,556.95,412.36
2016,6,25,12,0,948.0,111.0,2.5,23.0,1028.0,609.33,454.01
2016,6,25,12,15,948.0,111.0,2.55,22.5,1027.5,659.82,494.76
2016,6,25,12,30,948.0,111.0,2.6,22.0,1027.0,708.79,533.56
2016,6,25,12,45,949.0,109.0,2.7,22.0,1020.0,755.14,569.03
2016,6,25,13,0,950.0,107.0,2.8,22.0,1013.0,799.39,602.4
2016,6,25,13,15,947.0,106.5,2.85,22.0,998.0,839.41,630.33
2016,6,25,13,30,944.0,106.0,2.9,22.0,983.0,876.63,656.15
2016,6,25,13,45,939.5,105.5,2.95,22.0,960.5,909.6,679.06
2016,6,25,14,0,935.0,105.0,3.0,22.0,938.0,939.37,699.88
2016,6,25,14,15,929.0,103.5,3.05,22.0,909.0,963.5,716.99
2016,6,25,14,30,923.0,102.0,3.1,22.0,880.0,984.11,731.92
2016,6,25,14,45,915.0,100.5,3.15,22.0,845.5,999.22,743.36
2016,6,25,15,0,907.0,99.0,3.2,22.0,811.0,1010.69,752.58
2016,6,25,15,15,896.5,97.5,3.2,21.5,771.0,1016.02,758.98
2016,6,25,15,30,886.0,96.0,3.2,21.0,731.0,1017.7,763.18
2016,6,25,15,45,873.0,93.5,3.25,21.0,686.5,1012.08,761.65
2016,6,25,16,0,860.0,91.0,3.3,21.0,642.0,1002.92,757.92
2016,6,25,16,15,842.5,88.5,3.25,20.5,594.0,985.74,749.53
2016,6,25,16,30,825.0,86.0,3.2,20.0,546.0,978.16,747.81
2016,6,25,16,45,802.0,82.5,3.2,20.0,495.5,947.57,729.11
2016,6,25,17,0,779.0,79.0,3.2,20.0,445.0,914.13,708.36
2016,6,25,17,15,748.0,75.0,3.15,19.5,393.5,869.55,680.25
2016,6,25,17,30,717.0,71.0,3.1,19.0,342.0,822.93,649.87
2016,6,25,17,45,673.5,66.0,3.05,18.5,291.0,768.08,612.24
2016,6,25,18,0,630.0,61.0,3.0,18.0,240.0,706.82,568.08
2016,6,25,18,15,566.5,54.5,2.85,17.5,191.5,625.45,505.86
2016,6,25,18,30,503.0,48.0,2.7,17.0,143.0,545.83,441.89
2016,6,25,18,45,404.5,39.0,2.6,16.5,101.0,436.27,351.07
2016,6,25,19,0,306.0,30.0,2.5,16.0,59.0,333.16,252.46
2016,6,25,19,15,153.0,15.0,2.55,15.5,29.5,166.82,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.0,12.5,9.51,0.0
2016,6,26,5,30,0.0,25.0,1.9,13.0,25.0,19.09,10.47
2016,6,26,5,45,0.0,40.5,1.9,13.5,40.5,30.63,21.29
2016,6,26,6,0,0.0,56.0,1.9,14.0,56.0,41.96,31.69
2016,6,26,6,15,0.0,73.5,1.8,14.5,73.5,54.53,43.05
2016,6,26,6,30,0.0,91.0,1.7,15.0,91.0,67.03,54.14
2016,6,26,6,45,1.0,109.0,1.6,15.5,109.5,79.78,65.21
2016,6,26,7,0,2.0,127.0,1.5,16.0,128.0,92.45,75.99
2016,6,26,7,15,39.5,162.0,1.45,16.5,181.0,112.17,92.66
2016,6,26,7,30,77.0,197.0,1.4,17.0,234.0,133.49,110.37
2016,6,26,7,45,65.0,214.0,1.4,17.5,248.0,143.85,118.5
2016,6,26,8,0,53.0,231.0,1.4,18.0,262.0,153.91,126.31
2016,6,26,8,15,45.5,244.5,1.4,18.5,272.5,162.0,132.39
2016,6,26,8,30,38.0,258.0,1.4,19.0,283.0,169.82,138.2
2016,6,26,8,45,51.5,287.5,1.45,19.5,324.0,186.05,150.89
2016,6,26,9,0,65.0,317.0,1.5,20.0,365.0,201.7,162.97
2016,6,26,9,15,78.0,341.5,1.55,20.5,402.0,214.47,172.59
2016,6,26,9,30,91.0,366.0,1.6,21.0,439.0,226.8,181.79
2016,6,26,9,45,85.5,380.0,1.7,21.5,450.5,237.16,179.86
2016,6,26,10,0,80.0,394.0,1.8,22.0,462.0,255.09,191.22
2016,6,26,10,15,106.0,417.0,1.85,22.0,510.5,282.53,210.06
2016,6,26,10,30,132.0,440.0,1.9,22.0,559.0,299.4,221.62
2016,6,26,10,45,142.5,452.5,2.0,22.5,583.5,325.6,241.07
2016,6,26,11,0,153.0,465.0,2.1,23.0,608.0,353.57,262.0
2016,6,26,11,15,134.0,469.0,2.15,23.0,596.0,366.84,273.14
2016,6,26,11,30,115.0,473.0,2.2,23.0,584.0,378.21,282.58
2016,6,26,11,45,523.0,289.5,2.3,23.5,795.5,469.9,349.39
2016,6,26,12,0,931.0,106.0,2.4,24.0,1007.0,595.72,442.9
2016,6,26,12,15,930.5,106.0,2.5,24.0,1006.0,644.97,481.41
2016,6,26,12,30,930.0,106.0,2.6,24.0,1005.0,692.66,518.38
2016,6,26,12,45,919.0,112.0,2.75,24.0,994.5,735.86,551.53
2016,6,26,13,0,908.0,118.0,2.9,24.0,984.0,776.44,582.25
2016,6,26,13,15,905.0,117.0,2.95,23.5,969.0,814.75,610.63
2016,6,26,13,30,902.0,116.0,3.0,23.0,954.0,850.34,636.61
2016,6,26,13,45,897.5,115.0,3.1,23.0,932.0,881.77,658.89
2016,6,26,14,0,893.0,114.0,3.2,23.0,910.0,910.09,679.14
2016,6,26,14,15,886.5,113.0,3.25,23.0,882.0,933.37,695.76
2016,6,26,14,30,880.0,112.0,3.3,23.0,854.0,953.27,710.26
2016,6,26,14,45,871.0,110.5,3.4,23.0,820.0,966.84,721.02
2016,6,26,15,0,862.0,109.0,3.5,23.0,786.0,976.85,729.61
2016,6,26,15,15,851.0,107.0,3.5,22.5,746.5,980.8,735.06
2016,6,26,15,30,840.0,105.0,3.5,22.0,707.0,981.21,738.34
2016,6,26,15,45,825.5,103.0,3.55,22.0,663.5,988.24,745.24
2016,6,26,16,0,811.0,101.0,3.6,22.0,620.0,978.2,740.66
2016,6,26,16,15,792.5,97.5,3.55,21.5,573.5,958.85,730.66
2016,6,26,16,30,774.0,94.0,3.5,21.0,527.0,936.26,718.48
2016,6,26,16,45,750.5,90.5,3.5,21.0,478.0,905.58,699.5
2016,6,26,17,0,727.0,87.0,3.5,21.0,429.0,872.17,678.38
2016,6,26,17,15,695.0,82.5,3.4,20.5,379.0,833.28,653.62
2016,6,26,17,30,663.0,78.0,3.3,20.0,329.0,786.59,622.49
2016,6,26,17,45,621.0,72.0,3.25,19.5,279.5,726.94,580.9
2016,6,26,18,0,579.0,66.0,3.2,19.0,230.0,666.82,537.17
2016,6,26,18,15,516.5,58.5,3.05,18.5,183.5,586.23,475.13
2016,6,26,18,30,454.0,51.0,2.9,18.0,137.0,507.37,411.48
2016,6,26,18,45,364.0,41.0,2.8,17.5,97.0,405.07,326.13
2016,6,26,19,0,274.0,31.0,2.7,17.0,57.0,308.74,233.77
2016,6,26,19,15,137.0,15.5,2.7,16.5,28.5,155.63,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,12.51,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,25.56,15.79
2016,6,27,5,45,430.0,39.5,2.1,14.5,109.0,32.52,22.82
2016,6,27,6,0,517.0,48.0,2.1,15.0,151.0,39.53,29.39
2016,6,27,6,15,574.5,54.0,2.0,15.0,199.0,44.37,33.95
2016,6,27,6,30,632.0,60.0,1.9,15.0,247.0,49.24,38.38
2016,6,27,6,45,405.0,107.0,1.8,15.5,235.0,76.55,62.41
2016,6,27,7,0,178.0,154.0,1.7,16.0,223.0,105.95,87.77
2016,6,27,7,15,474.0,115.5,1.65,16.5,335.5,82.0,66.51
2016,6,27,7,30,770.0,77.0,1.6,17.0,448.0,67.2,53.34
2016,6,27,7,45,791.0,80.5,1.6,18.0,497.0,69.72,55.13
2016,6,27,8,0,812.0,84.0,1.6,19.0,546.0,72.15,56.79
2016,6,27,8,15,829.0,86.5,1.65,19.5,593.0,82.29,65.13
2016,6,27,8,30,846.0,89.0,1.7,20.0,640.0,84.36,66.54
2016,6,27,8,45,859.5,91.5,1.75,20.5,683.5,86.18,67.75
2016,6,27,9,0,873.0,94.0,1.8,21.0,727.0,87.85,68.83
2016,6,27,9,15,883.0,95.5,1.85,21.5,766.0,88.68,69.23
2016,6,27,9,30,893.0,97.0,1.9,22.0,805.0,89.39,69.53
2016,6,27,9,45,889.5,105.0,1.95,22.5,835.5,108.83,69.38
2016,6,27,10,0,886.0,113.0,2.0,23.0,866.0,165.14,92.98
2016,6,27,10,15,892.0,114.5,2.05,23.0,893.5,219.5,128.95
2016,6,27,10,30,898.0,116.0,2.1,23.0,921.0,274.56,172.6
2016,6,27,10,45,903.0,117.0,2.2,23.5,942.5,329.57,219.02
2016,6,27,11,0,908.0,118.0,2.3,24.0,964.0,384.77,266.33
2016,6,27,11,15,911.0,118.5,2.4,24.0,978.0,438.9,313.06
2016,6,27,11,30,914.0,119.0,2.5,24.0,992.0,492.64,358.61
2016,6,27,11,45,915.5,119.0,2.6,24.5,999.0,544.75,401.13
2016,6,27,12,0,917.0,119.0,2.7,25.0,1006.0,595.97,441.72
2016,6,27,12,15,917.0,119.0,2.8,25.0,1006.0,645.2,480.65
2016,6,27,12,30,917.0,119.0,2.9,25.0,1006.0,693.0,517.63
2016,6,27,12,45,921.0,115.5,3.0,25.0,999.5,739.24,552.83
2016,6,27,13,0,925.0,112.0,3.1,25.0,993.0,783.62,586.11
2016,6,27,13,15,922.0,111.5,3.15,24.5,978.5,822.88,614.89
2016,6,27,13,30,919.0,111.0,3.2,24.0,964.0,859.41,641.45
2016,6,27,13,45,915.5,109.5,3.3,24.0,942.0,891.73,664.24
2016,6,27,14,0,912.0,108.0,3.4,24.0,920.0,920.91,685.0
2016,6,27,14,15,905.5,106.5,3.45,24.0,891.5,944.12,701.51
2016,6,27,14,30,899.0,105.0,3.5,24.0,863.0,963.85,715.85
2016,6,27,14,45,892.0,103.0,3.6,24.0,829.0,979.08,727.68
2016,6,27,15,0,885.0,101.0,3.7,24.0,795.0,990.74,737.33
2016,6,27,15,15,874.0,99.0,3.75,23.5,756.0,994.85,743.23
2016,6,27,15,30,863.0,97.0,3.8,23.0,717.0,995.34,746.93
2016,6,27,15,45,851.0,94.0,3.85,23.0,673.5,990.1,745.51
2016,6,27,16,0,839.0,91.0,3.9,23.0,630.0,981.37,741.9
2016,6,27,16,15,822.0,88.5,3.9,22.5,583.0,977.77,743.05
2016,6,27,16,30,805.0,86.0,3.9,22.0,536.0,957.86,733.02
2016,6,27,16,45,784.0,82.0,3.9,22.0,486.5,928.86,715.29
2016,6,27,17,0,763.0,78.0,3.9,22.0,437.0,897.04,695.4
2016,6,27,17,15,732.5,74.5,3.8,21.5,386.5,853.9,667.81
2016,6,27,17,30,702.0,71.0,3.7,21.0,336.0,808.74,638.02
2016,6,27,17,45,661.5,65.5,3.6,20.5,286.5,756.35,601.78
2016,6,27,18,0,621.0,60.0,3.5,20.0,237.0,697.48,559.06
2016,6,27,18,15,559.5,53.5,3.35,19.0,189.5,618.18,499.37
2016,6,27,18,30,498.0,47.0,3.2,18.0,142.0,540.59,437.74
2016,6,27,18,45,404.5,38.0,3.1,17.5,100.5,435.4,350.13
2016,6,27,19,0,311.0,29.0,3.0,17.0,59.0,336.46,254.7
2016,6,27,19,15,155.5,14.5,2.95,16.5,29.5,168.09,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.0,33.0,12.9,0.0
2016,6,28,5,30,321.0,32.0,2.1,13.0,66.0,26.31,16.44
2016,6,28,5,45,407.0,41.5,2.05,13.5,107.5,34.0,24.2
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,41.69,31.43
2016,6,28,6,15,409.5,75.5,1.9,14.0,172.5,56.34,44.74
2016,6,28,6,30,326.0,100.0,1.8,14.0,196.0,71.43,58.25
2016,6,28,6,45,355.5,113.0,1.7,14.5,236.0,79.71,65.41
2016,6,28,7,0,385.0,126.0,1.6,15.0,276.0,87.71,72.16
2016,6,28,7,15,570.5,104.5,1.55,15.5,361.0,77.58,62.94
2016,6,28,7,30,756.0,83.0,1.5,16.0,446.0,71.19,57.04
2016,6,28,7,45,781.0,85.5,1.5,17.0,496.0,72.94,58.14
2016,6,28,8,0,806.0,88.0,1.5,18.0,546.0,74.67,59.19
2016,6,28,8,15,647.5,151.5,1.5,18.5,539.5,102.76,82.81
2016,6,28,8,30,489.0,215.0,1.5,19.0,533.0,133.36,108.07
2016,6,28,8,45,339.5,275.0,1.55,19.5,503.0,167.14,135.52
2016,6,28,9,0,190.0,335.0,1.6,20.0,473.0,201.65,163.06
2016,6,28,9,15,541.0,217.5,1.65,20.0,639.5,126.11,100.65
2016,6,28,9,30,892.0,100.0,1.7,20.0,806.0,90.96,71.35
2016,6,28,9,45,899.5,102.0,1.75,20.5,840.0,106.74,68.85
2016,6,28,10,0,907.0,104.0,1.8,21.0,874.0,161.64,90.42
2016,6,28,10,15,913.0,105.0,1.85,21.0,902.0,216.82,126.96
2016,6,28,10,30,919.0,106.0,1.9,21.0,930.0,272.69,171.48
2016,6,28,10,45,923.0,107.5,2.0,21.5,951.0,328.77,219.14
2016,6,28,11,0,927.0,109.0,2.1,22.0,972.0,384.93,267.64
2016,6,28,11,15,930.0,109.5,2.15,22.0,986.5,439.99,315.35
2016,6,28,11,30,933.0,110.0,2.2,22.0,1001.0,494.62,361.78
2016,6,28,11,45,933.5,110.5,2.3,22.0,1008.0,547.41,405.88
2016,6,28,12,0,934.0,111.0,2.4,22.0,1015.0,599.17,448.05
2016,6,28,12,15,934.5,111.0,2.45,22.0,1015.0,649.38,487.81
2016,6,28,12,30,935.0,111.0,2.5,22.0,1015.0,698.14,525.54
2016,6,28,12,45,926.5,115.5,2.6,22.0,1005.5,742.38,559.39
2016,6,28,13,0,918.0,120.0,2.7,22.0,996.0,784.13,590.86
2016,6,28,13,15,915.5,119.5,2.75,22.0,981.0,823.82,619.15
2016,6,28,13,30,913.0,119.0,2.8,22.0,966.0,860.84,644.87
2016,6,28,13,45,910.5,116.5,2.85,22.0,945.0,893.24,667.44
2016,6,28,14,0,908.0,114.0,2.9,22.0,924.0,922.52,687.95
2016,6,28,14,15,902.0,113.0,2.95,21.5,896.0,946.81,706.56
2016,6,28,14,30,896.0,112.0,3.0,21.0,868.0,967.69,723.1
2016,6,28,14,45,890.5,109.0,3.05,21.0,834.5,983.57,735.09
2016,6,28,15,0,885.0,106.0,3.1,21.0,801.0,995.86,744.88
2016,6,28,15,15,874.5,104.0,3.1,20.5,761.5,1000.68,750.91
2016,6,28,15,30,864.0,102.0,3.1,20.0,722.0,1001.88,754.77
2016,6,28,15,45,852.5,98.5,3.1,20.0,678.5,996.8,753.14
2016,6,28,16,0,841.0,95.0,3.1,20.0,635.0,988.19,749.33
2016,6,28,16,15,823.5,92.5,3.05,19.5,587.5,984.42,749.99
2016,6,28,16,30,806.0,90.0,3.0,19.0,540.0,964.07,739.34
2016,6,28,16,45,784.0,86.0,3.0,19.0,490.5,934.13,721.12
2016,6,28,17,0,762.0,82.0,3.0,19.0,441.0,901.35,700.72
2016,6,28,17,15,731.0,78.0,2.95,18.5,390.0,857.07,672.67
2016,6,28,17,30,700.0,74.0,2.9,18.0,339.0,817.29,647.09
2016,6,28,17,45,658.0,68.5,2.9,17.5,288.5,757.62,606.06
2016,6,28,18,0,616.0,63.0,2.9,17.0,238.0,697.4,562.77
2016,6,28,18,15,553.5,56.5,2.85,16.5,190.0,617.26,501.6
2016,6,28,18,30,491.0,50.0,2.8,16.0,142.0,538.69,438.44
2016,6,28,18,45,393.0,40.5,2.75,15.5,100.5,429.08,347.18
2016,6,28,19,0,295.0,31.0,2.7,15.0,59.0,325.81,248.32
2016,6,28,19,15,147.5,15.5,2.8,14.5,29.5,163.77,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.5,2.65,12.0,33.5,13.33,0.0
2016,6,29,5,30,321.0,33.0,2.6,12.0,67.0,27.17,17.16
2016,6,29,5,45,416.0,42.0,2.6,12.5,110.0,34.48,24.71
2016,6,29,6,0,511.0,51.0,2.6,13.0,153.0,41.86,31.69
2016,6,29,6,15,255.5,59.0,2.55,13.5,110.0,43.56,33.42
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,50.89,40.0
2016,6,29,6,45,0.0,80.5,2.5,14.5,80.5,60.82,48.73
2016,6,29,7,0,0.0,94.0,2.5,15.0,94.0,70.69,57.23
2016,6,29,7,15,0.0,112.5,2.45,15.0,112.5,83.86,68.62
2016,6,29,7,30,0.0,131.0,2.4,15.0,131.0,96.89,79.75
2016,6,29,7,45,2.5,153.0,2.4,15.5,154.5,112.12,92.48
2016,6,29,8,0,5.0,175.0,2.4,16.0,178.0,127.16,104.86
2016,6,29,8,15,12.5,203.0,2.4,16.0,211.0,145.88,120.43
2016,6,29,8,30,20.0,231.0,2.4,16.0,244.0,164.28,135.57
2016,6,29,8,45,18.0,239.5,2.4,16.5,252.0,170.43,140.06
2016,6,29,9,0,16.0,248.0,2.4,17.0,260.0,176.46,144.45
2016,6,29,9,15,16.0,256.5,2.4,17.0,269.0,182.44,149.08
2016,6,29,9,30,16.0,265.0,2.4,17.0,278.0,188.31,153.62
2016,6,29,9,45,19.0,287.0,2.45,17.5,303.0,203.15,157.79
2016,6,29,10,0,22.0,309.0,2.5,18.0,328.0,220.6,170.29
2016,6,29,10,15,24.0,325.5,2.55,18.0,347.0,235.16,181.11
2016,6,29,10,30,26.0,342.0,2.6,18.0,366.0,235.67,181.21
2016,6,29,10,45,27.5,355.0,2.65,18.5,381.0,250.0,191.9
2016,6,29,11,0,29.0,368.0,2.7,19.0,396.0,264.96,203.05
2016,6,29,11,15,29.0,372.5,2.7,19.0,400.0,274.6,210.5
2016,6,29,11,30,29.0,377.0,2.7,19.0,404.0,284.42,218.11
2016,6,29,11,45,34.5,395.0,2.75,19.0,428.5,306.45,235.01
2016,6,29,12,0,40.0,413.0,2.8,19.0,453.0,329.91,252.93
2016,6,29,12,15,43.5,419.5,2.85,19.0,462.5,345.17,264.66
2016,6,29,12,30,47.0,426.0,2.9,19.0,472.0,361.04,276.89
2016,6,29,12,45,180.0,438.0,2.95,19.0,610.5,477.69,366.4
2016,6,29,13,0,313.0,450.0,3.0,19.0,749.0,609.92,465.09
2016,6,29,13,15,285.0,450.0,3.0,19.0,719.0,613.47,467.29
2016,6,29,13,30,257.0,450.0,3.0,19.0,689.0,613.72,467.72
2016,6,29,13,45,258.0,438.5,3.05,19.0,673.5,625.4,477.25
2016,6,29,14,0,259.0,427.0,3.1,19.0,658.0,635.42,485.53
2016,6,29,14,15,248.0,414.0,3.1,18.5,630.0,631.39,484.22
2016,6,29,14,30,237.0,401.0,3.1,18.0,602.0,604.62,466.8
2016,6,29,14,45,250.0,381.0,3.1,18.0,584.5,632.55,488.51
2016,6,29,15,0,263.0,361.0,3.1,18.0,567.0,638.59,494.4
2016,6,29,15,15,352.0,313.5,3.1,18.0,575.0,689.6,535.65
2016,6,29,15,30,441.0,266.0,3.1,18.0,583.0,763.72,592.46
2016,6,29,15,45,431.5,252.0,3.1,18.0,545.5,748.83,582.88
2016,6,29,16,0,422.0,238.0,3.1,18.0,508.0,731.4,572.14
2016,6,29,16,15,432.5,214.5,3.1,17.5,473.5,721.61,568.71
2016,6,29,16,30,443.0,191.0,3.1,17.0,439.0,708.93,563.15
2016,6,29,16,45,444.5,170.5,3.1,17.0,399.5,687.7,549.91
2016,6,29,17,0,446.0,150.0,3.1,17.0,360.0,663.8,534.58
2016,6,29,17,15,408.0,137.5,3.1,16.5,312.5,608.25,494.83
2016,6,29,17,30,370.0,125.0,3.1,16.0,265.0,552.07,453.57
2016,6,29,17,45,335.0,112.5,3.15,15.5,225.5,498.62,413.22
2016,6,29,18,0,300.0,100.0,3.2,15.0,186.0,423.11,354.12
2016,6,29,18,15,388.0,76.0,3.15,14.5,164.0,487.48,406.21
2016,6,29,18,30,476.0,52.0,3.1,14.0,142.0,528.32,435.2
2016,6,29,18,45,373.5,42.5,3.1,14.0,100.0,415.16,338.82
2016,6,29,19,0,271.0,33.0,3.1,14.0,58.0,308.21,236.21
2016,6,29,19,15,135.5,16.5,3.1,13.5,29.0,151.35,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,6.83,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,13.7,5.79
2016,6,30,5,45,0.0,30.5,1.7,13.5,30.5,23.28,14.8
2016,6,30,6,0,0.0,43.0,1.7,14.0,43.0,32.9,23.63
2016,6,30,6,15,0.0,57.5,1.6,14.0,57.5,43.67,33.47
2016,6,30,6,30,0.0,72.0,1.5,14.0,72.0,54.31,43.06
2016,6,30,6,45,0.0,87.0,1.4,14.5,87.0,65.22,52.63
2016,6,30,7,0,0.0,102.0,1.3,15.0,102.0,76.06,61.95
2016,6,30,7,15,3.0,128.5,1.25,15.5,130.0,94.42,77.65
2016,6,30,7,30,6.0,155.0,1.2,16.0,158.0,112.45,92.77
2016,6,30,7,45,9.5,173.5,1.2,16.5,179.0,125.26,103.18
2016,6,30,8,0,13.0,192.0,1.2,17.0,200.0,137.97,113.37
2016,6,30,8,15,18.5,215.5,1.15,17.0,227.0,153.67,126.15
2016,6,30,8,30,24.0,239.0,1.1,17.0,254.0,169.16,138.63
2016,6,30,8,45,24.0,253.0,1.1,17.5,269.5,178.69,145.81
2016,6,30,9,0,24.0,267.0,1.1,18.0,285.0,188.1,152.85
2016,6,30,9,15,40.0,305.5,1.15,18.5,337.0,195.96,158.63
2016,6,30,9,30,56.0,344.0,1.2,19.0,389.0,215.49,173.82
2016,6,30,9,45,55.0,358.5,1.25,19.5,404.0,224.82,172.06
2016,6,30,10,0,54.0,373.0,1.3,20.0,419.0,241.22,182.71
2016,6,30,10,15,73.5,400.0,1.4,20.0,465.0,267.63,201.36
2016,6,30,10,30,93.0,427.0,1.5,20.0,511.0,297.21,222.81
2016,6,30,10,45,138.5,445.5,1.6,20.0,573.0,319.63,238.45
2016,6,30,11,0,184.0,464.0,1.7,20.0,635.0,362.13,269.9
2016,6,30,11,15,237.5,461.0,1.8,20.0,685.5,401.38,299.31
2016,6,30,11,30,291.0,458.0,1.9,20.0,736.0,437.54,327.07
2016,6,30,11,45,299.0,454.0,2.05,20.5,741.5,466.67,349.73
2016,6,30,12,0,307.0,450.0,2.2,21.0,747.0,496.34,372.53
2016,6,30,12,15,614.0,289.0,2.3,21.0,882.0,590.61,444.87
2016,6,30,12,30,921.0,128.0,2.4,21.0,1017.0,699.85,528.26
2016,6,30,12,45,912.5,132.0,2.5,21.0,1007.0,743.59,561.35
2016,6,30,13,0,904.0,136.0,2.6,21.0,997.0,784.86,592.55
2016,6,30,13,15,900.5,135.0,2.65,21.0,982.0,823.44,620.62
2016,6,30,13,30,897.0,134.0,2.7,21.0,967.0,859.27,645.6
2016,6,30,13,45,893.0,132.0,2.75,21.0,945.0,890.91,667.72
2016,6,30,14,0,889.0,130.0,2.8,21.0,923.0,919.42,687.77
2016,6,30,14,15,882.0,128.5,2.85,21.0,894.0,942.39,704.2
2016,6,30,14,30,875.0,127.0,2.9,21.0,865.0,961.93,718.47
2016,6,30,14,45,867.5,124.0,2.95,21.0,830.5,976.02,729.27
2016,6,30,15,0,860.0,121.0,3.0,21.0,796.0,986.53,737.88
2016,6,30,15,15,848.0,119.0,3.0,20.5,756.0,1004.3,752.57
2016,6,30,15,30,836.0,117.0,3.0,20.0,716.0,1004.27,755.48
2016,6,30,15,45,821.5,113.5,3.05,20.0,672.0,996.34,752.39
2016,6,30,16,0,807.0,110.0,3.1,20.0,628.0,984.81,747.04
2016,6,30,16,15,787.0,106.5,3.1,19.5,580.0,964.19,736.59
2016,6,30,16,30,767.0,103.0,3.1,19.0,532.0,940.29,723.89
2016,6,30,16,45,741.0,99.0,3.1,19.0,482.0,906.63,702.87
2016,6,30,17,0,715.0,95.0,3.1,19.0,432.0,877.7,684.97
2016,6,30,17,15,681.0,90.0,3.05,18.5,381.0,830.36,654.38
2016,6,30,17,30,647.0,85.0,3.0,18.0,330.0,781.29,621.73
2016,6,30,17,45,600.5,79.0,2.95,18.0,280.0,717.64,575.9
2016,6,30,18,0,554.0,73.0,2.9,18.0,230.0,653.57,528.03
2016,6,30,18,15,487.0,64.5,2.8,17.5,183.0,568.0,462.16
2016,6,30,18,30,420.0,56.0,2.7,17.0,136.0,484.24,394.61
2016,6,30,18,45,321.5,45.0,2.65,16.5,95.5,371.44,300.76
2016,6,30,19,0,223.0,34.0,2.6,16.0,55.0,272.01,206.15
2016,6,30,19,15,111.5,17.0,2.7,15.5,27.5,134.28,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,113.0,18.0,2.3,12.0,29.5,13.71,0.0
2016,7,1,5,30,226.0,36.0,2.3,12.0,59.0,27.26,17.08
2016,7,1,5,45,321.5,47.0,2.35,12.5,99.5,35.77,25.79
2016,7,1,6,0,417.0,58.0,2.4,13.0,140.0,46.71,35.98
2016,7,1,6,15,481.5,66.5,2.35,13.0,187.0,53.08,41.98
2016,7,1,6,30,546.0,75.0,2.3,13.0,234.0,59.4,47.77
2016,7,1,6,45,273.0,98.5,2.25,13.5,178.0,71.37,58.31
2016,7,1,7,0,0.0,122.0,2.2,14.0,122.0,89.09,73.71
2016,7,1,7,15,2.5,137.5,2.1,14.5,138.5,100.15,83.0
2016,7,1,7,30,5.0,153.0,2.0,15.0,155.0,111.14,92.09
2016,7,1,7,45,6.5,167.0,1.95,15.5,170.5,121.1,100.15
2016,7,1,8,0,8.0,181.0,1.9,16.0,186.0,130.98,108.04
2016,7,1,8,15,6.0,181.5,1.85,16.0,185.5,132.15,108.67
2016,7,1,8,30,4.0,182.0,1.8,16.0,185.0,133.13,109.17
2016,7,1,8,45,9.5,213.0,1.8,16.5,220.0,153.77,126.02
2016,7,1,9,0,15.0,244.0,1.8,17.0,255.0,173.95,142.22
2016,7,1,9,15,16.5,258.5,1.85,17.0,271.0,183.64,149.88
2016,7,1,9,30,18.0,273.0,1.9,17.0,287.0,193.2,157.45
2016,7,1,9,45,21.5,295.5,1.95,17.5,313.5,208.21,161.53
2016,7,1,10,0,25.0,318.0,2.0,18.0,340.0,209.76,161.44
2016,7,1,10,15,32.5,346.5,2.0,18.0,375.5,232.6,178.44
2016,7,1,10,30,40.0,375.0,2.0,18.0,411.0,257.18,196.85
2016,7,1,10,45,59.5,408.0,2.05,18.0,462.5,289.46,220.9
2016,7,1,11,0,79.0,441.0,2.1,18.0,514.0,325.18,247.71
2016,7,1,11,15,74.5,444.5,2.15,18.0,515.0,337.17,257.26
2016,7,1,11,30,70.0,448.0,2.2,18.0,516.0,348.71,266.49
2016,7,1,11,45,113.5,467.5,2.25,18.0,577.5,389.27,297.19
2016,7,1,12,0,157.0,487.0,2.3,18.0,639.0,442.47,337.3
2016,7,1,12,15,146.0,486.0,2.35,18.0,627.5,454.26,346.56
2016,7,1,12,30,135.0,485.0,2.4,18.0,616.0,464.68,354.83
2016,7,1,12,45,110.5,472.0,2.45,18.0,579.0,449.75,344.16
2016,7,1,13,0,86.0,459.0,2.5,18.0,542.0,433.96,332.71
2016,7,1,13,15,123.5,461.0,2.55,18.0,577.0,486.65,373.06
2016,7,1,13,30,161.0,463.0,2.6,18.0,612.0,533.74,408.82
2016,7,1,13,45,142.5,449.5,2.65,18.0,579.5,521.69,400.15
2016,7,1,14,0,124.0,436.0,2.7,18.0,547.0,507.08,389.84
2016,7,1,14,15,119.0,420.0,2.7,18.0,523.5,500.12,385.41
2016,7,1,14,30,114.0,404.0,2.7,18.0,500.0,491.65,379.83
2016,7,1,14,45,119.0,387.5,2.75,18.0,484.0,490.93,380.48
2016,7,1,15,0,124.0,371.0,2.8,18.0,468.0,489.31,380.49
2016,7,1,15,15,100.0,344.5,2.8,18.0,420.5,423.42,331.46
2016,7,1,15,30,76.0,318.0,2.8,18.0,373.0,378.59,297.72
2016,7,1,15,45,89.5,301.5,2.8,18.0,362.0,381.63,301.67
2016,7,1,16,0,103.0,285.0,2.8,18.0,351.0,384.35,305.25
2016,7,1,16,15,194.0,256.5,2.8,17.5,369.0,476.05,380.5
2016,7,1,16,30,285.0,228.0,2.8,17.0,387.0,566.08,453.12
2016,7,1,16,45,169.0,207.0,2.8,17.0,299.0,402.72,325.88
2016,7,1,17,0,53.0,186.0,2.8,17.0,211.0,242.32,196.16
2016,7,1,17,15,38.0,161.0,2.75,16.5,178.0,202.25,164.43
2016,7,1,17,30,23.0,136.0,2.7,16.0,145.0,144.69,117.18
2016,7,1,17,45,16.5,117.0,2.7,16.0,123.0,121.82,98.14
2016,7,1,18,0,10.0,98.0,2.7,16.0,101.0,98.84,78.62
