Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,214.0,76.5,2.65,15.5,117.5,309.22,259.71
2016,7,1,18,30,418.0,55.0,2.6,15.0,134.0,481.65,396.75
2016,7,1,18,45,320.5,44.0,2.55,15.0,94.0,372.66,303.22
2016,7,1,19,0,223.0,33.0,2.5,15.0,54.0,270.22,205.32
2016,7,1,19,15,111.5,16.5,2.5,14.5,27.0,133.16,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.0,29.0,12.99,0.0
2016,7,2,5,30,241.0,34.0,2.2,12.0,58.0,25.89,15.84
2016,7,2,5,45,337.0,44.5,2.25,12.5,98.5,36.1,26.07
2016,7,2,6,0,433.0,55.0,2.3,13.0,139.0,44.46,33.96
2016,7,2,6,15,496.5,63.0,2.3,13.0,186.0,50.53,39.7
2016,7,2,6,30,560.0,71.0,2.3,13.0,233.0,56.58,45.24
2016,7,2,6,45,280.0,89.0,2.3,13.5,170.0,63.16,51.01
2016,7,2,7,0,0.0,107.0,2.3,14.0,107.0,79.34,65.12
2016,7,2,7,15,16.5,143.0,2.3,14.5,151.0,103.84,86.26
2016,7,2,7,30,33.0,179.0,2.3,15.0,195.0,122.69,102.13
2016,7,2,7,45,51.5,207.0,2.3,15.5,235.0,139.64,116.11
2016,7,2,8,0,70.0,235.0,2.3,16.0,275.0,156.16,129.53
2016,7,2,8,15,89.0,261.5,2.3,16.0,316.5,171.52,142.06
2016,7,2,8,30,108.0,288.0,2.3,16.0,358.0,186.48,154.16
2016,7,2,8,45,121.0,311.0,2.3,16.5,394.5,188.76,155.3
2016,7,2,9,0,134.0,334.0,2.3,17.0,431.0,199.48,163.5
2016,7,2,9,15,162.5,354.0,2.3,17.0,477.5,208.93,170.89
2016,7,2,9,30,191.0,374.0,2.3,17.0,524.0,217.98,177.94
2016,7,2,9,45,181.0,392.0,2.3,17.5,540.0,228.37,175.76
2016,7,2,10,0,171.0,410.0,2.3,18.0,556.0,254.22,190.87
2016,7,2,10,15,194.5,423.0,2.3,18.0,593.5,282.69,210.13
2016,7,2,10,30,218.0,436.0,2.3,18.0,631.0,314.31,233.33
2016,7,2,10,45,231.0,445.0,2.35,18.0,656.0,344.18,256.61
2016,7,2,11,0,244.0,454.0,2.4,18.0,681.0,363.58,272.52
2016,7,2,11,15,270.0,455.0,2.4,18.0,710.0,399.13,300.51
2016,7,2,11,30,296.0,456.0,2.4,18.0,739.0,437.69,330.73
2016,7,2,11,45,206.0,468.0,2.45,18.5,665.5,435.17,330.37
2016,7,2,12,0,116.0,480.0,2.5,19.0,592.0,415.1,315.88
2016,7,2,12,15,86.5,460.5,2.5,19.0,544.5,400.39,305.47
2016,7,2,12,30,57.0,441.0,2.5,19.0,497.0,378.5,289.32
2016,7,2,12,45,70.5,449.5,2.55,19.0,518.0,404.28,309.23
2016,7,2,13,0,84.0,458.0,2.6,19.0,539.0,431.54,330.04
2016,7,2,13,15,106.5,458.5,2.6,18.5,559.0,460.47,352.91
2016,7,2,13,30,129.0,459.0,2.6,18.0,579.0,504.03,386.48
2016,7,2,13,45,167.5,447.5,2.65,18.0,599.5,541.05,415.15
2016,7,2,14,0,206.0,436.0,2.7,18.0,620.0,579.47,444.86
2016,7,2,14,15,160.0,420.0,2.7,18.0,560.0,537.49,413.69
2016,7,2,14,30,114.0,404.0,2.7,18.0,500.0,491.58,379.58
2016,7,2,14,45,113.5,386.0,2.7,18.0,478.5,484.06,375.1
2016,7,2,15,0,113.0,368.0,2.7,18.0,457.0,475.34,369.54
2016,7,2,15,15,146.0,350.0,2.7,17.5,459.0,498.93,390.06
2016,7,2,15,30,179.0,332.0,2.7,17.0,461.0,522.29,410.38
2016,7,2,15,45,146.5,309.0,2.7,17.0,410.5,472.71,373.22
2016,7,2,16,0,114.0,286.0,2.7,17.0,360.0,421.34,334.47
2016,7,2,16,15,85.0,257.0,2.65,16.5,309.5,340.65,273.01
2016,7,2,16,30,56.0,228.0,2.6,16.0,259.0,283.38,228.36
2016,7,2,16,45,39.0,199.0,2.6,16.0,219.5,237.52,191.93
2016,7,2,17,0,22.0,170.0,2.6,16.0,180.0,171.74,138.52
2016,7,2,17,15,11.5,146.0,2.55,15.5,151.5,139.53,112.27
2016,7,2,17,30,1.0,122.0,2.5,15.0,123.0,107.16,85.29
2016,7,2,17,45,0.5,103.5,2.5,15.0,104.0,90.52,71.46
2016,7,2,18,0,0.0,85.0,2.5,15.0,85.0,73.54,57.11
2016,7,2,18,15,0.0,67.5,2.45,14.5,67.5,57.77,43.68
2016,7,2,18,30,0.0,50.0,2.4,14.0,50.0,41.41,29.54
2016,7,2,18,45,0.0,35.0,2.35,14.0,35.0,27.45,17.29
2016,7,2,19,0,0.0,20.0,2.3,14.0,20.0,15.24,6.21
2016,7,2,19,15,0.0,10.0,2.3,13.5,10.0,7.6,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,2.1,12.0,29.0,12.27,0.0
2016,7,3,5,30,257.0,32.0,2.2,12.0,58.0,26.14,15.94
2016,7,3,5,45,352.0,42.5,2.3,12.5,99.0,34.57,24.7
2016,7,3,6,0,447.0,53.0,2.4,13.0,140.0,42.99,32.65
2016,7,3,6,15,509.5,61.0,2.4,13.0,187.0,49.13,38.45
2016,7,3,6,30,572.0,69.0,2.4,13.0,234.0,55.24,44.05
2016,7,3,6,45,286.0,94.0,2.4,13.5,176.5,66.51,53.99
2016,7,3,7,0,0.0,119.0,2.4,14.0,119.0,87.11,71.99
2016,7,3,7,15,3.0,137.0,2.35,14.0,138.5,99.78,82.87
2016,7,3,7,30,6.0,155.0,2.3,14.0,158.0,112.36,93.55
2016,7,3,7,45,4.5,161.0,2.25,14.5,163.5,117.2,97.22
2016,7,3,8,0,3.0,167.0,2.2,15.0,169.0,121.92,100.76
2016,7,3,8,15,8.5,192.0,2.2,15.5,198.0,138.82,114.66
2016,7,3,8,30,14.0,217.0,2.2,16.0,227.0,155.47,128.15
2016,7,3,8,45,32.0,259.5,2.2,16.5,282.5,171.11,140.62
2016,7,3,9,0,50.0,302.0,2.2,17.0,338.0,193.86,158.86
2016,7,3,9,15,37.5,299.0,2.2,17.0,327.0,192.61,157.41
2016,7,3,9,30,25.0,296.0,2.2,17.0,316.0,207.06,168.99
2016,7,3,9,45,33.5,325.5,2.25,17.5,353.5,207.38,160.87
2016,7,3,10,0,42.0,355.0,2.3,18.0,391.0,230.43,177.11
2016,7,3,10,15,167.0,387.0,2.3,18.0,535.0,260.81,194.59
2016,7,3,10,30,292.0,419.0,2.3,18.0,679.0,306.64,224.54
2016,7,3,10,45,610.5,262.0,2.35,18.0,823.5,317.47,223.6
2016,7,3,11,0,929.0,105.0,2.4,18.0,968.0,378.23,266.5
2016,7,3,11,15,650.0,263.5,2.45,18.0,871.5,417.86,308.28
2016,7,3,11,30,371.0,422.0,2.5,18.0,775.0,449.57,338.97
2016,7,3,11,45,322.5,445.5,2.55,18.5,754.5,471.62,357.1
2016,7,3,12,0,274.0,469.0,2.6,19.0,734.0,489.75,371.36
2016,7,3,12,15,274.5,469.0,2.6,19.0,734.5,517.08,392.6
2016,7,3,12,30,275.0,469.0,2.6,19.0,735.0,544.13,413.28
2016,7,3,12,45,258.5,469.0,2.65,19.0,717.5,558.91,424.79
2016,7,3,13,0,242.0,469.0,2.7,19.0,700.0,571.47,434.54
2016,7,3,13,15,213.0,465.0,2.7,18.5,666.0,559.12,426.73
2016,7,3,13,30,184.0,461.0,2.7,18.0,632.0,550.43,421.41
2016,7,3,13,45,128.0,436.5,2.75,18.0,554.0,497.5,382.31
2016,7,3,14,0,72.0,412.0,2.8,18.0,476.0,421.34,325.32
2016,7,3,14,15,97.0,408.5,2.8,18.0,492.0,449.74,348.26
2016,7,3,14,30,122.0,405.0,2.8,18.0,508.0,500.02,386.78
2016,7,3,14,45,130.0,388.5,2.8,18.0,494.0,502.43,389.44
2016,7,3,15,0,138.0,372.0,2.8,18.0,480.0,504.03,391.84
2016,7,3,15,15,107.0,345.0,2.75,17.5,426.5,430.92,337.86
2016,7,3,15,30,76.0,318.0,2.7,17.0,373.0,378.59,298.67
2016,7,3,15,45,60.5,289.0,2.7,17.0,331.5,338.08,267.95
2016,7,3,16,0,45.0,260.0,2.7,17.0,290.0,296.28,235.7
2016,7,3,16,15,28.5,224.0,2.7,16.5,242.5,244.37,195.26
2016,7,3,16,30,12.0,188.0,2.7,16.0,195.0,172.59,137.78
2016,7,3,16,45,8.5,169.5,2.7,16.0,174.5,153.51,122.64
2016,7,3,17,0,5.0,151.0,2.7,16.0,154.0,134.28,107.08
2016,7,3,17,15,2.5,120.0,2.65,15.5,121.5,102.78,81.32
2016,7,3,17,30,0.0,89.0,2.6,15.0,89.0,71.38,55.17
2016,7,3,17,45,0.0,75.5,2.6,15.0,75.5,59.88,45.54
2016,7,3,18,0,0.0,62.0,2.6,15.0,62.0,48.26,35.66
2016,7,3,18,15,215.5,57.5,2.55,14.5,98.0,304.06,256.78
2016,7,3,18,30,431.0,53.0,2.5,14.0,134.0,491.13,405.42
2016,7,3,18,45,339.0,42.0,2.5,13.5,94.0,386.49,315.63
2016,7,3,19,0,247.0,31.0,2.5,13.0,54.0,288.18,220.04
2016,7,3,19,15,123.5,15.5,2.5,13.0,27.0,139.93,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.0,29.0,12.1,0.0
2016,7,4,5,30,291.0,30.0,2.4,12.0,58.0,24.62,14.57
2016,7,4,5,45,389.5,39.0,2.55,12.5,99.5,31.96,22.39
2016,7,4,6,0,488.0,48.0,2.7,13.0,141.0,39.37,29.42
2016,7,4,6,15,244.0,63.5,2.65,13.5,110.0,46.53,36.04
2016,7,4,6,30,0.0,79.0,2.6,14.0,79.0,58.93,47.15
2016,7,4,6,45,0.0,96.0,2.6,14.5,96.0,71.11,57.85
2016,7,4,7,0,0.0,113.0,2.6,15.0,113.0,83.21,68.28
2016,7,4,7,15,1.5,131.5,2.55,15.0,132.5,96.21,79.46
2016,7,4,7,30,3.0,150.0,2.5,15.0,152.0,109.11,90.4
2016,7,4,7,45,7.0,168.0,2.45,15.5,172.5,121.65,100.72
2016,7,4,8,0,11.0,186.0,2.4,16.0,193.0,134.09,110.81
2016,7,4,8,15,14.5,206.5,2.35,16.0,216.0,147.95,122.21
2016,7,4,8,30,18.0,227.0,2.3,16.0,239.0,161.66,133.38
2016,7,4,8,45,26.0,255.0,2.3,16.5,273.0,179.81,147.93
2016,7,4,9,0,34.0,283.0,2.3,17.0,307.0,183.89,150.62
2016,7,4,9,15,37.0,303.0,2.3,17.0,330.5,194.57,159.11
2016,7,4,9,30,40.0,323.0,2.3,17.0,354.0,204.91,167.27
2016,7,4,9,45,60.0,357.0,2.35,17.5,406.5,223.47,181.82
2016,7,4,10,0,80.0,391.0,2.4,18.0,459.0,251.73,192.34
2016,7,4,10,15,147.5,413.0,2.4,18.0,543.0,269.77,202.33
2016,7,4,10,30,215.0,435.0,2.4,18.0,627.0,312.33,232.07
2016,7,4,10,45,176.0,447.5,2.45,18.0,607.5,329.64,247.58
2016,7,4,11,0,137.0,460.0,2.5,18.0,588.0,343.07,259.98
2016,7,4,11,15,120.5,463.5,2.5,18.0,577.5,356.22,271.15
2016,7,4,11,30,104.0,467.0,2.5,18.0,567.0,375.26,286.4
2016,7,4,11,45,98.0,468.0,2.55,18.5,562.5,386.43,294.87
2016,7,4,12,0,92.0,469.0,2.6,19.0,558.0,396.88,302.68
2016,7,4,12,15,62.5,431.5,2.6,19.0,492.0,364.68,278.93
2016,7,4,12,30,33.0,394.0,2.6,19.0,426.0,327.18,250.84
2016,7,4,12,45,96.5,435.5,2.65,19.0,528.0,411.01,315.2
2016,7,4,13,0,160.0,477.0,2.7,19.0,630.0,510.42,389.6
2016,7,4,13,15,141.0,467.0,2.7,19.0,600.5,504.7,385.16
2016,7,4,13,30,122.0,457.0,2.7,19.0,571.0,496.32,379.23
2016,7,4,13,45,137.0,447.5,2.7,19.0,572.0,514.82,393.85
2016,7,4,14,0,152.0,438.0,2.7,19.0,573.0,533.34,408.38
2016,7,4,14,15,225.0,412.5,2.7,18.5,605.5,589.52,452.93
2016,7,4,14,30,298.0,387.0,2.7,18.0,638.0,668.02,512.82
2016,7,4,14,45,364.5,345.0,2.7,18.0,639.5,705.92,542.7
2016,7,4,15,0,431.0,303.0,2.7,18.0,641.0,765.04,587.38
2016,7,4,15,15,300.0,317.5,2.7,17.5,547.0,641.66,498.03
2016,7,4,15,30,169.0,332.0,2.7,17.0,453.0,512.19,401.7
2016,7,4,15,45,125.5,305.5,2.75,17.0,392.5,447.38,353.51
2016,7,4,16,0,82.0,279.0,2.8,17.0,332.0,355.97,283.39
2016,7,4,16,15,48.5,235.5,2.75,16.5,266.0,278.1,222.76
2016,7,4,16,30,15.0,192.0,2.7,16.0,200.0,179.74,143.66
2016,7,4,16,45,11.5,174.0,2.7,16.0,180.0,161.24,129.1
2016,7,4,17,0,8.0,156.0,2.7,16.0,160.0,142.61,114.09
2016,7,4,17,15,4.0,126.5,2.7,15.5,128.5,111.06,88.3
2016,7,4,17,30,0.0,97.0,2.7,15.0,97.0,79.43,61.96
2016,7,4,17,45,0.0,82.0,2.7,15.0,82.0,66.53,51.18
2016,7,4,18,0,0.0,67.0,2.7,15.0,67.0,53.45,40.07
2016,7,4,18,15,223.5,58.5,2.65,14.5,101.0,313.07,264.39
2016,7,4,18,30,447.0,50.0,2.6,14.0,135.0,501.69,413.88
2016,7,4,18,45,353.5,40.0,2.55,14.0,94.5,396.59,322.98
2016,7,4,19,0,260.0,30.0,2.5,14.0,54.0,297.86,226.1
2016,7,4,19,15,130.0,15.0,2.5,13.5,27.0,149.28,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,12.5,6.0,4.54,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,9.11,1.75
2016,7,5,5,45,0.0,21.0,2.75,13.5,21.0,15.98,8.32
2016,7,5,6,0,0.0,30.0,2.8,14.0,30.0,22.87,14.68
2016,7,5,6,15,0.0,40.0,2.75,14.0,40.0,30.55,21.72
2016,7,5,6,30,0.0,50.0,2.7,14.0,50.0,38.25,28.7
2016,7,5,6,45,0.0,61.0,2.65,14.5,61.0,46.74,36.22
2016,7,5,7,0,0.0,72.0,2.6,15.0,72.0,55.26,43.62
2016,7,5,7,15,0.0,85.0,2.55,15.0,85.0,64.88,51.99
2016,7,5,7,30,0.0,98.0,2.5,15.0,98.0,74.41,60.16
2016,7,5,7,45,0.0,118.5,2.45,15.5,118.5,89.02,72.55
2016,7,5,8,0,0.0,139.0,2.4,16.0,139.0,103.42,84.57
2016,7,5,8,15,1.0,155.5,2.35,16.0,156.5,115.01,94.2
2016,7,5,8,30,2.0,172.0,2.3,16.0,174.0,126.49,103.68
2016,7,5,8,45,9.5,210.0,2.3,16.5,217.5,151.8,124.53
2016,7,5,9,0,17.0,248.0,2.3,17.0,261.0,176.35,144.43
2016,7,5,9,15,28.5,285.0,2.35,17.0,307.5,185.21,151.4
2016,7,5,9,30,40.0,322.0,2.4,17.0,354.0,204.41,166.94
2016,7,5,9,45,29.5,308.5,2.45,17.0,333.0,198.38,161.64
2016,7,5,10,0,19.0,295.0,2.5,17.0,312.0,211.18,163.76
2016,7,5,10,15,23.0,319.0,2.55,17.0,340.0,230.41,178.22
2016,7,5,10,30,27.0,343.0,2.6,17.0,368.0,235.74,181.95
2016,7,5,10,45,46.0,385.5,2.65,17.5,428.0,272.18,209.11
2016,7,5,11,0,65.0,428.0,2.7,18.0,488.0,312.14,238.88
2016,7,5,11,15,77.5,444.5,2.75,18.0,517.5,337.56,258.26
2016,7,5,11,30,90.0,461.0,2.8,18.0,547.0,365.09,279.37
2016,7,5,11,45,137.0,473.0,2.85,18.0,605.0,403.42,308.53
2016,7,5,12,0,184.0,485.0,2.9,18.0,663.0,454.78,347.59
2016,7,5,12,15,143.0,479.5,2.95,18.0,618.0,446.97,342.32
2016,7,5,12,30,102.0,474.0,3.0,18.0,573.0,431.98,331.47
2016,7,5,12,45,82.5,457.0,3.05,18.0,536.5,418.05,321.45
2016,7,5,13,0,63.0,440.0,3.1,18.0,500.0,401.15,308.97
2016,7,5,13,15,81.5,445.0,3.1,18.0,522.0,429.37,330.98
2016,7,5,13,30,100.0,450.0,3.1,18.0,544.0,459.17,353.99
2016,7,5,13,45,111.0,442.0,3.1,18.0,544.0,487.71,375.81
2016,7,5,14,0,122.0,434.0,3.1,18.0,544.0,503.06,387.97
2016,7,5,14,15,108.5,415.5,3.1,17.5,511.0,466.83,362.18
2016,7,5,14,30,95.0,397.0,3.1,17.0,478.0,446.05,347.76
2016,7,5,14,45,59.5,343.5,3.15,17.0,393.0,367.38,287.9
2016,7,5,15,0,24.0,290.0,3.2,17.0,308.0,264.44,207.86
2016,7,5,15,15,32.0,290.0,3.2,17.0,313.5,298.3,235.41
2016,7,5,15,30,40.0,290.0,3.2,17.0,319.0,311.96,246.87
2016,7,5,15,45,22.5,238.0,3.25,17.0,254.5,223.26,176.97
2016,7,5,16,0,5.0,186.0,3.3,17.0,190.0,158.55,124.92
2016,7,5,16,15,2.5,171.5,3.35,16.5,173.5,144.23,113.86
2016,7,5,16,30,0.0,157.0,3.4,16.0,157.0,129.8,102.51
2016,7,5,16,45,0.0,124.5,3.45,16.0,124.5,100.65,78.76
2016,7,5,17,0,0.0,92.0,3.5,16.0,92.0,71.81,54.97
2016,7,5,17,15,0.0,77.0,3.55,15.5,77.0,59.13,44.6
2016,7,5,17,30,0.0,62.0,3.6,15.0,62.0,47.51,34.95
2016,7,5,17,45,0.0,52.5,3.65,14.5,52.5,40.17,28.83
2016,7,5,18,0,0.0,43.0,3.7,14.0,43.0,32.85,22.61
2016,7,5,18,15,237.0,47.0,3.65,13.5,91.5,306.01,260.8
2016,7,5,18,30,474.0,51.0,3.6,13.0,140.0,526.6,437.31
2016,7,5,18,45,367.5,41.5,3.55,13.0,98.0,410.11,336.27
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,300.24,228.84
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,146.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.0,15.5,2.75,12.0,27.5,11.88,0.0
2016,7,6,5,30,256.0,31.0,2.7,12.0,55.0,25.38,14.9
2016,7,6,5,45,355.5,40.5,2.7,12.5,95.0,33.03,23.26
2016,7,6,6,0,455.0,50.0,2.7,13.0,135.0,40.73,30.59
2016,7,6,6,15,227.5,52.5,2.55,13.0,95.0,38.86,29.25
2016,7,6,6,30,0.0,55.0,2.4,13.0,55.0,42.12,32.3
2016,7,6,6,45,0.0,67.0,2.3,13.5,67.0,51.31,40.46
2016,7,6,7,0,0.0,79.0,2.2,14.0,79.0,60.22,48.21
2016,7,6,7,15,0.0,97.0,2.1,14.0,97.0,73.22,59.56
2016,7,6,7,30,0.0,115.0,2.0,14.0,115.0,86.07,70.64
2016,7,6,7,45,0.5,138.0,1.9,14.5,138.5,102.12,84.2
2016,7,6,8,0,1.0,161.0,1.8,15.0,162.0,117.93,97.34
2016,7,6,8,15,3.0,173.0,1.75,15.0,175.0,126.5,104.32
2016,7,6,8,30,5.0,185.0,1.7,15.0,188.0,135.01,111.22
2016,7,6,8,45,6.0,194.0,1.7,15.5,198.0,141.48,116.15
2016,7,6,9,0,7.0,203.0,1.7,16.0,208.0,147.88,121.0
2016,7,6,9,15,8.0,210.5,1.75,16.0,216.5,153.24,125.2
2016,7,6,9,30,9.0,218.0,1.8,16.0,225.0,158.52,129.36
2016,7,6,9,45,9.5,224.0,1.85,16.5,232.0,162.92,132.53
2016,7,6,10,0,10.0,230.0,1.9,17.0,239.0,168.78,130.55
2016,7,6,10,15,10.0,226.5,1.95,17.0,235.5,168.25,129.85
2016,7,6,10,30,10.0,223.0,2.0,17.0,232.0,167.51,129.14
2016,7,6,10,45,13.0,262.0,2.15,17.5,274.0,196.88,151.82
2016,7,6,11,0,16.0,301.0,2.3,18.0,316.0,226.93,174.79
2016,7,6,11,15,15.0,287.0,2.4,18.0,301.0,219.5,169.04
2016,7,6,11,30,14.0,273.0,2.5,18.0,286.0,211.45,162.91
2016,7,6,11,45,15.5,292.5,2.65,18.0,307.5,228.56,176.33
2016,7,6,12,0,17.0,312.0,2.8,18.0,329.0,246.2,190.08
2016,7,6,12,15,17.5,317.5,2.9,18.0,335.0,253.32,195.68
2016,7,6,12,30,18.0,323.0,3.0,18.0,341.0,260.57,201.42
2016,7,6,12,45,21.5,342.5,3.15,18.0,363.5,280.86,217.3
2016,7,6,13,0,25.0,362.0,3.3,18.0,386.0,309.97,239.9
2016,7,6,13,15,25.5,357.5,3.4,18.0,382.0,312.67,242.19
2016,7,6,13,30,26.0,353.0,3.5,18.0,378.0,315.09,244.39
2016,7,6,13,45,25.5,344.5,3.6,18.0,368.5,312.91,243.06
2016,7,6,14,0,25.0,336.0,3.7,18.0,359.0,310.27,241.42
2016,7,6,14,15,20.5,308.5,3.7,17.5,327.0,269.07,210.19
2016,7,6,14,30,16.0,281.0,3.7,17.0,295.0,243.54,190.9
2016,7,6,14,45,14.0,261.0,3.75,17.0,273.0,226.27,177.64
2016,7,6,15,0,12.0,241.0,3.8,17.0,251.0,208.57,163.95
2016,7,6,15,15,14.5,243.5,3.8,16.5,254.5,215.25,170.09
2016,7,6,15,30,17.0,246.0,3.8,16.0,258.0,222.46,176.67
2016,7,6,15,45,44.0,260.5,3.8,16.0,289.5,290.02,232.08
2016,7,6,16,0,71.0,275.0,3.8,16.0,321.0,340.19,273.25
2016,7,6,16,15,53.0,244.5,3.75,16.0,277.5,293.31,236.14
2016,7,6,16,30,35.0,214.0,3.7,16.0,234.0,245.36,197.89
2016,7,6,16,45,87.0,204.5,3.7,16.0,247.5,293.35,239.68
2016,7,6,17,0,139.0,195.0,3.7,16.0,261.0,363.71,298.6
2016,7,6,17,15,408.5,133.0,3.7,15.5,294.0,603.99,497.22
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,787.1,638.4
2016,7,6,17,45,637.5,65.5,3.7,14.5,278.0,735.44,600.33
2016,7,6,18,0,597.0,60.0,3.7,14.0,229.0,677.25,557.13
2016,7,6,18,15,534.5,53.5,3.6,13.5,182.0,597.71,494.54
2016,7,6,18,30,472.0,47.0,3.5,13.0,135.0,519.95,430.24
2016,7,6,18,45,378.0,37.5,3.45,13.0,95.0,414.38,339.41
2016,7,6,19,0,284.0,28.0,3.4,13.0,55.0,315.35,239.47
2016,7,6,19,15,142.0,14.0,3.35,13.0,27.5,156.34,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,13.5,3.1,13.0,27.5,10.9,0.0
2016,7,7,5,30,299.0,27.0,3.1,13.0,55.0,22.2,12.11
2016,7,7,5,45,394.0,35.5,3.1,13.5,95.5,29.2,19.79
2016,7,7,6,0,489.0,44.0,3.1,14.0,136.0,36.26,26.5
2016,7,7,6,15,550.0,50.5,3.0,14.0,182.5,41.54,31.5
2016,7,7,6,30,611.0,57.0,2.9,14.0,229.0,46.84,36.37
2016,7,7,6,45,305.5,61.0,2.85,14.5,147.0,45.2,34.84
2016,7,7,7,0,0.0,65.0,2.8,15.0,65.0,49.83,38.82
2016,7,7,7,15,0.0,96.5,2.8,15.0,96.5,72.86,59.03
2016,7,7,7,30,0.0,128.0,2.8,15.0,128.0,94.74,77.96
2016,7,7,7,45,0.0,140.0,2.8,15.5,140.0,103.41,85.04
2016,7,7,8,0,0.0,152.0,2.8,16.0,152.0,112.01,91.98
2016,7,7,8,15,24.0,206.5,2.8,16.0,222.0,148.09,122.48
2016,7,7,8,30,48.0,261.0,2.8,16.0,292.0,171.32,141.68
2016,7,7,8,45,38.5,268.0,2.85,16.0,294.0,175.6,144.84
2016,7,7,9,0,29.0,275.0,2.9,16.0,296.0,179.6,147.83
2016,7,7,9,15,65.5,320.0,2.95,16.0,370.5,203.72,167.59
2016,7,7,9,30,102.0,365.0,3.0,16.0,445.0,226.49,186.02
2016,7,7,9,45,68.0,352.5,3.1,16.5,407.0,220.98,180.78
2016,7,7,10,0,34.0,340.0,3.2,17.0,369.0,221.3,171.38
2016,7,7,10,15,28.0,332.5,3.25,17.0,357.5,223.41,172.76
2016,7,7,10,30,22.0,325.0,3.3,17.0,346.0,237.79,184.15
2016,7,7,10,45,45.0,377.5,3.35,17.0,419.5,266.97,205.91
2016,7,7,11,0,68.0,430.0,3.4,17.0,493.0,313.92,241.62
2016,7,7,11,15,117.0,453.5,3.4,17.0,564.0,348.33,267.31
2016,7,7,11,30,166.0,477.0,3.4,17.0,635.0,400.15,306.77
2016,7,7,11,45,175.0,472.0,3.4,17.0,640.0,420.93,323.34
2016,7,7,12,0,184.0,467.0,3.4,17.0,645.0,442.23,340.36
2016,7,7,12,15,145.5,471.0,3.4,17.0,611.5,442.07,340.8
2016,7,7,12,30,107.0,475.0,3.4,17.0,578.0,435.62,336.15
2016,7,7,12,45,127.0,475.5,3.4,17.0,597.5,468.11,361.31
2016,7,7,13,0,147.0,476.0,3.4,17.0,617.0,499.53,385.49
2016,7,7,13,15,190.0,465.0,3.35,17.0,644.0,540.51,417.17
2016,7,7,13,30,233.0,454.0,3.3,17.0,671.0,583.62,450.27
2016,7,7,13,45,361.5,398.5,3.3,17.0,725.0,676.1,521.37
2016,7,7,14,0,490.0,343.0,3.3,17.0,779.0,776.63,596.78
2016,7,7,14,15,504.5,323.5,3.3,17.0,760.0,796.58,611.97
2016,7,7,14,30,519.0,304.0,3.3,17.0,741.0,814.2,626.14
2016,7,7,14,45,414.0,326.0,3.3,17.0,666.0,754.26,582.19
2016,7,7,15,0,309.0,348.0,3.3,17.0,591.0,669.76,520.38
2016,7,7,15,15,368.5,309.5,3.3,17.0,584.5,701.39,547.34
2016,7,7,15,30,428.0,271.0,3.3,17.0,578.0,755.43,589.26
2016,7,7,15,45,627.0,180.5,3.35,17.0,598.5,881.16,685.38
2016,7,7,16,0,826.0,90.0,3.4,17.0,619.0,966.94,746.68
2016,7,7,16,15,585.0,152.5,3.45,16.5,513.0,819.33,644.98
2016,7,7,16,30,344.0,215.0,3.5,16.0,407.0,610.98,490.8
2016,7,7,16,45,298.5,200.5,3.6,16.0,356.0,551.06,447.22
2016,7,7,17,0,253.0,186.0,3.7,16.0,305.0,490.52,401.19
2016,7,7,17,15,128.0,155.0,3.75,15.5,215.0,305.74,252.93
2016,7,7,17,30,3.0,124.0,3.8,15.0,125.0,111.64,89.05
2016,7,7,17,45,1.5,105.5,3.9,14.5,106.0,94.09,74.72
2016,7,7,18,0,0.0,87.0,4.0,14.0,87.0,76.25,59.65
2016,7,7,18,15,242.5,66.0,3.9,13.5,111.5,342.73,290.74
2016,7,7,18,30,485.0,45.0,3.8,13.0,136.0,528.69,439.0
2016,7,7,18,45,393.0,36.0,3.75,13.0,95.5,425.1,348.15
2016,7,7,19,0,301.0,27.0,3.7,13.0,55.0,327.97,248.13
2016,7,7,19,15,150.5,13.5,3.6,12.5,27.5,161.68,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.5,3.1,13.0,27.0,10.1,0.0
2016,7,8,5,30,319.0,25.0,3.1,13.0,54.0,20.63,10.69
2016,7,8,5,45,412.5,32.5,3.15,13.5,94.0,26.9,17.77
2016,7,8,6,0,506.0,40.0,3.2,14.0,134.0,33.28,23.85
2016,7,8,6,15,564.5,45.5,3.15,14.0,180.0,41.07,31.08
2016,7,8,6,30,623.0,51.0,3.1,14.0,226.0,46.07,35.68
2016,7,8,6,45,329.0,95.0,3.05,14.5,189.0,67.85,54.98
2016,7,8,7,0,35.0,139.0,3.0,15.0,152.0,97.11,80.53
2016,7,8,7,15,104.0,166.0,2.9,15.0,213.0,112.06,93.33
2016,7,8,7,30,173.0,193.0,2.8,15.0,274.0,128.86,107.57
2016,7,8,7,45,151.5,217.0,2.75,15.5,293.5,141.86,118.14
2016,7,8,8,0,130.0,241.0,2.7,16.0,313.0,154.28,128.08
2016,7,8,8,15,182.0,260.5,2.65,16.5,371.5,165.84,137.17
2016,7,8,8,30,234.0,280.0,2.6,17.0,430.0,177.17,145.97
2016,7,8,8,45,203.5,305.5,2.6,17.5,442.0,188.61,154.79
2016,7,8,9,0,173.0,331.0,2.6,18.0,454.0,199.35,162.95
2016,7,8,9,15,153.5,350.5,2.6,18.0,464.5,207.18,168.99
2016,7,8,9,30,134.0,370.0,2.6,18.0,475.0,214.49,174.62
2016,7,8,9,45,129.0,387.0,2.6,18.5,491.5,221.7,179.82
2016,7,8,10,0,124.0,404.0,2.6,19.0,508.0,244.66,184.92
2016,7,8,10,15,99.5,409.0,2.65,19.0,494.5,274.24,207.32
2016,7,8,10,30,75.0,414.0,2.7,19.0,481.0,284.54,216.0
2016,7,8,10,45,87.5,431.5,2.8,19.0,511.5,308.81,234.34
2016,7,8,11,0,100.0,449.0,2.9,19.0,542.0,335.17,254.5
2016,7,8,11,15,115.5,461.0,2.95,19.0,570.5,351.83,267.43
2016,7,8,11,30,131.0,473.0,3.0,19.0,599.0,382.19,290.88
2016,7,8,11,45,163.0,478.0,3.05,19.5,635.0,418.58,318.14
2016,7,8,12,0,195.0,483.0,3.1,20.0,671.0,458.58,348.06
2016,7,8,12,15,174.0,483.5,3.15,20.0,651.5,467.46,355.36
2016,7,8,12,30,153.0,484.0,3.2,20.0,632.0,474.0,360.79
2016,7,8,12,45,162.5,480.5,3.25,20.0,636.0,496.15,377.95
2016,7,8,13,0,172.0,477.0,3.3,20.0,640.0,518.46,395.13
2016,7,8,13,15,191.5,467.5,3.35,20.0,646.5,543.57,414.6
2016,7,8,13,30,211.0,458.0,3.4,20.0,653.0,569.01,434.32
2016,7,8,13,45,202.0,447.0,3.45,20.0,630.5,569.11,435.02
2016,7,8,14,0,193.0,436.0,3.5,20.0,608.0,567.29,434.43
2016,7,8,14,15,203.5,413.0,3.5,19.5,589.5,570.02,438.6
2016,7,8,14,30,214.0,390.0,3.5,19.0,571.0,571.42,441.85
2016,7,8,14,45,544.0,240.5,3.55,19.0,673.5,802.78,619.39
2016,7,8,15,0,874.0,91.0,3.6,19.0,776.0,967.14,736.41
2016,7,8,15,15,864.0,89.5,3.6,19.0,737.5,972.87,740.43
2016,7,8,15,30,854.0,88.0,3.6,19.0,699.0,975.04,743.5
2016,7,8,15,45,542.0,184.5,3.65,19.0,564.0,798.76,621.39
2016,7,8,16,0,230.0,281.0,3.7,19.0,429.0,534.6,422.03
2016,7,8,16,15,211.5,260.0,3.65,18.5,388.0,498.67,397.76
2016,7,8,16,30,193.0,239.0,3.6,18.0,347.0,461.39,370.92
2016,7,8,16,45,114.5,208.5,3.55,18.0,270.5,349.91,282.8
2016,7,8,17,0,36.0,178.0,3.5,18.0,194.0,215.58,173.67
2016,7,8,17,15,37.5,159.0,3.4,17.5,174.5,199.77,162.07
2016,7,8,17,30,39.0,140.0,3.3,17.0,155.0,183.48,149.57
2016,7,8,17,45,328.5,96.5,3.25,17.0,191.0,472.24,392.69
2016,7,8,18,0,618.0,53.0,3.2,17.0,227.0,680.78,553.51
2016,7,8,18,15,557.5,47.5,3.1,16.5,180.5,609.76,496.66
2016,7,8,18,30,497.0,42.0,3.0,16.0,134.0,534.89,435.62
2016,7,8,18,45,406.0,33.5,2.95,15.5,94.0,432.5,349.24
2016,7,8,19,0,315.0,25.0,2.9,15.0,54.0,336.66,250.76
2016,7,8,19,15,157.5,12.5,2.9,15.0,27.0,164.82,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.0,12.0,2.1,14.0,26.5,9.71,0.0
2016,7,9,5,30,332.0,24.0,2.1,14.0,53.0,19.86,9.86
2016,7,9,5,45,424.0,31.0,2.15,14.5,93.0,25.77,16.69
2016,7,9,6,0,516.0,38.0,2.2,15.0,133.0,34.49,24.81
2016,7,9,6,15,574.0,43.5,2.25,15.5,179.0,39.52,29.5
2016,7,9,6,30,632.0,49.0,2.3,16.0,225.0,44.58,34.06
2016,7,9,6,45,319.5,87.5,2.4,16.5,177.0,62.84,50.13
2016,7,9,7,0,7.0,126.0,2.5,17.0,129.0,91.42,74.93
2016,7,9,7,15,19.5,150.0,2.55,17.0,159.0,107.92,89.02
2016,7,9,7,30,32.0,174.0,2.6,17.0,189.0,119.61,98.79
2016,7,9,7,45,26.0,186.5,2.65,17.5,199.5,133.25,109.91
2016,7,9,8,0,20.0,199.0,2.7,18.0,210.0,142.09,116.82
2016,7,9,8,15,30.5,226.5,2.7,18.0,245.5,151.78,124.6
2016,7,9,8,30,41.0,254.0,2.7,18.0,281.0,167.49,137.39
2016,7,9,8,45,48.0,278.5,2.75,18.5,311.5,181.12,148.06
2016,7,9,9,0,55.0,303.0,2.8,19.0,342.0,194.34,158.3
2016,7,9,9,15,44.0,306.5,2.85,19.0,339.5,196.44,159.65
2016,7,9,9,30,33.0,310.0,2.9,19.0,337.0,198.25,160.81
2016,7,9,9,45,32.0,321.0,3.0,19.5,348.0,204.07,164.99
2016,7,9,10,0,31.0,332.0,3.1,20.0,359.0,216.57,165.89
2016,7,9,10,15,57.0,375.0,3.15,20.0,425.5,250.22,190.27
2016,7,9,10,30,83.0,418.0,3.2,20.0,492.0,288.09,217.96
2016,7,9,10,45,87.5,431.5,3.25,20.0,511.0,308.58,233.6
2016,7,9,11,0,92.0,445.0,3.3,20.0,530.0,330.03,250.22
2016,7,9,11,15,65.0,422.5,3.35,20.0,483.5,318.54,242.66
2016,7,9,11,30,38.0,400.0,3.4,20.0,437.0,302.42,231.22
2016,7,9,11,45,161.5,432.0,3.5,20.0,587.5,388.14,295.88
2016,7,9,12,0,285.0,464.0,3.6,20.0,738.0,490.26,372.65
2016,7,9,12,15,165.0,442.5,3.7,20.0,601.5,433.17,330.89
2016,7,9,12,30,45.0,421.0,3.8,20.0,465.0,354.91,271.82
2016,7,9,12,45,183.5,433.0,3.9,20.0,608.0,474.07,363.98
2016,7,9,13,0,322.0,445.0,4.0,20.0,751.0,609.47,465.83
2016,7,9,13,15,286.0,447.5,4.05,19.5,716.0,609.55,466.54
2016,7,9,13,30,250.0,450.0,4.1,19.0,681.0,605.84,464.93
2016,7,9,13,45,583.5,268.5,4.2,19.0,792.0,766.41,590.94
2016,7,9,14,0,917.0,87.0,4.3,19.0,903.0,900.51,690.17
2016,7,9,14,15,913.0,86.0,4.35,19.0,876.5,926.59,708.44
2016,7,9,14,30,909.0,85.0,4.4,19.0,850.0,949.34,725.45
2016,7,9,14,45,904.0,83.5,4.45,19.0,818.0,967.2,739.25
2016,7,9,15,0,899.0,82.0,4.5,19.0,786.0,981.57,750.82
2016,7,9,15,15,891.5,80.5,4.5,18.5,748.5,989.94,759.48
2016,7,9,15,30,884.0,79.0,4.5,18.0,711.0,994.73,765.91
2016,7,9,15,45,873.5,77.5,4.55,18.0,669.5,992.94,766.94
2016,7,9,16,0,863.0,76.0,4.6,18.0,628.0,987.67,765.73
2016,7,9,16,15,849.5,74.0,4.6,17.5,582.5,975.32,760.72
2016,7,9,16,30,836.0,72.0,4.6,17.0,537.0,959.72,753.5
2016,7,9,16,45,815.5,70.0,4.6,16.5,488.5,933.96,738.95
2016,7,9,17,0,795.0,68.0,4.6,16.0,440.0,917.47,730.94
2016,7,9,17,15,768.5,64.5,4.55,15.5,390.0,878.15,705.45
2016,7,9,17,30,742.0,61.0,4.5,15.0,340.0,836.66,677.69
2016,7,9,17,45,698.5,58.0,4.45,15.0,289.0,777.78,634.4
2016,7,9,18,0,655.0,55.0,4.4,15.0,238.0,717.99,588.74
2016,7,9,18,15,595.0,49.0,4.25,14.5,190.0,646.2,531.98
2016,7,9,18,30,535.0,43.0,4.1,14.0,142.0,569.76,468.54
2016,7,9,18,45,432.0,35.0,3.95,14.0,99.5,456.76,371.52
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,350.8,261.42
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,171.74,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,3.15,13.0,26.5,10.23,0.0
2016,7,10,5,30,313.0,26.0,3.2,13.0,53.0,21.48,10.95
2016,7,10,5,45,413.0,34.5,3.25,13.5,94.5,28.54,19.13
2016,7,10,6,0,513.0,43.0,3.3,14.0,136.0,35.7,25.95
2016,7,10,6,15,575.5,49.0,3.25,14.5,184.0,40.68,30.64
2016,7,10,6,30,638.0,55.0,3.2,15.0,232.0,49.49,38.56
2016,7,10,6,45,682.5,59.0,3.15,15.5,282.5,53.07,41.68
2016,7,10,7,0,727.0,63.0,3.1,16.0,333.0,56.69,44.72
2016,7,10,7,15,757.0,66.5,3.0,16.0,384.5,59.69,47.24
2016,7,10,7,30,787.0,70.0,2.9,16.0,436.0,62.67,49.69
2016,7,10,7,45,811.5,72.5,2.85,16.5,486.5,64.79,51.26
2016,7,10,8,0,836.0,75.0,2.8,17.0,537.0,74.77,59.62
2016,7,10,8,15,853.0,77.0,2.75,17.5,585.0,76.88,61.11
2016,7,10,8,30,870.0,79.0,2.7,18.0,633.0,78.88,62.5
2016,7,10,8,45,884.5,80.5,2.65,18.5,678.0,80.37,63.46
2016,7,10,9,0,899.0,82.0,2.6,19.0,723.0,81.75,64.33
2016,7,10,9,15,909.0,83.5,2.6,19.0,763.0,82.87,65.12
2016,7,10,9,30,919.0,85.0,2.6,19.0,803.0,83.86,65.81
2016,7,10,9,45,925.5,87.5,2.6,19.5,837.0,85.46,66.9
2016,7,10,10,0,932.0,90.0,2.6,20.0,871.0,142.19,78.59
2016,7,10,10,15,938.0,91.0,2.65,20.0,900.0,199.01,113.43
2016,7,10,10,30,944.0,92.0,2.7,20.0,929.0,256.55,158.29
2016,7,10,10,45,947.5,93.0,2.8,20.0,951.0,313.93,207.55
2016,7,10,11,0,951.0,94.0,2.9,20.0,973.0,371.32,258.32
2016,7,10,11,15,954.0,94.5,3.0,20.0,988.5,428.03,308.51
2016,7,10,11,30,957.0,95.0,3.1,20.0,1004.0,484.28,357.52
2016,7,10,11,45,958.5,95.5,3.25,20.5,1011.5,539.15,403.71
2016,7,10,12,0,960.0,96.0,3.4,21.0,1019.0,593.03,447.8
2016,7,10,12,15,960.0,96.0,3.45,21.0,1019.5,644.47,489.48
2016,7,10,12,30,960.0,96.0,3.5,21.0,1020.0,694.33,528.94
2016,7,10,12,45,954.5,99.0,3.6,21.0,1011.5,740.94,565.29
2016,7,10,13,0,949.0,102.0,3.7,21.0,1003.0,785.18,599.22
2016,7,10,13,15,946.5,101.5,3.7,21.0,989.0,826.19,628.52
2016,7,10,13,30,944.0,101.0,3.7,21.0,975.0,864.46,655.29
2016,7,10,13,45,941.5,99.5,3.75,21.0,953.5,898.89,679.62
2016,7,10,14,0,939.0,98.0,3.8,21.0,932.0,930.19,701.83
2016,7,10,14,15,933.5,97.0,3.75,21.0,904.0,955.99,719.74
2016,7,10,14,30,928.0,96.0,3.7,21.0,876.0,978.32,735.37
2016,7,10,14,45,921.5,94.0,3.7,21.0,842.0,995.09,747.7
2016,7,10,15,0,915.0,92.0,3.7,21.0,808.0,1008.19,757.74
2016,7,10,15,15,905.0,90.5,3.65,21.0,768.5,1014.71,763.17
2016,7,10,15,30,895.0,89.0,3.6,21.0,729.0,1017.52,766.33
2016,7,10,15,45,883.0,86.5,3.6,21.0,684.5,1013.47,765.42
2016,7,10,16,0,871.0,84.0,3.6,21.0,640.0,1005.81,762.28
2016,7,10,16,15,854.0,81.5,3.55,20.5,592.5,989.55,754.51
2016,7,10,16,30,837.0,79.0,3.5,20.0,545.0,969.99,744.54
2016,7,10,16,45,814.5,76.0,3.5,20.0,494.5,953.48,735.6
2016,7,10,17,0,792.0,73.0,3.5,20.0,444.0,921.51,715.68
2016,7,10,17,15,762.0,69.5,3.4,19.5,392.0,878.78,688.51
2016,7,10,17,30,732.0,66.0,3.3,19.0,340.0,833.94,659.06
2016,7,10,17,45,688.5,61.5,3.25,18.5,289.0,773.09,616.94
2016,7,10,18,0,645.0,57.0,3.2,18.0,238.0,711.36,572.26
2016,7,10,18,15,581.5,51.0,3.1,17.5,189.0,637.29,515.43
2016,7,10,18,30,518.0,45.0,3.0,17.0,140.0,558.06,451.41
2016,7,10,18,45,414.5,36.5,2.9,16.5,97.5,444.37,356.46
2016,7,10,19,0,311.0,28.0,2.8,16.0,55.0,337.63,247.36
2016,7,10,19,15,155.5,14.0,2.8,15.5,27.5,165.3,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,13.5,25.5,10.23,0.0
2016,7,11,5,30,299.0,26.0,1.2,14.0,51.0,21.45,10.64
2016,7,11,5,45,399.0,34.5,1.3,14.5,92.0,28.48,18.99
2016,7,11,6,0,499.0,43.0,1.4,15.0,133.0,35.6,25.77
2016,7,11,6,15,562.0,49.0,1.4,15.5,180.0,40.55,30.42
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,45.56,34.94
2016,7,11,6,45,668.5,59.5,1.4,16.5,277.5,53.28,41.71
2016,7,11,7,0,712.0,64.0,1.4,17.0,328.0,57.21,45.01
2016,7,11,7,15,742.5,67.5,1.4,17.5,379.0,60.18,47.38
2016,7,11,7,30,773.0,71.0,1.4,18.0,430.0,63.11,49.67
2016,7,11,7,45,796.0,74.0,1.4,18.5,479.5,65.49,51.44
2016,7,11,8,0,819.0,77.0,1.4,19.0,529.0,75.65,59.87
2016,7,11,8,15,836.0,79.5,1.45,19.0,576.5,78.03,61.69
2016,7,11,8,30,853.0,82.0,1.5,19.0,624.0,80.27,63.4
2016,7,11,8,45,866.0,84.5,1.55,19.5,668.0,82.25,64.77
2016,7,11,9,0,879.0,87.0,1.6,20.0,712.0,84.08,66.01
2016,7,11,9,15,496.5,226.0,1.65,20.0,583.0,133.36,107.0
2016,7,11,9,30,114.0,365.0,1.7,20.0,454.0,211.77,170.88
2016,7,11,9,45,206.5,374.5,1.8,20.5,544.5,218.36,175.34
2016,7,11,10,0,299.0,384.0,1.9,21.0,635.0,234.11,169.68
2016,7,11,10,15,191.5,401.0,1.95,21.0,564.0,268.16,196.81
2016,7,11,10,30,84.0,418.0,2.0,21.0,493.0,287.8,215.87
2016,7,11,10,45,502.5,262.5,2.05,21.0,725.0,289.08,202.51
2016,7,11,11,0,921.0,107.0,2.1,21.0,957.0,368.49,254.95
2016,7,11,11,15,924.0,107.5,2.15,21.0,972.0,423.81,303.17
2016,7,11,11,30,927.0,108.0,2.2,21.0,987.0,478.73,350.33
2016,7,11,11,45,929.0,108.5,2.3,21.5,995.0,532.57,394.94
2016,7,11,12,0,931.0,109.0,2.4,22.0,1003.0,585.55,437.55
2016,7,11,12,15,931.5,109.0,2.45,22.0,1004.0,636.24,477.95
2016,7,11,12,30,932.0,109.0,2.5,22.0,1005.0,685.47,516.26
2016,7,11,12,45,936.0,105.5,2.65,22.0,999.5,732.7,552.89
2016,7,11,13,0,940.0,102.0,2.8,22.0,994.0,778.04,587.56
2016,7,11,13,15,938.0,101.5,2.85,21.5,980.5,819.12,617.93
2016,7,11,13,30,936.0,101.0,2.9,21.0,967.0,857.52,645.94
2016,7,11,13,45,933.0,100.5,3.0,21.0,946.0,892.21,670.54
2016,7,11,14,0,930.0,100.0,3.1,21.0,925.0,923.83,693.1
2016,7,11,14,15,925.0,98.5,3.15,21.0,897.5,949.45,711.35
2016,7,11,14,30,920.0,97.0,3.2,21.0,870.0,971.61,727.41
2016,7,11,14,45,914.0,95.5,3.25,21.0,836.5,989.29,740.62
2016,7,11,15,0,908.0,94.0,3.3,21.0,803.0,1003.39,751.63
2016,7,11,15,15,898.5,92.0,3.3,20.5,764.0,1009.83,758.78
2016,7,11,15,30,889.0,90.0,3.3,20.0,725.0,1012.58,763.7
2016,7,11,15,45,877.5,87.5,3.3,20.0,681.5,1009.06,763.15
2016,7,11,16,0,866.0,85.0,3.3,20.0,638.0,1001.95,760.38
2016,7,11,16,15,849.5,82.5,3.3,19.5,590.0,986.26,753.35
2016,7,11,16,30,833.0,80.0,3.3,19.0,542.0,967.29,744.13
2016,7,11,16,45,812.0,76.5,3.3,19.0,492.0,951.74,735.84
2016,7,11,17,0,791.0,73.0,3.3,19.0,442.0,920.64,716.51
2016,7,11,17,15,761.0,69.5,3.25,18.5,390.5,877.95,689.63
2016,7,11,17,30,731.0,66.0,3.2,18.0,339.0,833.13,660.41
2016,7,11,17,45,688.5,61.0,3.2,17.5,288.0,772.59,618.66
2016,7,11,18,0,646.0,56.0,3.2,17.0,237.0,711.2,574.28
2016,7,11,18,15,582.5,50.0,3.1,16.5,188.0,636.89,516.99
2016,7,11,18,30,519.0,44.0,3.0,16.0,139.0,557.7,452.69
2016,7,11,18,45,419.0,35.5,2.95,15.5,97.0,446.97,359.63
