Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,319.0,27.0,2.9,15.0,55.0,343.16,250.49
2016,7,11,19,15,159.5,13.5,2.95,14.5,27.5,167.13,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.0,12.0,3.15,13.0,25.5,9.44,0.0
2016,7,12,5,30,322.0,24.0,3.2,13.0,51.0,19.87,9.2
2016,7,12,5,45,420.5,32.0,3.25,13.5,92.0,26.58,17.36
2016,7,12,6,0,519.0,40.0,3.3,14.0,133.0,33.4,23.89
2016,7,12,6,15,296.0,71.5,3.25,14.0,128.0,52.54,41.22
2016,7,12,6,30,73.0,103.0,3.2,14.0,123.0,73.31,59.88
2016,7,12,6,45,80.0,124.0,3.15,14.5,150.0,87.27,72.14
2016,7,12,7,0,87.0,145.0,3.1,15.0,177.0,101.02,83.96
2016,7,12,7,15,167.0,164.0,3.05,15.0,237.0,111.94,93.26
2016,7,12,7,30,247.0,183.0,3.0,15.0,297.0,120.87,100.71
2016,7,12,7,45,298.5,196.5,2.95,15.5,350.0,129.1,107.26
2016,7,12,8,0,350.0,210.0,2.9,16.0,403.0,137.16,113.58
2016,7,12,8,15,608.0,145.0,2.8,16.0,516.0,98.61,80.18
2016,7,12,8,30,866.0,80.0,2.7,16.0,629.0,79.37,63.42
2016,7,12,8,45,878.5,82.5,2.65,16.5,673.5,81.4,64.87
2016,7,12,9,0,891.0,85.0,2.6,17.0,718.0,83.28,66.16
2016,7,12,9,15,902.0,87.0,2.55,17.0,758.5,84.66,67.18
2016,7,12,9,30,913.0,89.0,2.5,17.0,799.0,85.9,68.08
2016,7,12,9,45,922.5,89.5,2.45,17.5,835.0,86.13,68.01
2016,7,12,10,0,932.0,90.0,2.4,18.0,871.0,139.57,77.96
2016,7,12,10,15,938.5,91.0,2.4,18.0,900.0,196.57,112.49
2016,7,12,10,30,945.0,92.0,2.4,18.0,929.0,254.35,157.48
2016,7,12,10,45,949.0,93.5,2.4,18.5,951.5,312.34,206.89
2016,7,12,11,0,953.0,95.0,2.4,19.0,974.0,370.42,257.68
2016,7,12,11,15,956.0,95.5,2.45,19.0,989.5,427.38,308.0
2016,7,12,11,30,959.0,96.0,2.5,19.0,1005.0,483.89,357.08
2016,7,12,11,45,961.0,96.0,2.55,19.0,1013.0,538.93,403.86
2016,7,12,12,0,963.0,96.0,2.6,19.0,1021.0,593.0,448.62
2016,7,12,12,15,963.0,96.0,2.65,19.0,1021.5,644.73,490.45
2016,7,12,12,30,963.0,96.0,2.7,19.0,1022.0,694.85,530.02
2016,7,12,12,45,954.0,101.5,2.8,19.5,1012.5,741.3,565.08
2016,7,12,13,0,945.0,107.0,2.9,20.0,1003.0,785.18,597.45
2016,7,12,13,15,942.5,106.0,2.95,20.0,988.0,825.89,626.76
2016,7,12,13,30,940.0,105.0,3.0,20.0,973.0,863.84,653.38
2016,7,12,13,45,936.0,104.0,3.1,20.0,951.5,897.57,677.42
2016,7,12,14,0,932.0,103.0,3.2,20.0,930.0,928.12,699.36
2016,7,12,14,15,926.0,102.0,3.2,19.5,901.5,953.54,718.57
2016,7,12,14,30,920.0,101.0,3.2,19.0,873.0,975.47,735.59
2016,7,12,14,45,912.5,99.0,3.25,19.0,838.5,991.37,747.71
2016,7,12,15,0,905.0,97.0,3.3,19.0,804.0,1003.58,757.55
2016,7,12,15,15,894.5,95.0,3.3,19.0,764.0,1009.13,762.7
2016,7,12,15,30,884.0,93.0,3.3,19.0,724.0,1010.96,765.57
2016,7,12,15,45,871.5,90.5,3.3,19.0,680.0,1006.52,764.4
2016,7,12,16,0,859.0,88.0,3.3,19.0,636.0,998.49,760.99
2016,7,12,16,15,841.5,85.0,3.25,18.5,587.5,981.26,752.47
2016,7,12,16,30,824.0,82.0,3.2,18.0,539.0,973.45,750.55
2016,7,12,16,45,802.0,78.5,3.2,18.0,489.0,944.37,732.74
2016,7,12,17,0,780.0,75.0,3.2,18.0,439.0,912.4,712.82
2016,7,12,17,15,749.0,71.5,3.1,17.5,387.5,868.86,684.85
2016,7,12,17,30,718.0,68.0,3.0,17.0,336.0,823.23,654.58
2016,7,12,17,45,676.0,63.0,2.95,17.0,285.0,763.38,611.76
2016,7,12,18,0,634.0,58.0,2.9,17.0,234.0,709.94,571.96
2016,7,12,18,15,570.0,51.5,2.8,16.5,185.5,628.05,509.02
2016,7,12,18,30,506.0,45.0,2.7,16.0,137.0,547.97,444.17
2016,7,12,18,45,404.5,36.0,2.6,15.5,95.0,435.67,349.89
2016,7,12,19,0,303.0,27.0,2.5,15.0,53.0,330.51,238.85
2016,7,12,19,15,151.5,13.5,2.5,14.5,26.5,125.89,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,1.75,13.0,24.5,9.83,0.0
2016,7,13,5,30,293.0,25.0,1.7,13.0,49.0,20.63,9.45
2016,7,13,5,45,396.5,34.0,1.65,13.5,90.0,28.09,18.65
2016,7,13,6,0,500.0,43.0,1.6,14.0,131.0,35.63,25.87
2016,7,13,6,15,565.0,49.5,1.45,14.5,179.5,40.98,30.91
2016,7,13,6,30,630.0,56.0,1.3,15.0,228.0,46.37,35.81
2016,7,13,6,45,321.5,91.5,1.2,15.5,180.0,65.55,52.74
2016,7,13,7,0,13.0,127.0,1.1,16.0,132.0,91.93,75.64
2016,7,13,7,15,18.0,146.5,1.0,16.5,154.5,105.54,87.01
2016,7,13,7,30,23.0,166.0,0.9,17.0,177.0,119.06,98.1
2016,7,13,7,45,30.5,189.5,0.85,17.5,205.5,129.28,106.2
2016,7,13,8,0,38.0,213.0,0.8,18.0,234.0,143.44,117.5
2016,7,13,8,15,38.5,232.0,0.75,18.5,255.0,154.73,126.22
2016,7,13,8,30,39.0,251.0,0.7,19.0,276.0,165.75,134.6
2016,7,13,8,45,57.0,282.0,0.7,19.5,321.0,182.98,148.01
2016,7,13,9,0,75.0,313.0,0.7,20.0,366.0,199.61,160.73
2016,7,13,9,15,91.5,338.0,0.75,20.5,406.5,212.84,170.64
2016,7,13,9,30,108.0,363.0,0.8,21.0,447.0,225.63,180.15
2016,7,13,9,45,103.5,379.0,0.85,21.5,462.0,233.31,185.55
2016,7,13,10,0,99.0,395.0,0.9,22.0,477.0,252.78,188.45
2016,7,13,10,15,124.0,414.5,1.0,22.0,521.5,263.73,194.3
2016,7,13,10,30,149.0,434.0,1.1,22.0,566.0,294.44,216.08
2016,7,13,10,45,176.0,445.0,1.25,22.0,604.5,325.08,238.57
2016,7,13,11,0,203.0,456.0,1.4,22.0,643.0,359.27,264.31
2016,7,13,11,15,335.0,422.5,1.5,22.0,737.0,400.27,293.41
2016,7,13,11,30,467.0,389.0,1.6,22.0,831.0,459.14,337.15
2016,7,13,11,45,479.5,380.5,1.7,22.5,837.5,497.34,366.95
2016,7,13,12,0,492.0,372.0,1.8,23.0,844.0,536.17,396.79
2016,7,13,12,15,712.5,244.5,1.9,23.0,928.0,610.46,453.64
2016,7,13,12,30,933.0,117.0,2.0,23.0,1012.0,690.64,515.15
2016,7,13,12,45,935.5,114.0,2.15,23.0,1006.0,737.68,551.02
2016,7,13,13,0,938.0,111.0,2.3,23.0,1000.0,782.74,585.15
2016,7,13,13,15,935.5,110.5,2.4,23.0,985.5,823.78,614.56
2016,7,13,13,30,933.0,110.0,2.5,23.0,971.0,862.1,641.27
2016,7,13,13,45,542.5,273.0,2.6,23.0,771.0,734.41,550.31
2016,7,13,14,0,152.0,436.0,2.7,23.0,571.0,530.89,399.28
2016,7,13,14,15,532.0,270.5,2.75,23.0,721.0,771.13,581.31
2016,7,13,14,30,912.0,105.0,2.8,23.0,871.0,971.8,720.46
2016,7,13,14,45,904.5,103.5,2.85,23.0,836.5,988.23,731.02
2016,7,13,15,0,897.0,102.0,2.9,23.0,802.0,1001.01,741.05
2016,7,13,15,15,886.0,100.0,2.95,22.5,762.0,1006.14,747.68
2016,7,13,15,30,875.0,98.0,3.0,22.0,722.0,1007.55,752.12
2016,7,13,15,45,861.5,95.5,3.05,22.0,677.5,1002.22,750.8
2016,7,13,16,0,848.0,93.0,3.1,22.0,633.0,993.3,747.27
2016,7,13,16,15,830.0,90.5,3.1,21.5,585.0,989.46,748.34
2016,7,13,16,30,812.0,88.0,3.1,21.0,537.0,969.07,738.2
2016,7,13,16,45,788.5,84.5,3.1,21.0,486.5,938.62,719.77
2016,7,13,17,0,765.0,81.0,3.1,21.0,436.0,905.29,699.15
2016,7,13,17,15,733.0,76.5,3.05,20.5,384.5,859.61,670.31
2016,7,13,17,30,701.0,72.0,3.0,20.0,333.0,811.87,639.13
2016,7,13,17,45,656.5,67.0,2.95,19.5,282.0,757.15,601.55
2016,7,13,18,0,612.0,62.0,2.9,19.0,231.0,695.47,556.93
2016,7,13,18,15,546.0,55.0,2.7,18.5,182.5,611.54,492.36
2016,7,13,18,30,480.0,48.0,2.5,18.0,134.0,529.4,425.97
2016,7,13,18,45,376.5,38.0,2.4,17.5,92.5,414.8,330.55
2016,7,13,19,0,273.0,28.0,2.3,17.0,51.0,307.04,217.96
2016,7,13,19,15,136.5,14.0,2.25,16.5,25.5,114.88,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,12.5,1.45,13.5,24.0,9.83,0.0
2016,7,14,5,30,293.0,25.0,1.4,14.0,48.0,20.65,9.03
2016,7,14,5,45,399.5,34.0,1.35,14.5,89.5,28.12,18.56
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,35.69,25.79
2016,7,14,6,15,571.5,49.5,1.2,15.5,179.5,41.05,30.83
2016,7,14,6,30,637.0,56.0,1.1,16.0,228.0,46.46,35.73
2016,7,14,6,45,337.0,96.0,1.0,16.5,189.0,68.72,55.31
2016,7,14,7,0,37.0,136.0,0.9,17.0,150.0,95.1,78.06
2016,7,14,7,15,23.5,145.5,0.9,17.0,155.0,104.97,86.32
2016,7,14,7,30,10.0,155.0,0.9,17.0,160.0,111.99,92.06
2016,7,14,7,45,20.0,180.5,0.9,17.5,191.5,129.24,106.22
2016,7,14,8,0,30.0,206.0,0.9,18.0,223.0,139.45,114.21
2016,7,14,8,15,45.0,235.5,0.9,18.5,263.5,156.68,127.97
2016,7,14,8,30,60.0,265.0,0.9,19.0,304.0,173.38,141.06
2016,7,14,8,45,78.0,292.5,0.95,19.5,346.0,188.67,152.88
2016,7,14,9,0,96.0,320.0,1.0,20.0,388.0,203.5,164.21
2016,7,14,9,15,113.0,343.0,1.05,20.0,427.5,202.69,163.16
2016,7,14,9,30,130.0,366.0,1.1,20.0,467.0,212.77,170.98
2016,7,14,9,45,174.0,382.5,1.2,20.5,524.5,220.62,176.68
2016,7,14,10,0,218.0,399.0,1.3,21.0,582.0,248.45,183.0
2016,7,14,10,15,171.5,414.5,1.35,21.0,561.5,270.26,198.6
2016,7,14,10,30,125.0,430.0,1.4,21.0,541.0,287.28,213.02
2016,7,14,10,45,94.5,426.5,1.5,21.5,511.5,306.46,228.6
2016,7,14,11,0,64.0,423.0,1.6,22.0,482.0,307.24,230.2
2016,7,14,11,15,232.5,413.0,1.7,22.0,632.0,355.93,263.64
2016,7,14,11,30,401.0,403.0,1.8,22.0,782.0,438.53,323.83
2016,7,14,11,45,413.5,394.5,1.9,22.0,788.0,473.59,351.69
2016,7,14,12,0,426.0,386.0,2.0,22.0,794.0,509.4,380.05
2016,7,14,12,15,245.5,416.0,2.05,22.0,651.5,459.56,345.14
2016,7,14,12,30,65.0,446.0,2.1,22.0,509.0,386.11,290.79
2016,7,14,12,45,65.5,443.0,2.2,22.0,506.0,394.52,297.87
2016,7,14,13,0,66.0,440.0,2.3,22.0,503.0,402.63,304.34
2016,7,14,13,15,108.5,449.0,2.35,22.0,550.5,463.52,350.14
2016,7,14,13,30,151.0,458.0,2.4,22.0,598.0,519.69,391.97
2016,7,14,13,45,105.5,428.5,2.45,22.0,525.5,455.14,344.82
2016,7,14,14,0,60.0,399.0,2.5,22.0,453.0,398.51,302.99
2016,7,14,14,15,58.5,384.5,2.5,21.5,435.5,391.68,299.26
2016,7,14,14,30,57.0,370.0,2.5,21.0,418.0,384.07,294.72
2016,7,14,14,45,48.5,345.5,2.55,21.0,385.5,359.04,276.41
2016,7,14,15,0,40.0,321.0,2.6,21.0,353.0,332.62,256.94
2016,7,14,15,15,41.0,305.5,2.6,20.5,336.5,323.8,251.49
2016,7,14,15,30,42.0,290.0,2.6,20.0,320.0,314.57,245.63
2016,7,14,15,45,33.5,263.0,2.6,20.0,286.5,282.65,221.4
2016,7,14,16,0,25.0,236.0,2.6,20.0,253.0,227.63,178.85
2016,7,14,16,15,14.0,202.0,2.6,19.5,211.5,185.97,146.34
2016,7,14,16,30,3.0,168.0,2.6,19.0,170.0,143.91,112.8
2016,7,14,16,45,1.5,148.0,2.6,19.0,149.0,125.17,97.93
2016,7,14,17,0,0.0,128.0,2.6,19.0,128.0,106.22,82.69
2016,7,14,17,15,0.0,100.5,2.55,18.5,100.5,81.15,62.38
2016,7,14,17,30,0.0,73.0,2.5,18.0,73.0,56.28,41.89
2016,7,14,17,45,0.0,61.5,2.5,17.5,61.5,47.13,34.34
2016,7,14,18,0,0.0,50.0,2.5,17.0,50.0,38.25,26.88
2016,7,14,18,15,226.5,50.0,2.45,16.5,90.5,303.56,254.64
2016,7,14,18,30,453.0,50.0,2.4,16.0,131.0,508.36,414.4
2016,7,14,18,45,347.5,39.5,2.35,15.5,90.0,392.16,315.09
2016,7,14,19,0,242.0,29.0,2.3,15.0,49.0,281.82,199.14
2016,7,14,19,15,121.0,14.5,2.35,15.0,24.5,103.49,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,4.33,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,8.35,0.12
2016,7,15,5,45,0.0,21.5,2.35,13.5,21.5,16.37,8.47
2016,7,15,6,0,0.0,32.0,2.4,14.0,32.0,24.42,15.94
2016,7,15,6,15,0.0,44.0,2.3,14.0,44.0,33.65,24.42
2016,7,15,6,30,0.0,56.0,2.2,14.0,56.0,42.9,32.84
2016,7,15,6,45,0.0,69.0,2.15,14.5,69.0,52.55,41.41
2016,7,15,7,0,0.0,82.0,2.1,15.0,82.0,62.14,49.76
2016,7,15,7,15,0.0,101.5,2.05,15.0,101.5,76.1,61.92
2016,7,15,7,30,0.0,121.0,2.0,15.0,121.0,89.89,73.77
2016,7,15,7,45,0.5,140.5,1.95,15.5,141.0,103.54,85.18
2016,7,15,8,0,1.0,160.0,1.9,16.0,161.0,117.04,96.3
2016,7,15,8,15,4.5,178.0,1.9,16.0,181.0,129.51,106.61
2016,7,15,8,30,8.0,196.0,1.9,16.0,201.0,141.87,116.74
2016,7,15,8,45,16.5,229.5,1.9,16.5,241.0,163.82,134.6
2016,7,15,9,0,25.0,263.0,1.9,17.0,281.0,185.25,151.77
2016,7,15,9,15,30.0,286.5,1.9,17.0,309.0,185.88,151.88
2016,7,15,9,30,35.0,310.0,1.9,17.0,337.0,198.24,161.74
2016,7,15,9,45,44.0,337.0,1.95,17.5,372.5,211.98,172.36
2016,7,15,10,0,53.0,364.0,2.0,18.0,408.0,233.46,179.27
2016,7,15,10,15,45.5,365.0,2.05,18.0,404.0,242.13,185.37
2016,7,15,10,30,38.0,366.0,2.1,18.0,400.0,249.57,191.2
2016,7,15,10,45,124.0,410.0,2.15,18.5,523.5,292.64,220.68
2016,7,15,11,0,210.0,454.0,2.2,19.0,647.0,359.69,269.07
2016,7,15,11,15,165.5,461.0,2.25,19.0,615.5,368.8,278.14
2016,7,15,11,30,121.0,468.0,2.3,19.0,584.0,373.24,283.21
2016,7,15,11,45,83.0,443.0,2.35,19.5,523.0,360.59,274.31
2016,7,15,12,0,45.0,418.0,2.4,20.0,462.0,334.45,254.8
2016,7,15,12,15,51.0,427.0,2.4,20.0,476.5,353.43,269.4
2016,7,15,12,30,57.0,436.0,2.4,20.0,491.0,373.41,284.55
2016,7,15,12,45,54.0,429.0,2.4,20.0,480.5,375.66,286.42
2016,7,15,13,0,51.0,422.0,2.4,20.0,470.0,377.08,287.74
2016,7,15,13,15,44.5,404.0,2.4,20.0,446.0,365.81,279.55
2016,7,15,13,30,38.0,386.0,2.4,20.0,422.0,352.95,270.17
2016,7,15,13,45,39.0,376.5,2.4,20.0,412.5,352.49,270.28
2016,7,15,14,0,40.0,367.0,2.4,20.0,403.0,351.6,270.04
2016,7,15,14,15,39.5,355.5,2.4,19.5,390.0,347.09,267.59
2016,7,15,14,30,39.0,344.0,2.4,19.0,377.0,342.06,264.78
2016,7,15,14,45,35.0,324.0,2.4,19.0,352.5,324.82,252.09
2016,7,15,15,0,31.0,304.0,2.4,19.0,328.0,306.65,238.66
2016,7,15,15,15,30.0,289.0,2.4,18.5,311.5,295.78,231.34
2016,7,15,15,30,29.0,274.0,2.4,18.0,295.0,284.47,223.6
2016,7,15,15,45,28.5,256.5,2.4,18.0,276.0,270.58,213.42
2016,7,15,16,0,28.0,239.0,2.4,18.0,257.0,256.25,202.85
2016,7,15,16,15,18.5,210.0,2.35,17.5,221.5,198.67,157.71
2016,7,15,16,30,9.0,181.0,2.3,17.0,186.0,163.08,129.48
2016,7,15,16,45,4.5,159.0,2.3,17.0,161.5,139.36,110.42
2016,7,15,17,0,0.0,137.0,2.3,17.0,137.0,115.41,90.91
2016,7,15,17,15,0.0,113.5,2.3,16.5,113.5,94.22,73.79
2016,7,15,17,30,0.0,90.0,2.3,16.0,90.0,72.81,56.18
2016,7,15,17,45,0.0,75.5,2.35,16.0,75.5,60.34,45.75
2016,7,15,18,0,0.0,61.0,2.4,16.0,61.0,47.71,35.02
2016,7,15,18,15,0.0,48.0,2.35,15.5,48.0,36.74,25.63
2016,7,15,18,30,0.0,35.0,2.3,15.0,35.0,26.73,16.94
2016,7,15,18,45,0.0,24.0,2.3,15.0,24.0,18.29,9.46
2016,7,15,19,0,0.0,13.0,2.3,15.0,13.0,9.88,1.38
2016,7,15,19,15,0.0,6.5,2.35,14.5,6.5,5.11,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,2.75,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,5.3,0.0
2016,7,16,5,45,0.0,14.0,2.2,13.5,14.0,10.63,3.5
2016,7,16,6,0,0.0,21.0,2.2,14.0,21.0,15.97,8.47
2016,7,16,6,15,0.0,29.5,2.1,14.0,29.5,22.48,14.46
2016,7,16,6,30,0.0,38.0,2.0,14.0,38.0,29.0,20.42
2016,7,16,6,45,0.0,46.5,1.9,14.5,46.5,35.54,26.25
2016,7,16,7,0,0.0,55.0,1.8,15.0,55.0,42.1,32.0
2016,7,16,7,15,0.0,60.5,1.7,15.5,60.5,46.36,35.61
2016,7,16,7,30,0.0,66.0,1.6,16.0,66.0,50.62,39.16
2016,7,16,7,45,0.0,95.0,1.55,16.5,95.0,72.53,58.04
2016,7,16,8,0,0.0,124.0,1.5,17.0,124.0,93.08,75.42
2016,7,16,8,15,0.0,143.5,1.5,17.0,144.0,106.78,86.85
2016,7,16,8,30,0.0,163.0,1.5,17.0,164.0,120.31,98.04
2016,7,16,8,45,4.5,188.0,1.5,17.5,191.5,137.36,111.89
2016,7,16,9,0,9.0,213.0,1.5,18.0,219.0,154.12,125.31
2016,7,16,9,15,20.5,259.0,1.55,18.0,274.5,183.66,149.41
2016,7,16,9,30,32.0,305.0,1.6,18.0,330.0,195.65,158.85
2016,7,16,9,45,36.5,326.5,1.65,18.5,356.5,206.66,167.21
2016,7,16,10,0,41.0,348.0,1.7,19.0,383.0,224.34,171.74
2016,7,16,10,15,40.0,358.0,1.8,19.0,393.0,237.49,181.19
2016,7,16,10,30,39.0,368.0,1.9,19.0,403.0,250.72,191.18
2016,7,16,10,45,98.5,412.5,2.0,19.0,503.0,299.25,226.05
2016,7,16,11,0,158.0,457.0,2.1,19.0,603.0,344.54,258.98
2016,7,16,11,15,180.5,464.0,2.15,19.0,633.0,375.81,282.96
2016,7,16,11,30,203.0,471.0,2.2,19.0,663.0,409.9,309.28
2016,7,16,11,45,234.0,469.0,2.3,19.5,692.5,445.15,335.94
2016,7,16,12,0,265.0,467.0,2.4,20.0,722.0,479.39,361.87
2016,7,16,12,15,206.0,474.0,2.4,19.5,672.0,477.9,362.27
2016,7,16,12,30,147.0,481.0,2.4,19.0,622.0,466.6,354.95
2016,7,16,12,45,120.5,470.5,2.45,19.0,585.5,458.59,349.55
2016,7,16,13,0,94.0,460.0,2.5,19.0,549.0,439.09,335.44
2016,7,16,13,15,91.5,451.0,2.5,19.0,537.0,441.34,337.65
2016,7,16,13,30,89.0,442.0,2.5,19.0,525.0,442.66,339.06
2016,7,16,13,45,82.5,427.0,2.55,19.0,502.5,434.34,333.39
2016,7,16,14,0,76.0,412.0,2.6,19.0,480.0,424.62,326.69
2016,7,16,14,15,71.0,395.0,2.6,19.0,457.0,413.1,318.6
2016,7,16,14,30,66.0,378.0,2.6,19.0,434.0,400.43,309.63
2016,7,16,14,45,46.5,337.5,2.6,19.0,376.5,349.29,271.13
2016,7,16,15,0,27.0,297.0,2.6,19.0,319.0,295.76,230.28
2016,7,16,15,15,24.0,276.0,2.6,18.5,294.5,254.96,199.69
2016,7,16,15,30,21.0,255.0,2.6,18.0,270.0,235.35,185.19
2016,7,16,15,45,22.5,244.5,2.65,18.0,259.5,230.03,181.65
2016,7,16,16,0,24.0,234.0,2.7,18.0,249.0,224.79,178.14
2016,7,16,16,15,12.0,196.0,2.7,17.5,204.0,178.12,141.13
2016,7,16,16,30,0.0,158.0,2.7,17.0,159.0,131.19,103.2
2016,7,16,16,45,0.0,133.5,2.7,17.0,134.0,109.55,85.82
2016,7,16,17,0,0.0,109.0,2.7,17.0,109.0,87.77,68.07
2016,7,16,17,15,0.0,86.0,2.7,16.5,86.0,67.39,51.38
2016,7,16,17,30,0.0,63.0,2.7,16.0,63.0,48.28,35.48
2016,7,16,17,45,0.0,53.0,2.7,16.0,53.0,40.56,28.98
2016,7,16,18,0,0.0,43.0,2.7,16.0,43.0,32.85,22.4
2016,7,16,18,15,238.5,45.5,2.7,15.5,87.5,307.0,258.71
2016,7,16,18,30,477.0,48.0,2.7,15.0,132.0,527.09,430.91
2016,7,16,18,45,365.5,38.0,2.7,14.5,90.5,405.79,326.66
2016,7,16,19,0,254.0,28.0,2.7,14.0,49.0,288.38,198.42
2016,7,16,19,15,127.0,14.0,2.75,14.0,24.5,107.67,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,12.0,2.95,13.0,21.5,9.44,0.0
2016,7,17,5,30,253.0,24.0,3.0,13.0,43.0,19.75,6.88
2016,7,17,5,45,368.5,33.5,3.05,13.5,83.5,27.61,18.01
2016,7,17,6,0,484.0,43.0,3.1,14.0,124.0,35.58,25.71
2016,7,17,6,15,552.0,49.5,3.05,14.0,172.0,40.9,30.83
2016,7,17,6,30,620.0,56.0,3.0,14.0,220.0,46.29,35.84
2016,7,17,6,45,310.0,60.5,3.0,14.5,142.5,44.99,34.66
2016,7,17,7,0,0.0,65.0,3.0,15.0,65.0,49.83,38.85
2016,7,17,7,15,0.0,99.5,2.95,15.0,99.5,74.7,60.71
2016,7,17,7,30,0.0,134.0,2.9,15.0,134.0,98.36,81.21
2016,7,17,7,45,0.0,143.5,2.85,15.5,143.5,105.42,86.88
2016,7,17,8,0,0.0,153.0,2.8,16.0,153.0,112.42,92.43
2016,7,17,8,15,0.0,154.5,2.8,16.0,154.5,114.09,93.56
2016,7,17,8,30,0.0,156.0,2.8,16.0,156.0,115.64,94.59
2016,7,17,8,45,2.0,171.0,2.85,16.5,172.5,126.14,103.07
2016,7,17,9,0,4.0,186.0,2.9,17.0,189.0,136.55,111.38
2016,7,17,9,15,9.0,218.5,2.95,17.0,225.5,158.19,129.26
2016,7,17,9,30,14.0,251.0,3.0,17.0,262.0,179.29,146.54
2016,7,17,9,45,17.5,274.5,3.05,17.5,289.0,194.38,158.43
2016,7,17,10,0,21.0,298.0,3.1,18.0,316.0,212.05,164.2
2016,7,17,10,15,17.0,279.0,3.1,18.0,293.5,203.2,156.89
2016,7,17,10,30,13.0,260.0,3.1,18.0,271.0,192.75,148.67
2016,7,17,10,45,13.0,262.5,3.15,18.0,274.5,196.71,151.73
2016,7,17,11,0,13.0,265.0,3.2,18.0,278.0,200.64,154.79
2016,7,17,11,15,14.5,283.0,3.25,18.0,297.5,216.02,166.79
2016,7,17,11,30,16.0,301.0,3.3,18.0,317.0,231.88,179.14
2016,7,17,11,45,15.0,290.0,3.4,18.0,305.0,226.09,174.71
2016,7,17,12,0,14.0,279.0,3.5,18.0,293.0,219.84,169.96
2016,7,17,12,15,15.0,292.0,3.55,18.0,307.0,232.36,179.82
2016,7,17,12,30,16.0,305.0,3.6,18.0,321.0,245.23,189.92
2016,7,17,12,45,23.5,342.5,3.65,18.0,365.5,286.98,222.45
2016,7,17,13,0,31.0,380.0,3.7,18.0,410.0,328.48,254.51
2016,7,17,13,15,28.5,365.0,3.75,18.0,392.5,320.91,248.84
2016,7,17,13,30,26.0,350.0,3.8,18.0,375.0,312.31,242.52
2016,7,17,13,45,20.0,311.5,3.85,18.0,330.5,265.93,206.9
2016,7,17,14,0,14.0,273.0,3.9,18.0,286.0,230.9,179.81
2016,7,17,14,15,16.0,279.0,3.95,17.5,293.5,239.75,187.51
2016,7,17,14,30,18.0,285.0,4.0,17.0,301.0,249.02,195.53
2016,7,17,14,45,20.0,284.5,4.05,17.0,301.5,253.01,199.11
2016,7,17,15,0,22.0,284.0,4.1,17.0,302.0,257.32,203.0
2016,7,17,15,15,17.0,256.0,4.15,17.0,269.0,229.49,181.27
2016,7,17,15,30,12.0,228.0,4.2,17.0,236.0,201.06,158.89
2016,7,17,15,45,27.5,241.5,4.3,17.0,259.0,253.6,202.09
2016,7,17,16,0,43.0,255.0,4.4,17.0,282.0,289.92,232.16
2016,7,17,16,15,139.5,243.0,4.4,16.5,321.0,405.86,328.88
2016,7,17,16,30,236.0,231.0,4.4,16.0,360.0,521.83,423.87
2016,7,17,16,45,235.0,207.5,4.45,16.0,326.0,497.21,406.08
2016,7,17,17,0,234.0,184.0,4.5,16.0,292.0,470.8,387.22
2016,7,17,17,15,182.0,164.5,4.45,15.5,242.5,374.43,311.1
2016,7,17,17,30,130.0,145.0,4.4,15.0,193.0,302.4,252.4
2016,7,17,17,45,117.5,124.5,4.4,14.5,162.5,267.7,224.49
2016,7,17,18,0,105.0,104.0,4.4,14.0,132.0,232.54,195.25
2016,7,17,18,15,280.5,75.5,4.3,13.5,129.5,393.8,332.52
2016,7,17,18,30,456.0,47.0,4.2,13.0,127.0,507.64,421.24
2016,7,17,18,45,343.5,37.0,4.1,13.0,86.5,386.33,314.63
2016,7,17,19,0,231.0,27.0,4.0,13.0,46.0,268.0,181.8
2016,7,17,19,15,115.5,13.5,3.95,13.0,23.0,98.52,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,3.1,13.0,20.0,9.05,0.0
2016,7,18,5,30,252.0,23.0,3.2,13.0,40.0,18.93,5.67
2016,7,18,5,45,364.0,31.5,3.3,13.5,79.5,25.96,16.54
2016,7,18,6,0,476.0,40.0,3.4,14.0,119.0,33.14,23.54
2016,7,18,6,15,238.0,43.0,3.4,14.0,82.5,32.45,23.3
2016,7,18,6,30,0.0,46.0,3.4,14.0,46.0,35.17,25.9
2016,7,18,6,45,0.0,57.0,3.4,14.5,57.0,43.65,33.47
2016,7,18,7,0,0.0,68.0,3.4,15.0,68.0,52.16,40.92
2016,7,18,7,15,4.5,109.5,3.3,15.0,111.5,81.46,66.67
2016,7,18,7,30,9.0,151.0,3.2,15.0,155.0,109.29,90.77
2016,7,18,7,45,40.5,188.0,3.15,15.5,209.5,128.43,106.8
2016,7,18,8,0,72.0,225.0,3.1,16.0,264.0,150.23,124.87
2016,7,18,8,15,52.5,233.5,3.05,16.0,263.5,155.64,129.02
2016,7,18,8,30,33.0,242.0,3.0,16.0,263.0,160.73,132.91
2016,7,18,8,45,57.0,277.0,3.0,16.5,316.0,180.3,148.72
2016,7,18,9,0,81.0,312.0,3.0,17.0,369.0,199.12,163.68
2016,7,18,9,15,82.0,331.0,3.0,17.0,392.0,209.12,171.53
2016,7,18,9,30,83.0,350.0,3.0,17.0,415.0,218.78,179.1
2016,7,18,9,45,58.5,342.0,3.0,17.5,388.5,214.8,175.14
2016,7,18,10,0,34.0,334.0,3.0,18.0,362.0,216.33,167.06
2016,7,18,10,15,147.0,376.5,3.0,18.0,504.5,247.39,185.84
2016,7,18,10,30,260.0,419.0,3.0,18.0,647.0,292.67,215.57
2016,7,18,10,45,153.5,409.5,3.05,18.0,545.0,299.11,225.55
2016,7,18,11,0,47.0,400.0,3.1,18.0,443.0,287.69,220.93
2016,7,18,11,15,486.5,251.0,3.1,18.0,708.5,338.9,251.94
2016,7,18,11,30,926.0,102.0,3.1,18.0,974.0,468.16,348.13
2016,7,18,11,45,928.5,101.5,3.15,18.5,982.0,521.87,393.4
2016,7,18,12,0,931.0,101.0,3.2,19.0,990.0,574.7,436.93
2016,7,18,12,15,931.0,101.0,3.25,19.0,990.5,625.33,478.42
2016,7,18,12,30,931.0,101.0,3.3,19.0,991.0,674.42,517.7
2016,7,18,12,45,537.0,286.0,3.35,19.0,798.5,608.42,467.33
2016,7,18,13,0,143.0,471.0,3.4,19.0,606.0,491.27,375.89
2016,7,18,13,15,540.0,281.0,3.4,19.0,779.0,676.0,520.74
2016,7,18,13,30,937.0,91.0,3.4,19.0,952.0,846.51,647.53
2016,7,18,13,45,936.0,88.5,3.4,19.0,931.5,881.09,670.84
2016,7,18,14,0,935.0,86.0,3.4,19.0,911.0,912.57,693.01
2016,7,18,14,15,929.5,85.0,3.4,19.0,883.5,938.26,711.24
2016,7,18,14,30,924.0,84.0,3.4,19.0,856.0,960.46,727.21
2016,7,18,14,45,919.0,81.5,3.4,19.0,822.5,977.98,740.12
2016,7,18,15,0,914.0,79.0,3.4,19.0,789.0,991.85,750.73
2016,7,18,15,15,904.5,78.0,3.4,18.5,750.0,999.32,758.64
2016,7,18,15,30,895.0,77.0,3.4,18.0,711.0,1003.12,764.3
2016,7,18,15,45,884.5,74.5,3.4,18.0,667.5,1000.45,764.32
2016,7,18,16,0,874.0,72.0,3.4,18.0,624.0,994.15,762.06
2016,7,18,16,15,858.0,69.5,3.4,17.5,576.5,978.71,755.08
2016,7,18,16,30,842.0,67.0,3.4,17.0,529.0,959.93,745.85
2016,7,18,16,45,821.5,64.5,3.45,17.0,479.5,933.46,730.09
2016,7,18,17,0,801.0,62.0,3.5,17.0,430.0,904.21,712.13
2016,7,18,17,15,772.5,59.0,3.5,16.5,379.0,875.39,695.05
2016,7,18,17,30,744.0,56.0,3.5,16.0,328.0,832.68,667.07
2016,7,18,17,45,703.0,52.0,3.5,16.0,277.5,774.82,625.39
2016,7,18,18,0,662.0,48.0,3.5,16.0,227.0,716.18,581.21
2016,7,18,18,15,600.0,42.5,3.45,15.5,179.0,636.09,518.8
2016,7,18,18,30,538.0,37.0,3.4,15.0,131.0,557.4,453.84
2016,7,18,18,45,434.5,29.5,3.35,14.5,89.5,443.65,355.98
2016,7,18,19,0,331.0,22.0,3.3,14.0,48.0,341.59,224.16
2016,7,18,19,15,165.5,11.0,3.25,14.0,24.0,134.6,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.5,2.6,12.0,20.5,8.26,0.0
2016,7,19,5,30,301.0,21.0,2.7,12.0,41.0,17.4,4.06
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,24.16,15.02
2016,7,19,6,0,519.0,37.0,2.9,13.0,122.0,33.72,24.14
2016,7,19,6,15,584.0,42.5,2.9,13.5,170.0,38.81,29.01
2016,7,19,6,30,649.0,48.0,2.9,14.0,218.0,43.97,33.76
2016,7,19,6,45,324.5,82.0,2.9,14.5,167.0,59.45,47.53
2016,7,19,7,0,0.0,116.0,2.9,15.0,116.0,84.52,69.53
2016,7,19,7,15,5.5,134.5,2.85,15.0,137.5,97.56,80.78
2016,7,19,7,30,11.0,153.0,2.8,15.0,159.0,110.52,91.81
2016,7,19,7,45,20.5,178.0,2.8,15.5,189.0,127.46,105.94
2016,7,19,8,0,30.0,203.0,2.8,16.0,219.0,137.61,114.05
2016,7,19,8,15,29.0,219.0,2.8,16.0,235.5,147.36,121.97
2016,7,19,8,30,28.0,235.0,2.8,16.0,252.0,156.86,129.63
2016,7,19,8,45,27.0,249.0,2.8,16.5,266.5,165.07,135.91
2016,7,19,9,0,26.0,263.0,2.8,17.0,281.0,185.11,152.01
2016,7,19,9,15,28.5,282.0,2.8,17.0,303.0,183.47,150.24
2016,7,19,9,30,31.0,301.0,2.8,17.0,325.0,193.57,158.3
2016,7,19,9,45,42.5,331.5,2.8,17.5,366.0,209.24,170.57
2016,7,19,10,0,54.0,362.0,2.8,18.0,407.0,231.64,178.43
2016,7,19,10,15,133.0,394.5,2.8,18.0,510.5,253.66,191.16
2016,7,19,10,30,212.0,427.0,2.8,18.0,614.0,301.33,224.1
2016,7,19,10,45,216.0,438.5,2.85,18.0,632.5,329.82,246.47
2016,7,19,11,0,220.0,450.0,2.9,18.0,651.0,359.22,270.11
2016,7,19,11,15,319.0,421.5,2.9,18.0,718.5,391.25,293.94
2016,7,19,11,30,418.0,393.0,2.9,18.0,786.0,437.72,329.97
2016,7,19,11,45,680.5,245.5,2.95,18.0,892.0,499.04,377.6
2016,7,19,12,0,943.0,98.0,3.0,18.0,998.0,578.26,440.7
2016,7,19,12,15,943.0,98.0,3.0,18.0,998.5,629.49,482.4
2016,7,19,12,30,943.0,98.0,3.0,18.0,999.0,679.15,521.95
2016,7,19,12,45,938.0,100.5,3.05,18.0,991.0,725.56,558.32
2016,7,19,13,0,933.0,103.0,3.1,18.0,983.0,769.63,592.23
2016,7,19,13,15,930.5,102.5,3.1,18.0,968.5,810.52,621.94
2016,7,19,13,30,928.0,102.0,3.1,18.0,954.0,848.71,648.79
2016,7,19,13,45,928.0,98.5,3.15,18.5,933.5,883.35,672.16
2016,7,19,14,0,928.0,95.0,3.2,19.0,913.0,914.91,693.33
2016,7,19,14,15,922.0,94.0,3.25,19.0,885.0,940.3,711.63
2016,7,19,14,30,916.0,93.0,3.3,19.0,857.0,962.19,727.7
2016,7,19,14,45,911.5,89.5,3.35,19.0,823.5,979.31,740.68
2016,7,19,15,0,907.0,86.0,3.4,19.0,790.0,992.74,751.37
2016,7,19,15,15,897.0,84.5,3.45,18.5,750.0,999.29,759.04
2016,7,19,15,30,887.0,83.0,3.5,18.0,710.0,1002.14,764.45
2016,7,19,15,45,876.5,80.0,3.55,18.0,666.5,999.03,764.54
2016,7,19,16,0,866.0,77.0,3.6,18.0,623.0,992.29,762.34
2016,7,19,16,15,849.0,74.5,3.6,17.5,575.5,976.01,754.74
2016,7,19,16,30,832.0,72.0,3.6,17.0,528.0,956.43,744.9
2016,7,19,16,45,813.0,68.5,3.6,17.0,478.5,930.39,729.01
2016,7,19,17,0,794.0,65.0,3.6,17.0,429.0,913.39,719.42
2016,7,19,17,15,764.5,61.5,3.55,16.5,377.5,871.18,692.29
2016,7,19,17,30,735.0,58.0,3.5,16.0,326.0,826.9,662.9
2016,7,19,17,45,695.5,53.5,3.5,16.0,275.5,769.92,621.78
2016,7,19,18,0,656.0,49.0,3.5,16.0,225.0,712.07,578.09
2016,7,19,18,15,593.0,43.5,3.35,15.5,177.0,631.17,514.57
2016,7,19,18,30,530.0,38.0,3.2,15.0,129.0,551.61,448.57
2016,7,19,18,45,427.5,30.0,3.1,15.0,88.0,447.51,357.21
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,335.7,212.31
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,132.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,151.5,10.0,2.45,12.5,20.0,7.87,0.0
2016,7,20,5,30,303.0,20.0,2.5,13.0,40.0,16.58,2.72
2016,7,20,5,45,412.5,28.0,2.6,13.5,80.5,23.37,14.21
2016,7,20,6,0,522.0,36.0,2.7,14.0,121.0,32.88,23.27
2016,7,20,6,15,587.5,41.5,2.7,14.0,168.5,38.0,28.22
2016,7,20,6,30,653.0,47.0,2.7,14.0,216.0,43.2,33.07
2016,7,20,6,45,696.5,51.5,2.7,14.5,267.0,47.38,36.8
2016,7,20,7,0,740.0,56.0,2.7,15.0,318.0,51.57,40.4
2016,7,20,7,15,770.5,59.0,2.6,15.0,369.5,54.42,42.82
2016,7,20,7,30,801.0,62.0,2.5,15.0,421.0,63.73,50.89
2016,7,20,7,45,823.0,64.5,2.45,15.5,471.5,66.67,53.18
2016,7,20,8,0,845.0,67.0,2.4,16.0,522.0,69.51,55.35
2016,7,20,8,15,548.5,167.5,2.35,16.5,473.5,111.48,91.2
2016,7,20,8,30,252.0,268.0,2.3,17.0,425.0,163.4,134.63
2016,7,20,8,45,140.5,268.0,2.25,17.5,356.5,169.05,138.58
2016,7,20,9,0,29.0,268.0,2.2,18.0,288.0,175.71,143.46
2016,7,20,9,15,36.5,294.5,2.2,18.0,321.5,190.02,154.93
2016,7,20,9,30,44.0,321.0,2.2,18.0,355.0,203.82,165.9
2016,7,20,9,45,47.0,339.0,2.25,18.5,377.0,212.96,172.71
2016,7,20,10,0,50.0,357.0,2.3,19.0,399.0,228.66,175.33
2016,7,20,10,15,62.5,382.0,2.3,19.0,435.5,252.19,191.98
2016,7,20,10,30,75.0,407.0,2.3,19.0,472.0,278.04,210.87
2016,7,20,10,45,80.0,421.0,2.35,19.5,493.0,298.33,225.84
2016,7,20,11,0,85.0,435.0,2.4,20.0,514.0,319.69,241.79
2016,7,20,11,15,91.0,446.0,2.45,20.0,531.0,340.7,258.0
2016,7,20,11,30,97.0,457.0,2.5,20.0,548.0,362.82,275.07
2016,7,20,11,45,101.0,457.0,2.6,20.0,553.0,377.83,286.94
2016,7,20,12,0,105.0,457.0,2.7,20.0,558.0,393.1,299.02
2016,7,20,12,15,119.5,466.5,2.75,20.0,581.0,421.51,320.77
2016,7,20,12,30,134.0,476.0,2.8,20.0,604.0,454.25,345.6
2016,7,20,12,45,117.0,467.5,2.85,20.0,579.0,453.59,345.45
2016,7,20,13,0,100.0,459.0,2.9,20.0,554.0,442.43,337.59
2016,7,20,13,15,118.5,456.5,2.95,20.0,567.0,477.12,364.14
2016,7,20,13,30,137.0,454.0,3.0,20.0,580.0,504.72,385.32
2016,7,20,13,45,143.0,438.5,3.1,20.0,567.5,511.01,390.9
2016,7,20,14,0,149.0,423.0,3.2,20.0,555.0,516.31,395.92
2016,7,20,14,15,545.0,254.5,3.25,19.5,712.0,772.44,593.31
2016,7,20,14,30,941.0,86.0,3.3,19.0,869.0,978.1,740.03
2016,7,20,14,45,934.0,84.5,3.35,19.0,835.0,995.35,751.47
2016,7,20,15,0,927.0,83.0,3.4,19.0,801.0,1008.88,762.22
2016,7,20,15,15,917.5,81.5,3.4,19.0,761.0,1016.19,768.59
2016,7,20,15,30,908.0,80.0,3.4,19.0,721.0,1019.73,772.65
2016,7,20,15,45,895.5,78.0,3.45,19.0,676.5,1015.92,772.32
2016,7,20,16,0,883.0,76.0,3.5,19.0,632.0,1008.44,769.71
2016,7,20,16,15,866.5,74.0,3.5,18.5,583.5,993.33,763.08
2016,7,20,16,30,850.0,72.0,3.5,18.0,535.0,974.88,754.2
2016,7,20,16,45,828.0,69.0,3.55,18.0,484.5,946.37,737.13
2016,7,20,17,0,806.0,66.0,3.6,18.0,434.0,926.97,726.3
2016,7,20,17,15,776.0,62.5,3.6,17.5,382.0,884.1,699.26
2016,7,20,17,30,746.0,59.0,3.6,17.0,330.0,839.13,669.85
2016,7,20,17,45,704.0,54.5,3.6,16.5,278.5,779.52,628.15
2016,7,20,18,0,662.0,50.0,3.6,16.0,227.0,719.07,583.66
2016,7,20,18,15,597.5,44.5,3.5,15.5,178.0,636.55,519.0
2016,7,20,18,30,533.0,39.0,3.4,15.0,129.0,555.26,451.6
2016,7,20,18,45,426.0,31.0,3.35,15.0,87.5,448.04,357.28
2016,7,20,19,0,319.0,23.0,3.3,15.0,46.0,330.93,201.37
2016,7,20,19,15,159.5,11.5,3.3,14.5,23.0,130.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,13.0,19.5,7.87,0.0
2016,7,21,5,30,298.0,20.0,3.0,13.0,39.0,16.59,1.7
2016,7,21,5,45,410.0,28.0,3.15,13.5,79.5,23.37,14.13
2016,7,21,6,0,522.0,36.0,3.3,14.0,120.0,32.89,23.25
2016,7,21,6,15,587.5,42.0,3.3,14.0,168.0,38.42,28.57
2016,7,21,6,30,653.0,48.0,3.3,14.0,216.0,44.01,33.78
2016,7,21,6,45,697.0,52.0,3.3,14.5,266.5,47.78,37.14
2016,7,21,7,0,741.0,56.0,3.3,15.0,317.0,51.58,40.41
2016,7,21,7,15,771.0,59.0,3.2,15.5,368.5,54.42,42.74
2016,7,21,7,30,801.0,62.0,3.1,16.0,420.0,63.7,50.66
2016,7,21,7,45,824.0,64.5,3.05,16.5,471.0,66.67,52.97
2016,7,21,8,0,847.0,67.0,3.0,17.0,522.0,69.53,55.16
2016,7,21,8,15,863.5,69.0,2.95,17.0,570.0,71.81,56.94
2016,7,21,8,30,880.0,71.0,2.9,17.0,618.0,73.97,58.61
2016,7,21,8,45,893.5,72.5,2.85,17.5,663.0,75.62,59.73
2016,7,21,9,0,907.0,74.0,2.8,18.0,708.0,77.15,60.75
2016,7,21,9,15,917.5,75.5,2.8,18.0,748.5,78.48,61.72
2016,7,21,9,30,928.0,77.0,2.8,18.0,789.0,79.68,62.6
2016,7,21,9,45,933.5,79.5,2.8,18.5,823.5,81.14,63.59
2016,7,21,10,0,939.0,82.0,2.8,19.0,858.0,123.61,69.25
2016,7,21,10,15,945.5,83.0,2.85,19.0,887.5,181.46,101.07
2016,7,21,10,30,952.0,84.0,2.9,19.0,917.0,240.1,145.25
2016,7,21,10,45,957.5,84.0,2.95,19.5,940.0,298.46,194.47
2016,7,21,11,0,963.0,84.0,3.0,20.0,963.0,357.03,245.77
2016,7,21,11,15,966.5,84.5,3.1,20.0,979.0,415.19,297.42
2016,7,21,11,30,970.0,85.0,3.2,20.0,995.0,472.92,348.01
2016,7,21,11,45,972.0,85.0,3.3,20.0,1004.0,528.96,396.19
2016,7,21,12,0,974.0,85.0,3.4,20.0,1013.0,583.97,442.34
2016,7,21,12,15,974.5,85.0,3.45,20.0,1013.5,636.87,485.57
2016,7,21,12,30,975.0,85.0,3.5,20.0,1014.0,688.14,526.49
2016,7,21,12,45,967.5,89.5,3.6,20.0,1005.5,735.76,563.88
2016,7,21,13,0,960.0,94.0,3.7,20.0,997.0,780.82,598.66
2016,7,21,13,15,958.0,93.5,3.7,20.0,983.0,823.05,629.04
2016,7,21,13,30,956.0,93.0,3.7,20.0,969.0,862.53,656.79
2016,7,21,13,45,956.0,90.0,3.75,20.0,948.5,898.41,682.24
2016,7,21,14,0,956.0,87.0,3.8,20.0,928.0,931.15,705.54
2016,7,21,14,15,951.0,86.0,3.8,19.5,900.0,958.12,726.02
2016,7,21,14,30,946.0,85.0,3.8,19.0,872.0,981.55,744.27
2016,7,21,14,45,942.0,82.0,3.8,19.0,838.0,1000.16,757.98
2016,7,21,15,0,938.0,79.0,3.8,19.0,804.0,1015.04,769.34
2016,7,21,15,15,928.5,77.5,3.75,19.0,764.0,1022.43,775.44
2016,7,21,15,30,919.0,76.0,3.7,19.0,724.0,1026.01,779.2
2016,7,21,15,45,908.5,73.5,3.7,19.0,679.5,1023.59,779.45
2016,7,21,16,0,898.0,71.0,3.7,19.0,635.0,1017.45,777.37
2016,7,21,16,15,882.0,69.0,3.65,18.5,586.5,1002.72,770.65
2016,7,21,16,30,866.0,67.0,3.6,18.0,538.0,984.59,761.67
