Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,845.0,64.0,3.6,18.0,487.0,956.81,744.8
2016,7,21,17,0,824.0,61.0,3.6,18.0,436.0,926.12,725.7
2016,7,21,17,15,794.5,58.0,3.55,17.5,383.5,884.42,699.27
2016,7,21,17,30,765.0,55.0,3.5,17.0,331.0,851.9,678.66
2016,7,21,17,45,721.5,51.5,3.45,16.5,279.0,791.95,636.55
2016,7,21,18,0,678.0,48.0,3.4,16.0,227.0,731.21,591.8
2016,7,21,18,15,614.5,42.5,3.3,15.5,178.0,649.28,527.78
2016,7,21,18,30,551.0,37.0,3.2,15.0,129.0,568.67,460.98
2016,7,21,18,45,441.0,29.5,3.1,15.0,87.0,448.85,356.53
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,338.06,195.35
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,134.54,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.15,12.5,18.5,7.47,0.0
2016,7,22,5,30,295.0,19.0,2.2,13.0,37.0,15.75,0.18
2016,7,22,5,45,407.5,28.0,2.25,13.5,78.0,23.36,14.05
2016,7,22,6,0,520.0,37.0,2.3,14.0,119.0,33.76,23.99
2016,7,22,6,15,268.5,62.5,2.2,14.5,106.0,46.2,35.39
2016,7,22,6,30,17.0,88.0,2.1,15.0,93.0,64.12,51.46
2016,7,22,6,45,22.5,107.5,2.05,15.5,115.0,76.36,62.25
2016,7,22,7,0,28.0,127.0,2.0,16.0,137.0,89.32,73.44
2016,7,22,7,15,30.5,147.0,1.95,16.0,159.0,102.31,84.57
2016,7,22,7,30,33.0,167.0,1.9,16.0,181.0,115.06,95.33
2016,7,22,7,45,28.5,181.0,1.85,16.5,194.5,124.12,102.58
2016,7,22,8,0,24.0,195.0,1.8,17.0,208.0,139.11,114.77
2016,7,22,8,15,29.0,217.5,1.8,17.5,234.5,146.43,120.32
2016,7,22,8,30,34.0,240.0,1.8,18.0,261.0,159.55,130.7
2016,7,22,8,45,39.5,263.5,1.8,18.5,289.5,172.84,141.09
2016,7,22,9,0,45.0,287.0,1.8,19.0,318.0,185.76,151.06
2016,7,22,9,15,51.0,309.5,1.8,19.0,347.0,197.8,160.53
2016,7,22,9,30,57.0,332.0,1.8,19.0,376.0,209.45,169.64
2016,7,22,9,45,67.5,355.5,1.85,19.5,410.0,221.31,178.59
2016,7,22,10,0,78.0,379.0,1.9,20.0,444.0,240.83,183.1
2016,7,22,10,15,71.0,388.0,1.95,20.0,448.5,255.89,193.47
2016,7,22,10,30,64.0,397.0,2.0,20.0,453.0,270.19,204.31
2016,7,22,10,45,59.5,403.0,2.05,20.5,456.5,282.79,213.73
2016,7,22,11,0,55.0,409.0,2.1,21.0,460.0,294.92,222.88
2016,7,22,11,15,53.5,414.0,2.2,21.0,464.5,307.14,232.48
2016,7,22,11,30,52.0,419.0,2.3,21.0,469.0,319.33,242.04
2016,7,22,11,45,69.0,438.5,2.4,21.5,504.5,350.02,264.75
2016,7,22,12,0,86.0,458.0,2.5,22.0,540.0,383.49,289.42
2016,7,22,12,15,63.5,432.5,2.6,22.0,493.0,364.23,275.57
2016,7,22,12,30,41.0,407.0,2.7,22.0,446.0,341.03,258.62
2016,7,22,12,45,66.0,430.5,2.8,22.0,493.0,384.69,291.91
2016,7,22,13,0,91.0,454.0,2.9,22.0,540.0,431.79,327.39
2016,7,22,13,15,94.0,444.0,2.95,21.5,532.0,437.25,332.49
2016,7,22,13,30,97.0,434.0,3.0,21.0,524.0,442.15,337.43
2016,7,22,13,45,303.5,382.0,3.1,21.0,651.0,610.53,466.19
2016,7,22,14,0,510.0,330.0,3.2,21.0,778.0,780.29,591.21
2016,7,22,14,15,722.0,212.0,3.2,21.0,824.0,893.84,675.3
2016,7,22,14,30,934.0,94.0,3.2,21.0,870.0,979.55,733.65
2016,7,22,14,45,926.0,93.0,3.25,21.0,835.0,996.56,745.88
2016,7,22,15,0,918.0,92.0,3.3,21.0,800.0,1009.86,756.39
2016,7,22,15,15,907.5,90.0,3.3,20.5,760.0,1015.83,763.27
2016,7,22,15,30,897.0,88.0,3.3,20.0,720.0,1017.99,767.86
2016,7,22,15,45,883.0,86.5,3.3,20.0,674.5,1013.47,766.69
2016,7,22,16,0,869.0,85.0,3.3,20.0,629.0,1005.33,763.28
2016,7,22,16,15,851.0,82.5,3.3,19.5,580.5,988.36,755.44
2016,7,22,16,30,833.0,80.0,3.3,19.0,532.0,980.69,754.08
2016,7,22,16,45,808.0,77.5,3.3,19.0,480.5,949.94,735.2
2016,7,22,17,0,783.0,75.0,3.3,19.0,429.0,916.29,714.16
2016,7,22,17,15,750.5,71.0,3.25,18.5,377.0,870.56,684.99
2016,7,22,17,30,718.0,67.0,3.2,18.0,325.0,822.73,653.35
2016,7,22,17,45,667.5,62.5,3.15,18.0,272.5,762.2,609.73
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,695.49,559.5
2016,7,22,18,15,546.0,51.0,3.0,17.5,171.5,606.98,490.72
2016,7,22,18,30,475.0,44.0,2.9,17.0,123.0,520.67,419.87
2016,7,22,18,45,355.5,34.0,2.85,16.5,82.0,393.23,310.85
2016,7,22,19,0,236.0,24.0,2.8,16.0,41.0,262.43,141.53
2016,7,22,19,15,118.0,12.0,2.8,15.5,20.5,99.17,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.0,1.55,13.5,17.0,7.87,0.0
2016,7,23,5,30,222.0,20.0,1.5,14.0,34.0,16.43,0.0
2016,7,23,5,45,344.0,30.0,1.45,14.5,73.0,24.74,15.05
2016,7,23,6,0,466.0,40.0,1.4,15.0,112.0,33.15,23.35
2016,7,23,6,15,538.0,47.0,1.4,15.5,160.0,38.91,28.82
2016,7,23,6,30,610.0,54.0,1.4,16.0,208.0,44.73,34.15
2016,7,23,6,45,660.0,58.5,1.4,16.5,259.5,52.47,41.0
2016,7,23,7,0,710.0,63.0,1.4,17.0,311.0,56.5,44.42
2016,7,23,7,15,743.0,67.0,1.4,17.5,363.0,59.89,47.2
2016,7,23,7,30,776.0,71.0,1.4,18.0,415.0,63.25,49.87
2016,7,23,7,45,498.5,147.5,1.4,19.0,378.5,101.09,82.01
2016,7,23,8,0,221.0,224.0,1.4,20.0,342.0,147.42,120.38
2016,7,23,8,15,205.5,249.0,1.45,20.5,366.5,160.42,130.44
2016,7,23,8,30,190.0,274.0,1.5,21.0,391.0,172.81,139.98
2016,7,23,8,45,264.0,282.0,1.55,21.5,458.5,169.56,136.63
2016,7,23,9,0,338.0,290.0,1.6,22.0,526.0,174.17,139.79
2016,7,23,9,15,626.0,189.5,1.65,22.0,656.5,116.02,91.77
2016,7,23,9,30,914.0,89.0,1.7,22.0,787.0,86.05,66.83
2016,7,23,9,45,922.5,90.0,1.8,22.5,822.5,86.58,67.05
2016,7,23,10,0,931.0,91.0,1.9,23.0,858.0,125.32,70.74
2016,7,23,10,15,594.0,254.0,1.95,23.0,749.5,210.25,135.86
2016,7,23,10,30,257.0,417.0,2.0,23.0,641.0,288.89,208.08
2016,7,23,10,45,343.0,394.5,2.15,23.5,702.0,323.73,231.45
2016,7,23,11,0,429.0,372.0,2.3,24.0,763.0,357.5,256.02
2016,7,23,11,15,691.0,236.0,2.4,24.0,877.5,401.94,287.12
2016,7,23,11,30,953.0,100.0,2.5,24.0,992.0,473.93,342.06
2016,7,23,11,45,952.5,101.5,2.6,24.0,999.5,529.37,388.61
2016,7,23,12,0,952.0,103.0,2.7,24.0,1007.0,583.64,433.11
2016,7,23,12,15,952.5,103.0,2.75,24.0,1008.0,636.05,474.9
2016,7,23,12,30,953.0,103.0,2.8,24.0,1009.0,686.91,514.48
2016,7,23,12,45,951.5,103.0,2.85,24.0,1002.0,734.61,550.89
2016,7,23,13,0,950.0,103.0,2.9,24.0,995.0,780.09,584.97
2016,7,23,13,15,947.5,102.5,2.95,23.5,980.5,821.94,616.02
2016,7,23,13,30,945.0,102.0,3.0,23.0,966.0,861.01,644.33
2016,7,23,13,45,941.0,101.5,3.05,23.0,944.5,895.88,668.55
2016,7,23,14,0,937.0,101.0,3.1,23.0,923.0,927.55,690.65
2016,7,23,14,15,931.5,99.5,3.1,23.0,894.5,953.56,708.66
2016,7,23,14,30,926.0,98.0,3.1,23.0,866.0,976.03,724.42
2016,7,23,14,45,918.0,97.0,3.15,23.0,831.5,993.02,737.09
2016,7,23,15,0,910.0,96.0,3.2,23.0,797.0,1006.32,747.52
2016,7,23,15,15,899.5,94.0,3.2,22.5,757.0,1012.32,754.37
2016,7,23,15,30,889.0,92.0,3.2,22.0,717.0,1014.53,758.96
2016,7,23,15,45,875.0,90.0,3.25,22.0,672.0,1009.49,757.86
2016,7,23,16,0,861.0,88.0,3.3,22.0,627.0,1000.82,754.52
2016,7,23,16,15,843.0,85.5,3.25,21.5,578.0,983.95,746.42
2016,7,23,16,30,825.0,83.0,3.2,21.0,529.0,976.49,744.83
2016,7,23,16,45,800.0,80.0,3.2,20.5,478.0,945.15,727.07
2016,7,23,17,0,775.0,77.0,3.2,20.0,427.0,910.89,707.09
2016,7,23,17,15,741.5,73.0,3.15,19.5,374.5,864.25,677.37
2016,7,23,17,30,708.0,69.0,3.1,19.0,322.0,815.51,645.16
2016,7,23,17,45,658.0,64.0,3.05,18.5,270.0,755.43,603.12
2016,7,23,18,0,608.0,59.0,3.0,18.0,218.0,688.62,553.87
2016,7,23,18,15,535.0,52.0,2.95,17.5,169.5,598.49,483.94
2016,7,23,18,30,462.0,45.0,2.9,17.0,121.0,510.57,411.8
2016,7,23,18,45,340.5,34.5,2.85,16.5,80.0,381.21,300.69
2016,7,23,19,0,219.0,24.0,2.8,16.0,39.0,247.12,122.17
2016,7,23,19,15,109.5,12.0,2.85,15.5,19.5,92.68,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,90.0,10.5,1.65,13.5,15.5,8.26,0.0
2016,7,24,5,30,180.0,21.0,1.6,14.0,31.0,17.22,0.0
2016,7,24,5,45,301.5,32.0,1.55,14.5,69.5,26.25,16.18
2016,7,24,6,0,423.0,43.0,1.5,15.0,108.0,35.33,25.21
2016,7,24,6,15,499.5,51.0,1.4,15.0,155.5,41.74,31.36
2016,7,24,6,30,576.0,59.0,1.3,15.0,203.0,48.18,37.34
2016,7,24,6,45,627.0,64.5,1.2,15.5,254.0,52.47,41.17
2016,7,24,7,0,678.0,70.0,1.1,16.0,305.0,56.78,44.87
2016,7,24,7,15,490.5,117.5,1.05,16.5,301.5,84.04,68.53
2016,7,24,7,30,303.0,165.0,1.0,17.0,298.0,111.86,92.14
2016,7,24,7,45,285.0,190.5,1.0,17.5,328.5,125.66,103.35
2016,7,24,8,0,267.0,216.0,1.0,18.0,359.0,138.7,113.78
2016,7,24,8,15,181.0,243.0,1.0,18.5,343.5,156.85,128.32
2016,7,24,8,30,95.0,270.0,1.0,19.0,328.0,176.23,143.65
2016,7,24,8,45,149.5,293.5,1.05,19.5,393.0,181.35,147.12
2016,7,24,9,0,204.0,317.0,1.1,20.0,458.0,193.95,156.73
2016,7,24,9,15,170.0,338.5,1.15,20.0,461.0,202.56,163.33
2016,7,24,9,30,136.0,360.0,1.2,20.0,464.0,210.57,169.46
2016,7,24,9,45,93.0,357.5,1.3,20.5,430.0,223.03,178.87
2016,7,24,10,0,50.0,355.0,1.4,21.0,396.0,226.79,172.06
2016,7,24,10,15,53.0,371.5,1.5,21.0,416.5,244.71,184.65
2016,7,24,10,30,56.0,388.0,1.6,21.0,437.0,263.48,198.44
2016,7,24,10,45,57.0,399.5,1.7,21.5,450.5,279.86,210.46
2016,7,24,11,0,58.0,411.0,1.8,22.0,464.0,296.72,222.96
2016,7,24,11,15,85.0,436.0,1.85,22.0,515.0,331.78,248.83
2016,7,24,11,30,112.0,461.0,1.9,22.0,566.0,363.61,272.48
2016,7,24,11,45,115.5,466.0,2.0,22.0,575.0,384.96,288.94
2016,7,24,12,0,119.0,471.0,2.1,22.0,584.0,406.94,305.83
2016,7,24,12,15,175.5,471.0,2.2,22.0,637.5,456.74,343.25
2016,7,24,12,30,232.0,471.0,2.3,22.0,691.0,511.96,384.53
2016,7,24,12,45,234.5,466.5,2.4,22.0,688.0,532.17,400.06
2016,7,24,13,0,237.0,462.0,2.5,22.0,685.0,551.7,415.21
2016,7,24,13,15,245.0,447.5,2.55,22.0,674.5,576.19,433.77
2016,7,24,13,30,253.0,433.0,2.6,22.0,664.0,592.4,446.46
2016,7,24,13,45,591.5,267.5,2.7,22.0,790.5,769.23,580.19
2016,7,24,14,0,930.0,102.0,2.8,22.0,917.0,922.13,688.64
2016,7,24,14,15,923.5,101.0,2.85,21.5,888.0,947.6,706.93
2016,7,24,14,30,917.0,100.0,2.9,21.0,859.0,969.51,724.17
2016,7,24,14,45,908.0,99.0,2.95,21.0,824.0,985.43,736.21
2016,7,24,15,0,899.0,98.0,3.0,21.0,789.0,997.64,745.99
2016,7,24,15,15,887.5,96.0,3.0,20.5,748.5,1002.55,752.13
2016,7,24,15,30,876.0,94.0,3.0,20.0,708.0,1003.7,756.0
2016,7,24,15,45,582.0,178.5,3.0,20.0,575.5,833.66,640.93
2016,7,24,16,0,288.0,263.0,3.0,20.0,443.0,600.59,469.27
2016,7,24,16,15,217.5,248.0,2.95,19.5,378.0,493.47,391.44
2016,7,24,16,30,147.0,233.0,2.9,19.0,313.0,410.52,328.25
2016,7,24,16,45,220.5,201.5,2.9,19.0,308.0,452.37,364.98
2016,7,24,17,0,294.0,170.0,2.9,19.0,303.0,514.57,416.08
2016,7,24,17,15,226.5,154.5,2.9,18.5,249.5,430.03,350.6
2016,7,24,17,30,159.0,139.0,2.9,18.0,196.0,324.73,267.35
2016,7,24,17,45,143.5,119.0,2.9,17.5,164.0,287.24,237.88
2016,7,24,18,0,128.0,99.0,2.9,17.0,132.0,249.42,206.88
2016,7,24,18,15,285.5,71.5,2.9,16.5,124.0,394.38,327.02
2016,7,24,18,30,443.0,44.0,2.9,16.0,116.0,492.79,400.34
2016,7,24,18,45,326.5,33.5,2.9,16.0,76.5,368.42,290.48
2016,7,24,19,0,210.0,23.0,2.9,16.0,37.0,237.54,104.33
2016,7,24,19,15,105.0,11.5,2.9,15.5,18.5,88.84,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,2.0,12.5,15.0,7.87,0.0
2016,7,25,5,30,189.0,20.0,2.0,13.0,30.0,16.42,0.0
2016,7,25,5,45,313.0,30.5,2.0,13.5,68.5,25.07,15.14
2016,7,25,6,0,437.0,41.0,2.0,14.0,107.0,33.82,23.96
2016,7,25,6,15,513.0,48.5,1.9,14.0,155.0,39.9,29.84
2016,7,25,6,30,589.0,56.0,1.8,14.0,203.0,46.05,35.58
2016,7,25,6,45,294.5,77.5,1.75,14.5,151.0,56.17,44.62
2016,7,25,7,0,0.0,99.0,1.7,15.0,99.0,73.29,59.64
2016,7,25,7,15,86.0,139.0,1.65,15.5,177.0,96.13,79.37
2016,7,25,7,30,172.0,179.0,1.6,16.0,255.0,120.69,100.2
2016,7,25,7,45,193.5,201.0,1.55,16.5,296.0,133.87,110.9
2016,7,25,8,0,215.0,223.0,1.5,17.0,337.0,146.69,121.15
2016,7,25,8,15,124.5,230.5,1.5,17.0,298.0,149.2,122.84
2016,7,25,8,30,34.0,238.0,1.5,17.0,259.0,158.37,130.15
2016,7,25,8,45,36.0,257.5,1.5,17.5,281.5,169.55,138.82
2016,7,25,9,0,38.0,277.0,1.5,18.0,304.0,180.43,147.15
2016,7,25,9,15,68.0,314.0,1.5,18.0,365.0,200.39,163.16
2016,7,25,9,30,98.0,351.0,1.5,18.0,426.0,219.47,178.29
2016,7,25,9,45,68.0,344.0,1.55,18.5,397.0,215.93,174.71
2016,7,25,10,0,38.0,337.0,1.6,19.0,368.0,216.85,166.25
2016,7,25,10,15,28.5,319.0,1.6,19.0,342.5,213.64,163.3
2016,7,25,10,30,19.0,301.0,1.6,19.0,317.0,220.27,168.61
2016,7,25,10,45,31.0,345.0,1.65,19.5,373.0,242.01,184.4
2016,7,25,11,0,43.0,389.0,1.7,20.0,429.0,279.02,211.83
2016,7,25,11,15,52.0,408.5,1.75,20.0,457.5,302.86,229.74
2016,7,25,11,30,61.0,428.0,1.8,20.0,486.0,328.57,249.16
2016,7,25,11,45,56.0,426.0,1.85,20.5,479.5,335.24,254.03
2016,7,25,12,0,51.0,424.0,1.9,21.0,473.0,341.14,258.3
2016,7,25,12,15,54.5,428.5,1.9,21.0,480.5,355.96,269.58
2016,7,25,12,30,58.0,433.0,1.9,21.0,488.0,371.28,281.17
2016,7,25,12,45,65.5,436.5,1.95,21.0,498.5,388.97,294.68
2016,7,25,13,0,73.0,440.0,2.0,21.0,509.0,407.4,308.74
2016,7,25,13,15,98.5,444.5,2.05,21.0,535.5,441.13,334.42
2016,7,25,13,30,124.0,449.0,2.1,21.0,562.0,490.02,370.9
2016,7,25,13,45,110.5,433.5,2.15,21.0,532.5,479.37,363.36
2016,7,25,14,0,97.0,418.0,2.2,21.0,503.0,449.13,341.91
2016,7,25,14,15,102.0,405.5,2.2,21.0,492.0,452.01,345.01
2016,7,25,14,30,107.0,393.0,2.2,21.0,481.0,454.47,347.69
2016,7,25,14,45,92.0,370.0,2.25,21.0,443.5,426.67,327.65
2016,7,25,15,0,77.0,347.0,2.3,21.0,406.0,397.07,306.19
2016,7,25,15,15,64.5,320.5,2.25,20.5,368.5,364.63,282.82
2016,7,25,15,30,52.0,294.0,2.2,20.0,331.0,330.72,257.99
2016,7,25,15,45,41.0,265.5,2.2,20.0,294.0,294.82,230.92
2016,7,25,16,0,30.0,237.0,2.2,20.0,257.0,257.77,202.56
2016,7,25,16,15,19.5,206.5,2.2,19.5,219.0,197.37,155.62
2016,7,25,16,30,9.0,176.0,2.2,19.0,181.0,159.15,125.44
2016,7,25,16,45,9.5,163.5,2.2,19.0,168.5,150.35,118.86
2016,7,25,17,0,10.0,151.0,2.2,19.0,156.0,141.68,112.25
2016,7,25,17,15,6.0,133.5,2.15,18.5,136.5,123.09,97.37
2016,7,25,17,30,2.0,116.0,2.1,18.0,117.0,104.44,82.18
2016,7,25,17,45,312.0,85.5,2.05,18.0,166.0,444.26,367.38
2016,7,25,18,0,622.0,55.0,2.0,18.0,215.0,695.86,556.31
2016,7,25,18,15,550.5,48.0,1.85,17.5,166.5,606.87,484.81
2016,7,25,18,30,479.0,41.0,1.7,17.0,118.0,520.27,414.18
2016,7,25,18,45,361.5,31.0,1.55,16.5,77.5,394.81,305.84
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,261.43,96.52
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,100.94,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,1.0,13.5,14.5,7.08,0.0
2016,7,26,5,30,201.0,18.0,0.9,14.0,29.0,14.76,0.0
2016,7,26,5,45,321.5,29.0,0.85,14.5,67.5,23.88,13.98
2016,7,26,6,0,442.0,40.0,0.8,15.0,106.0,33.06,23.2
2016,7,26,6,15,517.0,47.5,0.75,15.5,153.5,39.17,29.02
2016,7,26,6,30,592.0,55.0,0.7,16.0,201.0,45.33,34.68
2016,7,26,6,45,318.0,91.5,0.7,16.5,172.0,65.75,52.7
2016,7,26,7,0,44.0,128.0,0.7,17.0,143.0,89.84,73.55
2016,7,26,7,15,69.5,153.0,0.7,17.5,181.5,106.0,87.13
2016,7,26,7,30,95.0,178.0,0.7,18.0,220.0,121.89,100.22
2016,7,26,7,45,146.5,201.0,0.7,18.5,274.0,132.85,108.91
2016,7,26,8,0,198.0,224.0,0.7,19.0,328.0,146.77,119.94
2016,7,26,8,15,214.5,245.5,0.65,19.5,368.0,158.82,129.22
2016,7,26,8,30,231.0,267.0,0.6,20.0,408.0,170.47,138.04
2016,7,26,8,45,197.5,292.0,0.6,21.0,419.5,181.95,146.37
2016,7,26,9,0,164.0,317.0,0.6,22.0,431.0,192.74,154.03
2016,7,26,9,15,192.0,335.5,0.65,22.0,476.5,201.93,161.02
2016,7,26,9,30,220.0,354.0,0.7,22.0,522.0,210.77,167.74
2016,7,26,9,45,215.5,373.0,0.8,22.5,543.5,218.36,173.2
2016,7,26,10,0,211.0,392.0,0.9,23.0,565.0,238.88,175.64
2016,7,26,10,15,311.5,374.5,0.95,23.5,640.0,249.35,175.48
2016,7,26,10,30,412.0,357.0,1.0,24.0,715.0,274.71,188.92
2016,7,26,10,45,345.0,395.0,1.1,24.5,700.5,323.09,228.33
2016,7,26,11,0,278.0,433.0,1.2,25.0,686.0,353.51,254.24
2016,7,26,11,15,294.0,436.5,1.3,25.0,708.0,388.38,281.31
2016,7,26,11,30,310.0,440.0,1.4,25.0,730.0,425.26,309.83
2016,7,26,11,45,319.5,435.5,1.5,25.0,736.0,455.9,333.86
2016,7,26,12,0,329.0,431.0,1.6,25.0,742.0,487.1,358.11
2016,7,26,12,15,634.5,271.5,1.7,25.0,872.0,577.92,426.17
2016,7,26,12,30,940.0,112.0,1.8,25.0,1002.0,683.82,505.33
2016,7,26,12,45,652.5,264.5,1.9,25.0,880.0,668.56,493.58
2016,7,26,13,0,365.0,417.0,2.0,25.0,758.0,615.23,454.27
2016,7,26,13,15,365.0,410.0,2.05,25.0,747.0,636.74,470.99
2016,7,26,13,30,365.0,403.0,2.1,25.0,736.0,656.59,485.92
2016,7,26,13,45,371.0,388.0,2.2,25.0,719.5,672.62,498.68
2016,7,26,14,0,377.0,373.0,2.3,25.0,703.0,686.81,510.22
2016,7,26,14,15,388.0,356.5,2.3,24.5,686.5,702.2,523.24
2016,7,26,14,30,399.0,340.0,2.3,24.0,670.0,734.14,547.36
2016,7,26,14,45,643.0,222.5,2.35,24.0,727.5,879.56,653.93
2016,7,26,15,0,887.0,105.0,2.4,24.0,785.0,993.28,730.16
2016,7,26,15,15,875.5,103.0,2.4,23.5,744.5,998.27,735.19
2016,7,26,15,30,864.0,101.0,2.4,23.0,704.0,999.52,739.06
2016,7,26,15,45,550.0,185.5,2.45,23.0,560.5,808.37,612.26
2016,7,26,16,0,236.0,270.0,2.5,23.0,417.0,531.12,410.66
2016,7,26,16,15,176.5,250.0,2.45,22.5,355.0,454.5,355.78
2016,7,26,16,30,117.0,230.0,2.4,22.0,293.0,376.76,297.13
2016,7,26,16,45,113.0,206.5,2.4,22.0,262.5,350.4,278.29
2016,7,26,17,0,109.0,183.0,2.4,22.0,232.0,322.93,258.06
2016,7,26,17,15,101.5,162.0,2.3,21.5,203.0,294.46,236.85
2016,7,26,17,30,94.0,141.0,2.2,21.0,174.0,265.33,214.6
2016,7,26,17,45,339.5,100.0,2.15,20.5,191.0,491.13,399.42
2016,7,26,18,0,585.0,59.0,2.1,20.0,208.0,667.3,531.2
2016,7,26,18,15,512.0,51.0,1.95,19.0,160.0,576.42,459.93
2016,7,26,18,30,439.0,43.0,1.8,18.0,112.0,488.01,388.54
2016,7,26,18,45,324.0,32.0,1.65,17.5,72.5,364.69,281.18
2016,7,26,19,0,209.0,21.0,1.5,17.0,33.0,231.74,65.37
2016,7,26,19,15,104.5,10.5,1.45,16.5,16.5,87.61,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.5,6.29,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,21.0,12.19,0.0
2016,7,27,5,45,193.5,31.0,1.5,14.5,55.0,23.53,13.5
2016,7,27,6,0,290.0,46.0,1.5,15.0,89.0,34.86,24.69
2016,7,27,6,15,362.0,58.0,1.4,15.5,132.5,43.89,33.13
2016,7,27,6,30,434.0,70.0,1.3,16.0,176.0,55.34,43.47
2016,7,27,6,45,224.5,94.5,1.2,16.5,150.0,67.92,54.58
2016,7,27,7,0,15.0,119.0,1.1,17.0,124.0,86.15,70.37
2016,7,27,7,15,17.5,137.5,1.1,17.5,144.5,99.16,81.31
2016,7,27,7,30,20.0,156.0,1.1,18.0,165.0,112.08,91.98
2016,7,27,7,45,52.0,188.5,1.15,18.5,215.0,128.4,105.35
2016,7,27,8,0,84.0,221.0,1.2,19.0,265.0,147.83,121.12
2016,7,27,8,15,83.5,242.5,1.2,19.5,290.0,160.47,130.95
2016,7,27,8,30,83.0,264.0,1.2,20.0,315.0,172.78,140.41
2016,7,27,8,45,69.5,278.0,1.25,20.5,323.0,180.72,146.23
2016,7,27,9,0,56.0,292.0,1.3,21.0,331.0,188.35,151.77
2016,7,27,9,15,73.0,319.5,1.35,21.0,373.5,203.08,163.35
2016,7,27,9,30,90.0,347.0,1.4,21.0,416.0,217.31,174.44
2016,7,27,9,45,82.5,360.5,1.45,21.5,426.0,223.95,179.07
2016,7,27,10,0,75.0,374.0,1.5,22.0,436.0,236.84,178.69
2016,7,27,10,15,86.5,394.5,1.55,22.0,468.0,259.82,194.12
2016,7,27,10,30,98.0,415.0,1.6,22.0,500.0,284.84,211.94
2016,7,27,10,45,135.0,432.0,1.65,22.5,553.0,303.65,224.34
2016,7,27,11,0,172.0,449.0,1.7,23.0,606.0,341.42,251.57
2016,7,27,11,15,178.5,457.5,1.75,23.0,622.0,368.47,272.49
2016,7,27,11,30,185.0,466.0,1.8,23.0,638.0,396.61,294.23
2016,7,27,11,45,243.0,458.5,1.85,23.5,687.0,434.14,321.79
2016,7,27,12,0,301.0,451.0,1.9,24.0,736.0,485.53,359.44
2016,7,27,12,15,304.0,450.0,1.95,24.0,738.0,515.05,381.9
2016,7,27,12,30,307.0,449.0,2.0,24.0,740.0,544.36,404.05
2016,7,27,12,45,266.0,455.5,2.1,24.0,706.0,549.27,408.37
2016,7,27,13,0,225.0,462.0,2.2,24.0,672.0,542.85,404.5
2016,7,27,13,15,211.0,456.0,2.25,23.5,650.5,547.34,409.29
2016,7,27,13,30,197.0,450.0,2.3,23.0,629.0,549.63,412.37
2016,7,27,13,45,167.0,438.5,2.4,23.0,587.5,531.48,399.85
2016,7,27,14,0,137.0,427.0,2.5,23.0,546.0,509.97,384.78
2016,7,27,14,15,136.5,412.0,2.5,22.5,527.5,508.81,385.58
2016,7,27,14,30,136.0,397.0,2.5,22.0,509.0,506.38,385.41
2016,7,27,14,45,122.0,376.5,2.55,22.0,474.0,484.24,369.92
2016,7,27,15,0,108.0,356.0,2.6,22.0,439.0,437.24,336.23
2016,7,27,15,15,118.0,338.0,2.55,21.5,424.0,460.77,355.56
2016,7,27,15,30,128.0,320.0,2.5,21.0,409.0,460.69,357.36
2016,7,27,15,45,98.5,292.0,2.5,21.0,358.0,383.75,299.95
2016,7,27,16,0,69.0,264.0,2.5,21.0,307.0,329.25,258.57
2016,7,27,16,15,56.5,237.5,2.5,20.5,270.5,292.64,231.34
2016,7,27,16,30,44.0,211.0,2.5,20.0,234.0,255.06,202.74
2016,7,27,16,45,33.5,186.0,2.5,20.0,203.0,220.56,175.75
2016,7,27,17,0,23.0,161.0,2.5,20.0,172.0,166.35,132.4
2016,7,27,17,15,18.5,141.5,2.45,19.5,149.5,145.21,115.73
2016,7,27,17,30,14.0,122.0,2.4,19.0,127.0,123.89,98.52
2016,7,27,17,45,279.0,90.0,2.35,18.5,161.0,419.71,346.89
2016,7,27,18,0,544.0,58.0,2.3,18.0,195.0,627.81,507.16
2016,7,27,18,15,472.0,50.0,2.3,17.5,149.5,539.03,435.72
2016,7,27,18,30,400.0,42.0,2.3,17.0,104.0,452.83,364.46
2016,7,27,18,45,293.5,30.5,2.3,16.5,67.0,337.55,261.53
2016,7,27,19,0,187.0,19.0,2.3,16.0,30.0,210.64,37.06
2016,7,27,19,15,93.5,9.5,2.3,15.5,15.0,78.44,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,17.88,0.0
2016,7,28,5,45,207.5,31.0,1.7,13.5,61.0,23.58,13.4
2016,7,28,6,0,415.0,37.0,1.7,14.0,97.0,30.5,20.97
2016,7,28,6,15,489.0,44.5,1.65,14.0,142.5,36.62,26.89
2016,7,28,6,30,563.0,52.0,1.6,14.0,188.0,42.78,32.66
2016,7,28,6,45,281.5,80.0,1.6,14.5,148.0,57.72,46.0
2016,7,28,7,0,0.0,108.0,1.6,15.0,108.0,78.96,64.65
2016,7,28,7,15,13.5,133.5,1.55,15.5,139.5,96.56,79.76
2016,7,28,7,30,27.0,159.0,1.5,16.0,171.0,110.12,91.1
2016,7,28,7,45,26.0,176.0,1.45,16.5,188.5,125.82,104.06
2016,7,28,8,0,25.0,193.0,1.4,17.0,206.0,137.57,113.46
2016,7,28,8,15,49.5,226.5,1.4,17.5,256.0,151.39,124.48
2016,7,28,8,30,74.0,260.0,1.4,18.0,306.0,170.5,139.77
2016,7,28,8,45,61.0,272.5,1.4,18.5,312.0,177.71,145.0
2016,7,28,9,0,48.0,285.0,1.4,19.0,318.0,184.62,149.99
2016,7,28,9,15,79.0,318.5,1.45,19.0,377.0,202.74,164.46
2016,7,28,9,30,110.0,352.0,1.5,19.0,436.0,220.17,178.22
2016,7,28,9,45,88.5,360.0,1.6,19.5,429.5,223.89,180.55
2016,7,28,10,0,67.0,368.0,1.7,20.0,423.0,233.21,177.72
2016,7,28,10,15,146.5,393.5,1.75,20.0,519.0,251.89,187.42
2016,7,28,10,30,226.0,419.0,1.8,20.0,615.0,296.35,217.16
2016,7,28,10,45,188.0,433.5,1.9,20.5,599.5,317.07,234.46
2016,7,28,11,0,150.0,448.0,2.0,21.0,584.0,333.98,249.04
2016,7,28,11,15,154.5,456.5,2.05,21.0,598.5,359.04,268.71
2016,7,28,11,30,159.0,465.0,2.1,21.0,613.0,385.01,288.97
2016,7,28,11,45,168.5,459.5,2.2,21.0,618.0,405.38,305.13
2016,7,28,12,0,178.0,454.0,2.3,21.0,623.0,426.25,321.66
2016,7,28,12,15,240.5,452.0,2.35,21.0,679.5,479.69,362.07
2016,7,28,12,30,303.0,450.0,2.4,21.0,736.0,542.48,409.0
2016,7,28,12,45,264.0,455.5,2.45,21.0,704.0,547.87,413.35
2016,7,28,13,0,225.0,461.0,2.5,21.0,672.0,542.01,409.65
2016,7,28,13,15,189.0,455.5,2.5,21.0,630.5,530.14,401.31
2016,7,28,13,30,153.0,450.0,2.5,21.0,589.0,514.33,389.89
2016,7,28,13,45,150.5,438.5,2.55,21.0,572.5,517.69,393.23
2016,7,28,14,0,148.0,427.0,2.6,21.0,556.0,519.7,395.5
2016,7,28,14,15,206.5,405.5,2.6,20.5,579.0,566.08,432.43
2016,7,28,14,30,265.0,384.0,2.6,20.0,602.0,634.43,484.54
2016,7,28,14,45,270.0,365.0,2.65,20.0,579.0,636.12,486.9
2016,7,28,15,0,275.0,346.0,2.7,20.0,556.0,635.96,488.48
2016,7,28,15,15,214.5,333.0,2.65,19.5,491.5,551.51,427.81
2016,7,28,15,30,154.0,320.0,2.6,19.0,427.0,487.14,380.56
2016,7,28,15,45,143.0,297.5,2.6,19.0,391.5,459.99,361.46
2016,7,28,16,0,132.0,275.0,2.6,19.0,356.0,431.35,340.84
2016,7,28,16,15,107.5,249.5,2.6,18.5,312.0,359.74,287.18
2016,7,28,16,30,83.0,224.0,2.6,18.0,268.0,311.41,250.34
2016,7,28,16,45,68.0,198.5,2.6,18.0,232.0,271.9,219.56
2016,7,28,17,0,53.0,173.0,2.6,18.0,196.0,231.62,187.57
2016,7,28,17,15,48.5,152.0,2.55,17.5,171.0,207.29,168.69
2016,7,28,17,30,44.0,131.0,2.5,17.0,146.0,182.43,148.92
2016,7,28,17,45,293.5,93.5,2.5,17.0,169.0,438.7,364.07
2016,7,28,18,0,543.0,56.0,2.5,17.0,192.0,624.01,506.8
2016,7,28,18,15,471.0,48.5,2.45,16.5,146.5,536.04,435.38
2016,7,28,18,30,399.0,41.0,2.4,16.0,101.0,450.68,363.98
2016,7,28,18,45,288.5,29.5,2.4,16.0,64.5,332.26,256.34
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,200.74,7.74
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,74.6,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.5,7.5,1.75,13.0,10.5,5.9,0.0
2016,7,29,5,30,123.0,15.0,1.8,13.0,21.0,11.49,0.0
2016,7,29,5,45,227.5,28.0,1.85,13.5,54.5,22.76,12.53
2016,7,29,6,0,332.0,41.0,1.9,14.0,88.0,33.3,23.36
2016,7,29,6,15,406.5,50.5,1.85,14.5,131.5,40.72,30.42
2016,7,29,6,30,481.0,60.0,1.8,15.0,175.0,48.1,37.21
2016,7,29,6,45,252.5,90.5,1.75,15.5,152.0,65.72,52.86
2016,7,29,7,0,24.0,121.0,1.7,16.0,129.0,85.33,69.98
2016,7,29,7,15,13.5,130.0,1.65,16.0,135.0,94.32,77.65
2016,7,29,7,30,3.0,139.0,1.6,16.0,141.0,101.09,83.29
2016,7,29,7,45,13.5,165.0,1.6,16.5,172.5,118.79,98.09
2016,7,29,8,0,24.0,191.0,1.6,17.0,204.0,136.28,112.44
2016,7,29,8,15,56.5,227.5,1.6,17.5,261.0,152.02,125.1
2016,7,29,8,30,89.0,264.0,1.6,18.0,318.0,172.8,141.79
2016,7,29,8,45,89.0,285.0,1.65,18.5,343.0,184.55,150.8
2016,7,29,9,0,89.0,306.0,1.7,19.0,368.0,195.95,159.47
2016,7,29,9,15,83.0,323.0,1.75,19.0,383.5,204.94,166.42
2016,7,29,9,30,77.0,340.0,1.8,19.0,399.0,213.59,173.11
2016,7,29,9,45,144.0,365.0,1.85,19.5,481.0,212.67,171.69
2016,7,29,10,0,211.0,390.0,1.9,20.0,563.0,236.57,177.43
2016,7,29,10,15,159.5,403.5,1.95,20.0,536.5,257.74,191.59
2016,7,29,10,30,108.0,417.0,2.0,20.0,510.0,287.18,215.43
2016,7,29,10,45,133.5,432.5,2.05,20.5,551.0,303.03,226.17
2016,7,29,11,0,159.0,448.0,2.1,21.0,592.0,336.45,250.81
2016,7,29,11,15,180.5,455.5,2.15,21.0,621.0,367.59,274.64
2016,7,29,11,30,202.0,463.0,2.2,21.0,650.0,401.48,300.69
2016,7,29,11,45,217.5,465.0,2.25,21.0,668.5,431.76,324.19
2016,7,29,12,0,233.0,467.0,2.3,21.0,687.0,463.61,348.77
2016,7,29,12,15,262.0,460.0,2.35,21.0,707.0,497.56,374.87
2016,7,29,12,30,291.0,453.0,2.4,21.0,727.0,537.06,404.88
2016,7,29,12,45,330.0,433.0,2.45,21.0,742.0,575.14,433.95
2016,7,29,13,0,369.0,413.0,2.5,21.0,757.0,614.63,463.99
2016,7,29,13,15,308.5,426.5,2.5,21.0,711.5,607.19,458.44
2016,7,29,13,30,248.0,440.0,2.5,21.0,666.0,594.47,449.03
2016,7,29,13,45,259.5,426.0,2.55,21.0,657.0,612.93,463.69
2016,7,29,14,0,271.0,412.0,2.6,21.0,648.0,630.33,477.43
2016,7,29,14,15,277.0,395.5,2.6,20.5,630.0,639.22,485.82
2016,7,29,14,30,283.0,379.0,2.6,20.0,612.0,646.41,493.17
2016,7,29,14,45,232.0,369.5,2.6,20.0,555.0,582.7,447.47
2016,7,29,15,0,181.0,360.0,2.6,20.0,498.0,536.1,413.53
2016,7,29,15,15,154.5,339.0,2.6,19.5,452.5,498.63,387.33
2016,7,29,15,30,128.0,318.0,2.6,19.0,407.0,458.98,358.96
2016,7,29,15,45,125.5,296.0,2.6,19.0,378.5,440.76,346.55
2016,7,29,16,0,123.0,274.0,2.6,19.0,350.0,421.29,333.01
2016,7,29,16,15,202.5,244.0,2.55,18.5,356.5,474.71,378.57
2016,7,29,16,30,282.0,214.0,2.5,18.0,363.0,550.73,440.16
2016,7,29,16,45,152.0,186.5,2.45,18.0,266.0,365.08,295.26
2016,7,29,17,0,22.0,159.0,2.4,18.0,169.0,163.65,130.89
2016,7,29,17,15,18.0,139.5,2.4,17.5,147.0,143.0,114.83
2016,7,29,17,30,14.0,120.0,2.4,17.0,125.0,122.16,97.88
2016,7,29,17,45,297.0,86.0,2.4,17.0,160.0,431.55,358.89
2016,7,29,18,0,580.0,52.0,2.4,17.0,195.0,652.35,527.72
2016,7,29,18,15,508.5,45.0,2.35,16.5,149.0,564.67,456.47
2016,7,29,18,30,437.0,38.0,2.3,16.0,103.0,479.69,385.4
2016,7,29,18,45,321.0,27.5,2.3,16.0,65.5,356.88,272.34
2016,7,29,19,0,205.0,17.0,2.3,16.0,28.0,219.48,0.0
2016,7,29,19,15,102.5,8.5,2.3,15.5,14.0,84.41,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.0,5.9,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,22.0,11.8,0.0
2016,7,30,5,45,306.5,25.5,1.55,13.5,58.5,21.01,10.9
2016,7,30,6,0,430.0,36.0,1.6,14.0,95.0,29.82,20.3
2016,7,30,6,15,505.5,43.0,1.6,14.0,141.5,35.61,25.95
2016,7,30,6,30,581.0,50.0,1.6,14.0,188.0,41.47,31.47
2016,7,30,6,45,291.0,80.0,1.65,14.5,149.5,57.87,46.12
2016,7,30,7,0,1.0,110.0,1.7,15.0,111.0,80.13,65.69
2016,7,30,7,15,0.5,119.0,1.65,15.5,119.5,87.09,71.51
2016,7,30,7,30,0.0,128.0,1.6,16.0,128.0,93.96,77.12
2016,7,30,7,45,11.0,158.5,1.6,16.5,164.5,114.66,94.57
2016,7,30,8,0,22.0,189.0,1.6,17.0,201.0,134.96,111.35
2016,7,30,8,15,35.0,217.5,1.65,17.5,238.5,146.19,120.22
2016,7,30,8,30,48.0,246.0,1.7,18.0,276.0,162.64,133.38
2016,7,30,8,45,33.5,245.0,1.75,18.5,266.5,162.78,132.83
2016,7,30,9,0,19.0,244.0,1.8,19.0,257.0,173.07,140.75
2016,7,30,9,15,44.5,290.0,1.9,19.0,323.0,187.74,152.49
2016,7,30,9,30,70.0,336.0,2.0,19.0,389.0,211.47,171.57
2016,7,30,9,45,55.0,337.0,2.1,19.5,380.5,212.08,171.39
2016,7,30,10,0,40.0,338.0,2.2,20.0,372.0,216.52,165.88
2016,7,30,10,15,63.5,373.0,2.25,20.0,427.5,245.51,186.34
2016,7,30,10,30,87.0,408.0,2.3,20.0,483.0,278.45,210.02
2016,7,30,10,45,78.5,413.5,2.4,20.0,483.0,291.8,220.61
2016,7,30,11,0,70.0,419.0,2.5,20.0,483.0,304.12,230.66
2016,7,30,11,15,83.0,435.0,2.55,20.0,512.0,329.56,250.02
2016,7,30,11,30,96.0,451.0,2.6,20.0,541.0,357.17,271.09
2016,7,30,11,45,73.0,435.5,2.65,20.5,504.5,349.22,265.4
2016,7,30,12,0,50.0,420.0,2.7,21.0,468.0,337.62,256.74
2016,7,30,12,15,55.5,426.5,2.7,20.5,479.5,354.95,270.59
2016,7,30,12,30,61.0,433.0,2.7,20.0,491.0,373.09,284.99
2016,7,30,12,45,75.5,441.0,2.75,20.0,512.0,399.23,305.05
2016,7,30,13,0,90.0,449.0,2.8,20.0,533.0,427.03,326.31
2016,7,30,13,15,82.5,436.5,2.75,20.0,512.5,422.34,322.98
2016,7,30,13,30,75.0,424.0,2.7,20.0,492.0,416.14,318.63
2016,7,30,13,45,69.0,409.0,2.7,20.0,470.5,407.53,312.62
2016,7,30,14,0,63.0,394.0,2.7,20.0,449.0,397.61,305.62
2016,7,30,14,15,71.5,386.0,2.65,19.5,446.5,406.33,313.53
2016,7,30,14,30,80.0,378.0,2.6,19.0,444.0,415.21,321.57
2016,7,30,14,45,69.5,354.5,2.6,19.0,410.5,390.27,303.17
2016,7,30,15,0,59.0,331.0,2.6,19.0,377.0,363.78,283.58
2016,7,30,15,15,60.5,314.0,2.55,19.0,359.0,354.8,277.59
2016,7,30,15,30,62.0,297.0,2.5,19.0,341.0,345.3,271.15
2016,7,30,15,45,48.5,268.0,2.5,19.0,300.5,306.49,241.57
2016,7,30,16,0,35.0,239.0,2.5,19.0,260.0,266.41,210.67
2016,7,30,16,15,43.0,225.5,2.5,18.5,249.5,265.46,211.53
2016,7,30,16,30,51.0,212.0,2.5,18.0,239.0,264.52,212.3
2016,7,30,16,45,32.0,181.5,2.5,17.5,198.0,214.47,172.54
2016,7,30,17,0,13.0,151.0,2.5,17.0,157.0,145.89,116.77
2016,7,30,17,15,9.0,133.0,2.5,16.5,137.0,126.84,101.5
2016,7,30,17,30,5.0,115.0,2.5,16.0,117.0,107.71,85.78
2016,7,30,17,45,317.0,81.0,2.55,16.0,159.0,443.47,370.7
2016,7,30,18,0,629.0,47.0,2.6,16.0,201.0,683.67,554.02
2016,7,30,18,15,558.0,41.0,2.55,15.5,153.5,595.53,482.02
2016,7,30,18,30,487.0,35.0,2.5,15.0,106.0,518.66,416.56
2016,7,30,18,45,243.5,32.0,2.5,14.5,67.5,295.51,225.23
2016,7,30,19,0,0.0,29.0,2.5,14.0,29.0,44.73,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.0,14.5,11.41,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,1.7,12.5,11.0,5.51,0.0
2016,7,31,5,30,211.0,14.0,1.8,13.0,22.0,11.02,0.0
2016,7,31,5,45,337.5,23.5,1.9,13.5,59.0,19.48,9.44
2016,7,31,6,0,464.0,33.0,2.0,14.0,96.0,27.61,18.33
2016,7,31,6,15,538.5,39.5,2.0,14.0,143.0,35.95,26.22
2016,7,31,6,30,613.0,46.0,2.0,14.0,190.0,41.97,31.89
2016,7,31,6,45,306.5,59.0,2.0,14.5,131.0,44.02,33.79
2016,7,31,7,0,0.0,72.0,2.0,15.0,72.0,54.82,43.33
2016,7,31,7,15,0.0,98.5,1.9,15.0,98.5,73.61,59.84
2016,7,31,7,30,0.0,125.0,1.8,15.0,125.0,91.97,75.73
2016,7,31,7,45,0.0,136.0,1.75,15.5,136.0,100.05,82.32
2016,7,31,8,0,0.0,147.0,1.7,16.0,147.0,108.06,88.77
2016,7,31,8,15,0.0,146.0,1.65,16.5,146.0,108.11,88.32
2016,7,31,8,30,0.0,145.0,1.6,17.0,145.0,107.98,87.75
2016,7,31,8,45,5.0,180.0,1.6,17.5,184.0,131.81,107.46
2016,7,31,9,0,10.0,215.0,1.6,18.0,223.0,154.96,126.26
2016,7,31,9,15,15.5,243.5,1.6,18.0,256.0,173.55,141.3
2016,7,31,9,30,21.0,272.0,1.6,18.0,289.0,191.77,155.93
2016,7,31,9,45,29.5,302.5,1.65,18.5,326.5,194.4,157.44
2016,7,31,10,0,38.0,333.0,1.7,19.0,364.0,213.72,164.2
2016,7,31,10,15,39.0,347.0,1.75,19.0,380.0,229.0,174.98
2016,7,31,10,30,40.0,361.0,1.8,19.0,396.0,244.78,186.7
2016,7,31,10,45,51.0,386.0,1.85,19.5,431.5,269.73,204.93
2016,7,31,11,0,62.0,411.0,1.9,20.0,467.0,296.94,224.95
2016,7,31,11,15,80.5,431.0,1.95,20.0,505.0,326.12,246.8
2016,7,31,11,30,99.0,451.0,2.0,20.0,543.0,358.29,271.05
2016,7,31,11,45,85.5,446.5,2.05,20.0,526.5,362.31,274.74
2016,7,31,12,0,72.0,442.0,2.1,20.0,510.0,364.4,276.89
2016,7,31,12,15,103.0,456.0,2.15,20.0,553.0,403.58,306.62
2016,7,31,12,30,134.0,470.0,2.2,20.0,596.0,449.28,340.96
2016,7,31,12,45,119.5,462.0,2.25,20.0,574.0,450.83,342.42
2016,7,31,13,0,105.0,454.0,2.3,20.0,552.0,441.9,336.35
