Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,149.5,450.5,2.35,20.0,587.5,495.97,377.5
2016,7,31,13,30,194.0,447.0,2.4,20.0,623.0,544.8,414.4
2016,7,31,13,45,161.5,434.5,2.45,20.0,578.5,523.61,398.98
2016,7,31,14,0,129.0,422.0,2.5,20.0,534.0,498.83,381.1
2016,7,31,14,15,141.0,408.0,2.55,19.5,526.5,509.62,391.15
2016,7,31,14,30,153.0,394.0,2.6,19.0,519.0,519.94,400.79
2016,7,31,14,45,164.5,376.0,2.65,19.0,505.0,525.17,406.08
2016,7,31,15,0,176.0,358.0,2.7,19.0,491.0,529.55,410.87
2016,7,31,15,15,136.5,334.0,2.75,18.5,434.5,475.8,371.73
2016,7,31,15,30,97.0,310.0,2.8,18.0,378.0,395.3,311.76
2016,7,31,15,45,75.5,281.0,2.85,18.0,332.0,348.99,276.74
2016,7,31,16,0,54.0,252.0,2.9,18.0,286.0,301.16,239.75
2016,7,31,16,15,51.0,230.5,2.9,17.5,260.5,279.97,224.36
2016,7,31,16,30,48.0,209.0,2.9,17.0,235.0,258.12,208.14
2016,7,31,16,45,34.0,182.5,2.9,17.0,199.5,218.15,176.16
2016,7,31,17,0,20.0,156.0,2.9,17.0,164.0,158.84,127.83
2016,7,31,17,15,16.0,137.0,2.85,16.5,143.0,138.76,111.77
2016,7,31,17,30,12.0,118.0,2.8,16.0,122.0,118.54,95.19
2016,7,31,17,45,307.5,84.0,2.75,15.5,159.0,439.06,367.79
2016,7,31,18,0,603.0,50.0,2.7,15.0,196.0,663.23,540.93
2016,7,31,18,15,529.5,43.0,2.6,14.5,149.0,580.47,472.29
2016,7,31,18,30,456.0,36.0,2.5,14.0,102.0,493.33,398.07
2016,7,31,18,45,336.0,26.0,2.45,14.0,64.0,367.68,276.32
2016,7,31,19,0,216.0,16.0,2.4,14.0,26.0,223.8,0.0
2016,7,31,19,15,108.0,8.0,2.3,13.5,13.0,88.09,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.0,1.75,12.5,10.0,5.51,0.0
2016,8,1,5,30,167.0,14.0,1.8,13.0,20.0,11.02,0.0
2016,8,1,5,45,297.0,24.5,1.9,13.5,56.0,20.18,9.66
2016,8,1,6,0,427.0,35.0,2.0,14.0,92.0,29.03,19.52
2016,8,1,6,15,504.0,42.0,2.0,14.0,138.0,34.83,25.22
2016,8,1,6,30,581.0,49.0,2.0,14.0,184.0,40.72,30.77
2016,8,1,6,45,290.5,70.0,2.05,14.5,137.5,51.22,40.2
2016,8,1,7,0,0.0,91.0,2.1,15.0,91.0,67.72,54.75
2016,8,1,7,15,7.5,120.0,2.05,15.0,123.5,87.74,72.26
2016,8,1,7,30,15.0,149.0,2.0,15.0,156.0,107.37,89.17
2016,8,1,7,45,20.0,169.5,1.95,15.5,179.5,121.49,100.89
2016,8,1,8,0,25.0,190.0,1.9,16.0,203.0,135.5,112.32
2016,8,1,8,15,31.5,213.5,1.85,16.5,231.5,143.86,118.8
2016,8,1,8,30,38.0,237.0,1.8,17.0,260.0,157.62,129.76
2016,8,1,8,45,52.5,265.5,1.8,17.5,300.0,173.76,142.58
2016,8,1,9,0,67.0,294.0,1.8,18.0,340.0,189.39,154.81
2016,8,1,9,15,77.5,318.0,1.85,18.0,374.0,202.27,165.01
2016,8,1,9,30,88.0,342.0,1.9,18.0,408.0,214.73,174.83
2016,8,1,9,45,141.0,365.5,1.95,18.5,477.0,212.85,172.61
2016,8,1,10,0,194.0,389.0,2.0,19.0,546.0,233.66,176.76
2016,8,1,10,15,196.0,404.0,2.05,19.0,568.0,261.28,193.87
2016,8,1,10,30,198.0,419.0,2.1,19.0,590.0,289.7,214.45
2016,8,1,10,45,207.5,430.0,2.15,19.0,613.0,318.71,236.63
2016,8,1,11,0,217.0,441.0,2.2,19.0,636.0,349.24,260.65
2016,8,1,11,15,259.0,439.5,2.25,19.0,676.5,376.03,281.45
2016,8,1,11,30,301.0,438.0,2.3,19.0,717.0,418.91,314.79
2016,8,1,11,45,335.0,427.5,2.35,19.5,740.0,456.82,344.03
2016,8,1,12,0,369.0,417.0,2.4,20.0,763.0,497.52,375.21
2016,8,1,12,15,385.5,408.5,2.45,20.0,770.5,532.08,402.37
2016,8,1,12,30,402.0,400.0,2.5,20.0,778.0,568.91,430.91
2016,8,1,12,45,666.0,251.0,2.55,20.0,870.5,665.95,506.05
2016,8,1,13,0,930.0,102.0,2.6,20.0,963.0,761.19,579.8
2016,8,1,13,15,927.0,101.5,2.65,19.5,948.5,802.22,610.55
2016,8,1,13,30,924.0,101.0,2.7,19.0,934.0,840.45,638.69
2016,8,1,13,45,921.5,99.0,2.75,19.0,912.5,874.75,662.93
2016,8,1,14,0,919.0,97.0,2.8,19.0,891.0,905.88,685.03
2016,8,1,14,15,912.5,96.0,2.8,19.0,862.5,931.11,702.8
2016,8,1,14,30,906.0,95.0,2.8,19.0,834.0,952.8,718.3
2016,8,1,14,45,899.0,92.5,2.85,19.0,799.5,968.81,730.55
2016,8,1,15,0,892.0,90.0,2.9,19.0,765.0,981.1,740.5
2016,8,1,15,15,632.0,183.5,2.95,18.5,649.0,865.7,664.41
2016,8,1,15,30,372.0,277.0,3.0,18.0,533.0,683.91,533.21
2016,8,1,15,45,370.0,257.0,3.1,18.0,497.0,669.83,526.47
2016,8,1,16,0,368.0,237.0,3.2,18.0,461.0,653.42,516.82
2016,8,1,16,15,249.0,230.5,3.2,17.5,377.0,531.57,425.06
2016,8,1,16,30,130.0,224.0,3.2,17.0,293.0,384.73,310.8
2016,8,1,16,45,118.5,200.5,3.2,16.5,258.0,350.61,285.86
2016,8,1,17,0,107.0,177.0,3.2,16.0,223.0,315.48,259.1
2016,8,1,17,15,396.0,120.0,3.15,15.5,258.5,578.76,477.8
2016,8,1,17,30,685.0,63.0,3.1,15.0,294.0,784.43,634.67
2016,8,1,17,45,631.5,58.0,3.1,15.0,243.0,721.1,585.66
2016,8,1,18,0,578.0,53.0,3.1,15.0,192.0,651.88,531.74
2016,8,1,18,15,501.5,45.5,3.0,14.5,145.0,559.05,456.88
2016,8,1,18,30,425.0,38.0,2.9,14.0,98.0,469.17,379.8
2016,8,1,18,45,295.5,27.0,2.85,14.0,61.0,335.49,249.25
2016,8,1,19,0,166.0,16.0,2.8,14.0,24.0,182.31,0.0
2016,8,1,19,15,83.0,8.0,2.75,13.5,12.0,69.12,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,124.0,14.0,2.4,13.0,18.0,11.02,0.0
2016,8,2,5,45,261.0,26.0,2.5,13.5,54.0,21.35,10.14
2016,8,2,6,0,398.0,38.0,2.6,14.0,90.0,31.35,21.46
2016,8,2,6,15,481.0,46.0,2.55,14.0,136.5,37.84,27.84
2016,8,2,6,30,564.0,54.0,2.5,14.0,183.0,44.4,34.02
2016,8,2,6,45,282.0,50.0,2.5,14.5,114.5,37.66,28.1
2016,8,2,7,0,0.0,46.0,2.5,15.0,46.0,35.16,25.83
2016,8,2,7,15,0.0,56.0,2.45,15.0,56.0,42.87,32.65
2016,8,2,7,30,0.0,66.0,2.4,15.0,66.0,50.61,39.41
2016,8,2,7,45,0.0,89.5,2.35,15.5,89.5,68.4,54.81
2016,8,2,8,0,0.0,113.0,2.3,16.0,113.0,85.22,69.12
2016,8,2,8,15,0.0,129.5,2.25,16.0,129.5,96.98,79.02
2016,8,2,8,30,0.0,146.0,2.2,16.0,146.0,108.61,88.74
2016,8,2,8,45,5.0,179.5,2.15,16.5,183.0,131.42,107.68
2016,8,2,9,0,10.0,213.0,2.1,17.0,220.0,153.63,125.81
2016,8,2,9,15,12.0,229.0,2.05,17.0,238.0,164.43,134.46
2016,8,2,9,30,14.0,245.0,2.0,17.0,256.0,175.11,142.98
2016,8,2,9,45,14.0,252.0,2.0,17.5,263.5,180.05,146.48
2016,8,2,10,0,14.0,259.0,2.0,18.0,271.0,185.98,143.93
2016,8,2,10,15,19.5,291.0,2.0,18.0,308.0,209.76,161.81
2016,8,2,10,30,25.0,323.0,2.0,18.0,345.0,220.7,169.67
2016,8,2,10,45,32.0,349.5,2.05,18.5,378.0,244.08,187.05
2016,8,2,11,0,39.0,376.0,2.1,19.0,411.0,269.23,205.78
2016,8,2,11,15,48.5,397.5,2.1,19.0,442.0,294.05,224.56
2016,8,2,11,30,58.0,419.0,2.1,19.0,473.0,320.88,244.92
2016,8,2,11,45,54.5,418.0,2.15,19.5,469.0,328.7,250.69
2016,8,2,12,0,51.0,417.0,2.2,20.0,465.0,335.97,256.02
2016,8,2,12,15,103.0,443.0,2.2,20.0,540.0,394.1,299.93
2016,8,2,12,30,155.0,469.0,2.2,20.0,615.0,461.63,350.33
2016,8,2,12,45,189.0,463.0,2.2,20.0,639.0,498.32,377.91
2016,8,2,13,0,223.0,457.0,2.2,20.0,663.0,537.29,407.26
2016,8,2,13,15,159.5,445.0,2.25,20.0,591.0,499.11,379.26
2016,8,2,13,30,96.0,433.0,2.3,20.0,519.0,441.09,336.48
2016,8,2,13,45,222.5,409.0,2.35,20.0,602.5,552.09,421.78
2016,8,2,14,0,349.0,385.0,2.4,20.0,686.0,673.74,511.89
2016,8,2,14,15,307.5,382.0,2.45,20.0,640.5,654.31,497.62
2016,8,2,14,30,266.0,379.0,2.5,20.0,595.0,631.14,481.5
2016,8,2,14,45,308.5,350.0,2.55,20.0,590.5,658.4,503.91
2016,8,2,15,0,351.0,321.0,2.6,20.0,586.0,684.71,525.41
2016,8,2,15,15,363.5,298.0,2.6,19.5,559.0,686.38,529.45
2016,8,2,15,30,376.0,275.0,2.6,19.0,532.0,685.86,532.23
2016,8,2,15,45,292.0,270.5,2.65,19.0,462.5,606.37,474.13
2016,8,2,16,0,208.0,266.0,2.7,19.0,393.0,499.86,395.04
2016,8,2,16,15,189.0,244.0,2.7,18.5,352.0,462.3,368.83
2016,8,2,16,30,170.0,222.0,2.7,18.0,311.0,423.37,340.65
2016,8,2,16,45,154.5,199.0,2.75,18.0,273.5,385.57,312.38
2016,8,2,17,0,139.0,176.0,2.8,18.0,236.0,346.72,282.71
2016,8,2,17,15,128.5,155.0,2.8,17.5,204.5,314.83,258.55
2016,8,2,17,30,118.0,134.0,2.8,17.0,173.0,282.29,233.15
2016,8,2,17,45,322.5,97.5,2.85,17.0,179.0,472.82,391.51
2016,8,2,18,0,527.0,61.0,2.9,17.0,185.0,615.5,500.84
2016,8,2,18,15,444.0,51.5,2.85,16.5,138.5,515.13,419.02
2016,8,2,18,30,361.0,42.0,2.8,16.0,92.0,417.92,336.55
2016,8,2,18,45,228.5,29.0,2.8,15.5,56.0,279.6,202.84
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,88.63,0.0
2016,8,2,19,15,48.0,8.0,2.8,14.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,93.0,13.0,1.2,14.0,16.0,10.23,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,21.27,9.58
2016,8,3,6,0,360.0,39.0,1.1,15.0,85.0,32.01,21.91
2016,8,3,6,15,445.5,48.0,0.95,15.0,131.5,39.2,28.92
2016,8,3,6,30,531.0,57.0,0.8,15.0,178.0,46.42,35.7
2016,8,3,6,45,265.5,67.5,0.65,15.5,128.0,49.27,38.33
2016,8,3,7,0,0.0,78.0,0.5,16.0,78.0,58.89,46.77
2016,8,3,7,15,0.0,94.5,0.45,16.5,94.5,70.81,57.02
2016,8,3,7,30,0.0,111.0,0.4,17.0,111.0,82.64,66.98
2016,8,3,7,45,1.0,134.0,0.4,17.5,134.5,98.65,80.33
2016,8,3,8,0,2.0,157.0,0.4,18.0,158.0,114.43,93.25
2016,8,3,8,15,4.0,170.0,0.45,18.0,172.5,123.72,100.72
2016,8,3,8,30,6.0,183.0,0.5,18.0,187.0,132.92,108.11
2016,8,3,8,45,10.0,205.5,0.6,18.5,212.0,148.07,120.2
2016,8,3,9,0,14.0,228.0,0.7,19.0,237.0,163.02,131.96
2016,8,3,9,15,18.0,249.5,0.8,19.0,262.5,177.14,143.23
2016,8,3,9,30,22.0,271.0,0.9,19.0,288.0,191.07,154.28
2016,8,3,9,45,90.5,329.5,1.05,19.5,402.5,209.6,168.73
2016,8,3,10,0,159.0,388.0,1.2,20.0,517.0,230.3,173.78
2016,8,3,10,15,121.5,395.0,1.3,20.0,496.0,247.61,184.95
2016,8,3,10,30,84.0,402.0,1.4,20.0,475.0,273.88,205.8
2016,8,3,10,45,84.5,413.5,1.55,20.5,488.0,292.46,219.57
2016,8,3,11,0,85.0,425.0,1.7,21.0,501.0,311.43,233.9
2016,8,3,11,15,122.5,442.5,1.85,21.0,554.5,338.66,254.07
2016,8,3,11,30,160.0,460.0,2.0,21.0,608.0,381.53,286.33
2016,8,3,11,45,138.0,461.0,2.15,21.0,589.5,391.4,294.96
2016,8,3,12,0,116.0,462.0,2.3,21.0,571.0,398.76,301.49
2016,8,3,12,15,93.5,450.5,2.4,21.0,538.5,394.06,298.72
2016,8,3,12,30,71.0,439.0,2.5,21.0,506.0,383.87,291.65
2016,8,3,12,45,67.0,432.0,2.65,21.0,495.0,386.56,294.26
2016,8,3,13,0,63.0,425.0,2.8,21.0,484.0,388.29,296.07
2016,8,3,13,15,69.0,422.5,2.85,20.5,486.0,400.53,306.35
2016,8,3,13,30,75.0,420.0,2.9,20.0,488.0,413.0,316.85
2016,8,3,13,45,73.5,408.5,3.0,20.0,473.5,411.31,316.17
2016,8,3,14,0,72.0,397.0,3.1,20.0,459.0,408.81,314.96
2016,8,3,14,15,58.0,370.0,3.15,19.5,419.0,379.43,293.72
2016,8,3,14,30,44.0,343.0,3.2,19.0,379.0,347.9,270.61
2016,8,3,14,45,42.5,326.0,3.3,19.0,359.5,336.43,262.57
2016,8,3,15,0,41.0,309.0,3.4,19.0,340.0,324.25,253.89
2016,8,3,15,15,30.0,275.5,3.4,18.5,298.0,284.61,223.87
2016,8,3,15,30,19.0,242.0,3.4,18.0,256.0,222.83,175.88
2016,8,3,15,45,12.5,213.5,3.45,18.0,222.5,191.93,151.6
2016,8,3,16,0,6.0,185.0,3.5,18.0,189.0,160.51,126.51
2016,8,3,16,15,3.0,163.0,3.5,17.5,165.0,138.56,109.2
2016,8,3,16,30,0.0,141.0,3.5,17.0,141.0,116.37,91.41
2016,8,3,16,45,0.0,122.5,3.55,17.0,122.5,100.43,78.56
2016,8,3,17,0,0.0,104.0,3.6,17.0,104.0,84.31,65.4
2016,8,3,17,15,0.0,90.0,3.55,16.5,90.0,72.48,55.79
2016,8,3,17,30,0.0,76.0,3.5,16.0,76.0,60.53,45.9
2016,8,3,17,45,279.5,66.0,3.5,16.0,131.5,385.66,325.08
2016,8,3,18,0,559.0,56.0,3.5,16.0,187.0,638.34,522.58
2016,8,3,18,15,477.0,47.5,3.35,15.5,140.0,539.6,440.42
2016,8,3,18,30,395.0,39.0,3.2,15.0,93.0,444.04,358.01
2016,8,3,18,45,258.5,27.0,3.1,14.5,56.5,303.3,215.51
2016,8,3,19,0,122.0,15.0,3.0,14.0,20.0,108.35,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.0,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.5,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,85.0,12.0,2.7,13.0,15.0,9.44,0.0
2016,8,4,5,45,223.5,25.0,2.8,13.5,49.5,20.45,8.48
2016,8,4,6,0,362.0,38.0,2.9,14.0,84.0,31.23,21.23
2016,8,4,6,15,447.5,47.0,2.9,14.0,130.5,38.44,28.31
2016,8,4,6,30,533.0,56.0,2.9,14.0,177.0,45.69,35.14
2016,8,4,6,45,266.5,51.5,2.95,14.5,112.0,38.5,28.84
2016,8,4,7,0,0.0,47.0,3.0,15.0,47.0,35.93,26.51
2016,8,4,7,15,0.0,56.5,2.95,15.0,56.5,43.26,33.0
2016,8,4,7,30,0.0,66.0,2.9,15.0,66.0,50.61,39.41
2016,8,4,7,45,0.0,86.5,2.9,15.5,86.5,66.25,52.94
2016,8,4,8,0,0.0,107.0,2.9,16.0,107.0,81.02,65.51
2016,8,4,8,15,0.0,113.0,2.95,16.0,113.0,85.58,69.22
2016,8,4,8,30,0.0,119.0,3.0,16.0,119.0,90.08,72.88
2016,8,4,8,45,0.5,143.0,3.05,16.5,143.5,106.98,86.99
2016,8,4,9,0,1.0,167.0,3.1,17.0,168.0,123.56,100.65
2016,8,4,9,15,7.5,206.0,3.15,17.0,212.0,149.72,122.44
2016,8,4,9,30,14.0,245.0,3.2,17.0,256.0,175.03,143.31
2016,8,4,9,45,22.0,280.5,3.3,17.0,298.0,197.51,161.66
2016,8,4,10,0,30.0,316.0,3.4,17.0,340.0,204.01,158.85
2016,8,4,10,15,25.5,313.0,3.4,17.0,334.0,208.74,161.86
2016,8,4,10,30,21.0,310.0,3.4,17.0,328.0,225.54,174.97
2016,8,4,10,45,65.5,372.5,3.45,17.0,431.0,264.98,203.84
2016,8,4,11,0,110.0,435.0,3.5,17.0,534.0,324.34,248.49
2016,8,4,11,15,79.5,420.5,3.5,17.0,493.0,318.91,245.65
2016,8,4,11,30,49.0,406.0,3.5,17.0,452.0,308.72,238.86
2016,8,4,11,45,50.5,407.5,3.55,17.0,455.0,319.72,247.68
2016,8,4,12,0,52.0,409.0,3.6,17.0,458.0,330.86,256.55
2016,8,4,12,15,38.0,379.0,3.6,17.0,415.0,310.24,240.95
2016,8,4,12,30,24.0,349.0,3.6,17.0,372.0,286.39,222.7
2016,8,4,12,45,24.0,347.5,3.6,17.0,370.5,291.36,226.79
2016,8,4,13,0,24.0,346.0,3.6,17.0,369.0,288.15,224.5
2016,8,4,13,15,37.0,370.5,3.6,17.0,404.5,332.54,259.26
2016,8,4,13,30,50.0,395.0,3.6,17.0,440.0,371.29,289.4
2016,8,4,13,45,33.5,343.0,3.6,17.0,373.0,319.22,249.36
2016,8,4,14,0,17.0,291.0,3.6,17.0,306.0,249.11,194.89
2016,8,4,14,15,19.0,290.5,3.6,17.0,306.5,252.99,198.48
2016,8,4,14,30,21.0,290.0,3.6,17.0,307.0,257.13,202.15
2016,8,4,14,45,35.5,304.0,3.65,17.0,331.5,307.93,242.85
2016,8,4,15,0,50.0,318.0,3.7,17.0,356.0,342.61,270.76
2016,8,4,15,15,39.0,288.5,3.7,16.5,317.5,307.48,244.03
2016,8,4,15,30,28.0,259.0,3.7,16.0,279.0,270.93,215.95
2016,8,4,15,45,50.0,257.5,3.7,16.0,289.5,297.67,238.87
2016,8,4,16,0,72.0,256.0,3.7,16.0,300.0,325.69,262.67
2016,8,4,16,15,36.5,205.5,3.7,15.5,227.5,236.86,191.45
2016,8,4,16,30,1.0,155.0,3.7,15.0,155.0,131.35,104.51
2016,8,4,16,45,0.5,120.5,3.7,15.0,120.5,99.1,78.1
2016,8,4,17,0,0.0,86.0,3.7,15.0,86.0,67.24,51.53
2016,8,4,17,15,0.0,74.5,3.65,14.5,74.5,57.59,43.61
2016,8,4,17,30,0.0,63.0,3.6,14.0,63.0,48.29,35.84
2016,8,4,17,45,284.5,57.5,3.6,14.0,123.0,376.85,320.32
2016,8,4,18,0,569.0,52.0,3.6,14.0,183.0,641.73,529.24
2016,8,4,18,15,488.5,44.0,3.5,13.5,136.5,544.97,447.84
2016,8,4,18,30,408.0,36.0,3.4,13.0,90.0,451.59,365.99
2016,8,4,18,45,275.0,24.5,3.3,13.0,54.0,311.9,215.71
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,122.5,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,2.3,14.0,13.0,8.65,0.0
2016,8,5,5,45,210.5,24.5,2.4,14.0,47.0,20.02,7.53
2016,8,5,6,0,342.0,38.0,2.5,14.0,81.0,31.16,21.12
2016,8,5,6,15,428.5,48.0,2.45,14.0,127.0,39.14,28.9
2016,8,5,6,30,515.0,58.0,2.4,14.0,173.0,47.12,36.39
2016,8,5,6,45,257.5,67.5,2.4,14.5,125.0,49.21,38.38
2016,8,5,7,0,0.0,77.0,2.4,15.0,77.0,58.14,46.27
2016,8,5,7,15,0.0,92.0,2.35,15.0,92.0,69.06,55.85
2016,8,5,7,30,0.0,107.0,2.3,15.0,107.0,79.89,65.22
2016,8,5,7,45,12.5,147.0,2.25,15.0,153.5,107.14,88.77
2016,8,5,8,0,25.0,187.0,2.2,15.0,200.0,133.43,111.12
2016,8,5,8,15,15.0,184.0,2.15,15.0,192.0,132.69,110.05
2016,8,5,8,30,5.0,181.0,2.1,15.0,184.0,131.55,108.72
2016,8,5,8,45,4.0,178.5,2.05,15.5,181.0,130.66,107.42
2016,8,5,9,0,3.0,176.0,2.0,16.0,178.0,129.56,105.98
2016,8,5,9,15,7.0,202.0,2.0,16.0,207.0,147.11,120.52
2016,8,5,9,30,11.0,228.0,2.0,16.0,236.0,164.33,134.63
2016,8,5,9,45,11.0,234.5,2.0,16.5,243.5,168.95,137.91
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,174.24,135.35
2016,8,5,10,15,20.5,288.5,2.0,17.0,306.5,208.03,161.13
2016,8,5,10,30,30.0,336.0,2.0,17.0,362.0,228.58,176.3
2016,8,5,10,45,71.5,385.5,2.0,17.5,449.5,273.57,208.91
2016,8,5,11,0,113.0,435.0,2.0,18.0,537.0,314.4,238.46
2016,8,5,11,15,196.0,438.0,2.05,18.0,617.5,361.67,272.96
2016,8,5,11,30,279.0,441.0,2.1,18.0,698.0,411.02,310.06
2016,8,5,11,45,214.5,453.5,2.15,18.5,652.0,422.03,319.93
2016,8,5,12,0,150.0,466.0,2.2,19.0,606.0,419.02,318.5
2016,8,5,12,15,190.0,463.5,2.25,19.0,641.0,458.92,349.15
2016,8,5,12,30,230.0,461.0,2.3,19.0,676.0,502.4,382.25
2016,8,5,12,45,341.5,417.0,2.4,19.0,733.0,570.21,434.24
2016,8,5,13,0,453.0,373.0,2.5,19.0,790.0,649.56,494.19
2016,8,5,13,15,361.5,400.5,2.55,19.0,730.0,625.81,476.68
2016,8,5,13,30,270.0,428.0,2.6,19.0,670.0,602.24,459.14
2016,8,5,13,45,388.0,374.0,2.65,19.0,711.5,674.38,515.15
2016,8,5,14,0,506.0,320.0,2.7,19.0,753.0,767.13,584.21
2016,8,5,14,15,514.0,300.0,2.75,18.5,727.5,781.19,596.52
2016,8,5,14,30,522.0,280.0,2.8,18.0,702.0,792.44,607.61
2016,8,5,14,45,516.0,268.0,2.9,18.0,670.0,795.43,611.73
2016,8,5,15,0,510.0,256.0,3.0,18.0,638.0,795.37,613.84
2016,8,5,15,15,413.0,273.5,3.0,17.5,571.5,732.49,569.21
2016,8,5,15,30,316.0,291.0,3.0,17.0,505.0,644.02,505.57
2016,8,5,15,45,316.0,267.5,3.0,17.0,469.5,627.94,496.18
2016,8,5,16,0,316.0,244.0,3.0,17.0,434.0,609.53,484.57
2016,8,5,16,15,283.5,227.0,3.0,16.5,386.5,563.63,452.03
2016,8,5,16,30,251.0,210.0,3.0,16.0,339.0,516.17,417.74
2016,8,5,16,45,166.0,190.0,3.05,16.0,271.5,386.62,316.35
2016,8,5,17,0,81.0,170.0,3.1,16.0,204.0,259.8,213.33
2016,8,5,17,15,70.5,148.5,3.1,15.5,175.5,228.74,188.92
2016,8,5,17,30,60.0,127.0,3.1,15.0,147.0,197.25,163.28
2016,8,5,17,45,234.0,99.5,3.1,15.0,156.0,370.04,310.86
2016,8,5,18,0,408.0,72.0,3.1,15.0,165.0,513.35,425.51
2016,8,5,18,15,323.5,59.0,3.0,14.5,121.0,413.12,341.29
2016,8,5,18,30,239.0,46.0,2.9,14.0,77.0,317.86,257.54
2016,8,5,18,45,137.0,29.0,2.85,14.0,45.0,200.73,131.08
2016,8,5,19,0,35.0,12.0,2.8,14.0,13.0,37.09,0.0
2016,8,5,19,15,17.5,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,8,6,5,45,160.5,25.5,2.5,13.5,43.0,19.35,6.38
2016,8,6,6,0,280.0,41.0,2.6,14.0,75.0,31.16,21.04
2016,8,6,6,15,368.0,52.5,2.55,14.0,119.5,42.42,31.75
2016,8,6,6,30,456.0,64.0,2.5,14.0,164.0,51.35,40.13
2016,8,6,6,45,228.0,59.5,2.5,14.5,109.5,43.49,33.28
2016,8,6,7,0,0.0,55.0,2.5,15.0,55.0,42.1,32.02
2016,8,6,7,15,0.0,66.0,2.45,15.0,66.0,50.61,39.53
2016,8,6,7,30,0.0,77.0,2.4,15.0,77.0,59.11,46.94
2016,8,6,7,45,0.0,80.0,2.4,15.5,80.0,61.47,48.75
2016,8,6,8,0,0.0,83.0,2.4,16.0,83.0,63.82,50.53
2016,8,6,8,15,0.0,95.0,2.35,16.0,95.0,72.83,58.19
2016,8,6,8,30,0.0,107.0,2.3,16.0,107.0,81.61,65.58
2016,8,6,8,45,0.0,127.0,2.3,16.5,127.0,95.91,77.51
2016,8,6,9,0,0.0,147.0,2.3,17.0,147.0,109.99,89.11
2016,8,6,9,15,1.5,160.5,2.3,17.0,162.0,119.52,96.92
2016,8,6,9,30,3.0,174.0,2.3,17.0,177.0,128.96,104.63
2016,8,6,9,45,3.5,175.0,2.3,17.0,178.0,129.88,105.18
2016,8,6,10,0,4.0,176.0,2.3,17.0,179.0,131.04,101.19
2016,8,6,10,15,6.5,199.5,2.3,17.0,205.0,148.37,114.69
2016,8,6,10,30,9.0,223.0,2.3,17.0,231.0,166.19,128.53
2016,8,6,10,45,10.5,237.0,2.35,17.5,246.5,177.84,137.28
2016,8,6,11,0,12.0,251.0,2.4,18.0,262.0,189.86,146.35
2016,8,6,11,15,20.5,307.0,2.4,18.0,326.0,233.96,180.48
2016,8,6,11,30,29.0,363.0,2.4,18.0,390.0,272.49,210.0
2016,8,6,11,45,23.0,335.5,2.45,18.0,357.0,261.89,201.99
2016,8,6,12,0,17.0,308.0,2.5,18.0,324.0,242.28,187.07
2016,8,6,12,15,22.0,333.5,2.5,18.0,354.0,266.97,206.29
2016,8,6,12,30,27.0,359.0,2.5,18.0,384.0,295.94,228.62
2016,8,6,12,45,23.0,338.5,2.55,18.0,360.0,278.17,215.09
2016,8,6,13,0,19.0,318.0,2.6,18.0,336.0,262.45,203.22
2016,8,6,13,15,20.5,323.0,2.65,18.0,342.0,270.46,209.7
2016,8,6,13,30,22.0,328.0,2.7,18.0,348.0,278.74,216.37
2016,8,6,13,45,22.0,319.0,2.75,18.0,338.5,274.35,213.28
2016,8,6,14,0,22.0,310.0,2.8,18.0,329.0,269.73,210.07
2016,8,6,14,15,26.5,314.0,2.85,18.0,336.0,298.39,232.75
2016,8,6,14,30,31.0,318.0,2.9,18.0,343.0,311.96,243.74
2016,8,6,14,45,35.5,311.5,3.0,18.0,338.5,315.8,247.42
2016,8,6,15,0,40.0,305.0,3.1,18.0,334.0,319.84,251.35
2016,8,6,15,15,28.5,270.0,3.15,17.5,290.0,278.04,219.48
2016,8,6,15,30,17.0,235.0,3.2,17.0,246.0,214.57,169.92
2016,8,6,15,45,48.5,246.0,3.3,17.0,275.5,283.85,227.07
2016,8,6,16,0,80.0,257.0,3.4,17.0,305.0,335.87,269.94
2016,8,6,16,15,46.5,216.0,3.5,16.5,243.5,260.23,209.85
2016,8,6,16,30,13.0,175.0,3.6,16.0,182.0,164.55,131.99
2016,8,6,16,45,60.5,173.0,3.7,16.0,199.0,235.48,192.94
2016,8,6,17,0,108.0,171.0,3.8,16.0,216.0,310.88,256.51
2016,8,6,17,15,98.5,149.5,3.8,15.5,186.5,279.64,231.81
2016,8,6,17,30,89.0,128.0,3.8,15.0,157.0,247.74,206.22
2016,8,6,17,45,294.5,94.0,3.85,15.0,164.5,442.16,370.94
2016,8,6,18,0,500.0,60.0,3.9,15.0,172.0,588.29,485.67
2016,8,6,18,15,412.0,50.0,3.85,14.5,126.5,483.63,398.1
2016,8,6,18,30,324.0,40.0,3.8,14.0,81.0,382.5,309.16
2016,8,6,18,45,192.5,26.0,3.75,14.0,47.5,238.8,148.26
2016,8,6,19,0,61.0,12.0,3.7,14.0,14.0,57.57,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,7.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,82.0,10.0,2.9,12.0,12.0,7.87,0.0
2016,8,7,5,45,230.5,22.5,3.0,12.5,46.0,18.45,5.01
2016,8,7,6,0,379.0,35.0,3.1,13.0,80.0,28.93,19.13
2016,8,7,6,15,468.0,43.5,3.0,13.5,126.5,35.86,26.02
2016,8,7,6,30,557.0,52.0,2.9,14.0,173.0,42.88,32.59
2016,8,7,6,45,278.5,67.5,2.85,14.5,128.0,49.47,38.6
2016,8,7,7,0,0.0,83.0,2.8,15.0,83.0,62.14,49.81
2016,8,7,7,15,0.0,99.0,2.65,15.0,99.0,73.68,59.94
2016,8,7,7,30,0.0,115.0,2.5,15.0,115.0,85.14,69.84
2016,8,7,7,45,2.0,137.0,2.45,15.5,138.0,100.44,82.81
2016,8,7,8,0,4.0,159.0,2.4,16.0,161.0,115.56,95.4
2016,8,7,8,15,6.5,174.5,2.3,16.0,178.5,126.45,104.38
2016,8,7,8,30,9.0,190.0,2.2,16.0,196.0,137.24,113.21
2016,8,7,8,45,20.0,224.5,2.1,16.5,238.0,159.82,131.68
2016,8,7,9,0,31.0,259.0,2.0,17.0,280.0,170.53,139.94
2016,8,7,9,15,34.0,279.0,1.9,17.5,303.5,181.61,148.45
2016,8,7,9,30,37.0,299.0,1.8,18.0,327.0,192.35,156.61
2016,8,7,9,45,40.0,317.5,1.75,18.5,349.0,202.04,163.85
2016,8,7,10,0,43.0,336.0,1.7,19.0,371.0,214.13,164.73
2016,8,7,10,15,35.5,333.5,1.75,19.0,363.5,220.43,168.67
2016,8,7,10,30,28.0,331.0,1.8,19.0,356.0,225.23,172.31
2016,8,7,10,45,58.5,377.5,1.85,19.0,430.0,265.76,202.16
2016,8,7,11,0,89.0,424.0,1.9,19.0,504.0,311.41,235.99
2016,8,7,11,15,151.5,438.5,1.95,19.0,576.5,346.03,261.09
2016,8,7,11,30,214.0,453.0,2.0,19.0,649.0,398.84,300.62
2016,8,7,11,45,219.0,456.5,2.1,19.5,658.5,425.79,321.41
2016,8,7,12,0,224.0,460.0,2.2,20.0,668.0,453.23,342.44
2016,8,7,12,15,241.0,456.5,2.25,20.0,680.5,483.01,365.56
2016,8,7,12,30,258.0,453.0,2.3,20.0,693.0,516.31,391.08
2016,8,7,12,45,273.0,445.5,2.35,20.0,697.5,546.29,414.07
2016,8,7,13,0,288.0,438.0,2.4,20.0,702.0,576.46,437.09
2016,8,7,13,15,619.0,268.5,2.45,20.0,823.5,723.26,549.23
2016,8,7,13,30,950.0,99.0,2.5,20.0,945.0,857.69,647.76
2016,8,7,13,45,946.0,98.0,2.55,20.0,922.5,892.75,671.4
2016,8,7,14,0,942.0,97.0,2.6,20.0,900.0,924.5,693.72
2016,8,7,14,15,936.0,96.0,2.65,20.0,870.5,951.03,712.61
2016,8,7,14,30,930.0,95.0,2.7,20.0,841.0,973.94,729.23
2016,8,7,14,45,920.5,93.5,2.75,20.0,805.0,989.3,740.99
2016,8,7,15,0,911.0,92.0,2.8,20.0,769.0,1000.79,750.42
2016,8,7,15,15,899.5,90.0,2.8,19.5,727.0,1005.88,756.78
2016,8,7,15,30,888.0,88.0,2.8,19.0,685.0,1007.11,760.81
2016,8,7,15,45,871.5,86.5,2.8,19.0,638.5,1000.11,758.07
2016,8,7,16,0,855.0,85.0,2.8,19.0,592.0,989.45,753.07
2016,8,7,16,15,834.5,82.0,2.8,19.0,542.0,981.95,750.36
2016,8,7,16,30,814.0,79.0,2.8,19.0,492.0,958.28,736.56
2016,8,7,16,45,784.5,76.0,2.8,19.0,439.5,922.28,714.15
2016,8,7,17,0,755.0,73.0,2.8,19.0,387.0,883.44,689.34
2016,8,7,17,15,716.5,68.5,2.75,18.5,334.0,831.23,655.06
2016,8,7,17,30,678.0,64.0,2.7,18.0,281.0,777.1,618.01
2016,8,7,17,45,619.0,58.5,2.7,17.5,229.0,709.08,568.85
2016,8,7,18,0,560.0,53.0,2.7,17.0,177.0,634.26,511.54
2016,8,7,18,15,471.0,44.5,2.65,16.5,129.5,529.48,427.22
2016,8,7,18,30,382.0,36.0,2.6,16.0,82.0,428.48,339.23
2016,8,7,18,45,232.0,23.5,2.55,15.5,47.5,267.69,151.56
2016,8,7,19,0,82.0,11.0,2.5,15.0,13.0,73.28,0.0
2016,8,7,19,15,41.0,5.5,2.5,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,2.2,13.0,11.0,7.08,0.0
2016,8,8,5,45,217.0,21.5,2.25,13.5,43.5,17.6,3.5
2016,8,8,6,0,361.0,34.0,2.3,14.0,76.0,28.04,18.22
2016,8,8,6,15,450.0,42.5,2.15,14.5,121.5,34.96,25.09
2016,8,8,6,30,539.0,51.0,2.0,15.0,167.0,41.95,31.64
2016,8,8,6,45,269.5,72.5,1.9,15.5,130.5,52.75,41.35
2016,8,8,7,0,0.0,94.0,1.8,16.0,94.0,69.36,55.98
2016,8,8,7,15,0.0,112.0,1.7,16.0,112.0,82.13,67.1
2016,8,8,7,30,0.0,130.0,1.6,16.0,130.0,94.8,77.96
2016,8,8,7,45,1.0,142.5,1.55,16.5,143.0,103.9,85.41
2016,8,8,8,0,2.0,155.0,1.5,17.0,156.0,112.93,92.68
2016,8,8,8,15,11.0,183.5,1.5,17.5,190.5,132.12,108.49
2016,8,8,8,30,20.0,212.0,1.5,18.0,225.0,150.99,123.76
2016,8,8,8,45,28.0,238.0,1.5,18.5,256.5,158.57,129.42
2016,8,8,9,0,36.0,264.0,1.5,19.0,288.0,173.21,140.91
2016,8,8,9,15,40.5,286.0,1.55,19.0,315.0,185.29,150.47
2016,8,8,9,30,45.0,308.0,1.6,19.0,342.0,197.0,159.7
2016,8,8,9,45,64.0,338.5,1.7,19.5,389.0,212.81,171.94
2016,8,8,10,0,83.0,369.0,1.8,20.0,436.0,231.56,177.06
2016,8,8,10,15,94.0,388.0,1.9,20.0,466.5,254.29,191.93
2016,8,8,10,30,105.0,407.0,2.0,20.0,497.0,278.94,209.49
2016,8,8,10,45,162.0,421.0,2.15,20.5,563.5,301.49,224.1
2016,8,8,11,0,219.0,435.0,2.3,21.0,630.0,344.75,255.42
2016,8,8,11,15,291.0,422.0,2.4,21.0,685.0,375.88,278.68
2016,8,8,11,30,363.0,409.0,2.5,21.0,740.0,425.23,316.55
2016,8,8,11,45,650.5,257.0,2.65,21.0,857.0,483.69,360.81
2016,8,8,12,0,938.0,105.0,2.8,21.0,974.0,567.79,426.69
2016,8,8,12,15,938.0,105.0,2.9,21.0,974.0,620.31,469.48
2016,8,8,12,30,938.0,105.0,3.0,21.0,974.0,671.16,510.13
2016,8,8,12,45,938.0,104.0,3.15,21.0,967.0,719.3,548.13
2016,8,8,13,0,938.0,103.0,3.3,21.0,960.0,765.24,583.84
2016,8,8,13,15,935.0,102.5,3.35,20.5,945.0,806.92,615.84
2016,8,8,13,30,932.0,102.0,3.4,20.0,930.0,845.74,644.61
2016,8,8,13,45,929.0,100.0,3.5,20.0,908.0,880.15,669.39
2016,8,8,14,0,926.0,98.0,3.6,20.0,886.0,911.3,691.99
2016,8,8,14,15,919.5,97.0,3.65,20.0,856.5,936.93,710.6
2016,8,8,14,30,913.0,96.0,3.7,20.0,827.0,958.96,726.89
2016,8,8,14,45,904.5,94.0,3.75,20.0,791.0,974.36,738.83
2016,8,8,15,0,896.0,92.0,3.8,20.0,755.0,985.96,748.41
2016,8,8,15,15,884.0,90.0,3.8,19.5,714.0,990.3,754.35
2016,8,8,15,30,872.0,88.0,3.8,19.0,673.0,990.82,757.93
2016,8,8,15,45,857.0,85.5,3.8,19.0,627.0,983.97,755.19
2016,8,8,16,0,842.0,83.0,3.8,19.0,581.0,973.46,750.11
2016,8,8,16,15,821.0,80.5,3.75,18.5,531.5,965.94,748.34
2016,8,8,16,30,800.0,78.0,3.7,18.0,482.0,942.43,735.32
2016,8,8,16,45,774.5,74.0,3.7,18.0,430.5,909.2,714.23
2016,8,8,17,0,749.0,70.0,3.7,18.0,379.0,873.12,690.69
2016,8,8,17,15,711.0,65.5,3.65,17.5,326.5,821.52,656.03
2016,8,8,17,30,673.0,61.0,3.6,17.0,274.0,768.08,618.6
2016,8,8,17,45,619.5,55.0,3.6,17.0,223.0,704.04,570.2
2016,8,8,18,0,566.0,49.0,3.6,17.0,172.0,633.77,514.22
2016,8,8,18,15,477.5,41.0,3.55,16.5,125.5,530.25,429.67
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,430.88,341.09
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,268.89,135.05
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,77.93,0.0
2016,8,8,19,15,44.5,5.0,3.45,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,177.0,17.0,1.2,13.5,37.0,13.74,0.57
2016,8,9,6,0,354.0,34.0,1.2,14.0,74.0,28.04,18.15
2016,8,9,6,15,444.5,42.5,1.0,14.5,119.5,34.95,25.09
2016,8,9,6,30,535.0,51.0,0.8,15.0,165.0,41.94,31.64
2016,8,9,6,45,275.0,80.5,0.6,15.5,139.5,58.19,46.19
2016,8,9,7,0,15.0,110.0,0.4,16.0,114.0,79.64,64.97
2016,8,9,7,15,20.0,129.5,0.4,16.0,136.5,93.35,76.76
2016,8,9,7,30,25.0,149.0,0.4,16.0,159.0,106.98,88.29
2016,8,9,7,45,37.5,174.0,0.4,16.5,192.0,119.33,98.35
2016,8,9,8,0,50.0,199.0,0.4,17.0,225.0,134.64,110.74
2016,8,9,8,15,70.5,226.5,0.45,17.5,266.5,151.07,123.89
2016,8,9,8,30,91.0,254.0,0.5,18.0,308.0,167.09,136.51
2016,8,9,8,45,109.0,278.5,0.6,18.5,348.0,181.17,147.45
2016,8,9,9,0,127.0,303.0,0.7,19.0,388.0,185.16,150.07
2016,8,9,9,15,127.5,322.5,0.7,19.5,412.0,194.18,156.7
2016,8,9,9,30,128.0,342.0,0.7,20.0,436.0,202.76,162.92
2016,8,9,9,45,128.5,359.0,0.75,20.5,457.5,209.86,167.99
2016,8,9,10,0,129.0,376.0,0.8,21.0,479.0,221.42,167.08
2016,8,9,10,15,143.0,391.5,0.85,21.0,509.5,246.69,182.47
2016,8,9,10,30,157.0,407.0,0.9,21.0,540.0,274.24,201.5
2016,8,9,10,45,152.0,422.5,0.95,21.5,554.5,299.73,220.52
2016,8,9,11,0,147.0,438.0,1.0,22.0,569.0,325.3,239.99
2016,8,9,11,15,143.0,445.5,1.1,22.0,575.0,346.82,257.07
2016,8,9,11,30,139.0,453.0,1.2,22.0,581.0,368.17,273.95
2016,8,9,11,45,192.5,453.5,1.35,22.0,631.5,411.46,306.35
2016,8,9,12,0,246.0,454.0,1.5,22.0,682.0,457.88,341.28
2016,8,9,12,15,591.0,278.0,1.6,22.0,825.0,554.16,413.94
2016,8,9,12,30,936.0,102.0,1.7,22.0,968.0,667.18,499.45
2016,8,9,12,45,932.0,103.5,1.85,22.0,959.5,714.51,535.65
2016,8,9,13,0,928.0,105.0,2.0,22.0,951.0,759.43,570.02
2016,8,9,13,15,591.0,261.0,2.1,22.0,797.0,695.86,522.47
2016,8,9,13,30,254.0,417.0,2.2,22.0,643.0,580.37,436.35
2016,8,9,13,45,247.0,412.0,2.35,22.0,627.0,591.1,446.11
2016,8,9,14,0,240.0,407.0,2.5,22.0,611.0,582.9,441.73
2016,8,9,14,15,179.0,393.5,2.55,22.0,542.5,531.59,404.49
2016,8,9,14,30,118.0,380.0,2.6,22.0,474.0,475.42,363.12
2016,8,9,14,45,202.0,355.0,2.65,22.0,507.5,541.38,415.36
2016,8,9,15,0,286.0,330.0,2.7,22.0,541.0,632.13,483.96
2016,8,9,15,15,247.5,316.0,2.7,21.5,491.5,592.4,456.02
2016,8,9,15,30,209.0,302.0,2.7,21.0,442.0,525.72,408.95
2016,8,9,15,45,152.5,279.0,2.7,21.0,377.5,452.15,354.13
2016,8,9,16,0,96.0,256.0,2.7,21.0,313.0,352.32,278.01
2016,8,9,16,15,93.5,234.5,2.65,20.5,286.0,332.18,264.27
2016,8,9,16,30,91.0,213.0,2.6,20.0,259.0,311.3,249.42
2016,8,9,16,45,400.5,146.0,2.6,20.0,314.5,617.66,494.79
2016,8,9,17,0,710.0,79.0,2.6,20.0,370.0,852.11,666.15
2016,8,9,17,15,669.5,73.5,2.55,19.5,318.0,797.83,627.69
2016,8,9,17,30,629.0,68.0,2.5,19.0,266.0,742.11,589.22
2016,8,9,17,45,563.5,62.5,2.5,18.5,214.5,661.74,530.54
2016,8,9,18,0,498.0,57.0,2.5,18.0,163.0,581.78,468.89
2016,8,9,18,15,405.5,47.0,2.45,17.5,118.0,473.42,381.27
2016,8,9,18,30,313.0,37.0,2.4,17.0,73.0,369.08,289.44
2016,8,9,18,45,156.5,18.5,2.4,16.5,36.5,194.64,79.17
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,2.05,13.5,34.5,14.11,0.0
2016,8,10,6,0,304.0,35.0,2.1,14.0,69.0,28.68,18.56
2016,8,10,6,15,396.5,45.0,2.0,14.0,113.5,36.67,26.59
2016,8,10,6,30,489.0,55.0,1.9,14.0,158.0,44.69,34.16
2016,8,10,6,45,546.5,62.5,1.8,14.5,207.5,50.42,39.43
2016,8,10,7,0,604.0,70.0,1.7,15.0,257.0,56.12,44.48
2016,8,10,7,15,308.0,105.5,1.6,15.5,201.5,73.96,60.09
2016,8,10,7,30,12.0,141.0,1.5,16.0,146.0,101.78,84.06
2016,8,10,7,45,78.0,176.5,1.45,16.5,215.0,121.39,100.48
2016,8,10,8,0,144.0,212.0,1.4,17.0,284.0,138.79,114.73
2016,8,10,8,15,177.0,233.5,1.4,17.0,331.0,151.37,124.94
2016,8,10,8,30,210.0,255.0,1.4,17.0,378.0,163.61,134.8
2016,8,10,8,45,521.5,177.5,1.4,17.5,515.5,114.88,93.14
2016,8,10,9,0,833.0,100.0,1.4,18.0,653.0,81.42,64.45
2016,8,10,9,15,571.5,211.0,1.45,18.0,601.5,130.89,106.09
2016,8,10,9,30,310.0,322.0,1.5,18.0,550.0,186.64,151.97
2016,8,10,9,45,306.0,341.0,1.55,18.5,575.5,193.32,156.69
2016,8,10,10,0,302.0,360.0,1.6,19.0,601.0,207.08,156.11
2016,8,10,10,15,247.5,386.0,1.65,19.0,588.0,240.69,176.47
2016,8,10,10,30,193.0,412.0,1.7,19.0,575.0,282.47,209.0
2016,8,10,10,45,326.5,380.5,1.75,19.5,665.5,305.31,220.98
2016,8,10,11,0,460.0,349.0,1.8,20.0,756.0,346.62,249.55
2016,8,10,11,15,687.0,231.5,1.85,20.0,850.5,387.65,278.84
2016,8,10,11,30,914.0,114.0,1.9,20.0,945.0,453.41,329.93
2016,8,10,11,45,916.5,114.0,2.0,20.0,953.5,508.81,377.14
2016,8,10,12,0,919.0,114.0,2.1,20.0,962.0,563.27,422.49
2016,8,10,12,15,919.0,114.0,2.15,20.0,962.0,615.17,464.54
2016,8,10,12,30,919.0,114.0,2.2,20.0,962.0,665.42,504.26
2016,8,10,12,45,916.5,114.5,2.3,20.0,954.0,712.53,541.04
2016,8,10,13,0,914.0,115.0,2.4,20.0,946.0,757.35,575.46
2016,8,10,13,15,910.5,114.0,2.4,20.0,930.5,797.64,605.14
2016,8,10,13,30,907.0,113.0,2.4,20.0,915.0,835.07,631.05
2016,8,10,13,45,544.0,263.0,2.45,20.0,740.5,720.26,547.41
2016,8,10,14,0,181.0,413.0,2.5,20.0,566.0,537.39,409.94
2016,8,10,14,15,177.0,397.5,2.5,19.5,543.0,533.87,410.11
2016,8,10,14,30,173.0,382.0,2.5,19.0,520.0,528.74,408.04
2016,8,10,14,45,164.0,363.5,2.5,19.0,490.0,514.24,398.22
