Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,155.0,345.0,2.5,19.0,460.0,497.96,387.09
2016,8,10,15,15,160.5,324.5,2.5,18.5,437.0,492.19,385.01
2016,8,10,15,30,166.0,304.0,2.5,18.0,414.0,485.23,382.01
2016,8,10,15,45,121.5,277.0,2.5,18.0,355.0,418.82,331.61
2016,8,10,16,0,77.0,250.0,2.5,18.0,296.0,326.22,260.12
2016,8,10,16,15,48.5,215.0,2.5,17.5,243.0,262.77,210.75
2016,8,10,16,30,20.0,180.0,2.5,17.0,190.0,178.16,142.75
2016,8,10,16,45,10.0,142.5,2.55,17.0,147.5,132.2,105.31
2016,8,10,17,0,0.0,105.0,2.6,17.0,105.0,86.33,67.11
2016,8,10,17,15,0.0,90.0,2.6,16.5,90.0,73.57,56.75
2016,8,10,17,30,0.0,75.0,2.6,16.0,75.0,60.65,46.02
2016,8,10,17,45,258.0,63.5,2.6,16.0,118.0,362.92,304.99
2016,8,10,18,0,516.0,52.0,2.6,16.0,161.0,591.57,482.03
2016,8,10,18,15,424.0,42.5,2.55,15.5,115.5,484.24,392.16
2016,8,10,18,30,332.0,33.0,2.5,15.0,70.0,381.48,299.31
2016,8,10,18,45,166.0,16.5,2.45,14.5,35.0,197.18,57.84
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.0,1.6,13.5,32.0,13.04,0.0
2016,8,11,6,0,276.0,34.0,1.7,14.0,64.0,27.75,17.67
2016,8,11,6,15,365.5,45.5,1.7,14.0,108.0,36.91,26.77
2016,8,11,6,30,455.0,57.0,1.7,14.0,152.0,46.01,35.32
2016,8,11,6,45,507.0,67.0,1.75,14.5,200.5,53.47,42.14
2016,8,11,7,0,559.0,77.0,1.8,15.0,249.0,60.77,48.6
2016,8,11,7,15,279.5,96.5,1.75,15.5,182.5,67.78,54.64
2016,8,11,7,30,0.0,116.0,1.7,16.0,116.0,85.62,70.01
2016,8,11,7,45,0.0,114.0,1.65,16.5,114.0,85.11,69.18
2016,8,11,8,0,0.0,112.0,1.6,17.0,112.0,84.33,68.13
2016,8,11,8,15,0.0,128.0,1.6,17.0,128.0,95.75,77.73
2016,8,11,8,30,0.0,144.0,1.6,17.0,144.0,107.06,87.12
2016,8,11,8,45,3.0,170.0,1.65,17.5,172.5,124.91,101.81
2016,8,11,9,0,6.0,196.0,1.7,18.0,201.0,142.44,116.02
2016,8,11,9,15,8.0,210.5,1.7,18.0,217.0,152.38,123.97
2016,8,11,9,30,10.0,225.0,1.7,18.0,233.0,162.21,131.83
2016,8,11,9,45,11.0,234.5,1.75,18.5,243.5,168.77,136.71
2016,8,11,10,0,12.0,244.0,1.8,19.0,254.0,175.76,135.56
2016,8,11,10,15,15.5,270.0,1.85,19.0,283.0,195.32,150.23
2016,8,11,10,30,19.0,296.0,1.9,19.0,312.0,215.69,165.58
2016,8,11,10,45,36.5,344.0,1.95,19.5,376.0,241.12,183.96
2016,8,11,11,0,54.0,392.0,2.0,20.0,440.0,282.26,214.46
2016,8,11,11,15,54.0,399.0,2.05,20.0,447.5,296.26,225.27
2016,8,11,11,30,54.0,406.0,2.1,20.0,455.0,310.46,236.35
2016,8,11,11,45,55.0,408.0,2.15,20.0,459.0,322.0,245.39
2016,8,11,12,0,56.0,410.0,2.2,20.0,463.0,333.63,254.5
2016,8,11,12,15,76.0,428.5,2.25,20.0,499.5,368.16,280.79
2016,8,11,12,30,96.0,447.0,2.3,20.0,536.0,405.65,309.19
2016,8,11,12,45,136.5,449.5,2.35,20.0,574.5,453.23,345.29
2016,8,11,13,0,177.0,452.0,2.4,20.0,613.0,500.84,381.31
2016,8,11,13,15,120.5,427.5,2.45,20.0,536.5,455.82,347.97
2016,8,11,13,30,64.0,403.0,2.5,20.0,460.0,390.33,299.13
2016,8,11,13,45,65.5,393.5,2.55,20.0,450.0,392.24,301.46
2016,8,11,14,0,67.0,384.0,2.6,20.0,440.0,393.72,303.22
2016,8,11,14,15,63.5,367.5,2.6,20.0,419.5,383.57,296.1
2016,8,11,14,30,60.0,351.0,2.6,20.0,399.0,372.41,288.26
2016,8,11,14,45,46.5,320.5,2.6,20.0,356.5,336.53,261.33
2016,8,11,15,0,33.0,290.0,2.6,20.0,314.0,298.76,232.71
2016,8,11,15,15,32.0,273.5,2.6,19.5,296.0,286.5,224.38
2016,8,11,15,30,31.0,257.0,2.6,19.0,278.0,273.76,215.53
2016,8,11,15,45,26.5,235.0,2.6,19.0,252.0,228.75,180.7
2016,8,11,16,0,22.0,213.0,2.6,19.0,226.0,206.1,163.22
2016,8,11,16,15,13.0,185.5,2.6,18.5,193.0,172.74,136.92
2016,8,11,16,30,4.0,158.0,2.6,18.0,160.0,138.91,109.76
2016,8,11,16,45,2.0,140.5,2.6,18.0,141.5,122.28,96.44
2016,8,11,17,0,0.0,123.0,2.6,18.0,123.0,105.51,82.8
2016,8,11,17,15,0.0,105.0,2.6,17.5,105.0,89.99,70.25
2016,8,11,17,30,0.0,87.0,2.6,17.0,87.0,74.18,57.21
2016,8,11,17,45,238.5,71.5,2.6,16.5,121.0,357.46,299.05
2016,8,11,18,0,477.0,56.0,2.6,16.0,155.0,560.48,457.82
2016,8,11,18,15,385.5,45.0,2.5,15.5,110.0,452.62,367.03
2016,8,11,18,30,294.0,34.0,2.4,15.0,65.0,349.43,272.53
2016,8,11,18,45,147.0,17.0,2.3,14.5,32.5,180.44,23.55
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,153.5,16.5,1.9,12.5,32.5,13.33,0.0
2016,8,12,6,0,307.0,33.0,2.0,13.0,65.0,27.09,17.07
2016,8,12,6,15,399.5,43.5,1.95,13.5,110.0,35.55,25.59
2016,8,12,6,30,492.0,54.0,1.9,14.0,155.0,43.99,33.51
2016,8,12,6,45,554.5,61.0,1.9,14.5,205.5,49.42,38.53
2016,8,12,7,0,617.0,68.0,1.9,15.0,256.0,54.86,43.37
2016,8,12,7,15,320.0,107.0,1.9,15.0,205.5,75.18,61.29
2016,8,12,7,30,23.0,146.0,1.9,15.0,155.0,104.88,87.15
2016,8,12,7,45,42.0,173.0,1.9,15.5,193.0,118.64,98.59
2016,8,12,8,0,61.0,200.0,1.9,16.0,231.0,135.16,112.23
2016,8,12,8,15,61.0,221.0,1.85,16.5,254.5,147.78,122.33
2016,8,12,8,30,61.0,242.0,1.8,17.0,278.0,160.09,132.04
2016,8,12,8,45,64.5,263.5,1.8,17.5,304.5,172.41,141.66
2016,8,12,9,0,68.0,285.0,1.8,18.0,331.0,184.39,150.9
2016,8,12,9,15,100.5,313.0,1.85,18.0,385.0,199.96,163.35
2016,8,12,9,30,133.0,341.0,1.9,18.0,439.0,202.49,165.04
2016,8,12,9,45,162.5,359.5,1.95,18.5,484.5,211.23,171.54
2016,8,12,10,0,192.0,378.0,2.0,19.0,530.0,224.2,171.35
2016,8,12,10,15,209.5,391.5,2.1,19.0,563.0,252.91,187.76
2016,8,12,10,30,227.0,405.0,2.2,19.0,596.0,284.19,209.38
2016,8,12,10,45,333.0,379.0,2.3,19.5,667.5,305.41,221.4
2016,8,12,11,0,439.0,353.0,2.4,20.0,739.0,342.24,247.69
2016,8,12,11,15,470.5,353.5,2.45,20.0,774.0,390.02,286.31
2016,8,12,11,30,502.0,354.0,2.5,20.0,809.0,441.38,327.67
2016,8,12,11,45,480.5,363.0,2.6,20.0,801.5,477.15,357.89
2016,8,12,12,0,459.0,372.0,2.7,20.0,794.0,510.57,385.58
2016,8,12,12,15,407.0,394.0,2.75,20.0,768.5,533.1,404.23
2016,8,12,12,30,355.0,416.0,2.8,20.0,743.0,549.17,417.32
2016,8,12,12,45,304.5,428.0,2.85,20.0,706.5,554.13,421.8
2016,8,12,13,0,254.0,440.0,2.9,20.0,670.0,554.24,422.27
2016,8,12,13,15,215.5,437.0,2.9,20.0,630.0,535.68,409.15
2016,8,12,13,30,177.0,434.0,2.9,20.0,590.0,521.2,398.68
2016,8,12,13,45,168.5,422.0,2.9,20.0,567.5,519.88,398.43
2016,8,12,14,0,160.0,410.0,2.9,20.0,545.0,516.73,396.74
2016,8,12,14,15,166.0,394.5,2.85,20.0,530.0,521.5,401.23
2016,8,12,14,30,172.0,379.0,2.8,20.0,515.0,525.3,405.02
2016,8,12,14,45,174.0,360.5,2.8,20.0,493.0,521.21,403.13
2016,8,12,15,0,176.0,342.0,2.8,20.0,471.0,515.78,400.38
2016,8,12,15,15,148.5,320.5,2.75,20.0,425.0,476.58,371.52
2016,8,12,15,30,121.0,299.0,2.7,20.0,379.0,435.18,340.81
2016,8,12,15,45,121.5,277.0,2.65,20.0,352.5,419.66,330.39
2016,8,12,16,0,122.0,255.0,2.6,20.0,326.0,402.95,318.9
2016,8,12,16,15,90.0,226.5,2.5,19.5,276.5,320.19,255.68
2016,8,12,16,30,58.0,198.0,2.4,19.0,227.0,260.15,208.72
2016,8,12,16,45,29.0,161.5,2.35,19.0,176.0,191.88,153.7
2016,8,12,17,0,0.0,125.0,2.3,19.0,125.0,108.02,84.43
2016,8,12,17,15,0.0,107.0,2.15,18.5,107.0,92.59,72.12
2016,8,12,17,30,0.0,89.0,2.0,18.0,89.0,76.87,59.21
2016,8,12,17,45,256.0,70.5,1.9,18.0,122.5,372.67,308.93
2016,8,12,18,0,512.0,52.0,1.8,18.0,156.0,587.18,471.03
2016,8,12,18,15,416.5,42.0,1.8,17.5,110.5,476.32,379.5
2016,8,12,18,30,321.0,32.0,1.8,17.0,65.0,370.39,282.19
2016,8,12,18,45,160.5,16.0,1.8,16.5,32.5,187.93,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.0,2.0,13.5,31.5,12.93,0.0
2016,8,13,6,0,294.0,32.0,2.1,14.0,63.0,26.24,16.12
2016,8,13,6,15,388.0,42.5,2.05,14.5,107.0,34.69,24.7
2016,8,13,6,30,482.0,53.0,2.0,15.0,151.0,43.15,32.6
2016,8,13,6,45,544.5,60.0,1.95,15.5,201.0,48.57,37.61
2016,8,13,7,0,607.0,67.0,1.9,16.0,251.0,54.02,42.45
2016,8,13,7,15,324.0,109.5,1.85,16.5,210.0,76.87,62.42
2016,8,13,7,30,41.0,152.0,1.8,17.0,169.0,105.31,86.84
2016,8,13,7,45,43.0,172.5,1.75,17.5,192.0,118.31,97.53
2016,8,13,8,0,45.0,193.0,1.7,18.0,215.0,131.03,107.83
2016,8,13,8,15,37.5,206.5,1.7,18.0,226.0,139.54,114.65
2016,8,13,8,30,30.0,220.0,1.7,18.0,237.0,147.8,121.21
2016,8,13,8,45,51.5,253.5,1.7,18.5,286.0,166.97,136.6
2016,8,13,9,0,73.0,287.0,1.7,19.0,335.0,185.44,151.17
2016,8,13,9,15,100.5,313.5,1.75,19.5,384.5,200.12,162.51
2016,8,13,9,30,128.0,340.0,1.8,20.0,434.0,201.91,163.26
2016,8,13,9,45,122.5,357.5,1.85,20.5,450.5,209.1,168.46
2016,8,13,10,0,117.0,375.0,1.9,21.0,467.0,219.17,166.99
2016,8,13,10,15,103.5,385.5,1.95,21.0,469.0,252.77,190.0
2016,8,13,10,30,90.0,396.0,2.0,21.0,471.0,269.65,202.4
2016,8,13,10,45,105.0,412.5,2.05,21.5,503.0,294.77,220.41
2016,8,13,11,0,120.0,429.0,2.1,22.0,535.0,312.13,233.02
2016,8,13,11,15,102.0,430.0,2.15,22.0,521.0,331.51,248.79
2016,8,13,11,30,84.0,431.0,2.2,22.0,507.0,338.41,254.94
2016,8,13,11,45,81.5,433.0,2.3,22.0,507.5,350.85,264.9
2016,8,13,12,0,79.0,435.0,2.4,22.0,508.0,362.93,274.48
2016,8,13,12,15,83.0,437.5,2.45,22.0,514.0,378.72,286.71
2016,8,13,12,30,87.0,440.0,2.5,22.0,520.0,394.9,299.18
2016,8,13,12,45,105.0,442.5,2.55,22.0,538.5,420.75,318.99
2016,8,13,13,0,123.0,445.0,2.6,22.0,557.0,456.99,346.34
2016,8,13,13,15,127.0,434.0,2.65,22.0,547.5,466.46,353.92
2016,8,13,13,30,131.0,423.0,2.7,22.0,538.0,475.16,361.11
2016,8,13,13,45,508.5,268.0,2.75,22.0,697.0,695.07,529.37
2016,8,13,14,0,886.0,113.0,2.8,22.0,856.0,889.73,668.84
2016,8,13,14,15,878.5,111.5,2.8,21.5,826.5,913.27,685.29
2016,8,13,14,30,871.0,110.0,2.8,21.0,797.0,933.22,700.97
2016,8,13,14,45,694.5,176.5,2.85,21.0,708.5,881.27,667.04
2016,8,13,15,0,518.0,243.0,2.9,21.0,620.0,789.65,602.87
2016,8,13,15,15,507.0,231.0,2.9,21.0,582.0,781.47,599.49
2016,8,13,15,30,496.0,219.0,2.9,21.0,544.0,770.25,593.36
2016,8,13,15,45,469.0,210.5,2.9,21.0,500.5,743.88,576.11
2016,8,13,16,0,442.0,202.0,2.9,21.0,457.0,714.76,556.83
2016,8,13,16,15,381.5,194.5,2.9,20.5,400.5,625.05,493.85
2016,8,13,16,30,321.0,187.0,2.9,20.0,344.0,560.19,447.22
2016,8,13,16,45,269.0,171.0,2.9,20.0,292.5,492.29,396.4
2016,8,13,17,0,217.0,155.0,2.9,20.0,241.0,424.02,343.9
2016,8,13,17,15,202.0,135.0,2.8,19.5,206.0,386.59,315.93
2016,8,13,17,30,187.0,115.0,2.7,19.0,171.0,348.32,286.2
2016,8,13,17,45,168.0,94.0,2.65,18.5,137.0,303.96,250.34
2016,8,13,18,0,149.0,73.0,2.6,18.0,103.0,258.9,212.45
2016,8,13,18,15,116.0,53.0,2.6,17.5,72.5,202.47,163.32
2016,8,13,18,30,83.0,33.0,2.6,17.0,42.0,145.29,108.56
2016,8,13,18,45,41.5,16.5,2.6,16.5,21.0,70.39,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.5,2.1,13.5,31.5,12.56,0.0
2016,8,14,6,0,315.0,31.0,2.2,14.0,63.0,25.52,15.37
2016,8,14,6,15,411.5,40.5,2.15,14.0,107.5,33.25,23.45
2016,8,14,6,30,508.0,50.0,2.1,14.0,152.0,41.03,30.84
2016,8,14,6,45,254.0,62.0,2.1,14.5,113.0,45.56,35.08
2016,8,14,7,0,0.0,74.0,2.1,15.0,74.0,55.78,44.19
2016,8,14,7,15,0.0,89.0,2.1,15.5,89.0,66.71,53.72
2016,8,14,7,30,0.0,104.0,2.1,16.0,104.0,77.56,63.0
2016,8,14,7,45,0.0,124.5,2.1,16.5,124.5,91.97,75.21
2016,8,14,8,0,0.0,145.0,2.1,17.0,145.0,106.2,87.07
2016,8,14,8,15,9.0,175.0,2.1,17.5,180.0,126.46,103.89
2016,8,14,8,30,18.0,205.0,2.1,18.0,215.0,146.33,120.12
2016,8,14,8,45,18.5,219.0,2.1,18.5,230.5,156.04,127.62
2016,8,14,9,0,19.0,233.0,2.1,19.0,246.0,165.64,134.98
2016,8,14,9,15,30.0,265.5,2.1,19.0,287.0,174.31,141.8
2016,8,14,9,30,41.0,298.0,2.1,19.0,328.0,191.73,155.79
2016,8,14,9,45,46.0,319.0,2.15,19.5,354.0,202.74,164.15
2016,8,14,10,0,51.0,340.0,2.2,20.0,380.0,215.01,165.37
2016,8,14,10,15,56.5,358.5,2.2,20.0,405.0,234.37,178.49
2016,8,14,10,30,62.0,377.0,2.2,20.0,430.0,254.97,193.41
2016,8,14,10,45,49.0,369.5,2.25,20.5,412.0,258.25,195.99
2016,8,14,11,0,36.0,362.0,2.3,21.0,394.0,259.1,196.9
2016,8,14,11,15,77.5,403.0,2.35,21.0,472.5,306.61,232.11
2016,8,14,11,30,119.0,444.0,2.4,21.0,551.0,354.46,267.75
2016,8,14,11,45,143.5,450.5,2.45,21.5,581.0,386.85,291.84
2016,8,14,12,0,168.0,457.0,2.5,22.0,611.0,422.19,318.16
2016,8,14,12,15,188.5,455.5,2.55,22.0,628.5,452.42,341.34
2016,8,14,12,30,209.0,454.0,2.6,22.0,646.0,484.31,365.72
2016,8,14,12,45,231.5,446.0,2.65,22.0,656.5,513.96,388.5
2016,8,14,13,0,254.0,438.0,2.7,22.0,667.0,552.88,417.83
2016,8,14,13,15,290.5,420.0,2.75,22.0,677.5,589.0,445.41
2016,8,14,13,30,327.0,402.0,2.8,22.0,688.0,626.01,473.64
2016,8,14,13,45,304.0,396.5,2.85,22.0,657.0,625.35,473.75
2016,8,14,14,0,281.0,391.0,2.9,22.0,626.0,621.6,471.79
2016,8,14,14,15,284.5,373.5,2.95,21.5,604.0,627.15,478.18
2016,8,14,14,30,288.0,356.0,3.0,21.0,582.0,630.78,483.22
2016,8,14,14,45,331.0,327.5,3.05,21.0,576.0,658.64,506.03
2016,8,14,15,0,374.0,299.0,3.1,21.0,570.0,685.49,528.1
2016,8,14,15,15,398.5,273.0,3.15,20.5,547.0,695.39,538.73
2016,8,14,15,30,423.0,247.0,3.2,20.0,524.0,727.12,564.85
2016,8,14,15,45,401.5,232.0,3.25,20.0,479.5,699.16,546.16
2016,8,14,16,0,380.0,217.0,3.3,20.0,435.0,644.01,508.25
2016,8,14,16,15,298.5,209.0,3.3,19.5,371.0,559.0,445.8
2016,8,14,16,30,217.0,201.0,3.3,19.0,307.0,449.25,362.74
2016,8,14,16,45,229.0,176.0,3.35,19.0,276.5,459.12,372.56
2016,8,14,17,0,241.0,151.0,3.4,19.0,246.0,442.73,361.7
2016,8,14,17,15,218.5,132.5,3.3,18.5,209.0,399.61,328.66
2016,8,14,17,30,196.0,114.0,3.2,18.0,172.0,356.07,294.29
2016,8,14,17,45,320.0,85.0,3.15,17.5,157.5,454.89,376.03
2016,8,14,18,0,444.0,56.0,3.1,17.0,143.0,528.74,431.22
2016,8,14,18,15,345.0,44.0,3.0,16.5,99.5,414.17,334.79
2016,8,14,18,30,246.0,32.0,2.9,16.0,56.0,305.15,229.04
2016,8,14,18,45,123.0,16.0,2.85,15.5,28.0,149.25,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,15.5,2.15,12.5,31.0,12.59,0.0
2016,8,15,6,0,321.0,31.0,2.2,13.0,62.0,25.59,15.3
2016,8,15,6,15,421.5,40.5,2.15,13.0,108.0,33.34,23.6
2016,8,15,6,30,522.0,50.0,2.1,13.0,154.0,41.17,31.08
2016,8,15,6,45,261.0,52.0,2.1,13.5,104.0,38.83,29.21
2016,8,15,7,0,0.0,54.0,2.1,14.0,54.0,41.34,31.48
2016,8,15,7,15,0.0,65.5,2.05,14.5,65.5,50.22,39.31
2016,8,15,7,30,0.0,77.0,2.0,15.0,77.0,58.95,46.86
2016,8,15,7,45,0.0,104.5,2.0,15.5,104.5,78.55,63.82
2016,8,15,8,0,0.0,132.0,2.0,16.0,132.0,97.68,80.06
2016,8,15,8,15,0.0,142.5,1.95,16.0,142.5,105.34,86.36
2016,8,15,8,30,0.0,153.0,1.9,16.0,153.0,112.93,92.57
2016,8,15,8,45,11.0,196.0,1.85,16.5,203.5,141.62,116.46
2016,8,15,9,0,22.0,239.0,1.8,17.0,254.0,169.26,139.02
2016,8,15,9,15,74.5,288.5,1.8,17.5,342.0,187.2,153.21
2016,8,15,9,30,127.0,338.0,1.8,18.0,430.0,201.01,163.87
2016,8,15,9,45,104.0,349.5,1.85,18.5,427.5,218.82,177.74
2016,8,15,10,0,81.0,361.0,1.9,19.0,425.0,225.85,174.03
2016,8,15,10,15,88.5,378.5,1.95,19.0,451.0,247.31,187.88
2016,8,15,10,30,96.0,396.0,2.0,19.0,477.0,270.21,204.21
2016,8,15,10,45,124.5,413.5,2.1,19.0,521.0,287.79,216.51
2016,8,15,11,0,153.0,431.0,2.2,19.0,565.0,322.36,242.56
2016,8,15,11,15,136.5,437.0,2.25,19.0,558.0,339.16,256.73
2016,8,15,11,30,120.0,443.0,2.3,19.0,551.0,354.23,269.37
2016,8,15,11,45,119.5,447.0,2.4,19.5,555.5,373.66,284.37
2016,8,15,12,0,119.0,451.0,2.5,20.0,560.0,393.13,299.18
2016,8,15,12,15,108.0,447.0,2.5,20.0,546.0,399.81,304.74
2016,8,15,12,30,97.0,443.0,2.5,20.0,532.0,403.45,307.92
2016,8,15,12,45,90.0,435.0,2.55,20.0,517.0,405.03,309.61
2016,8,15,13,0,83.0,427.0,2.6,20.0,502.0,405.25,310.24
2016,8,15,13,15,136.0,428.5,2.6,20.0,548.0,468.93,358.95
2016,8,15,13,30,189.0,430.0,2.6,20.0,594.0,527.71,403.46
2016,8,15,13,45,131.0,406.5,2.6,20.0,519.0,475.16,364.2
2016,8,15,14,0,73.0,383.0,2.6,20.0,444.0,398.85,307.06
2016,8,15,14,15,79.0,372.0,2.6,19.5,435.5,402.85,311.8
2016,8,15,14,30,85.0,361.0,2.6,19.0,427.0,406.71,316.18
2016,8,15,14,45,76.0,339.5,2.6,19.0,397.0,385.27,300.46
2016,8,15,15,0,67.0,318.0,2.6,19.0,367.0,362.45,283.68
2016,8,15,15,15,63.0,297.0,2.6,18.5,341.0,343.88,270.74
2016,8,15,15,30,59.0,276.0,2.6,18.0,315.0,324.38,256.93
2016,8,15,15,45,43.5,245.5,2.6,18.0,273.5,281.47,223.7
2016,8,15,16,0,28.0,215.0,2.6,18.0,232.0,237.2,188.92
2016,8,15,16,15,19.5,189.5,2.55,17.5,201.0,184.69,147.48
2016,8,15,16,30,11.0,164.0,2.5,17.0,170.0,153.47,122.53
2016,8,15,16,45,9.5,148.0,2.5,17.0,152.5,139.26,111.26
2016,8,15,17,0,8.0,132.0,2.5,17.0,135.0,125.05,99.79
2016,8,15,17,15,4.0,113.5,2.45,16.5,115.0,105.41,83.65
2016,8,15,17,30,0.0,95.0,2.4,16.0,95.0,85.63,67.05
2016,8,15,17,45,266.0,71.5,2.35,15.5,122.5,384.38,321.68
2016,8,15,18,0,532.0,48.0,2.3,15.0,150.0,598.88,486.05
2016,8,15,18,15,429.0,38.5,2.15,14.5,104.0,481.96,386.73
2016,8,15,18,30,326.0,29.0,2.0,14.0,58.0,370.78,271.76
2016,8,15,18,45,163.0,14.5,1.95,14.0,29.0,144.08,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,15.5,2.0,12.5,28.5,12.56,0.0
2016,8,16,6,0,265.0,31.0,2.1,13.0,57.0,25.4,14.93
2016,8,16,6,15,363.5,42.5,2.05,13.5,101.0,34.66,24.66
2016,8,16,6,30,462.0,54.0,2.0,14.0,145.0,43.89,33.33
2016,8,16,6,45,523.5,63.0,2.0,14.5,195.0,50.76,39.68
2016,8,16,7,0,585.0,72.0,2.0,15.0,245.0,57.56,45.75
2016,8,16,7,15,292.5,85.0,2.0,15.0,171.5,60.66,48.48
2016,8,16,7,30,0.0,98.0,2.0,15.0,98.0,73.46,59.66
2016,8,16,7,45,0.0,116.0,2.0,15.5,116.0,86.27,70.56
2016,8,16,8,0,0.0,134.0,2.0,16.0,134.0,98.96,81.17
2016,8,16,8,15,4.0,159.0,1.95,16.0,161.5,116.12,95.65
2016,8,16,8,30,8.0,184.0,1.9,16.0,189.0,133.02,109.74
2016,8,16,8,45,24.5,223.5,1.9,16.5,239.5,158.78,130.94
2016,8,16,9,0,41.0,263.0,1.9,17.0,290.0,172.44,141.69
2016,8,16,9,15,35.0,270.5,1.9,17.5,295.0,176.95,144.76
2016,8,16,9,30,29.0,278.0,1.9,18.0,300.0,181.23,147.67
2016,8,16,9,45,23.5,276.5,1.9,18.5,295.0,194.57,158.04
2016,8,16,10,0,18.0,275.0,1.9,19.0,290.0,194.67,157.49
2016,8,16,10,15,23.0,300.0,1.95,19.0,319.5,214.28,164.84
2016,8,16,10,30,28.0,325.0,2.0,19.0,349.0,221.01,169.37
2016,8,16,10,45,34.0,346.5,2.05,19.5,376.0,241.6,184.57
2016,8,16,11,0,40.0,368.0,2.1,20.0,403.0,263.71,200.98
2016,8,16,11,15,36.0,365.5,2.15,20.0,398.0,269.05,205.33
2016,8,16,11,30,32.0,363.0,2.2,20.0,393.0,273.6,209.1
2016,8,16,11,45,52.0,395.0,2.25,20.0,443.0,311.87,238.17
2016,8,16,12,0,72.0,427.0,2.3,20.0,493.0,353.82,269.91
2016,8,16,12,15,120.5,441.0,2.3,20.0,551.0,403.93,307.76
2016,8,16,12,30,169.0,455.0,2.3,20.0,609.0,460.55,350.35
2016,8,16,12,45,143.0,447.5,2.35,20.0,577.0,456.51,347.7
2016,8,16,13,0,117.0,440.0,2.4,20.0,545.0,449.12,342.63
2016,8,16,13,15,118.5,430.5,2.4,20.0,535.5,457.58,349.56
2016,8,16,13,30,120.0,421.0,2.4,20.0,526.0,465.21,355.8
2016,8,16,13,45,125.5,411.5,2.45,20.0,518.5,475.33,364.15
2016,8,16,14,0,131.0,402.0,2.5,20.0,511.0,484.95,372.16
2016,8,16,14,15,102.0,377.5,2.5,20.0,461.0,429.14,331.0
2016,8,16,14,30,73.0,353.0,2.5,20.0,411.0,387.84,300.21
2016,8,16,14,45,69.0,334.0,2.5,20.0,386.0,373.25,290.0
2016,8,16,15,0,65.0,315.0,2.5,20.0,361.0,357.66,278.87
2016,8,16,15,15,57.5,292.0,2.5,19.5,331.0,333.35,261.4
2016,8,16,15,30,50.0,269.0,2.5,19.0,301.0,307.91,242.85
2016,8,16,15,45,48.5,248.5,2.5,19.0,278.0,290.42,230.07
2016,8,16,16,0,47.0,228.0,2.5,19.0,255.0,272.27,216.64
2016,8,16,16,15,36.5,202.5,2.5,18.5,222.5,238.24,190.46
2016,8,16,16,30,26.0,177.0,2.5,18.0,190.0,183.16,146.82
2016,8,16,16,45,18.5,155.0,2.5,18.0,163.5,156.57,125.42
2016,8,16,17,0,11.0,133.0,2.5,18.0,137.0,129.65,103.35
2016,8,16,17,15,5.5,114.0,2.5,17.5,116.0,108.01,85.56
2016,8,16,17,30,0.0,95.0,2.5,17.0,95.0,86.23,67.28
2016,8,16,17,45,0.0,75.0,2.55,16.5,75.0,68.01,51.92
2016,8,16,18,0,0.0,55.0,2.6,16.0,55.0,48.89,35.51
2016,8,16,18,15,0.0,37.5,2.5,15.5,37.5,32.06,20.86
2016,8,16,18,30,0.0,20.0,2.4,15.0,20.0,15.26,5.48
2016,8,16,18,45,0.0,10.0,2.35,15.0,10.0,7.87,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.0,15.5,2.0,13.5,25.0,11.82,0.0
2016,8,17,6,0,208.0,31.0,2.1,14.0,50.0,23.57,13.14
2016,8,17,6,15,302.5,44.0,2.05,14.5,92.0,33.51,23.51
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,45.81,34.86
2016,8,17,6,45,462.0,66.5,1.95,15.5,182.0,52.89,41.39
2016,8,17,7,0,527.0,76.0,1.9,16.0,230.0,59.9,47.63
2016,8,17,7,15,264.5,102.0,1.85,16.0,179.5,73.45,59.55
2016,8,17,7,30,2.0,128.0,1.8,16.0,129.0,93.03,76.54
2016,8,17,7,45,1.0,127.0,1.75,16.5,127.5,93.49,76.52
2016,8,17,8,0,0.0,126.0,1.7,17.0,126.0,93.63,76.23
2016,8,17,8,15,3.5,154.0,1.65,17.5,156.0,112.85,92.29
2016,8,17,8,30,7.0,182.0,1.6,18.0,186.0,131.68,107.73
2016,8,17,8,45,14.0,209.0,1.6,18.5,218.0,149.65,122.23
2016,8,17,9,0,21.0,236.0,1.6,19.0,250.0,167.31,136.28
2016,8,17,9,15,16.5,234.5,1.6,19.0,246.0,167.29,135.86
2016,8,17,9,30,12.0,233.0,1.6,19.0,242.0,167.03,135.32
2016,8,17,9,45,20.0,267.0,1.65,19.5,283.0,188.74,152.6
2016,8,17,10,0,28.0,301.0,1.7,20.0,324.0,194.35,156.55
2016,8,17,10,15,40.5,333.0,1.75,20.0,367.0,219.25,167.29
2016,8,17,10,30,53.0,365.0,1.8,20.0,410.0,246.72,187.28
2016,8,17,10,45,47.5,368.0,1.9,20.5,409.0,256.76,194.72
2016,8,17,11,0,42.0,371.0,2.0,21.0,408.0,266.0,201.76
2016,8,17,11,15,44.0,381.0,2.05,21.0,420.5,281.42,213.64
2016,8,17,11,30,46.0,391.0,2.1,21.0,433.0,297.45,225.97
2016,8,17,11,45,66.0,413.0,2.15,21.0,473.5,330.37,250.83
2016,8,17,12,0,86.0,435.0,2.2,21.0,514.0,366.57,278.15
2016,8,17,12,15,75.0,427.0,2.25,21.0,495.5,366.73,278.68
2016,8,17,12,30,64.0,419.0,2.3,21.0,477.0,365.08,277.86
2016,8,17,12,45,74.0,422.5,2.4,21.0,489.0,384.72,293.16
2016,8,17,13,0,84.0,426.0,2.5,21.0,501.0,405.38,309.18
2016,8,17,13,15,103.0,425.0,2.55,21.0,515.5,429.97,328.27
2016,8,17,13,30,122.0,424.0,2.6,21.0,530.0,469.61,358.35
2016,8,17,13,45,91.5,398.0,2.65,21.0,476.5,419.13,321.09
2016,8,17,14,0,61.0,372.0,2.7,21.0,423.0,378.54,290.89
2016,8,17,14,15,75.0,366.0,2.7,20.5,426.0,393.93,304.19
2016,8,17,14,30,89.0,360.0,2.7,20.0,429.0,410.01,317.91
2016,8,17,14,45,91.0,343.0,2.7,20.0,410.5,403.84,314.08
2016,8,17,15,0,93.0,326.0,2.7,20.0,392.0,397.0,309.88
2016,8,17,15,15,74.5,298.5,2.7,19.5,350.0,357.67,280.82
2016,8,17,15,30,56.0,271.0,2.7,19.0,308.0,316.59,249.99
2016,8,17,15,45,61.0,253.5,2.7,19.0,290.5,309.31,245.52
2016,8,17,16,0,66.0,236.0,2.7,19.0,273.0,301.67,240.66
2016,8,17,16,15,43.5,204.0,2.7,18.5,228.0,247.7,198.39
2016,8,17,16,30,21.0,172.0,2.7,18.0,183.0,172.99,138.42
2016,8,17,16,45,14.5,151.0,2.75,18.0,158.0,148.46,118.68
2016,8,17,17,0,8.0,130.0,2.8,18.0,133.0,123.65,98.31
2016,8,17,17,15,4.0,110.5,2.75,17.5,112.0,102.83,81.21
2016,8,17,17,30,0.0,91.0,2.7,17.0,91.0,81.74,63.52
2016,8,17,17,45,186.5,74.0,2.7,16.5,108.5,290.65,243.09
2016,8,17,18,0,373.0,57.0,2.7,16.0,126.0,459.86,377.55
2016,8,17,18,15,274.5,43.0,2.65,15.5,85.0,348.01,281.12
2016,8,17,18,30,176.0,29.0,2.6,15.0,44.0,239.23,163.76
2016,8,17,18,45,88.0,14.5,2.55,15.0,22.0,82.8,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,1.7,13.5,24.0,12.59,0.0
2016,8,18,6,0,185.0,32.0,1.8,14.0,48.0,24.19,13.34
2016,8,18,6,15,281.5,45.5,1.8,14.0,89.5,34.43,24.32
2016,8,18,6,30,378.0,59.0,1.8,14.0,131.0,44.7,34.0
2016,8,18,6,45,443.5,69.0,1.8,14.5,179.0,54.73,43.17
2016,8,18,7,0,509.0,79.0,1.8,15.0,227.0,62.02,49.69
2016,8,18,7,15,286.5,115.5,1.8,15.5,202.0,82.07,67.25
2016,8,18,7,30,64.0,152.0,1.8,16.0,177.0,105.25,87.18
2016,8,18,7,45,47.0,166.5,1.8,16.5,186.0,114.7,94.88
2016,8,18,8,0,30.0,181.0,1.8,17.0,195.0,123.85,102.22
2016,8,18,8,15,47.0,209.0,1.75,17.0,234.5,140.73,116.23
2016,8,18,8,30,64.0,237.0,1.7,17.0,274.0,157.15,129.68
2016,8,18,8,45,102.0,266.0,1.7,17.5,329.5,174.15,143.22
2016,8,18,9,0,140.0,295.0,1.7,18.0,385.0,181.67,148.73
2016,8,18,9,15,98.0,302.0,1.7,18.0,367.5,194.25,158.71
2016,8,18,9,30,56.0,309.0,1.7,18.0,350.0,197.37,160.86
2016,8,18,9,45,49.0,317.0,1.75,18.5,354.0,201.72,163.8
2016,8,18,10,0,42.0,325.0,1.8,19.0,358.0,206.64,167.21
2016,8,18,10,15,61.0,355.5,1.85,19.0,405.0,232.57,177.59
2016,8,18,10,30,80.0,386.0,1.9,19.0,452.0,261.88,198.56
2016,8,18,10,45,66.0,385.0,1.95,19.5,441.0,270.24,205.04
2016,8,18,11,0,52.0,384.0,2.0,20.0,430.0,276.43,210.12
2016,8,18,11,15,44.0,377.5,2.05,20.0,417.0,279.21,212.77
2016,8,18,11,30,36.0,371.0,2.1,20.0,404.0,280.44,214.16
2016,8,18,11,45,37.5,372.5,2.15,20.0,407.0,290.02,221.68
2016,8,18,12,0,39.0,374.0,2.2,20.0,410.0,299.74,229.31
2016,8,18,12,15,80.5,410.5,2.25,20.0,484.0,357.81,273.51
2016,8,18,12,30,122.0,447.0,2.3,20.0,558.0,425.96,324.77
2016,8,18,12,45,162.0,444.0,2.35,20.0,589.5,466.62,355.68
2016,8,18,13,0,202.0,441.0,2.4,20.0,621.0,510.46,389.06
2016,8,18,13,15,171.0,433.0,2.4,20.0,583.5,499.52,381.12
2016,8,18,13,30,140.0,425.0,2.4,20.0,546.0,484.96,370.61
2016,8,18,13,45,102.0,399.0,2.45,20.0,486.0,428.98,329.52
2016,8,18,14,0,64.0,373.0,2.5,20.0,426.0,382.32,294.63
2016,8,18,14,15,55.0,350.0,2.5,19.5,394.5,360.68,279.42
2016,8,18,14,30,46.0,327.0,2.5,19.0,363.0,337.4,262.65
2016,8,18,14,45,80.5,328.0,2.55,19.0,387.5,378.58,296.04
2016,8,18,15,0,115.0,329.0,2.6,19.0,412.0,444.62,347.63
2016,8,18,15,15,89.5,301.5,2.6,18.5,363.5,376.2,296.37
2016,8,18,15,30,64.0,274.0,2.6,18.0,315.0,328.42,260.33
2016,8,18,15,45,56.0,250.0,2.65,18.0,284.0,300.66,239.46
2016,8,18,16,0,48.0,226.0,2.7,18.0,253.0,271.89,217.45
2016,8,18,16,15,40.5,202.5,2.7,17.5,224.0,243.36,195.68
2016,8,18,16,30,33.0,179.0,2.7,17.0,195.0,214.05,172.89
2016,8,18,16,45,18.5,152.5,2.7,17.0,161.5,154.63,124.36
2016,8,18,17,0,4.0,126.0,2.7,17.0,128.0,115.51,91.73
2016,8,18,17,15,2.0,106.0,2.65,16.5,107.0,95.97,75.69
2016,8,18,17,30,0.0,86.0,2.6,16.0,86.0,76.03,58.96
2016,8,18,17,45,0.0,66.5,2.55,15.5,66.5,58.05,43.67
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,39.2,27.43
2016,8,18,18,15,0.0,30.5,2.4,15.0,30.5,23.31,13.55
2016,8,18,18,30,0.0,14.0,2.3,15.0,14.0,10.65,1.41
2016,8,18,18,45,0.0,7.0,2.25,15.0,7.0,5.51,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,13.5,17.0,10.23,0.0
2016,8,19,6,0,88.0,26.0,2.1,14.0,34.0,19.71,9.55
2016,8,19,6,15,150.5,47.0,2.1,14.5,71.0,34.86,24.58
2016,8,19,6,30,213.0,68.0,2.1,15.0,108.0,49.73,38.24
2016,8,19,6,45,267.0,86.5,2.1,15.5,153.0,62.74,50.04
2016,8,19,7,0,321.0,105.0,2.1,16.0,198.0,74.72,60.67
2016,8,19,7,15,160.5,95.0,2.05,16.0,141.5,67.55,54.35
2016,8,19,7,30,0.0,85.0,2.0,16.0,85.0,64.47,51.53
2016,8,19,7,45,0.0,105.5,1.95,16.5,105.5,79.11,64.08
2016,8,19,8,0,0.0,126.0,1.9,17.0,126.0,93.56,76.23
2016,8,19,8,15,0.0,138.5,1.85,17.0,138.5,102.55,83.69
2016,8,19,8,30,0.0,151.0,1.8,17.0,151.0,111.47,91.02
2016,8,19,8,45,4.0,175.5,1.8,17.5,178.0,128.23,104.76
2016,8,19,9,0,8.0,200.0,1.8,18.0,205.0,144.7,118.08
2016,8,19,9,15,8.0,206.0,1.8,18.0,212.0,149.22,121.5
2016,8,19,9,30,8.0,212.0,1.8,18.0,219.0,153.64,124.89
2016,8,19,9,45,10.0,226.0,1.8,18.5,234.0,163.11,132.22
2016,8,19,10,0,12.0,240.0,1.8,19.0,249.0,172.64,139.53
2016,8,19,10,15,15.0,264.0,1.85,19.0,276.5,190.85,146.94
2016,8,19,10,30,18.0,288.0,1.9,19.0,304.0,209.79,161.21
2016,8,19,10,45,31.5,330.0,1.95,19.5,357.5,231.26,176.75
2016,8,19,11,0,45.0,372.0,2.0,20.0,411.0,267.31,203.58
2016,8,19,11,15,59.5,394.5,2.05,20.0,447.5,294.95,224.37
2016,8,19,11,30,74.0,417.0,2.1,20.0,484.0,325.26,247.36
2016,8,19,11,45,77.0,423.0,2.2,20.0,493.0,342.07,260.48
2016,8,19,12,0,80.0,429.0,2.3,20.0,502.0,359.37,274.02
2016,8,19,12,15,76.0,426.0,2.35,20.0,495.0,366.67,279.96
2016,8,19,12,30,72.0,423.0,2.4,20.0,488.0,373.2,285.3
2016,8,19,12,45,106.0,431.5,2.45,20.0,526.5,413.23,316.1
2016,8,19,13,0,140.0,440.0,2.5,20.0,565.0,465.87,355.96
2016,8,19,13,15,144.5,427.5,2.55,20.0,554.5,475.12,363.44
2016,8,19,13,30,149.0,415.0,2.6,20.0,544.0,483.51,370.54
2016,8,19,13,45,122.5,402.0,2.65,20.0,506.0,464.84,356.96
2016,8,19,14,0,96.0,389.0,2.7,20.0,468.0,425.42,327.98
2016,8,19,14,15,88.0,370.5,2.7,20.0,441.5,410.55,317.54
2016,8,19,14,30,80.0,352.0,2.7,20.0,415.0,394.22,305.83
2016,8,19,14,45,79.5,334.5,2.7,20.0,394.0,384.75,299.52
2016,8,19,15,0,79.0,317.0,2.7,20.0,373.0,374.5,292.6
2016,8,19,15,15,79.5,298.0,2.7,19.5,351.0,362.88,285.23
2016,8,19,15,30,80.0,279.0,2.7,19.0,329.0,350.57,277.29
2016,8,19,15,45,85.5,259.0,2.75,19.0,309.5,341.46,271.54
2016,8,19,16,0,91.0,239.0,2.8,19.0,290.0,331.75,265.3
2016,8,19,16,15,79.5,214.5,2.8,18.5,256.0,298.48,240.23
2016,8,19,16,30,68.0,190.0,2.8,18.0,222.0,264.24,213.99
2016,8,19,16,45,46.0,163.0,2.8,18.0,183.5,215.23,174.42
2016,8,19,17,0,24.0,136.0,2.8,18.0,145.0,147.7,118.87
2016,8,19,17,15,14.5,115.0,2.8,17.5,120.5,119.83,95.87
2016,8,19,17,30,5.0,94.0,2.8,17.0,96.0,91.73,72.11
2016,8,19,17,45,2.5,72.0,2.8,16.5,73.0,68.39,52.27
2016,8,19,18,0,0.0,50.0,2.8,16.0,50.0,43.92,31.21
2016,8,19,18,15,0.0,31.5,2.75,15.5,31.5,25.18,14.96
2016,8,19,18,30,0.0,13.0,2.7,15.0,13.0,9.88,0.38
2016,8,19,18,45,0.0,6.5,2.65,15.0,6.5,5.11,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,15.0,9.05,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,30.0,17.54,7.58
2016,8,20,6,15,130.5,45.5,1.9,14.5,66.0,33.71,23.54
2016,8,20,6,30,187.0,68.0,1.9,15.0,102.0,49.48,37.99
2016,8,20,6,45,238.0,88.0,1.95,15.5,146.5,63.33,50.55
2016,8,20,7,0,289.0,108.0,2.0,16.0,191.0,76.94,62.61
2016,8,20,7,15,144.5,108.5,1.95,16.0,150.0,78.05,63.58
2016,8,20,7,30,0.0,109.0,1.9,16.0,109.0,80.62,65.71
2016,8,20,7,45,0.0,127.5,1.9,16.5,127.5,93.65,76.73
2016,8,20,8,0,0.0,146.0,1.9,17.0,146.0,106.55,87.44
2016,8,20,8,15,0.5,155.0,1.9,17.0,155.0,113.29,92.9
2016,8,20,8,30,1.0,164.0,1.9,17.0,164.0,119.94,98.26
2016,8,20,8,45,5.0,184.0,1.9,17.5,187.5,133.65,109.37
2016,8,20,9,0,9.0,204.0,1.9,18.0,211.0,147.2,120.2
2016,8,20,9,15,11.5,222.0,1.95,18.0,230.5,159.3,129.97
2016,8,20,9,30,14.0,240.0,2.0,18.0,250.0,171.25,139.58
2016,8,20,9,45,13.0,241.5,2.05,18.5,251.5,172.84,140.32
2016,8,20,10,0,12.0,243.0,2.1,19.0,253.0,174.43,141.11
2016,8,20,10,15,14.0,259.5,2.15,19.0,271.5,187.82,144.74
2016,8,20,10,30,16.0,276.0,2.2,19.0,290.0,201.7,155.17
2016,8,20,10,45,27.0,318.0,2.3,19.5,341.5,223.16,170.92
2016,8,20,11,0,38.0,360.0,2.4,20.0,393.0,258.15,197.16
2016,8,20,11,15,36.5,363.0,2.45,20.0,395.0,267.56,204.52
2016,8,20,11,30,35.0,366.0,2.5,20.0,397.0,276.78,211.82
2016,8,20,11,45,54.0,394.5,2.6,20.0,443.0,312.49,239.07
2016,8,20,12,0,73.0,423.0,2.7,20.0,489.0,351.65,268.91
2016,8,20,12,15,82.0,428.0,2.75,20.0,502.0,371.56,284.27
2016,8,20,12,30,91.0,433.0,2.8,20.0,515.0,392.53,300.53
2016,8,20,12,45,385.0,335.5,2.9,20.0,677.0,542.41,416.47
2016,8,20,13,0,679.0,238.0,3.0,20.0,839.0,702.85,537.58
2016,8,20,13,15,379.0,320.0,3.0,20.0,655.0,582.92,447.36
2016,8,20,13,30,79.0,402.0,3.0,20.0,471.0,402.9,309.56
2016,8,20,13,45,101.5,398.5,3.05,20.0,484.0,428.54,330.74
2016,8,20,14,0,124.0,395.0,3.1,20.0,497.0,473.27,365.18
