Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,97.5,370.5,3.1,19.5,449.0,419.34,325.55
2016,8,20,14,30,71.0,346.0,3.1,19.0,401.0,380.16,296.64
2016,8,20,14,45,57.5,319.0,3.1,19.0,362.5,348.12,272.61
2016,8,20,15,0,44.0,292.0,3.1,19.0,324.0,314.28,246.86
2016,8,20,15,15,36.5,267.0,3.1,19.0,292.0,286.91,226.11
2016,8,20,15,30,29.0,242.0,3.1,19.0,260.0,258.4,204.21
2016,8,20,15,45,22.5,218.0,3.1,19.0,232.0,210.0,166.3
2016,8,20,16,0,16.0,194.0,3.1,19.0,204.0,183.08,145.1
2016,8,20,16,15,15.5,178.5,3.1,18.5,187.0,170.68,135.88
2016,8,20,16,30,15.0,163.0,3.1,18.0,170.0,158.25,126.48
2016,8,20,16,45,8.0,142.0,3.1,18.0,146.0,133.1,105.91
2016,8,20,17,0,1.0,121.0,3.1,18.0,122.0,107.69,84.83
2016,8,20,17,15,0.5,101.0,3.1,17.5,101.5,89.54,69.98
2016,8,20,17,30,0.0,81.0,3.1,17.0,81.0,70.91,54.41
2016,8,20,17,45,123.5,70.5,3.1,16.5,92.0,208.38,173.71
2016,8,20,18,0,247.0,60.0,3.1,16.0,103.0,351.46,289.81
2016,8,20,18,15,171.0,41.0,3.0,15.5,65.5,255.97,204.28
2016,8,20,18,30,95.0,22.0,2.9,15.0,28.0,149.78,76.47
2016,8,20,18,45,47.5,11.0,2.85,15.0,14.0,46.98,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.0,2.6,13.5,17.5,10.23,0.0
2016,8,21,6,0,105.0,26.0,2.7,14.0,35.0,19.71,8.8
2016,8,21,6,15,178.5,45.5,2.8,14.0,73.0,33.82,23.61
2016,8,21,6,30,252.0,65.0,2.9,14.0,111.0,47.83,36.65
2016,8,21,6,45,313.5,80.5,3.0,14.5,156.5,58.77,46.69
2016,8,21,7,0,375.0,96.0,3.1,15.0,202.0,69.5,56.3
2016,8,21,7,15,187.5,101.5,3.05,15.0,154.5,72.01,58.53
2016,8,21,7,30,0.0,107.0,3.0,15.0,107.0,79.26,64.81
2016,8,21,7,45,0.0,123.5,2.95,15.5,123.5,91.0,74.77
2016,8,21,8,0,0.0,140.0,2.9,16.0,140.0,102.65,84.48
2016,8,21,8,15,5.5,164.5,2.8,16.5,168.0,119.4,98.44
2016,8,21,8,30,11.0,189.0,2.7,17.0,196.0,135.92,111.99
2016,8,21,8,45,21.0,219.0,2.65,17.5,232.5,155.64,128.06
2016,8,21,9,0,31.0,249.0,2.6,18.0,269.0,164.69,134.99
2016,8,21,9,15,46.5,279.5,2.55,18.0,311.5,181.58,148.68
2016,8,21,9,30,62.0,310.0,2.5,18.0,354.0,197.85,161.74
2016,8,21,9,45,68.5,330.5,2.45,18.5,381.5,208.59,169.85
2016,8,21,10,0,75.0,351.0,2.4,19.0,409.0,219.46,178.03
2016,8,21,10,15,88.5,371.5,2.45,19.0,442.5,242.49,184.8
2016,8,21,10,30,102.0,392.0,2.5,19.0,476.0,267.86,202.73
2016,8,21,10,45,114.5,406.5,2.55,19.0,503.5,281.17,212.36
2016,8,21,11,0,127.0,421.0,2.6,19.0,531.0,308.98,233.79
2016,8,21,11,15,126.5,429.0,2.65,19.0,540.0,330.83,251.31
2016,8,21,11,30,126.0,437.0,2.7,19.0,549.0,352.93,268.98
2016,8,21,11,45,136.0,442.0,2.8,19.5,564.0,378.1,288.3
2016,8,21,12,0,146.0,447.0,2.9,20.0,579.0,404.5,308.42
2016,8,21,12,15,157.5,447.0,2.95,20.0,589.0,429.34,327.84
2016,8,21,12,30,169.0,447.0,3.0,20.0,599.0,455.05,347.86
2016,8,21,12,45,177.5,442.5,3.1,20.0,600.5,476.04,364.42
2016,8,21,13,0,186.0,438.0,3.2,20.0,602.0,497.06,381.01
2016,8,21,13,15,155.5,428.0,3.2,19.5,564.0,484.14,372.34
2016,8,21,13,30,125.0,418.0,3.2,19.0,526.0,467.54,360.83
2016,8,21,13,45,115.5,403.5,3.25,19.0,501.0,460.87,356.51
2016,8,21,14,0,106.0,389.0,3.3,19.0,476.0,434.58,337.53
2016,8,21,14,15,116.0,375.5,3.3,19.0,467.5,460.43,357.99
2016,8,21,14,30,126.0,362.0,3.3,19.0,459.0,468.15,364.84
2016,8,21,14,45,112.0,341.0,3.35,19.0,424.0,423.07,331.59
2016,8,21,15,0,98.0,320.0,3.4,19.0,389.0,396.93,312.41
2016,8,21,15,15,95.5,301.0,3.4,18.5,364.5,382.87,303.17
2016,8,21,15,30,93.0,282.0,3.4,18.0,340.0,367.99,293.18
2016,8,21,15,45,155.0,258.5,3.4,18.0,347.5,435.32,348.6
2016,8,21,16,0,217.0,235.0,3.4,18.0,355.0,478.47,385.08
2016,8,21,16,15,138.0,209.5,3.4,17.5,283.5,375.49,304.33
2016,8,21,16,30,59.0,184.0,3.4,17.0,212.0,248.65,202.15
2016,8,21,16,45,29.5,106.5,3.45,17.0,120.5,128.82,103.87
2016,8,21,17,0,0.0,29.0,3.5,17.0,29.0,22.11,13.15
2016,8,21,17,15,0.0,24.0,3.45,16.5,24.0,18.27,9.95
2016,8,21,17,30,0.0,19.0,3.4,16.0,19.0,14.44,6.69
2016,8,21,17,45,131.0,38.5,3.4,16.0,60.5,181.85,152.82
2016,8,21,18,0,262.0,58.0,3.4,16.0,102.0,362.25,298.72
2016,8,21,18,15,180.0,39.5,3.3,15.5,64.5,262.01,208.14
2016,8,21,18,30,98.0,21.0,3.2,15.0,27.0,148.54,60.8
2016,8,21,18,45,49.0,10.5,3.1,15.0,13.5,47.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.7,13.5,8.5,6.69,0.0
2016,8,22,6,0,0.0,17.0,2.8,14.0,17.0,12.95,3.53
2016,8,22,6,15,0.0,35.5,2.8,14.0,35.5,26.79,17.49
2016,8,22,6,30,0.0,54.0,2.8,14.0,54.0,40.16,29.87
2016,8,22,6,45,2.5,75.0,2.85,14.5,75.5,55.05,43.39
2016,8,22,7,0,5.0,96.0,2.9,15.0,97.0,69.81,56.57
2016,8,22,7,15,13.0,116.0,2.8,15.5,120.5,83.91,68.9
2016,8,22,7,30,21.0,136.0,2.7,16.0,144.0,97.95,80.91
2016,8,22,7,45,19.0,152.0,2.65,16.5,160.0,109.28,90.34
2016,8,22,8,0,17.0,168.0,2.6,17.0,176.0,120.51,99.53
2016,8,22,8,15,11.0,171.5,2.5,17.0,177.0,123.85,102.03
2016,8,22,8,30,5.0,175.0,2.4,17.0,178.0,126.96,104.33
2016,8,22,8,45,6.0,186.0,2.35,17.5,190.0,134.85,110.48
2016,8,22,9,0,7.0,197.0,2.3,18.0,202.0,142.64,116.49
2016,8,22,9,15,11.0,219.0,2.3,18.0,227.5,157.32,128.46
2016,8,22,9,30,15.0,241.0,2.3,18.0,253.0,171.79,140.17
2016,8,22,9,45,37.0,290.0,2.35,18.5,319.0,187.86,152.86
2016,8,22,10,0,59.0,339.0,2.4,19.0,385.0,213.11,172.94
2016,8,22,10,15,51.0,343.0,2.45,19.0,383.5,224.61,172.25
2016,8,22,10,30,43.0,347.0,2.5,19.0,382.0,234.85,179.85
2016,8,22,10,45,37.5,346.0,2.6,19.5,377.5,241.63,184.88
2016,8,22,11,0,32.0,345.0,2.7,20.0,373.0,247.36,189.26
2016,8,22,11,15,47.5,374.5,2.75,20.0,416.5,278.41,212.83
2016,8,22,11,30,63.0,404.0,2.8,20.0,460.0,312.52,238.79
2016,8,22,11,45,51.0,390.5,2.9,20.0,436.5,308.46,236.24
2016,8,22,12,0,39.0,377.0,3.0,20.0,413.0,302.05,231.82
2016,8,22,12,15,60.5,401.5,3.05,20.0,456.0,340.21,261.2
2016,8,22,12,30,82.0,426.0,3.1,20.0,499.0,381.86,293.05
2016,8,22,12,45,255.5,392.5,3.2,20.0,618.5,494.92,380.37
2016,8,22,13,0,429.0,359.0,3.3,20.0,738.0,621.46,476.24
2016,8,22,13,15,259.0,382.0,3.3,19.5,609.5,534.17,411.29
2016,8,22,13,30,89.0,405.0,3.3,19.0,481.0,413.88,319.98
2016,8,22,13,45,128.5,399.5,3.35,19.0,506.0,468.21,362.85
2016,8,22,14,0,168.0,394.0,3.4,19.0,531.0,510.8,396.24
2016,8,22,14,15,119.0,368.0,3.4,19.0,463.0,456.02,354.75
2016,8,22,14,30,70.0,342.0,3.4,19.0,395.0,375.84,293.67
2016,8,22,14,45,70.5,325.0,3.45,19.0,377.0,367.37,288.31
2016,8,22,15,0,71.0,308.0,3.5,19.0,359.0,358.25,282.19
2016,8,22,15,15,65.0,286.0,3.5,18.5,330.5,336.59,266.61
2016,8,22,15,30,59.0,264.0,3.5,18.0,302.0,313.88,250.06
2016,8,22,15,45,51.5,240.5,3.5,18.0,272.0,286.98,229.48
2016,8,22,16,0,44.0,217.0,3.5,18.0,242.0,259.13,207.92
2016,8,22,16,15,32.5,191.5,3.45,17.5,209.0,223.9,180.31
2016,8,22,16,30,21.0,166.0,3.4,17.0,176.0,168.48,135.68
2016,8,22,16,45,10.5,133.0,3.35,17.0,138.0,126.36,100.94
2016,8,22,17,0,0.0,100.0,3.3,17.0,100.0,83.98,65.34
2016,8,22,17,15,0.0,83.0,3.2,16.5,83.0,69.15,53.1
2016,8,22,17,30,0.0,66.0,3.1,16.0,66.0,54.01,40.33
2016,8,22,17,45,0.0,50.0,3.05,16.0,50.0,39.61,27.91
2016,8,22,18,0,0.0,34.0,3.0,16.0,34.0,25.98,16.08
2016,8,22,18,15,0.0,21.0,2.85,15.5,21.0,16.0,7.21
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.15,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,10.23,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,19.7,7.68
2016,8,23,6,15,241.5,41.5,2.3,15.0,76.5,31.34,21.25
2016,8,23,6,30,333.0,57.0,2.3,15.0,116.0,42.93,32.15
2016,8,23,6,45,400.0,68.5,2.3,15.5,163.0,51.5,40.06
2016,8,23,7,0,467.0,80.0,2.3,16.0,210.0,62.61,49.99
2016,8,23,7,15,233.5,87.5,2.2,16.0,152.5,63.8,51.07
2016,8,23,7,30,0.0,95.0,2.1,16.0,95.0,71.18,57.47
2016,8,23,7,45,0.0,102.0,2.05,16.5,102.0,76.61,61.93
2016,8,23,8,0,0.0,109.0,2.0,17.0,109.0,81.97,66.25
2016,8,23,8,15,1.0,137.0,1.95,17.0,137.5,101.43,82.81
2016,8,23,8,30,2.0,165.0,1.9,17.0,166.0,120.47,98.79
2016,8,23,8,45,3.5,177.0,1.85,17.5,179.5,129.01,105.48
2016,8,23,9,0,5.0,189.0,1.8,18.0,193.0,137.46,112.07
2016,8,23,9,15,9.0,211.5,1.8,18.0,218.5,152.54,124.37
2016,8,23,9,30,13.0,234.0,1.8,18.0,244.0,167.38,136.38
2016,8,23,9,45,12.5,237.5,1.8,18.5,247.0,170.21,138.13
2016,8,23,10,0,12.0,241.0,1.8,19.0,250.0,172.94,139.84
2016,8,23,10,15,22.5,285.0,1.85,19.0,303.0,204.29,157.29
2016,8,23,10,30,33.0,329.0,1.9,19.0,356.0,223.38,171.13
2016,8,23,10,45,42.0,353.0,1.95,19.5,388.5,246.53,188.11
2016,8,23,11,0,51.0,377.0,2.0,20.0,421.0,271.69,206.74
2016,8,23,11,15,61.0,393.5,2.05,20.0,447.0,294.66,224.2
2016,8,23,11,30,71.0,410.0,2.1,20.0,473.0,319.5,243.19
2016,8,23,11,45,74.0,411.0,2.2,20.5,477.0,332.69,253.14
2016,8,23,12,0,77.0,412.0,2.3,21.0,481.0,346.06,263.25
2016,8,23,12,15,169.5,421.5,2.35,21.0,573.0,418.05,317.75
2016,8,23,12,30,262.0,431.0,2.4,21.0,665.0,503.99,382.09
2016,8,23,12,45,270.5,418.5,2.45,21.0,658.0,525.3,398.61
2016,8,23,13,0,279.0,406.0,2.5,21.0,651.0,545.83,414.84
2016,8,23,13,15,207.5,411.0,2.55,21.0,591.5,509.0,387.98
2016,8,23,13,30,136.0,416.0,2.6,21.0,532.0,474.89,362.54
2016,8,23,13,45,155.0,404.0,2.7,21.0,533.0,494.49,378.57
2016,8,23,14,0,174.0,392.0,2.8,21.0,534.0,514.3,394.59
2016,8,23,14,15,132.5,371.0,2.8,20.5,476.5,471.32,363.39
2016,8,23,14,30,91.0,350.0,2.8,20.0,419.0,403.66,313.46
2016,8,23,14,45,90.0,332.0,2.85,20.0,397.5,393.53,306.99
2016,8,23,15,0,89.0,314.0,2.9,20.0,376.0,382.55,299.61
2016,8,23,15,15,76.0,289.0,2.9,19.5,340.0,351.18,276.66
2016,8,23,15,30,63.0,264.0,2.9,19.0,304.0,318.34,252.27
2016,8,23,15,45,43.0,231.5,2.95,19.0,258.0,268.41,213.36
2016,8,23,16,0,23.0,199.0,3.0,19.0,212.0,196.33,156.04
2016,8,23,16,15,17.5,177.5,3.0,18.5,187.0,172.74,137.72
2016,8,23,16,30,12.0,156.0,3.0,18.0,162.0,148.78,118.67
2016,8,23,16,45,6.0,133.0,3.05,17.5,136.0,122.3,97.18
2016,8,23,17,0,0.0,110.0,3.1,17.0,110.0,95.44,74.95
2016,8,23,17,15,0.0,91.0,3.1,16.5,91.0,78.67,61.11
2016,8,23,17,30,0.0,72.0,3.1,16.0,72.0,61.44,46.59
2016,8,23,17,45,0.0,54.5,3.1,16.0,54.5,45.45,32.81
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,28.69,18.3
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,17.55,8.32
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,6.83,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,3.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.15,13.5,19.5,9.83,0.0
2016,8,24,6,0,188.0,25.0,2.3,14.0,39.0,19.08,6.64
2016,8,24,6,15,290.0,39.0,2.3,14.0,80.5,29.81,19.97
2016,8,24,6,30,392.0,53.0,2.3,14.0,122.0,42.91,32.24
2016,8,24,6,45,462.0,63.0,2.35,14.5,171.0,50.51,39.34
2016,8,24,7,0,532.0,73.0,2.4,15.0,220.0,58.03,46.14
2016,8,24,7,15,266.0,70.5,2.35,15.0,144.0,50.96,39.89
2016,8,24,7,30,0.0,68.0,2.3,15.0,68.0,52.16,40.89
2016,8,24,7,45,5.5,114.5,2.3,15.5,117.0,85.05,69.62
2016,8,24,8,0,11.0,161.0,2.3,16.0,166.0,115.95,96.02
2016,8,24,8,15,23.5,188.5,2.25,16.0,201.0,134.38,111.48
2016,8,24,8,30,36.0,216.0,2.2,16.0,236.0,145.12,120.23
2016,8,24,8,45,142.0,247.5,2.2,16.5,336.0,158.43,130.87
2016,8,24,9,0,248.0,279.0,2.2,17.0,436.0,168.42,138.6
2016,8,24,9,15,217.5,303.5,2.15,17.0,448.0,188.01,154.54
2016,8,24,9,30,187.0,328.0,2.1,17.0,460.0,198.4,162.71
2016,8,24,9,45,211.5,343.0,2.1,17.5,499.5,205.81,168.13
2016,8,24,10,0,236.0,358.0,2.1,18.0,539.0,212.96,173.33
2016,8,24,10,15,251.0,370.5,2.1,18.0,569.5,229.82,170.18
2016,8,24,10,30,266.0,383.0,2.1,18.0,600.0,263.73,193.14
2016,8,24,10,45,279.5,391.5,2.15,18.5,625.0,297.66,218.44
2016,8,24,11,0,293.0,400.0,2.2,19.0,650.0,333.63,246.52
2016,8,24,11,15,201.5,414.0,2.25,19.0,587.5,347.15,261.29
2016,8,24,11,30,110.0,428.0,2.3,19.0,525.0,346.29,263.75
2016,8,24,11,45,112.0,429.5,2.35,19.5,528.5,359.37,273.96
2016,8,24,12,0,114.0,431.0,2.4,20.0,532.0,377.69,287.93
2016,8,24,12,15,130.0,436.0,2.45,20.0,551.5,406.41,310.11
2016,8,24,12,30,146.0,441.0,2.5,20.0,571.0,436.86,333.5
2016,8,24,12,45,145.5,434.0,2.6,20.0,563.0,448.69,343.08
2016,8,24,13,0,145.0,427.0,2.7,20.0,555.0,459.61,352.04
2016,8,24,13,15,230.0,408.5,2.75,20.0,606.0,523.83,401.84
2016,8,24,13,30,315.0,390.0,2.8,20.0,657.0,607.05,464.66
2016,8,24,13,45,207.5,385.5,2.9,20.0,559.5,521.12,400.94
2016,8,24,14,0,100.0,381.0,3.0,20.0,462.0,422.55,326.58
2016,8,24,14,15,120.0,369.5,3.05,19.5,463.0,458.97,356.22
2016,8,24,14,30,140.0,358.0,3.1,19.0,464.0,477.91,372.49
2016,8,24,14,45,105.0,331.0,3.15,19.0,408.5,407.01,319.13
2016,8,24,15,0,70.0,304.0,3.2,19.0,353.0,353.78,278.43
2016,8,24,15,15,44.5,263.0,3.2,18.5,293.5,291.93,231.0
2016,8,24,15,30,19.0,222.0,3.2,18.0,234.0,207.65,164.53
2016,8,24,15,45,28.0,216.0,3.2,18.0,232.0,235.91,188.24
2016,8,24,16,0,37.0,210.0,3.2,18.0,230.0,244.72,196.24
2016,8,24,16,15,31.0,187.5,3.2,17.5,203.0,218.59,176.01
2016,8,24,16,30,25.0,165.0,3.2,17.0,176.0,172.33,139.07
2016,8,24,16,45,19.5,145.5,3.2,17.0,153.5,150.6,121.45
2016,8,24,17,0,14.0,126.0,3.2,17.0,131.0,128.7,103.35
2016,8,24,17,15,7.5,106.0,3.15,16.5,108.5,105.01,83.56
2016,8,24,17,30,1.0,86.0,3.1,16.0,86.0,81.07,63.15
2016,8,24,17,45,0.5,65.0,3.1,16.0,65.0,60.76,45.66
2016,8,24,18,0,0.0,44.0,3.1,16.0,44.0,39.06,26.86
2016,8,24,18,15,0.0,27.5,3.05,15.5,27.5,22.76,12.25
2016,8,24,18,30,0.0,11.0,3.0,15.0,11.0,8.37,0.0
2016,8,24,18,45,0.0,5.5,2.95,15.0,5.5,4.33,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.0,9.44,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,38.0,19.64,6.16
2016,8,25,6,15,313.5,36.0,2.15,14.0,79.5,29.38,19.54
2016,8,25,6,30,419.0,48.0,2.1,14.0,121.0,39.09,28.85
2016,8,25,6,45,209.5,38.0,2.1,14.5,74.5,28.71,19.98
2016,8,25,7,0,0.0,28.0,2.1,15.0,28.0,21.33,13.46
2016,8,25,7,15,0.0,35.0,2.05,15.5,35.0,26.7,18.25
2016,8,25,7,30,0.0,42.0,2.0,16.0,42.0,32.09,22.96
2016,8,25,7,45,0.0,54.5,2.0,16.5,54.5,41.73,31.35
2016,8,25,8,0,0.0,67.0,2.0,17.0,67.0,51.4,39.65
2016,8,25,8,15,0.0,77.0,2.0,17.0,77.0,59.17,46.27
2016,8,25,8,30,0.0,87.0,2.0,17.0,87.0,66.95,52.86
2016,8,25,8,45,0.0,102.5,2.0,17.5,102.5,78.41,62.44
2016,8,25,9,0,0.0,118.0,2.0,18.0,118.0,89.6,71.67
2016,8,25,9,15,0.0,130.5,2.0,18.0,130.5,98.57,79.09
2016,8,25,9,30,0.0,143.0,2.0,18.0,143.0,107.46,86.4
2016,8,25,9,45,1.5,159.0,2.05,18.0,160.5,118.7,95.66
2016,8,25,10,0,3.0,175.0,2.1,18.0,178.0,129.79,104.76
2016,8,25,10,15,6.5,202.5,2.15,18.0,208.5,149.7,115.6
2016,8,25,10,30,10.0,230.0,2.2,18.0,239.0,170.29,131.51
2016,8,25,10,45,10.0,233.0,2.25,18.5,242.0,174.31,134.25
2016,8,25,11,0,10.0,236.0,2.3,19.0,245.0,178.29,137.06
2016,8,25,11,15,16.0,279.5,2.3,19.0,294.0,212.65,163.72
2016,8,25,11,30,22.0,323.0,2.3,19.0,343.0,248.34,191.19
2016,8,25,11,45,23.0,325.0,2.35,19.0,346.0,253.89,195.5
2016,8,25,12,0,24.0,327.0,2.4,19.0,349.0,258.84,199.46
2016,8,25,12,15,22.0,322.0,2.4,19.0,342.0,258.28,199.18
2016,8,25,12,30,20.0,317.0,2.4,19.0,335.0,256.62,198.04
2016,8,25,12,45,19.5,311.5,2.45,19.0,329.0,255.13,197.11
2016,8,25,13,0,19.0,306.0,2.5,19.0,323.0,253.4,196.0
2016,8,25,13,15,16.5,286.5,2.55,19.0,301.0,238.6,184.75
2016,8,25,13,30,14.0,267.0,2.6,19.0,279.0,223.05,172.9
2016,8,25,13,45,18.0,281.5,2.65,19.0,297.0,240.7,187.06
2016,8,25,14,0,22.0,296.0,2.7,19.0,315.0,259.34,201.92
2016,8,25,14,15,26.0,295.0,2.75,19.0,316.0,283.38,221.02
2016,8,25,14,30,30.0,294.0,2.8,19.0,317.0,291.75,228.04
2016,8,25,14,45,29.0,279.0,2.85,19.0,300.0,281.63,220.7
2016,8,25,15,0,28.0,264.0,2.9,19.0,283.0,271.0,213.01
2016,8,25,15,15,15.5,221.0,2.95,18.5,231.5,200.11,157.61
2016,8,25,15,30,3.0,178.0,3.0,18.0,180.0,149.68,117.42
2016,8,25,15,45,3.0,171.0,3.1,18.0,173.0,145.2,114.25
2016,8,25,16,0,3.0,164.0,3.2,18.0,166.0,141.0,111.22
2016,8,25,16,15,1.5,129.0,3.2,17.5,130.0,107.5,84.19
2016,8,25,16,30,0.0,94.0,3.2,17.0,94.0,74.22,56.89
2016,8,25,16,45,0.0,82.0,3.2,16.5,82.0,64.17,48.75
2016,8,25,17,0,0.0,70.0,3.2,16.0,70.0,54.06,40.41
2016,8,25,17,15,0.0,58.0,3.15,15.5,58.0,44.43,32.34
2016,8,25,17,30,0.0,46.0,3.1,15.0,46.0,35.18,24.43
2016,8,25,17,45,198.5,45.0,3.05,15.0,74.5,280.3,235.53
2016,8,25,18,0,397.0,44.0,3.0,15.0,103.0,465.74,378.92
2016,8,25,18,15,275.5,30.5,2.85,14.5,64.0,334.37,254.39
2016,8,25,18,30,154.0,17.0,2.7,14.0,25.0,183.24,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.5,68.24,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,18.5,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,37.0,19.66,5.09
2016,8,26,6,15,307.0,36.5,2.05,15.0,78.5,29.81,19.73
2016,8,26,6,30,417.0,49.0,2.1,15.0,120.0,39.93,29.43
2016,8,26,6,45,485.5,58.5,2.15,15.5,169.0,47.27,36.29
2016,8,26,7,0,554.0,68.0,2.2,16.0,218.0,54.55,42.86
2016,8,26,7,15,277.0,67.5,2.2,16.0,142.5,49.16,38.14
2016,8,26,7,30,0.0,67.0,2.2,16.0,67.0,51.38,40.05
2016,8,26,7,45,0.0,78.0,2.2,16.5,78.0,59.83,47.28
2016,8,26,8,0,0.0,89.0,2.2,17.0,89.0,67.99,54.14
2016,8,26,8,15,0.0,104.5,2.15,17.0,104.5,79.24,63.71
2016,8,26,8,30,0.0,120.0,2.1,17.0,120.0,90.38,73.09
2016,8,26,8,45,4.0,159.0,2.05,17.5,161.5,117.22,95.61
2016,8,26,9,0,8.0,198.0,2.0,18.0,203.0,143.1,116.94
2016,8,26,9,15,14.0,225.0,2.0,18.0,234.5,160.89,131.45
2016,8,26,9,30,20.0,252.0,2.0,18.0,266.0,178.34,145.59
2016,8,26,9,45,58.0,303.0,2.0,18.5,347.0,194.82,158.53
2016,8,26,10,0,96.0,354.0,2.0,19.0,428.0,220.72,179.01
2016,8,26,10,15,89.0,365.5,2.05,19.0,436.0,238.46,181.68
2016,8,26,10,30,82.0,377.0,2.1,19.0,444.0,256.09,194.42
2016,8,26,10,45,116.0,397.0,2.15,19.5,494.0,276.02,207.79
2016,8,26,11,0,150.0,417.0,2.2,20.0,544.0,312.7,234.67
2016,8,26,11,15,222.5,414.5,2.25,20.0,607.0,354.24,265.21
2016,8,26,11,30,295.0,412.0,2.3,20.0,670.0,398.51,298.81
2016,8,26,11,45,238.5,426.0,2.35,20.0,636.0,413.9,312.86
2016,8,26,12,0,182.0,440.0,2.4,20.0,602.0,418.19,317.75
2016,8,26,12,15,271.5,419.0,2.45,20.0,659.0,474.95,361.3
2016,8,26,12,30,361.0,398.0,2.5,20.0,716.0,539.76,410.7
2016,8,26,12,45,371.5,386.0,2.6,20.0,711.0,566.44,431.81
2016,8,26,13,0,382.0,374.0,2.7,20.0,706.0,592.32,452.42
2016,8,26,13,15,214.5,369.0,2.7,20.0,555.0,478.78,368.19
2016,8,26,13,30,47.0,364.0,2.7,20.0,404.0,345.08,265.71
2016,8,26,13,45,39.0,340.5,2.75,20.0,373.0,324.91,251.22
2016,8,26,14,0,31.0,317.0,2.8,20.0,342.0,303.0,234.82
2016,8,26,14,15,72.5,334.0,2.8,19.5,389.5,362.84,282.91
2016,8,26,14,30,114.0,351.0,2.8,19.0,437.0,447.5,348.99
2016,8,26,14,45,130.5,334.0,2.8,19.0,427.5,456.66,356.97
2016,8,26,15,0,147.0,317.0,2.8,19.0,418.0,465.42,365.13
2016,8,26,15,15,97.0,283.5,2.75,18.5,348.5,366.93,290.4
2016,8,26,15,30,47.0,250.0,2.7,18.0,279.0,287.88,228.77
2016,8,26,15,45,57.5,235.0,2.7,18.0,267.5,288.6,230.83
2016,8,26,16,0,68.0,220.0,2.7,18.0,256.0,289.3,232.66
2016,8,26,16,15,50.5,193.5,2.7,17.5,218.5,247.03,199.51
2016,8,26,16,30,33.0,167.0,2.7,17.0,181.0,203.73,164.92
2016,8,26,16,45,27.5,146.5,2.7,17.0,157.5,179.62,145.59
2016,8,26,17,0,22.0,126.0,2.7,17.0,134.0,137.91,111.31
2016,8,26,17,15,263.0,96.0,2.65,16.5,162.5,393.35,328.84
2016,8,26,17,30,504.0,66.0,2.6,16.0,191.0,610.98,499.18
2016,8,26,17,45,424.5,55.5,2.55,16.0,143.0,514.13,418.94
2016,8,26,18,0,345.0,45.0,2.5,16.0,95.0,419.16,338.13
2016,8,26,18,15,172.5,32.5,2.4,15.5,57.5,247.73,183.0
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,11.0,2.0,13.5,16.5,8.65,0.0
2016,8,27,6,0,160.0,22.0,2.1,14.0,33.0,16.78,2.49
2016,8,27,6,15,262.5,37.0,2.15,14.0,73.5,28.21,18.37
2016,8,27,6,30,365.0,52.0,2.2,14.0,114.0,42.07,31.4
2016,8,27,6,45,182.5,46.0,2.3,14.5,77.0,34.02,24.67
2016,8,27,7,0,0.0,40.0,2.4,15.0,40.0,30.54,21.68
2016,8,27,7,15,0.0,50.0,2.4,15.0,50.0,38.24,28.59
2016,8,27,7,30,0.0,60.0,2.4,15.0,60.0,45.96,35.42
2016,8,27,7,45,0.0,77.0,2.4,15.5,77.0,59.1,46.84
2016,8,27,8,0,0.0,94.0,2.4,16.0,94.0,71.49,57.44
2016,8,27,8,15,0.0,112.0,2.4,16.0,112.0,84.42,68.48
2016,8,27,8,30,0.0,130.0,2.4,16.0,130.0,97.18,79.28
2016,8,27,8,45,0.0,144.5,2.4,16.5,144.5,107.45,87.67
2016,8,27,9,0,0.0,159.0,2.4,17.0,159.0,117.62,95.89
2016,8,27,9,15,0.5,162.5,2.35,17.0,163.0,120.41,97.97
2016,8,27,9,30,1.0,166.0,2.3,17.0,167.0,123.12,100.02
2016,8,27,9,45,5.0,192.0,2.3,17.5,196.0,140.82,114.48
2016,8,27,10,0,9.0,218.0,2.3,18.0,225.0,158.15,128.44
2016,8,27,10,15,19.5,268.5,2.3,18.0,284.0,193.39,149.79
2016,8,27,10,30,30.0,319.0,2.3,18.0,343.0,217.02,167.32
2016,8,27,10,45,24.0,305.0,2.35,18.5,325.0,225.0,173.31
2016,8,27,11,0,18.0,291.0,2.4,19.0,307.0,218.01,167.76
2016,8,27,11,15,22.5,315.0,2.45,19.0,335.0,239.15,184.11
2016,8,27,11,30,27.0,339.0,2.5,19.0,363.0,255.89,197.01
2016,8,27,11,45,34.5,358.0,2.6,19.5,388.5,279.01,214.47
2016,8,27,12,0,42.0,377.0,2.7,20.0,414.0,303.84,233.19
2016,8,27,12,15,36.0,364.0,2.75,20.0,396.0,299.2,229.89
2016,8,27,12,30,30.0,351.0,2.8,20.0,378.0,293.09,225.49
2016,8,27,12,45,31.0,350.5,2.85,20.0,378.0,300.18,231.21
2016,8,27,13,0,32.0,350.0,2.9,20.0,378.0,307.3,236.93
2016,8,27,13,15,40.5,357.0,2.95,19.5,392.0,326.49,252.53
2016,8,27,13,30,49.0,364.0,3.0,19.0,406.0,346.85,269.09
2016,8,27,13,45,68.5,368.0,3.05,19.0,424.0,374.72,291.25
2016,8,27,14,0,88.0,372.0,3.1,19.0,442.0,404.43,314.82
2016,8,27,14,15,128.5,362.5,3.1,19.0,460.5,460.49,358.76
2016,8,27,14,30,169.0,353.0,3.1,19.0,479.0,500.33,390.4
2016,8,27,14,45,206.0,330.0,3.1,19.0,475.5,523.77,410.01
2016,8,27,15,0,243.0,307.0,3.1,19.0,472.0,546.98,429.65
2016,8,27,15,15,236.0,287.0,3.1,18.5,439.0,530.06,418.97
2016,8,27,15,30,229.0,267.0,3.1,18.0,406.0,511.32,407.05
2016,8,27,15,45,219.0,245.5,3.1,18.0,370.0,486.11,389.26
2016,8,27,16,0,209.0,224.0,3.1,18.0,334.0,459.21,370.02
2016,8,27,16,15,182.5,202.0,3.1,17.5,291.5,413.64,336.08
2016,8,27,16,30,156.0,180.0,3.1,17.0,249.0,366.8,300.4
2016,8,27,16,45,146.5,159.0,3.1,17.0,217.0,337.28,277.79
2016,8,27,17,0,137.0,138.0,3.1,17.0,185.0,306.91,253.86
2016,8,27,17,15,125.0,115.0,3.0,16.5,152.5,270.09,224.29
2016,8,27,17,30,113.0,92.0,2.9,16.0,120.0,232.12,192.76
2016,8,27,17,45,94.5,70.5,2.85,16.0,90.0,189.59,155.78
2016,8,27,18,0,76.0,49.0,2.8,16.0,60.0,145.63,116.5
2016,8,27,18,15,38.0,30.5,2.7,15.5,36.0,89.47,61.06
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,9.44,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,3.54,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,6.83,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,15.61,7.61
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,24.43,15.9
2016,8,28,6,45,0.0,46.0,1.6,14.5,46.0,35.2,25.73
2016,8,28,7,0,0.0,60.0,1.6,15.0,60.0,45.67,35.16
2016,8,28,7,15,0.0,74.0,1.55,15.0,74.0,55.99,44.38
2016,8,28,7,30,0.0,88.0,1.5,15.0,88.0,66.25,53.39
2016,8,28,7,45,0.0,106.0,1.5,15.5,106.0,79.13,64.43
2016,8,28,8,0,0.0,124.0,1.5,16.0,124.0,91.87,75.17
2016,8,28,8,15,6.5,155.5,1.45,16.5,159.0,113.32,93.22
2016,8,28,8,30,13.0,187.0,1.4,17.0,194.0,134.27,110.52
2016,8,28,8,45,25.0,217.5,1.4,17.5,232.5,154.3,126.77
2016,8,28,9,0,37.0,248.0,1.4,18.0,271.0,163.91,134.12
2016,8,28,9,15,77.5,284.5,1.45,18.0,337.0,184.44,150.78
2016,8,28,9,30,118.0,321.0,1.5,18.0,403.0,193.2,157.6
2016,8,28,9,45,132.5,340.5,1.55,18.5,437.0,202.26,164.39
2016,8,28,10,0,147.0,360.0,1.6,19.0,471.0,210.98,170.86
2016,8,28,10,15,172.5,374.5,1.7,19.0,510.0,236.66,177.49
2016,8,28,10,30,198.0,389.0,1.8,19.0,549.0,267.44,198.03
2016,8,28,10,45,367.5,346.5,1.9,19.5,653.0,291.57,209.21
2016,8,28,11,0,537.0,304.0,2.0,20.0,757.0,337.65,240.29
2016,8,28,11,15,728.5,208.0,2.1,20.0,833.5,380.11,271.95
2016,8,28,11,30,920.0,112.0,2.2,20.0,910.0,444.02,322.77
2016,8,28,11,45,922.5,111.5,2.3,20.0,917.0,500.31,371.33
2016,8,28,12,0,925.0,111.0,2.4,20.0,924.0,555.49,417.83
2016,8,28,12,15,924.5,111.0,2.45,20.0,923.0,608.04,460.97
2016,8,28,12,30,924.0,111.0,2.5,20.0,922.0,658.72,501.57
2016,8,28,12,45,932.0,104.5,2.6,20.0,915.5,707.55,540.22
2016,8,28,13,0,940.0,98.0,2.7,20.0,909.0,754.37,576.71
2016,8,28,13,15,936.5,97.5,2.75,20.0,892.0,795.81,607.78
2016,8,28,13,30,933.0,97.0,2.8,20.0,875.0,834.24,635.07
2016,8,28,13,45,928.0,95.5,2.85,20.0,850.5,867.29,658.63
2016,8,28,14,0,923.0,94.0,2.9,20.0,826.0,896.88,679.89
2016,8,28,14,15,915.0,93.0,2.9,19.5,794.5,920.76,698.33
2016,8,28,14,30,907.0,92.0,2.9,19.0,763.0,940.9,714.43
2016,8,28,14,45,896.5,90.0,2.9,19.0,725.0,953.79,724.44
2016,8,28,15,0,886.0,88.0,2.9,19.0,687.0,962.75,732.03
2016,8,28,15,15,872.0,85.5,2.9,18.5,644.0,963.83,735.85
2016,8,28,15,30,858.0,83.0,2.9,18.0,601.0,961.0,737.25
2016,8,28,15,45,839.0,80.5,2.9,18.0,553.0,949.42,731.41
2016,8,28,16,0,820.0,78.0,2.9,18.0,505.0,946.3,731.59
2016,8,28,16,15,794.5,75.0,2.85,17.5,454.5,920.37,716.74
2016,8,28,16,30,769.0,72.0,2.8,17.0,404.0,891.1,699.42
2016,8,28,16,45,733.0,67.5,2.75,17.0,351.0,846.41,669.21
2016,8,28,17,0,697.0,63.0,2.7,17.0,298.0,799.18,636.2
2016,8,28,17,15,645.5,57.5,2.6,16.5,245.5,733.61,588.86
2016,8,28,17,30,594.0,52.0,2.5,16.0,193.0,675.49,544.48
2016,8,28,17,45,510.5,44.5,2.45,16.0,144.0,577.81,465.92
2016,8,28,18,0,427.0,37.0,2.4,16.0,95.0,482.5,383.99
2016,8,28,18,15,291.5,25.0,2.35,15.5,56.5,337.97,231.84
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,139.04,0.0
2016,8,28,18,45,78.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.0,10.5,2.5,13.5,16.5,8.26,0.0
2016,8,29,6,0,198.0,21.0,2.6,14.0,33.0,17.22,0.0
2016,8,29,6,15,314.5,33.0,2.7,14.0,74.0,27.05,17.17
2016,8,29,6,30,431.0,45.0,2.8,14.0,115.0,36.89,26.78
2016,8,29,6,45,505.0,53.0,2.95,14.5,164.0,43.23,32.8
2016,8,29,7,0,579.0,61.0,3.1,15.0,213.0,49.61,38.63
2016,8,29,7,15,303.5,97.0,3.1,15.0,178.0,68.99,55.89
2016,8,29,7,30,28.0,133.0,3.1,15.0,143.0,93.08,77.04
2016,8,29,7,45,43.0,157.5,3.1,15.5,176.0,108.71,90.33
2016,8,29,8,0,58.0,182.0,3.1,16.0,209.0,124.02,103.12
2016,8,29,8,15,135.5,207.5,3.05,16.5,278.5,136.35,113.14
2016,8,29,8,30,213.0,233.0,3.0,17.0,348.0,151.93,125.8
2016,8,29,8,45,366.5,215.0,3.0,17.5,434.5,139.81,114.88
2016,8,29,9,0,520.0,197.0,3.0,18.0,521.0,125.8,102.49
2016,8,29,9,15,694.5,145.0,2.95,18.0,608.5,97.52,78.25
2016,8,29,9,30,869.0,93.0,2.9,18.0,696.0,87.33,69.43
2016,8,29,9,45,888.5,90.5,2.85,18.5,734.0,86.35,68.31
2016,8,29,10,0,908.0,88.0,2.8,19.0,772.0,85.38,67.22
2016,8,29,10,15,915.0,89.0,2.8,19.0,801.5,139.08,78.0
2016,8,29,10,30,922.0,90.0,2.8,19.0,831.0,199.11,115.12
2016,8,29,10,45,928.5,90.5,2.85,19.5,853.5,259.3,162.55
2016,8,29,11,0,935.0,91.0,2.9,20.0,876.0,319.76,214.51
2016,8,29,11,15,938.0,91.5,2.95,20.0,891.0,379.11,267.35
2016,8,29,11,30,941.0,92.0,3.0,20.0,906.0,437.86,319.37
2016,8,29,11,45,944.0,91.5,3.05,20.0,913.5,495.04,369.16
2016,8,29,12,0,947.0,91.0,3.1,20.0,921.0,551.09,416.77
2016,8,29,12,15,947.0,91.0,3.15,20.0,920.0,604.51,461.13
2016,8,29,12,30,947.0,91.0,3.2,20.0,919.0,656.04,502.89
2016,8,29,12,45,927.5,101.0,3.25,20.0,905.0,701.17,538.73
2016,8,29,13,0,908.0,111.0,3.3,20.0,891.0,742.63,571.03
2016,8,29,13,15,904.5,110.5,3.35,20.0,874.5,783.1,602.26
2016,8,29,13,30,901.0,110.0,3.4,20.0,858.0,820.64,629.27
2016,8,29,13,45,900.0,106.5,3.45,20.0,835.0,854.31,653.56
2016,8,29,14,0,899.0,103.0,3.5,20.0,812.0,884.74,675.65
2016,8,29,14,15,890.5,101.5,3.5,20.0,781.0,907.21,692.03
2016,8,29,14,30,882.0,100.0,3.5,20.0,750.0,925.94,706.01
2016,8,29,14,45,875.5,96.0,3.55,20.0,713.5,940.04,717.31
2016,8,29,15,0,869.0,92.0,3.6,20.0,677.0,950.31,726.19
2016,8,29,15,15,854.5,90.0,3.6,19.5,634.0,951.34,729.98
2016,8,29,15,30,840.0,88.0,3.6,19.0,591.0,960.7,739.84
2016,8,29,15,45,823.0,84.5,3.6,19.0,544.0,949.91,734.37
2016,8,29,16,0,806.0,81.0,3.6,19.0,497.0,935.36,726.51
2016,8,29,16,15,780.0,77.5,3.6,18.5,446.5,908.26,711.08
2016,8,29,16,30,754.0,74.0,3.6,18.0,396.0,877.85,693.0
2016,8,29,16,45,717.5,69.5,3.6,18.0,343.5,832.74,662.31
2016,8,29,17,0,681.0,65.0,3.6,18.0,291.0,785.09,628.7
2016,8,29,17,15,627.5,59.0,3.5,17.5,239.0,725.01,584.76
2016,8,29,17,30,574.0,53.0,3.4,17.0,187.0,657.43,532.5
2016,8,29,17,45,486.5,45.0,3.3,17.0,138.5,555.88,449.72
2016,8,29,18,0,399.0,37.0,3.2,17.0,90.0,456.92,363.52
2016,8,29,18,15,199.5,26.5,3.15,16.5,53.0,254.9,164.08
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,78.0,10.0,3.0,14.5,14.5,7.87,0.0
2016,8,30,6,0,156.0,20.0,3.1,15.0,29.0,15.28,0.0
2016,8,30,6,15,243.5,34.0,3.1,15.0,65.0,25.94,16.04
2016,8,30,6,30,331.0,48.0,3.1,15.0,101.0,36.58,26.35
2016,8,30,6,45,383.0,61.0,3.1,15.5,144.0,46.18,35.24
2016,8,30,7,0,435.0,74.0,3.1,16.0,187.0,55.61,43.76
2016,8,30,7,15,471.5,85.0,3.0,16.5,232.5,65.6,52.56
2016,8,30,7,30,508.0,96.0,2.9,17.0,278.0,72.87,58.77
2016,8,30,7,45,652.5,82.0,2.85,17.5,353.0,64.15,50.88
2016,8,30,8,0,797.0,68.0,2.8,18.0,428.0,61.46,48.28
2016,8,30,8,15,820.0,70.5,2.75,18.0,478.0,70.7,56.12
2016,8,30,8,30,843.0,73.0,2.7,18.0,528.0,73.45,58.3
2016,8,30,8,45,862.0,74.5,2.65,18.5,575.0,75.36,59.63
2016,8,30,9,0,881.0,76.0,2.6,19.0,622.0,77.16,60.87
2016,8,30,9,15,893.5,77.5,2.6,19.5,663.5,78.7,61.88
2016,8,30,9,30,906.0,79.0,2.6,20.0,705.0,80.13,62.81
2016,8,30,9,45,915.0,80.5,2.65,20.5,740.5,81.35,63.57
2016,8,30,10,0,924.0,82.0,2.7,21.0,776.0,82.48,64.26
2016,8,30,10,15,930.5,83.0,2.75,21.0,805.0,136.01,74.76
2016,8,30,10,30,937.0,84.0,2.8,21.0,834.0,196.85,111.89
2016,8,30,10,45,943.5,84.0,2.9,21.5,856.5,257.55,159.33
2016,8,30,11,0,950.0,84.0,3.0,22.0,879.0,318.48,211.4
2016,8,30,11,15,952.5,84.5,3.1,22.0,893.0,378.42,264.53
2016,8,30,11,30,955.0,85.0,3.2,22.0,907.0,437.68,316.84
2016,8,30,11,45,957.0,84.5,3.3,22.0,914.0,495.03,366.7
2016,8,30,12,0,959.0,84.0,3.4,22.0,921.0,551.12,414.33
2016,8,30,12,15,958.5,83.5,3.45,21.5,919.5,604.3,459.3
2016,8,30,12,30,958.0,83.0,3.5,21.0,918.0,655.47,501.75
2016,8,30,12,45,952.0,85.5,3.6,21.0,907.5,703.42,540.05
2016,8,30,13,0,946.0,88.0,3.7,21.0,897.0,748.61,575.53
2016,8,30,13,15,942.5,87.0,3.7,21.0,880.0,789.48,606.15
2016,8,30,13,30,939.0,86.0,3.7,21.0,863.0,827.27,633.08
2016,8,30,13,45,935.5,84.5,3.75,21.0,839.0,861.32,657.62
2016,8,30,14,0,932.0,83.0,3.8,21.0,815.0,891.98,679.86
2016,8,30,14,15,924.0,81.5,3.75,21.0,783.5,915.16,696.45
2016,8,30,14,30,916.0,80.0,3.7,21.0,752.0,934.51,710.55
