Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,907.0,78.5,3.7,21.0,714.5,949.08,721.84
2016,8,30,15,0,898.0,77.0,3.7,21.0,677.0,959.77,730.68
2016,8,30,15,15,884.5,75.0,3.65,20.5,634.0,961.65,734.77
2016,8,30,15,30,871.0,73.0,3.6,20.0,591.0,959.61,736.4
2016,8,30,15,45,854.0,70.5,3.6,20.0,544.0,949.68,731.65
2016,8,30,16,0,837.0,68.0,3.6,20.0,497.0,936.08,724.47
2016,8,30,16,15,812.5,65.0,3.55,19.5,446.0,910.89,710.15
2016,8,30,16,30,788.0,62.0,3.5,19.0,395.0,894.14,701.59
2016,8,30,16,45,752.5,59.0,3.5,19.0,342.5,851.86,673.12
2016,8,30,17,0,717.0,56.0,3.5,19.0,290.0,807.11,641.88
2016,8,30,17,15,666.0,51.0,3.45,18.5,238.0,742.64,595.2
2016,8,30,17,30,615.0,46.0,3.4,18.0,186.0,677.06,544.82
2016,8,30,17,45,527.5,39.5,3.35,17.5,137.0,584.46,470.03
2016,8,30,18,0,440.0,33.0,3.3,17.0,88.0,487.63,385.22
2016,8,30,18,15,220.0,23.5,3.25,16.5,51.0,267.17,155.94
2016,8,30,18,30,0.0,14.0,3.2,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,123.0,9.5,2.9,13.5,16.0,7.47,0.0
2016,8,31,6,0,246.0,19.0,3.0,14.0,32.0,15.69,0.0
2016,8,31,6,15,372.0,28.5,3.1,14.5,74.0,23.64,14.03
2016,8,31,6,30,498.0,38.0,3.2,15.0,116.0,31.75,22.11
2016,8,31,6,45,568.5,45.0,3.3,15.5,166.0,37.61,27.67
2016,8,31,7,0,639.0,52.0,3.4,16.0,216.0,47.13,36.26
2016,8,31,7,15,685.5,56.5,3.4,16.0,269.0,51.19,39.93
2016,8,31,7,30,732.0,61.0,3.4,16.0,322.0,55.27,43.5
2016,8,31,7,45,763.0,64.5,3.45,16.5,374.0,58.35,46.01
2016,8,31,8,0,794.0,68.0,3.5,17.0,426.0,61.41,48.44
2016,8,31,8,15,817.0,71.0,3.45,17.0,475.5,63.91,50.46
2016,8,31,8,30,840.0,74.0,3.4,17.0,525.0,74.01,59.04
2016,8,31,8,45,856.5,76.5,3.4,17.5,571.5,76.48,60.86
2016,8,31,9,0,873.0,79.0,3.4,18.0,618.0,78.82,62.56
2016,8,31,9,15,886.0,81.0,3.4,18.0,659.5,80.63,63.93
2016,8,31,9,30,899.0,83.0,3.4,18.0,701.0,82.32,65.22
2016,8,31,9,45,904.5,86.0,3.4,18.5,735.5,84.26,66.58
2016,8,31,10,0,910.0,89.0,3.4,19.0,770.0,86.04,67.82
2016,8,31,10,15,917.0,90.5,3.4,19.0,799.5,138.39,78.06
2016,8,31,10,30,924.0,92.0,3.4,19.0,829.0,199.0,115.22
2016,8,31,10,45,929.0,92.5,3.45,19.5,851.0,259.15,162.59
2016,8,31,11,0,934.0,93.0,3.5,20.0,873.0,319.38,214.53
2016,8,31,11,15,937.0,93.5,3.5,20.0,887.5,378.81,267.57
2016,8,31,11,30,940.0,94.0,3.5,20.0,902.0,437.61,319.82
2016,8,31,11,45,942.5,94.0,3.55,20.5,909.0,494.99,369.28
2016,8,31,12,0,945.0,94.0,3.6,21.0,916.0,551.2,416.38
2016,8,31,12,15,944.5,93.5,3.6,21.0,914.5,603.96,460.22
2016,8,31,12,30,944.0,93.0,3.6,21.0,913.0,654.74,501.38
2016,8,31,12,45,936.5,96.0,3.6,21.0,902.0,701.74,538.63
2016,8,31,13,0,929.0,99.0,3.6,21.0,891.0,745.89,572.94
2016,8,31,13,15,925.0,98.0,3.65,21.0,873.5,786.01,603.61
2016,8,31,13,30,921.0,97.0,3.7,21.0,856.0,823.07,630.28
2016,8,31,13,45,917.5,95.0,3.75,21.0,831.5,856.33,654.3
2016,8,31,14,0,914.0,93.0,3.8,21.0,807.0,886.22,676.04
2016,8,31,14,15,905.5,91.5,3.8,21.0,775.5,908.73,692.49
2016,8,31,14,30,897.0,90.0,3.8,21.0,744.0,927.44,706.5
2016,8,31,14,45,888.5,87.0,3.85,21.0,706.5,940.66,717.2
2016,8,31,15,0,880.0,84.0,3.9,21.0,669.0,949.99,725.44
2016,8,31,15,15,865.5,82.0,3.9,20.5,625.5,950.83,729.15
2016,8,31,15,30,851.0,80.0,3.9,20.0,582.0,947.81,730.41
2016,8,31,15,45,834.0,76.5,3.9,20.0,535.0,936.69,724.77
2016,8,31,16,0,817.0,73.0,3.9,20.0,488.0,933.77,725.02
2016,8,31,16,15,791.5,70.0,3.85,19.5,437.5,907.68,709.9
2016,8,31,16,30,766.0,67.0,3.8,19.0,387.0,878.34,692.23
2016,8,31,16,45,731.0,62.5,3.8,19.0,335.0,834.6,662.45
2016,8,31,17,0,696.0,58.0,3.8,19.0,283.0,788.41,629.75
2016,8,31,17,15,643.0,53.0,3.7,18.5,231.0,722.28,581.05
2016,8,31,17,30,590.0,48.0,3.6,18.0,179.0,663.32,534.91
2016,8,31,17,45,503.0,40.5,3.55,17.5,131.0,563.09,453.57
2016,8,31,18,0,416.0,33.0,3.5,17.0,83.0,465.85,367.02
2016,8,31,18,15,262.0,21.5,3.5,16.5,47.5,297.12,148.15
2016,8,31,18,30,108.0,10.0,3.5,16.0,12.0,96.42,0.0
2016,8,31,18,45,54.0,5.0,3.5,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,2.35,13.5,15.0,7.08,0.0
2016,9,1,6,0,233.0,18.0,2.4,14.0,30.0,14.83,0.0
2016,9,1,6,15,361.5,28.5,2.35,14.5,72.0,23.61,13.88
2016,9,1,6,30,490.0,39.0,2.3,15.0,114.0,32.51,22.75
2016,9,1,6,45,559.0,46.5,2.3,15.5,164.0,38.7,28.62
2016,9,1,7,0,628.0,54.0,2.3,16.0,214.0,44.91,34.3
2016,9,1,7,15,314.0,60.0,2.15,16.0,140.0,44.73,34.22
2016,9,1,7,30,0.0,66.0,2.0,16.0,66.0,50.61,39.4
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,62.18,49.39
2016,9,1,8,0,0.0,97.0,1.8,17.0,97.0,73.46,58.96
2016,9,1,8,15,0.0,122.0,1.75,17.0,122.0,91.07,74.01
2016,9,1,8,30,0.0,147.0,1.7,17.0,147.0,108.34,88.57
2016,9,1,8,45,0.0,156.5,1.65,17.5,156.5,115.24,93.96
2016,9,1,9,0,0.0,166.0,1.6,18.0,166.0,122.07,99.26
2016,9,1,9,15,3.0,181.0,1.65,18.0,183.5,132.5,107.76
2016,9,1,9,30,6.0,196.0,1.7,18.0,201.0,142.82,116.14
2016,9,1,9,45,7.0,204.5,1.75,18.5,210.0,148.81,120.64
2016,9,1,10,0,8.0,213.0,1.8,19.0,219.0,154.73,125.07
2016,9,1,10,15,11.5,237.5,1.9,19.0,246.5,172.68,133.19
2016,9,1,10,30,15.0,262.0,2.0,19.0,274.0,191.65,147.6
2016,9,1,10,45,16.0,274.0,2.1,19.0,287.5,202.72,156.05
2016,9,1,11,0,17.0,286.0,2.2,19.0,301.0,214.1,164.85
2016,9,1,11,15,22.5,311.0,2.35,19.0,331.0,236.17,181.9
2016,9,1,11,30,28.0,336.0,2.5,19.0,361.0,254.38,195.99
2016,9,1,11,45,28.5,337.5,2.65,19.0,363.0,262.38,202.36
2016,9,1,12,0,29.0,339.0,2.8,19.0,365.0,270.4,208.81
2016,9,1,12,15,22.0,309.0,2.8,19.0,328.5,248.56,192.12
2016,9,1,12,30,15.0,279.0,2.8,19.0,292.0,224.54,173.66
2016,9,1,12,45,49.0,340.0,2.85,19.0,382.0,304.09,235.87
2016,9,1,13,0,83.0,401.0,2.9,19.0,472.0,386.18,298.89
2016,9,1,13,15,98.5,398.0,2.85,19.0,480.5,405.91,314.23
2016,9,1,13,30,114.0,395.0,2.8,19.0,489.0,440.92,341.2
2016,9,1,13,45,309.5,336.5,2.75,19.0,580.0,576.59,447.04
2016,9,1,14,0,505.0,278.0,2.7,19.0,671.0,725.46,558.81
2016,9,1,14,15,698.0,188.5,2.75,19.0,708.0,841.31,645.7
2016,9,1,14,30,891.0,99.0,2.8,19.0,745.0,930.95,708.26
2016,9,1,14,45,624.5,185.0,2.85,19.0,626.5,817.61,630.46
2016,9,1,15,0,358.0,271.0,2.9,19.0,508.0,640.95,500.24
2016,9,1,15,15,353.5,253.5,2.9,19.0,475.0,630.53,495.45
2016,9,1,15,30,349.0,236.0,2.9,19.0,442.0,617.81,487.89
2016,9,1,15,45,356.5,212.0,2.95,19.0,406.5,606.89,482.31
2016,9,1,16,0,364.0,188.0,3.0,19.0,371.0,593.44,474.8
2016,9,1,16,15,308.0,174.5,3.0,18.5,318.5,528.0,426.57
2016,9,1,16,30,252.0,161.0,3.0,18.0,266.0,461.52,376.35
2016,9,1,16,45,447.0,115.5,3.0,17.5,270.0,621.13,506.09
2016,9,1,17,0,642.0,70.0,3.0,17.0,274.0,758.65,610.19
2016,9,1,17,15,583.0,63.0,3.0,16.5,222.5,685.69,554.95
2016,9,1,17,30,524.0,56.0,3.0,16.0,171.0,612.21,497.64
2016,9,1,17,45,424.5,46.5,3.0,16.0,123.0,498.92,404.67
2016,9,1,18,0,325.0,37.0,3.0,16.0,75.0,388.69,306.5
2016,9,1,18,15,162.5,18.5,2.95,15.5,37.5,205.03,76.18
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.0,2.15,13.5,12.0,7.08,0.0
2016,9,2,6,0,128.0,18.0,2.2,14.0,24.0,13.72,0.0
2016,9,2,6,15,246.5,31.5,2.2,14.0,62.0,25.67,15.43
2016,9,2,6,30,365.0,45.0,2.2,14.0,100.0,36.63,26.41
2016,9,2,6,45,442.5,54.5,2.2,14.5,147.5,44.02,33.42
2016,9,2,7,0,520.0,64.0,2.2,15.0,195.0,51.4,40.18
2016,9,2,7,15,571.5,71.0,2.1,15.5,246.0,56.54,44.76
2016,9,2,7,30,623.0,78.0,2.0,16.0,297.0,61.66,49.15
2016,9,2,7,45,662.0,82.5,1.9,16.5,348.0,64.77,51.67
2016,9,2,8,0,701.0,87.0,1.8,17.0,399.0,67.89,54.11
2016,9,2,8,15,727.5,91.0,1.75,17.5,448.0,76.21,61.04
2016,9,2,8,30,754.0,95.0,1.7,18.0,497.0,78.81,62.94
2016,9,2,8,45,776.5,97.5,1.65,18.5,543.0,80.24,63.82
2016,9,2,9,0,799.0,100.0,1.6,19.0,589.0,81.64,64.7
2016,9,2,9,15,659.0,162.5,1.65,19.5,584.5,107.57,86.31
2016,9,2,9,30,519.0,225.0,1.7,20.0,580.0,137.79,111.12
2016,9,2,9,45,702.5,158.5,1.75,20.5,665.0,102.3,81.07
2016,9,2,10,0,886.0,92.0,1.8,21.0,750.0,87.01,68.04
2016,9,2,10,15,893.5,93.5,1.85,21.0,779.0,136.46,77.09
2016,9,2,10,30,901.0,95.0,1.9,21.0,808.0,195.86,112.62
2016,9,2,10,45,904.5,96.5,1.95,21.0,829.5,255.09,158.76
2016,9,2,11,0,908.0,98.0,2.0,21.0,851.0,314.27,209.41
2016,9,2,11,15,911.5,98.5,2.05,21.0,865.5,372.5,260.64
2016,9,2,11,30,915.0,99.0,2.1,21.0,880.0,430.21,311.14
2016,9,2,11,45,916.0,99.5,2.2,21.5,886.0,486.04,358.69
2016,9,2,12,0,917.0,100.0,2.3,22.0,892.0,540.61,403.86
2016,9,2,12,15,917.0,100.0,2.35,22.0,891.0,592.74,446.52
2016,9,2,12,30,917.0,100.0,2.4,22.0,890.0,643.03,486.67
2016,9,2,12,45,900.5,108.0,2.5,22.0,876.5,687.21,521.53
2016,9,2,13,0,884.0,116.0,2.6,22.0,863.0,727.99,553.17
2016,9,2,13,15,880.0,115.0,2.7,22.0,846.0,766.7,583.04
2016,9,2,13,30,876.0,114.0,2.8,22.0,829.0,802.46,609.1
2016,9,2,13,45,873.0,111.0,2.9,22.0,805.5,834.05,632.02
2016,9,2,14,0,870.0,108.0,3.0,22.0,782.0,862.36,652.78
2016,9,2,14,15,861.5,106.5,3.1,21.5,751.0,883.98,670.38
2016,9,2,14,30,853.0,105.0,3.2,21.0,720.0,901.95,685.74
2016,9,2,14,45,843.5,102.0,3.3,21.0,683.0,913.69,695.74
2016,9,2,15,0,834.0,99.0,3.4,21.0,646.0,933.6,711.61
2016,9,2,15,15,818.5,96.5,3.45,20.5,603.5,932.85,714.41
2016,9,2,15,30,803.0,94.0,3.5,20.0,561.0,928.21,714.84
2016,9,2,15,45,784.0,90.0,3.55,20.0,514.5,914.48,707.68
2016,9,2,16,0,765.0,86.0,3.6,20.0,468.0,897.06,697.97
2016,9,2,16,15,736.0,82.5,3.55,19.5,418.0,866.85,679.77
2016,9,2,16,30,707.0,79.0,3.5,19.0,368.0,840.1,663.69
2016,9,2,16,45,665.5,74.0,3.5,18.5,316.0,790.51,630.46
2016,9,2,17,0,624.0,69.0,3.5,18.0,264.0,738.9,594.34
2016,9,2,17,15,563.0,62.0,3.5,17.5,213.0,664.39,538.75
2016,9,2,17,30,502.0,55.0,3.5,17.0,162.0,589.52,479.69
2016,9,2,17,45,401.5,45.5,3.5,16.5,116.0,476.02,386.51
2016,9,2,18,0,301.0,36.0,3.5,16.0,70.0,365.71,286.89
2016,9,2,18,15,150.5,18.0,3.45,15.5,35.0,191.03,35.79
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.0,8.5,6.69,0.0
2016,9,3,6,0,0.0,17.0,2.8,13.0,17.0,12.79,0.0
2016,9,3,6,15,72.0,35.0,2.8,13.5,46.0,26.02,15.55
2016,9,3,6,30,144.0,53.0,2.8,14.0,75.0,38.91,28.34
2016,9,3,6,45,175.5,74.0,2.85,14.5,110.5,53.41,41.67
2016,9,3,7,0,207.0,95.0,2.9,15.0,146.0,67.55,54.45
2016,9,3,7,15,242.0,111.0,2.8,15.0,185.0,78.35,64.13
2016,9,3,7,30,277.0,127.0,2.7,15.0,224.0,88.91,73.39
2016,9,3,7,45,222.5,155.5,2.6,15.5,241.0,104.95,87.09
2016,9,3,8,0,168.0,184.0,2.5,16.0,258.0,123.3,102.54
2016,9,3,8,15,137.0,206.5,2.4,16.0,271.5,135.54,112.69
2016,9,3,8,30,106.0,229.0,2.3,16.0,285.0,152.5,126.77
2016,9,3,8,45,137.5,252.0,2.2,16.5,331.5,160.07,132.49
2016,9,3,9,0,169.0,275.0,2.1,17.0,378.0,172.56,142.29
2016,9,3,9,15,154.0,295.5,2.1,17.0,394.0,182.25,149.98
2016,9,3,9,30,139.0,316.0,2.1,17.0,410.0,191.47,157.26
2016,9,3,9,45,174.5,332.5,2.1,17.5,457.5,200.03,163.67
2016,9,3,10,0,210.0,349.0,2.1,18.0,505.0,208.34,169.85
2016,9,3,10,15,552.0,227.0,2.2,18.0,657.5,170.04,115.25
2016,9,3,10,30,894.0,105.0,2.3,18.0,810.0,200.02,117.67
2016,9,3,10,45,896.5,107.5,2.45,18.5,831.0,259.49,164.32
2016,9,3,11,0,899.0,110.0,2.6,19.0,852.0,318.84,215.32
2016,9,3,11,15,522.0,264.5,2.75,19.0,697.5,348.94,255.47
2016,9,3,11,30,145.0,419.0,2.9,19.0,543.0,349.36,266.53
2016,9,3,11,45,186.0,420.5,3.05,19.0,580.0,386.79,295.77
2016,9,3,12,0,227.0,422.0,3.2,19.0,617.0,428.55,328.46
2016,9,3,12,15,290.5,406.0,3.3,18.5,655.5,476.75,366.87
2016,9,3,12,30,354.0,390.0,3.4,18.0,694.0,529.62,409.05
2016,9,3,12,45,618.0,256.5,3.5,18.0,779.5,633.39,490.98
2016,9,3,13,0,882.0,123.0,3.6,18.0,865.0,731.92,569.34
2016,9,3,13,15,878.5,122.0,3.6,18.0,848.5,771.13,599.53
2016,9,3,13,30,875.0,121.0,3.6,18.0,832.0,807.42,626.4
2016,9,3,13,45,708.0,192.0,3.65,18.0,756.0,791.75,614.4
2016,9,3,14,0,541.0,263.0,3.7,18.0,680.0,741.52,576.53
2016,9,3,14,15,697.5,187.0,3.7,18.0,701.5,838.31,651.67
2016,9,3,14,30,854.0,111.0,3.7,18.0,723.0,919.94,709.9
2016,9,3,14,45,845.0,107.5,3.7,18.0,686.5,932.17,719.26
2016,9,3,15,0,836.0,104.0,3.7,18.0,650.0,940.49,726.62
2016,9,3,15,15,820.5,101.5,3.75,17.5,607.0,939.83,729.61
2016,9,3,15,30,805.0,99.0,3.8,17.0,564.0,935.23,730.05
2016,9,3,15,45,781.5,96.5,3.85,17.0,516.5,918.9,720.92
2016,9,3,16,0,758.0,94.0,3.9,17.0,469.0,898.78,709.12
2016,9,3,16,15,728.0,89.5,3.95,16.5,418.0,873.45,694.71
2016,9,3,16,30,698.0,85.0,4.0,16.0,367.0,838.56,672.83
2016,9,3,16,45,647.5,81.0,4.05,16.0,314.0,781.56,632.37
2016,9,3,17,0,597.0,77.0,4.1,16.0,261.0,722.44,588.8
2016,9,3,17,15,533.0,69.0,4.0,15.5,210.0,643.85,528.54
2016,9,3,17,30,469.0,61.0,3.9,15.0,159.0,564.61,464.56
2016,9,3,17,45,360.5,50.0,3.85,15.0,112.5,442.01,361.72
2016,9,3,18,0,252.0,39.0,3.8,15.0,66.0,329.02,256.78
2016,9,3,18,15,126.0,19.5,3.75,14.5,33.0,166.67,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,6.29,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,12.2,0.0
2016,9,4,6,15,171.0,34.0,2.8,13.0,56.0,25.58,14.97
2016,9,4,6,30,278.0,52.0,2.8,13.0,93.0,38.99,28.47
2016,9,4,6,45,367.5,64.5,2.8,13.5,141.5,48.42,37.4
2016,9,4,7,0,457.0,77.0,2.8,14.0,190.0,57.85,46.06
2016,9,4,7,15,513.5,86.0,2.65,14.5,241.0,67.29,54.47
2016,9,4,7,30,570.0,95.0,2.5,15.0,292.0,73.45,59.78
2016,9,4,7,45,620.5,99.5,2.45,15.5,345.0,76.19,61.93
2016,9,4,8,0,671.0,104.0,2.4,16.0,398.0,79.01,64.09
2016,9,4,8,15,700.0,109.0,2.3,16.0,448.0,81.79,66.29
2016,9,4,8,30,729.0,114.0,2.2,16.0,498.0,84.5,68.42
2016,9,4,8,45,757.5,115.5,2.1,16.5,546.0,84.95,68.44
2016,9,4,9,0,786.0,117.0,2.0,17.0,594.0,92.63,74.69
2016,9,4,9,15,802.0,120.0,1.95,17.0,635.5,93.79,75.45
2016,9,4,9,30,818.0,123.0,1.9,17.0,677.0,94.89,76.2
2016,9,4,9,45,850.0,115.5,1.9,17.5,717.5,90.12,71.83
2016,9,4,10,0,882.0,108.0,1.9,18.0,758.0,95.75,76.31
2016,9,4,10,15,890.0,109.5,1.95,18.0,787.0,143.61,84.5
2016,9,4,10,30,898.0,111.0,2.0,18.0,816.0,203.32,120.16
2016,9,4,10,45,902.5,112.5,2.05,18.5,838.0,263.03,166.55
2016,9,4,11,0,907.0,114.0,2.1,19.0,860.0,322.8,217.51
2016,9,4,11,15,910.0,114.5,2.2,19.0,874.0,381.28,269.32
2016,9,4,11,30,913.0,115.0,2.3,19.0,888.0,439.18,320.44
2016,9,4,11,45,914.5,115.5,2.4,19.5,894.5,495.59,368.77
2016,9,4,12,0,916.0,116.0,2.5,20.0,901.0,550.79,414.76
2016,9,4,12,15,915.5,116.0,2.6,20.0,899.5,603.08,458.08
2016,9,4,12,30,915.0,116.0,2.7,20.0,898.0,653.47,498.89
2016,9,4,12,45,918.5,112.0,2.8,20.0,889.5,701.06,536.82
2016,9,4,13,0,922.0,108.0,2.9,20.0,881.0,746.4,572.4
2016,9,4,13,15,918.0,107.5,2.95,20.0,863.5,786.9,603.56
2016,9,4,13,30,914.0,107.0,3.0,20.0,846.0,824.35,630.41
2016,9,4,13,45,906.0,106.5,3.1,20.0,820.5,855.35,653.07
2016,9,4,14,0,898.0,106.0,3.2,20.0,795.0,882.77,673.39
2016,9,4,14,15,889.0,104.5,3.2,19.5,762.5,904.66,690.69
2016,9,4,14,30,880.0,103.0,3.2,19.0,730.0,922.77,705.61
2016,9,4,14,45,866.5,101.5,3.25,19.0,691.5,932.91,714.27
2016,9,4,15,0,853.0,100.0,3.3,19.0,653.0,951.05,728.72
2016,9,4,15,15,836.5,97.0,3.3,18.5,609.0,948.97,730.35
2016,9,4,15,30,820.0,94.0,3.3,18.0,565.0,942.86,729.51
2016,9,4,15,45,796.5,91.5,3.3,18.0,516.5,926.59,720.3
2016,9,4,16,0,773.0,89.0,3.3,18.0,468.0,906.51,708.47
2016,9,4,16,15,742.5,84.5,3.35,17.5,416.5,873.49,688.87
2016,9,4,16,30,712.0,80.0,3.4,17.0,365.0,844.43,671.61
2016,9,4,16,45,663.0,76.0,3.5,17.0,311.5,788.9,633.01
2016,9,4,17,0,614.0,72.0,3.6,17.0,258.0,731.33,591.31
2016,9,4,17,15,549.5,64.5,3.6,16.5,206.5,652.93,532.0
2016,9,4,17,30,485.0,57.0,3.6,16.0,155.0,574.05,468.88
2016,9,4,17,45,375.0,46.0,3.6,15.5,108.5,450.53,366.45
2016,9,4,18,0,265.0,35.0,3.6,15.0,62.0,333.59,256.18
2016,9,4,18,15,132.5,17.5,3.45,14.5,31.0,165.93,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,1.05,12.5,10.0,6.29,0.0
2016,9,5,6,0,123.0,16.0,1.0,13.0,20.0,12.59,0.0
2016,9,5,6,15,250.0,29.5,1.0,13.5,58.5,24.13,13.54
2016,9,5,6,30,377.0,43.0,1.0,14.0,97.0,35.2,25.06
2016,9,5,6,45,459.5,52.0,1.0,14.5,145.5,42.3,31.86
2016,9,5,7,0,542.0,61.0,1.0,15.0,194.0,49.43,38.43
2016,9,5,7,15,595.0,68.0,0.9,15.5,245.5,54.71,43.16
2016,9,5,7,30,648.0,75.0,0.8,16.0,297.0,59.97,47.69
2016,9,5,7,45,686.0,80.0,0.75,16.5,349.0,63.54,50.61
2016,9,5,8,0,724.0,85.0,0.7,17.0,401.0,67.08,53.43
2016,9,5,8,15,750.5,88.5,0.65,17.0,450.5,75.02,60.13
2016,9,5,8,30,777.0,92.0,0.6,17.0,500.0,77.38,61.95
2016,9,5,8,45,797.5,95.0,0.6,17.5,546.0,79.22,63.19
2016,9,5,9,0,818.0,98.0,0.6,18.0,592.0,81.0,64.39
2016,9,5,9,15,833.0,100.5,0.65,18.5,633.5,82.26,65.15
2016,9,5,9,30,848.0,103.0,0.7,19.0,675.0,83.47,65.88
2016,9,5,9,45,868.0,100.5,0.8,19.5,712.5,91.5,72.36
2016,9,5,10,0,888.0,98.0,0.9,20.0,750.0,90.5,71.22
2016,9,5,10,15,895.5,99.5,1.05,20.0,779.0,137.62,79.08
2016,9,5,10,30,903.0,101.0,1.2,20.0,808.0,197.42,114.16
2016,9,5,10,45,906.5,103.0,1.35,20.5,829.5,257.36,160.2
2016,9,5,11,0,910.0,105.0,1.5,21.0,851.0,317.24,210.78
2016,9,5,11,15,913.5,105.5,1.65,21.0,865.5,375.88,262.18
2016,9,5,11,30,917.0,106.0,1.8,21.0,880.0,433.95,312.97
2016,9,5,11,45,916.0,108.0,1.95,21.0,885.5,490.34,361.62
2016,9,5,12,0,915.0,110.0,2.1,21.0,891.0,545.3,407.97
2016,9,5,12,15,914.5,110.0,2.2,21.0,889.0,597.36,450.81
2016,9,5,12,30,914.0,110.0,2.3,21.0,887.0,647.5,491.16
2016,9,5,12,45,899.5,116.5,2.4,21.5,874.0,691.82,525.22
2016,9,5,13,0,885.0,123.0,2.5,22.0,861.0,732.83,556.04
2016,9,5,13,15,880.5,122.0,2.55,21.5,843.5,771.38,586.59
2016,9,5,13,30,876.0,121.0,2.6,21.0,826.0,806.91,613.65
2016,9,5,13,45,869.0,120.0,2.7,21.0,801.0,837.26,635.77
2016,9,5,14,0,862.0,119.0,2.8,21.0,776.0,864.18,655.66
2016,9,5,14,15,852.0,117.0,2.8,21.0,744.0,895.2,677.77
2016,9,5,14,30,842.0,115.0,2.8,21.0,712.0,911.78,690.07
2016,9,5,14,45,830.5,112.0,2.85,21.0,674.0,921.98,698.7
2016,9,5,15,0,819.0,109.0,2.9,21.0,636.0,928.22,704.88
2016,9,5,15,15,802.0,106.0,2.85,20.5,592.5,925.25,705.54
2016,9,5,15,30,785.0,103.0,2.8,20.0,549.0,918.32,703.7
2016,9,5,15,45,765.0,98.0,2.8,20.0,502.0,902.27,694.7
2016,9,5,16,0,745.0,93.0,2.8,20.0,455.0,882.48,683.16
2016,9,5,16,15,714.5,88.5,2.7,19.5,404.5,856.71,667.78
2016,9,5,16,30,684.0,84.0,2.6,19.0,354.0,821.36,645.18
2016,9,5,16,45,642.0,77.5,2.55,18.5,302.0,769.44,610.11
2016,9,5,17,0,600.0,71.0,2.5,18.0,250.0,715.49,572.01
2016,9,5,17,15,535.5,63.0,2.45,17.5,199.5,636.76,513.01
2016,9,5,17,30,471.0,55.0,2.4,17.0,149.0,557.74,450.41
2016,9,5,17,45,367.5,43.5,2.35,16.5,103.5,440.31,353.74
2016,9,5,18,0,264.0,32.0,2.3,16.0,58.0,327.38,243.96
2016,9,5,18,15,132.0,16.0,2.3,15.5,29.0,160.46,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,130.0,14.0,0.8,14.0,19.0,11.02,0.0
2016,9,6,6,15,260.0,27.0,0.7,14.5,57.0,22.1,11.58
2016,9,6,6,30,390.0,40.0,0.6,15.0,95.0,32.84,22.89
2016,9,6,6,45,470.5,49.0,0.55,15.5,143.0,40.03,29.74
2016,9,6,7,0,551.0,58.0,0.5,16.0,191.0,47.24,36.36
2016,9,6,7,15,603.5,64.5,0.5,16.5,242.5,52.24,40.82
2016,9,6,7,30,656.0,71.0,0.5,17.0,294.0,57.24,45.1
2016,9,6,7,45,692.0,76.0,0.5,17.5,345.5,60.88,48.1
2016,9,6,8,0,728.0,81.0,0.5,18.0,397.0,69.76,55.55
2016,9,6,8,15,754.5,85.0,0.55,18.5,446.5,72.63,57.7
2016,9,6,8,30,781.0,89.0,0.6,19.0,496.0,75.43,59.79
2016,9,6,8,45,800.0,92.5,0.7,19.5,542.0,77.64,61.36
2016,9,6,9,0,819.0,96.0,0.8,20.0,588.0,79.77,62.86
2016,9,6,9,15,833.5,98.5,0.8,20.5,629.0,81.07,63.64
2016,9,6,9,30,848.0,101.0,0.8,21.0,670.0,91.39,72.01
2016,9,6,9,45,859.0,103.0,0.8,21.5,705.5,92.65,72.73
2016,9,6,10,0,870.0,105.0,0.8,22.0,741.0,93.82,73.4
2016,9,6,10,15,878.0,106.5,0.85,22.5,770.0,139.37,80.42
2016,9,6,10,30,886.0,108.0,0.9,23.0,799.0,198.37,114.14
2016,9,6,10,45,891.5,109.0,1.0,23.5,821.0,257.26,158.45
2016,9,6,11,0,897.0,110.0,1.1,24.0,843.0,316.3,207.35
2016,9,6,11,15,900.5,110.5,1.25,24.0,857.0,374.31,257.38
2016,9,6,11,30,904.0,111.0,1.4,24.0,871.0,431.78,306.83
2016,9,6,11,45,905.5,111.5,1.6,24.0,877.5,487.6,354.39
2016,9,6,12,0,907.0,112.0,1.8,24.0,884.0,542.21,399.96
2016,9,6,12,15,907.0,112.0,1.9,24.0,882.0,594.17,442.07
2016,9,6,12,30,907.0,112.0,2.0,24.0,880.0,644.28,481.77
2016,9,6,12,45,902.0,113.0,2.15,24.0,869.5,689.93,517.66
2016,9,6,13,0,897.0,114.0,2.3,24.0,859.0,732.9,550.99
2016,9,6,13,15,892.5,113.0,2.35,23.5,841.5,771.63,581.37
2016,9,6,13,30,888.0,112.0,2.4,23.0,824.0,807.32,608.01
2016,9,6,13,45,883.5,110.0,2.5,23.0,799.5,838.86,630.73
2016,9,6,14,0,879.0,108.0,2.6,23.0,775.0,867.04,651.28
2016,9,6,14,15,870.0,106.5,2.6,23.0,743.0,888.34,666.54
2016,9,6,14,30,861.0,105.0,2.6,23.0,711.0,905.92,679.47
2016,9,6,14,45,851.5,101.5,2.6,23.0,673.5,917.13,688.3
2016,9,6,15,0,842.0,98.0,2.6,23.0,636.0,936.26,702.7
2016,9,6,15,15,825.5,95.0,2.55,22.5,592.5,933.88,703.63
2016,9,6,15,30,809.0,92.0,2.5,22.0,549.0,927.51,702.2
2016,9,6,15,45,790.0,87.5,2.5,22.0,501.5,913.0,694.44
2016,9,6,16,0,771.0,83.0,2.5,22.0,454.0,894.76,684.18
2016,9,6,16,15,741.0,79.0,2.45,21.5,403.5,862.81,665.12
2016,9,6,16,30,711.0,75.0,2.4,21.0,353.0,827.63,643.33
2016,9,6,16,45,671.5,69.0,2.35,21.0,301.0,785.13,614.25
2016,9,6,17,0,632.0,63.0,2.3,21.0,249.0,734.05,577.61
2016,9,6,17,15,568.0,56.0,2.15,20.5,198.0,656.95,520.17
2016,9,6,17,30,504.0,49.0,2.0,20.0,147.0,579.8,459.43
2016,9,6,17,45,401.5,39.0,1.9,19.5,101.5,465.02,365.96
2016,9,6,18,0,299.0,29.0,1.8,19.0,56.0,354.95,252.42
2016,9,6,18,15,149.5,14.5,1.75,18.5,28.0,136.57,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.1,16.0,17.0,10.23,0.0
2016,9,7,6,15,251.0,26.5,1.15,16.5,54.5,21.69,10.77
2016,9,7,6,30,378.0,40.0,1.2,17.0,92.0,32.81,22.57
2016,9,7,6,45,459.0,49.5,1.3,17.5,140.5,40.37,29.71
2016,9,7,7,0,540.0,59.0,1.4,18.0,189.0,47.93,36.6
2016,9,7,7,15,593.0,66.0,1.45,18.5,240.5,53.26,41.33
2016,9,7,7,30,646.0,73.0,1.5,19.0,292.0,58.56,45.87
2016,9,7,7,45,683.5,78.5,1.55,20.0,343.5,62.51,49.01
2016,9,7,8,0,721.0,84.0,1.6,21.0,395.0,66.41,52.01
2016,9,7,8,15,747.5,88.0,1.55,21.5,444.0,74.68,58.8
2016,9,7,8,30,774.0,92.0,1.5,22.0,493.0,77.41,60.78
2016,9,7,8,45,793.5,95.5,1.45,22.5,539.0,79.56,62.27
2016,9,7,9,0,813.0,99.0,1.4,23.0,585.0,81.63,63.69
2016,9,7,9,15,827.5,101.5,1.3,23.5,626.0,82.87,64.4
2016,9,7,9,30,842.0,104.0,1.2,24.0,667.0,84.05,65.08
2016,9,7,9,45,854.5,105.5,1.15,25.0,702.5,93.93,72.81
2016,9,7,10,0,867.0,107.0,1.1,26.0,738.0,94.85,73.09
2016,9,7,10,15,875.0,108.5,1.0,26.5,767.0,139.47,79.61
2016,9,7,10,30,883.0,110.0,0.9,27.0,796.0,198.37,112.5
2016,9,7,10,45,888.0,111.0,0.85,27.5,817.5,257.05,155.71
2016,9,7,11,0,893.0,112.0,0.8,28.0,839.0,315.83,203.18
2016,9,7,11,15,896.5,113.0,0.85,28.0,853.0,374.01,252.0
2016,9,7,11,30,900.0,114.0,0.9,28.0,867.0,431.67,300.12
2016,9,7,11,45,901.5,114.0,1.0,28.5,873.0,487.0,345.15
2016,9,7,12,0,903.0,114.0,1.1,29.0,879.0,541.09,387.94
2016,9,7,12,15,902.5,114.0,1.25,28.5,877.5,592.62,429.67
2016,9,7,12,30,902.0,114.0,1.4,28.0,876.0,642.25,469.24
2016,9,7,12,45,879.5,125.0,1.55,28.0,860.5,684.54,501.85
2016,9,7,13,0,857.0,136.0,1.7,28.0,845.0,730.54,536.02
2016,9,7,13,15,852.0,135.0,1.8,28.0,827.0,768.98,564.56
2016,9,7,13,30,847.0,134.0,1.9,28.0,809.0,804.32,590.56
2016,9,7,13,45,838.5,132.5,2.0,28.0,783.5,833.11,610.92
2016,9,7,14,0,830.0,131.0,2.1,28.0,758.0,858.3,629.05
2016,9,7,14,15,819.5,129.0,2.15,27.5,726.0,877.55,644.27
2016,9,7,14,30,809.0,127.0,2.2,27.0,694.0,892.98,657.22
2016,9,7,14,45,793.5,124.5,2.3,27.0,655.5,899.4,663.6
2016,9,7,15,0,778.0,122.0,2.4,27.0,617.0,901.78,667.55
2016,9,7,15,15,759.0,118.5,2.4,26.5,573.5,902.6,671.12
2016,9,7,15,30,740.0,115.0,2.4,26.0,530.0,893.32,668.08
2016,9,7,15,45,714.0,111.0,2.45,25.5,482.0,872.89,658.02
2016,9,7,16,0,688.0,107.0,2.5,25.0,434.0,848.89,645.43
2016,9,7,16,15,653.5,101.0,2.45,24.5,384.0,810.76,621.94
2016,9,7,16,30,619.0,95.0,2.4,24.0,334.0,769.65,595.77
2016,9,7,16,45,571.0,87.5,2.4,23.5,282.5,711.02,556.26
2016,9,7,17,0,523.0,80.0,2.4,23.0,231.0,650.39,513.49
2016,9,7,17,15,453.5,70.0,2.2,22.0,181.5,565.27,449.9
2016,9,7,17,30,384.0,60.0,2.0,21.0,132.0,478.43,381.63
2016,9,7,17,45,282.0,45.5,1.85,20.5,89.0,363.73,287.08
2016,9,7,18,0,180.0,31.0,1.7,20.0,46.0,252.54,171.59
2016,9,7,18,15,90.0,15.5,1.6,19.5,23.0,87.33,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,15.0,13.0,8.65,0.0
2016,9,8,6,15,171.5,28.0,1.35,15.0,48.0,21.24,10.1
2016,9,8,6,30,280.0,45.0,1.4,15.0,83.0,34.05,23.77
2016,9,8,6,45,363.5,57.5,1.45,15.5,129.5,43.53,32.71
2016,9,8,7,0,447.0,70.0,1.5,16.0,176.0,55.68,43.72
2016,9,8,7,15,223.5,77.5,1.5,16.5,130.5,57.04,45.0
2016,9,8,7,30,0.0,85.0,1.5,17.0,85.0,63.78,50.83
2016,9,8,7,45,0.0,96.5,1.5,17.5,96.5,72.28,58.06
2016,9,8,8,0,0.0,108.0,1.5,18.0,108.0,80.74,65.1
2016,9,8,8,15,0.0,121.5,1.5,18.0,121.5,90.46,73.27
2016,9,8,8,30,0.0,135.0,1.5,18.0,135.0,100.11,81.29
2016,9,8,8,45,2.5,159.0,1.55,18.5,160.5,116.61,94.89
2016,9,8,9,0,5.0,183.0,1.6,19.0,186.0,132.82,108.06
2016,9,8,9,15,5.0,188.0,1.6,19.0,191.5,136.73,111.0
2016,9,8,9,30,5.0,193.0,1.6,19.0,197.0,140.54,113.9
2016,9,8,9,45,11.5,225.0,1.65,19.5,233.5,161.53,130.84
2016,9,8,10,0,18.0,257.0,1.7,20.0,270.0,181.96,147.07
2016,9,8,10,15,30.0,291.0,1.75,20.0,314.0,193.45,148.44
2016,9,8,10,30,42.0,325.0,1.8,20.0,358.0,220.83,168.58
2016,9,8,10,45,49.0,342.5,1.85,20.0,382.0,240.63,183.32
2016,9,8,11,0,56.0,360.0,1.9,20.0,406.0,261.94,199.52
2016,9,8,11,15,52.0,361.5,1.95,20.0,405.0,271.3,207.1
2016,9,8,11,30,48.0,363.0,2.0,20.0,404.0,280.01,214.2
2016,9,8,11,45,49.0,365.0,2.05,20.5,407.0,290.66,222.24
2016,9,8,12,0,50.0,367.0,2.1,21.0,410.0,301.37,230.28
2016,9,8,12,15,49.0,367.0,2.15,21.0,408.5,309.58,236.85
2016,9,8,12,30,48.0,367.0,2.2,21.0,407.0,317.59,243.24
2016,9,8,12,45,51.5,366.0,2.25,21.0,409.0,327.51,251.16
2016,9,8,13,0,55.0,365.0,2.3,21.0,411.0,337.67,259.29
2016,9,8,13,15,58.0,360.0,2.3,21.0,407.5,344.22,264.68
2016,9,8,13,30,61.0,355.0,2.3,21.0,404.0,350.77,270.13
2016,9,8,13,45,73.0,350.5,2.35,21.0,407.0,365.15,281.85
2016,9,8,14,0,85.0,346.0,2.4,21.0,410.0,380.29,294.21
2016,9,8,14,15,79.5,328.0,2.4,20.5,386.0,367.14,285.35
2016,9,8,14,30,74.0,310.0,2.4,20.0,362.0,352.8,275.63
2016,9,8,14,45,82.5,295.5,2.45,20.0,350.5,354.15,277.88
2016,9,8,15,0,91.0,281.0,2.5,20.0,339.0,355.39,280.06
2016,9,8,15,15,79.0,257.5,2.5,19.5,305.5,326.34,258.68
2016,9,8,15,30,67.0,234.0,2.5,19.0,272.0,295.95,236.01
2016,9,8,15,45,56.0,210.0,2.55,19.0,239.5,264.74,211.98
2016,9,8,16,0,45.0,186.0,2.6,19.0,207.0,232.48,186.72
2016,9,8,16,15,40.0,165.5,2.55,18.5,183.0,209.82,169.32
2016,9,8,16,30,35.0,145.0,2.5,18.0,159.0,186.6,151.09
2016,9,8,16,45,297.5,108.0,2.5,18.0,194.5,438.7,363.01
2016,9,8,17,0,560.0,71.0,2.5,18.0,230.0,673.9,543.51
2016,9,8,17,15,491.5,62.0,2.45,17.5,180.5,590.92,477.78
2016,9,8,17,30,423.0,53.0,2.4,17.0,131.0,507.95,410.77
2016,9,8,17,45,320.5,40.0,2.35,16.5,88.0,391.75,312.85
2016,9,8,18,0,218.0,27.0,2.3,16.0,45.0,274.68,178.78
2016,9,8,18,15,109.0,13.5,2.35,15.5,22.5,101.37,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,83.0,12.0,1.5,13.0,14.0,9.44,0.0
2016,9,9,6,15,211.0,26.5,1.5,13.5,50.0,20.28,9.0
2016,9,9,6,30,339.0,41.0,1.5,14.0,86.0,33.52,23.36
2016,9,9,6,45,426.0,51.0,1.5,14.5,133.5,41.4,30.95
2016,9,9,7,0,513.0,61.0,1.5,15.0,181.0,49.29,38.24
2016,9,9,7,15,256.5,57.0,1.4,15.0,117.0,42.07,31.99
2016,9,9,7,30,0.0,53.0,1.3,15.0,53.0,40.56,30.66
2016,9,9,7,45,0.0,65.5,1.2,15.5,65.5,50.22,39.11
2016,9,9,8,0,0.0,78.0,1.1,16.0,78.0,59.9,47.42
2016,9,9,8,15,0.0,97.5,1.05,16.5,97.5,74.03,59.47
2016,9,9,8,30,0.0,117.0,1.0,17.0,117.0,87.94,71.14
2016,9,9,8,45,1.5,146.5,0.95,17.5,147.5,108.35,88.18
2016,9,9,9,0,3.0,176.0,0.9,18.0,178.0,128.25,104.48
2016,9,9,9,15,6.0,193.0,0.9,18.5,197.0,139.88,113.66
2016,9,9,9,30,9.0,210.0,0.9,19.0,216.0,151.37,122.65
2016,9,9,9,45,12.5,229.5,0.95,19.5,238.5,164.28,132.76
2016,9,9,10,0,16.0,249.0,1.0,20.0,261.0,176.99,142.62
2016,9,9,10,15,20.0,269.0,1.05,20.0,284.5,192.35,147.51
2016,9,9,10,30,24.0,289.0,1.1,20.0,308.0,209.33,159.99
2016,9,9,10,45,32.5,314.5,1.2,20.5,341.0,221.13,168.2
2016,9,9,11,0,41.0,340.0,1.3,21.0,374.0,246.01,186.66
2016,9,9,11,15,32.0,325.0,1.4,21.0,352.0,241.74,183.89
2016,9,9,11,30,23.0,310.0,1.5,21.0,330.0,239.09,182.36
2016,9,9,11,45,27.5,324.0,1.65,21.0,347.5,252.86,193.12
2016,9,9,12,0,32.0,338.0,1.8,21.0,365.0,271.66,207.69
2016,9,9,12,15,33.5,340.5,1.9,21.0,369.0,281.33,215.3
2016,9,9,12,30,35.0,343.0,2.0,21.0,373.0,291.22,223.14
2016,9,9,12,45,43.5,352.0,2.1,21.5,388.0,311.14,238.23
2016,9,9,13,0,52.0,361.0,2.2,22.0,403.0,332.39,254.28
2016,9,9,13,15,45.0,344.0,2.25,21.5,380.5,320.9,246.37
2016,9,9,13,30,38.0,327.0,2.3,21.0,358.0,307.88,237.32
2016,9,9,13,45,43.5,323.5,2.4,21.0,357.5,316.15,244.34
2016,9,9,14,0,49.0,320.0,2.5,21.0,357.0,324.83,251.67
2016,9,9,14,15,41.0,297.0,2.55,20.5,327.0,302.64,235.52
2016,9,9,14,30,33.0,274.0,2.6,20.0,297.0,278.96,218.12
2016,9,9,14,45,55.5,274.5,2.65,20.0,310.5,306.98,241.34
2016,9,9,15,0,78.0,275.0,2.7,20.0,324.0,336.87,265.89
2016,9,9,15,15,51.0,240.0,2.7,19.5,271.0,279.83,221.78
2016,9,9,15,30,24.0,205.0,2.7,19.0,218.0,200.58,159.19
2016,9,9,15,45,21.0,187.5,2.75,19.0,198.5,184.18,146.61
2016,9,9,16,0,18.0,170.0,2.8,19.0,179.0,167.57,133.57
2016,9,9,16,15,14.5,151.0,2.85,18.5,157.5,148.62,118.66
2016,9,9,16,30,11.0,132.0,2.9,18.0,136.0,129.44,103.29
2016,9,9,16,45,282.0,101.5,2.95,17.5,180.5,414.31,345.2
2016,9,9,17,0,553.0,71.0,3.0,17.0,225.0,666.08,541.84
2016,9,9,17,15,481.5,62.0,2.95,16.5,175.5,580.42,473.11
2016,9,9,17,30,410.0,53.0,2.9,16.0,126.0,494.8,402.91
2016,9,9,17,45,299.5,40.0,2.9,15.5,83.5,371.88,298.01
2016,9,9,18,0,189.0,27.0,2.9,15.0,41.0,246.51,145.83
2016,9,9,18,15,94.5,13.5,2.8,14.5,20.5,89.08,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
