Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.0,44.5,20.43,8.55
2016,9,10,6,30,263.0,44.0,2.2,13.0,78.0,33.23,23.13
2016,9,10,6,45,346.5,56.5,2.25,13.5,123.0,42.69,32.17
2016,9,10,7,0,430.0,69.0,2.3,14.0,168.0,52.13,40.89
2016,9,10,7,15,215.0,62.0,2.25,14.5,111.5,44.96,34.61
2016,9,10,7,30,0.0,55.0,2.2,15.0,55.0,42.1,32.02
2016,9,10,7,45,0.0,77.5,2.2,15.5,77.5,59.14,46.98
2016,9,10,8,0,0.0,100.0,2.2,16.0,100.0,75.23,60.87
2016,9,10,8,15,0.0,120.5,2.1,16.0,120.5,89.71,73.27
2016,9,10,8,30,0.0,141.0,2.0,16.0,141.0,103.98,85.35
2016,9,10,8,45,0.0,148.0,1.95,16.5,148.0,109.26,89.42
2016,9,10,9,0,0.0,155.0,1.9,17.0,155.0,114.46,93.41
2016,9,10,9,15,4.5,181.5,1.9,17.5,184.5,132.44,108.19
2016,9,10,9,30,9.0,208.0,1.9,18.0,214.0,150.05,122.45
2016,9,10,9,45,13.5,232.0,1.95,18.5,241.5,165.77,135.0
2016,9,10,10,0,18.0,256.0,2.0,19.0,269.0,181.2,147.19
2016,9,10,10,15,15.5,252.5,2.05,19.0,264.0,181.7,140.44
2016,9,10,10,30,13.0,249.0,2.1,19.0,259.0,182.27,140.59
2016,9,10,10,45,43.5,310.0,2.2,19.0,345.0,220.63,169.15
2016,9,10,11,0,74.0,371.0,2.3,19.0,431.0,272.93,208.57
2016,9,10,11,15,47.0,335.0,2.35,19.0,373.5,252.91,194.27
2016,9,10,11,30,20.0,299.0,2.4,19.0,316.0,230.2,177.63
2016,9,10,11,45,23.5,312.0,2.45,19.5,332.0,244.43,188.47
2016,9,10,12,0,27.0,325.0,2.5,20.0,348.0,259.83,200.1
2016,9,10,12,15,43.0,350.0,2.55,20.0,386.0,293.72,226.33
2016,9,10,12,30,59.0,375.0,2.6,20.0,424.0,330.6,254.76
2016,9,10,12,45,47.5,356.0,2.65,20.0,395.5,317.09,244.69
2016,9,10,13,0,36.0,337.0,2.7,20.0,367.0,301.31,232.91
2016,9,10,13,15,36.5,329.0,2.7,20.0,359.0,301.79,233.69
2016,9,10,13,30,37.0,321.0,2.7,20.0,351.0,301.91,234.18
2016,9,10,13,45,37.0,312.0,2.75,20.0,341.0,300.4,233.49
2016,9,10,14,0,37.0,303.0,2.8,20.0,331.0,298.57,232.58
2016,9,10,14,15,39.5,293.5,2.8,19.5,322.0,298.16,233.31
2016,9,10,14,30,42.0,284.0,2.8,19.0,313.0,297.69,234.05
2016,9,10,14,45,48.0,272.5,2.85,19.0,304.0,298.33,235.44
2016,9,10,15,0,54.0,261.0,2.9,19.0,295.0,299.06,236.97
2016,9,10,15,15,44.0,236.5,2.9,18.5,263.0,269.65,214.67
2016,9,10,15,30,34.0,212.0,2.9,18.0,231.0,239.01,191.12
2016,9,10,15,45,27.5,190.5,2.9,18.0,205.0,214.31,171.77
2016,9,10,16,0,21.0,169.0,2.9,18.0,179.0,169.92,136.16
2016,9,10,16,15,16.5,150.0,2.9,17.5,157.0,150.02,120.41
2016,9,10,16,30,12.0,131.0,2.9,17.0,135.0,129.89,104.13
2016,9,10,16,45,242.0,105.5,2.9,17.0,172.0,381.83,318.58
2016,9,10,17,0,472.0,80.0,2.9,17.0,209.0,598.03,489.53
2016,9,10,17,15,401.5,68.5,2.85,16.5,161.5,507.44,416.22
2016,9,10,17,30,331.0,57.0,2.8,16.0,114.0,425.13,347.77
2016,9,10,17,45,232.0,41.0,2.75,15.5,74.0,313.03,249.97
2016,9,10,18,0,133.0,25.0,2.7,15.0,34.0,191.61,94.97
2016,9,10,18,15,66.5,12.5,2.65,15.0,17.0,64.89,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,8.0,6.29,0.0
2016,9,11,6,15,112.0,27.0,2.7,13.0,39.5,20.31,7.77
2016,9,11,6,30,199.0,46.0,2.8,13.0,71.0,34.28,23.95
2016,9,11,6,45,274.5,62.5,2.9,13.5,114.5,46.29,35.3
2016,9,11,7,0,350.0,79.0,3.0,14.0,158.0,58.13,46.18
2016,9,11,7,15,175.0,78.0,2.95,14.0,117.5,56.74,45.17
2016,9,11,7,30,0.0,77.0,2.9,14.0,77.0,58.21,46.51
2016,9,11,7,45,0.0,77.0,2.85,14.5,77.0,58.76,46.83
2016,9,11,8,0,0.0,77.0,2.8,15.0,77.0,59.13,46.94
2016,9,11,8,15,0.0,92.0,2.75,15.5,92.0,70.13,56.34
2016,9,11,8,30,0.0,107.0,2.7,16.0,107.0,80.99,65.49
2016,9,11,8,45,0.0,125.5,2.65,16.5,125.5,94.13,76.5
2016,9,11,9,0,0.0,144.0,2.6,17.0,144.0,107.1,87.22
2016,9,11,9,15,0.5,156.0,2.55,17.0,156.5,115.59,94.2
2016,9,11,9,30,1.0,168.0,2.5,17.0,169.0,124.0,101.09
2016,9,11,9,45,7.5,204.5,2.5,17.5,210.0,148.35,121.16
2016,9,11,10,0,14.0,241.0,2.5,18.0,251.0,171.9,140.28
2016,9,11,10,15,16.5,257.0,2.5,18.0,269.0,184.47,143.35
2016,9,11,10,30,19.0,273.0,2.5,18.0,287.0,198.37,153.75
2016,9,11,10,45,18.5,278.0,2.55,18.0,292.5,205.12,158.88
2016,9,11,11,0,18.0,283.0,2.6,18.0,298.0,211.76,164.07
2016,9,11,11,15,20.5,295.5,2.65,18.0,312.5,224.41,173.95
2016,9,11,11,30,23.0,308.0,2.7,18.0,327.0,237.6,184.29
2016,9,11,11,45,21.5,303.0,2.75,18.5,321.0,237.06,183.67
2016,9,11,12,0,20.0,298.0,2.8,19.0,315.0,236.06,182.72
2016,9,11,12,15,17.0,282.0,2.85,19.0,296.5,225.51,174.68
2016,9,11,12,30,14.0,266.0,2.9,19.0,278.0,214.06,165.92
2016,9,11,12,45,33.5,312.0,3.0,19.0,339.5,272.51,211.91
2016,9,11,13,0,53.0,358.0,3.1,19.0,401.0,330.89,257.32
2016,9,11,13,15,54.0,349.0,3.15,18.5,392.0,332.26,259.17
2016,9,11,13,30,55.0,340.0,3.2,18.0,383.0,333.21,260.94
2016,9,11,13,45,38.5,306.0,3.3,18.0,335.5,296.27,232.52
2016,9,11,14,0,22.0,272.0,3.4,18.0,288.0,240.59,189.07
2016,9,11,14,15,28.5,272.5,3.45,17.5,292.5,268.06,211.86
2016,9,11,14,30,35.0,273.0,3.5,17.0,297.0,280.43,222.69
2016,9,11,14,45,33.0,256.5,3.55,17.0,278.0,267.87,213.27
2016,9,11,15,0,31.0,240.0,3.6,17.0,259.0,254.71,203.4
2016,9,11,15,15,15.5,187.0,3.6,17.0,196.5,171.27,136.32
2016,9,11,15,30,0.0,134.0,3.6,17.0,134.0,108.35,84.64
2016,9,11,15,45,0.0,112.5,3.65,17.0,112.5,89.8,69.61
2016,9,11,16,0,0.0,91.0,3.7,17.0,91.0,71.16,54.29
2016,9,11,16,15,0.0,84.5,3.7,16.5,84.5,66.14,50.37
2016,9,11,16,30,0.0,78.0,3.7,16.0,78.0,61.27,46.49
2016,9,11,16,45,261.5,74.5,3.7,15.5,144.5,380.49,321.37
2016,9,11,17,0,523.0,71.0,3.7,15.0,211.0,635.19,524.32
2016,9,11,17,15,451.0,61.0,3.65,14.5,163.0,548.48,453.08
2016,9,11,17,30,379.0,51.0,3.6,14.0,115.0,462.03,380.22
2016,9,11,17,45,269.5,37.5,3.55,14.0,74.5,340.26,271.84
2016,9,11,18,0,160.0,24.0,3.5,14.0,34.0,210.32,77.36
2016,9,11,18,15,80.0,12.0,3.4,14.0,17.0,75.48,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,11.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,22.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,147.0,28.0,3.3,13.0,45.0,21.12,7.41
2016,9,12,6,30,272.0,45.0,3.4,13.0,79.0,33.96,23.58
2016,9,12,6,45,366.0,56.5,3.5,13.5,125.5,42.81,32.19
2016,9,12,7,0,460.0,68.0,3.6,14.0,172.0,54.49,42.94
2016,9,12,7,15,230.0,72.0,3.55,14.0,124.0,51.89,40.85
2016,9,12,7,30,0.0,76.0,3.5,14.0,76.0,57.48,45.86
2016,9,12,7,45,0.0,90.5,3.5,14.5,90.5,68.05,55.08
2016,9,12,8,0,0.0,105.0,3.5,15.0,105.0,78.55,64.06
2016,9,12,8,15,2.5,134.5,3.45,15.0,136.0,98.88,81.64
2016,9,12,8,30,5.0,164.0,3.4,15.0,167.0,118.72,98.58
2016,9,12,8,45,8.5,181.5,3.35,15.5,186.5,130.77,108.44
2016,9,12,9,0,12.0,199.0,3.3,16.0,206.0,142.71,118.08
2016,9,12,9,15,13.5,212.5,3.3,16.0,220.5,152.01,125.65
2016,9,12,9,30,15.0,226.0,3.3,16.0,235.0,161.2,133.11
2016,9,12,9,45,24.0,255.5,3.3,16.5,272.0,180.07,148.4
2016,9,12,10,0,33.0,285.0,3.3,17.0,309.0,184.73,151.68
2016,9,12,10,15,19.5,241.5,3.3,17.0,256.0,174.9,136.4
2016,9,12,10,30,6.0,198.0,3.3,17.0,203.0,147.37,114.46
2016,9,12,10,45,8.0,216.0,3.35,17.0,223.0,161.57,125.66
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,176.28,137.24
2016,9,12,11,15,14.5,263.0,3.45,17.0,275.5,200.01,155.93
2016,9,12,11,30,19.0,292.0,3.5,17.0,308.0,224.82,175.46
2016,9,12,11,45,14.5,260.5,3.6,17.0,272.5,203.23,158.56
2016,9,12,12,0,10.0,229.0,3.7,17.0,237.0,179.9,140.22
2016,9,12,12,15,9.0,221.0,3.75,17.0,228.5,174.9,136.36
2016,9,12,12,30,8.0,213.0,3.8,17.0,220.0,169.56,132.21
2016,9,12,12,45,14.0,252.0,3.85,17.0,264.0,205.33,160.89
2016,9,12,13,0,20.0,291.0,3.9,17.0,308.0,242.91,190.81
2016,9,12,13,15,14.5,255.0,3.9,17.0,267.0,212.33,166.69
2016,9,12,13,30,9.0,219.0,3.9,17.0,226.0,180.44,141.44
2016,9,12,13,45,17.0,249.0,3.95,17.0,261.5,213.82,168.59
2016,9,12,14,0,25.0,279.0,4.0,17.0,297.0,249.47,197.38
2016,9,12,14,15,17.0,246.0,4.0,16.5,258.0,216.37,171.47
2016,9,12,14,30,9.0,213.0,4.0,16.0,219.0,182.14,144.41
2016,9,12,14,45,5.0,192.0,4.0,16.0,195.5,161.54,127.94
2016,9,12,15,0,1.0,171.0,4.0,16.0,172.0,140.44,110.9
2016,9,12,15,15,0.5,128.0,3.95,15.5,128.5,102.42,80.08
2016,9,12,15,30,0.0,85.0,3.9,15.0,85.0,65.39,49.55
2016,9,12,15,45,0.0,84.5,3.85,15.0,84.5,64.98,49.39
2016,9,12,16,0,0.0,84.0,3.8,15.0,84.0,64.95,49.53
2016,9,12,16,15,0.0,91.0,3.75,14.5,91.0,72.41,56.12
2016,9,12,16,30,0.0,98.0,3.7,14.0,98.0,81.86,64.39
2016,9,12,16,45,0.0,81.5,3.65,14.0,81.5,67.56,52.28
2016,9,12,17,0,0.0,65.0,3.6,14.0,65.0,52.96,39.76
2016,9,12,17,15,0.0,50.0,3.5,13.5,50.0,39.7,28.28
2016,9,12,17,30,0.0,35.0,3.4,13.0,35.0,26.75,16.95
2016,9,12,17,45,0.0,22.0,3.35,13.0,22.0,16.77,7.9
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,6.83,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,3.54,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,27.0,8.0,1.8,14.0,8.0,6.29,0.0
2016,9,13,6,15,138.0,25.5,1.85,14.0,40.5,19.27,5.26
2016,9,13,6,30,249.0,43.0,1.9,14.0,73.0,32.41,22.09
2016,9,13,6,45,331.0,57.5,1.95,14.5,118.5,43.24,32.42
2016,9,13,7,0,413.0,72.0,2.0,15.0,164.0,53.99,42.31
2016,9,13,7,15,473.5,82.0,1.95,15.0,213.5,61.41,49.12
2016,9,13,7,30,534.0,92.0,1.9,15.0,263.0,71.43,58.03
2016,9,13,7,45,576.5,99.5,1.85,15.5,313.5,76.2,62.01
2016,9,13,8,0,619.0,107.0,1.8,16.0,364.0,80.89,65.83
2016,9,13,8,15,650.5,113.0,1.75,16.0,412.5,84.25,68.54
2016,9,13,8,30,682.0,119.0,1.7,16.0,461.0,87.54,71.17
2016,9,13,8,45,706.0,123.0,1.7,16.5,506.5,89.29,72.31
2016,9,13,9,0,730.0,127.0,1.7,17.0,552.0,91.01,73.42
2016,9,13,9,15,747.5,131.0,1.75,17.0,592.5,92.53,74.52
2016,9,13,9,30,765.0,135.0,1.8,17.0,633.0,94.01,75.59
2016,9,13,9,45,416.5,225.5,1.85,17.5,499.0,135.14,110.06
2016,9,13,10,0,68.0,316.0,1.9,18.0,365.0,200.81,164.08
2016,9,13,10,15,68.0,329.5,1.9,18.0,380.0,215.17,165.85
2016,9,13,10,30,68.0,343.0,1.9,18.0,395.0,233.23,178.66
2016,9,13,10,45,450.0,243.0,1.9,18.5,599.0,238.86,166.36
2016,9,13,11,0,832.0,143.0,1.9,19.0,803.0,311.82,211.19
2016,9,13,11,15,836.0,144.0,1.85,19.0,817.0,368.82,260.87
2016,9,13,11,30,840.0,145.0,1.8,19.0,831.0,425.47,310.06
2016,9,13,11,45,849.0,141.5,1.8,19.5,838.5,480.34,356.31
2016,9,13,12,0,858.0,138.0,1.8,20.0,846.0,534.68,400.79
2016,9,13,12,15,857.0,137.5,1.75,20.0,843.5,585.21,441.68
2016,9,13,12,30,856.0,137.0,1.7,20.0,841.0,633.78,479.86
2016,9,13,12,45,857.5,134.0,1.7,20.0,831.0,679.6,515.37
2016,9,13,13,0,859.0,131.0,1.7,20.0,821.0,723.11,548.42
2016,9,13,13,15,853.5,130.0,1.7,20.0,802.5,760.87,576.72
2016,9,13,13,30,848.0,129.0,1.7,20.0,784.0,795.47,602.28
2016,9,13,13,45,844.5,125.0,1.7,20.5,759.0,825.41,621.97
2016,9,13,14,0,841.0,121.0,1.7,21.0,734.0,851.92,639.33
2016,9,13,14,15,830.0,119.0,1.7,20.5,701.5,870.53,653.91
2016,9,13,14,30,819.0,117.0,1.7,20.0,669.0,885.25,666.15
2016,9,13,14,45,807.0,113.0,1.7,20.0,630.5,892.98,672.64
2016,9,13,15,0,795.0,109.0,1.7,20.0,592.0,896.75,676.72
2016,9,13,15,15,775.5,105.5,1.7,20.0,548.0,890.06,673.95
2016,9,13,15,30,756.0,102.0,1.7,20.0,504.0,879.4,668.7
2016,9,13,15,45,731.0,97.5,1.75,20.0,456.5,865.37,661.77
2016,9,13,16,0,706.0,93.0,1.8,20.0,409.0,841.54,647.97
2016,9,13,16,15,670.0,87.5,1.8,19.5,358.5,802.5,623.87
2016,9,13,16,30,634.0,82.0,1.8,19.0,308.0,760.6,596.96
2016,9,13,16,45,582.0,75.0,1.85,18.5,256.5,699.0,554.7
2016,9,13,17,0,530.0,68.0,1.9,18.0,205.0,635.69,508.81
2016,9,13,17,15,453.0,58.5,1.8,17.5,156.5,545.08,438.31
2016,9,13,17,30,376.0,49.0,1.7,17.0,108.0,454.72,364.05
2016,9,13,17,45,257.5,34.5,1.6,16.5,68.0,325.54,249.74
2016,9,13,18,0,139.0,20.0,1.5,16.0,28.0,179.39,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,14.0,64.91,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,21.5,0.85,14.0,34.0,16.27,2.55
2016,9,14,6,30,210.0,43.0,0.9,14.0,68.0,32.21,21.85
2016,9,14,6,45,292.0,59.0,0.95,14.5,112.5,43.99,33.07
2016,9,14,7,0,374.0,75.0,1.0,15.0,157.0,55.66,43.78
2016,9,14,7,15,433.0,86.5,1.0,15.5,206.0,63.95,51.25
2016,9,14,7,30,492.0,98.0,1.0,16.0,255.0,72.12,58.39
2016,9,14,7,45,536.5,106.5,1.0,16.5,304.5,80.85,65.81
2016,9,14,8,0,581.0,115.0,1.0,17.0,354.0,86.06,70.02
2016,9,14,8,15,613.0,122.0,1.0,17.0,402.5,89.87,73.09
2016,9,14,8,30,645.0,129.0,1.0,17.0,451.0,93.58,76.05
2016,9,14,8,45,670.5,134.0,1.0,17.5,496.0,95.73,77.49
2016,9,14,9,0,696.0,139.0,1.0,18.0,541.0,97.84,78.9
2016,9,14,9,15,714.5,143.0,1.05,18.0,581.5,99.11,79.76
2016,9,14,9,30,733.0,147.0,1.1,18.0,622.0,100.36,80.62
2016,9,14,9,45,801.5,124.0,1.15,18.5,669.0,94.99,75.75
2016,9,14,10,0,870.0,101.0,1.2,19.0,716.0,91.84,72.81
2016,9,14,10,15,878.0,102.5,1.2,19.0,744.5,130.8,77.55
2016,9,14,10,30,886.0,104.0,1.2,19.0,773.0,189.97,110.37
2016,9,14,10,45,893.0,104.5,1.3,19.5,794.5,248.97,154.8
2016,9,14,11,0,900.0,105.0,1.4,20.0,816.0,308.22,204.55
2016,9,14,11,15,903.5,105.5,1.45,20.0,829.5,366.4,255.51
2016,9,14,11,30,907.0,106.0,1.5,20.0,843.0,423.97,305.84
2016,9,14,11,45,910.0,105.5,1.6,20.5,849.0,479.75,353.35
2016,9,14,12,0,913.0,105.0,1.7,21.0,855.0,534.35,398.61
2016,9,14,12,15,912.5,105.0,1.75,21.0,852.5,586.03,440.96
2016,9,14,12,30,912.0,105.0,1.8,21.0,850.0,635.74,480.71
2016,9,14,12,45,902.5,108.5,1.85,21.0,838.0,680.49,515.85
2016,9,14,13,0,893.0,112.0,1.9,21.0,826.0,722.23,548.04
2016,9,14,13,15,888.5,111.0,1.95,21.0,807.5,760.42,577.25
2016,9,14,13,30,884.0,110.0,2.0,21.0,789.0,795.54,602.83
2016,9,14,13,45,879.0,107.5,2.05,21.0,763.5,825.58,624.33
2016,9,14,14,0,874.0,105.0,2.1,21.0,738.0,852.19,643.6
2016,9,14,14,15,864.0,103.0,2.1,21.0,705.5,871.48,657.57
2016,9,14,14,30,854.0,101.0,2.1,21.0,673.0,886.97,669.18
2016,9,14,14,45,842.5,98.0,2.15,21.0,634.5,907.26,684.74
2016,9,14,15,0,831.0,95.0,2.2,21.0,596.0,912.93,690.52
2016,9,14,15,15,813.0,92.0,2.2,20.5,552.0,908.51,690.62
2016,9,14,15,30,795.0,89.0,2.2,20.0,508.0,900.13,688.21
2016,9,14,15,45,773.0,84.5,2.2,20.0,460.0,882.23,677.99
2016,9,14,16,0,751.0,80.0,2.2,20.0,412.0,860.63,665.16
2016,9,14,16,15,716.5,75.5,2.15,19.5,361.0,823.49,641.84
2016,9,14,16,30,682.0,71.0,2.1,19.0,310.0,790.49,620.77
2016,9,14,16,45,635.0,65.0,2.1,19.0,258.5,734.76,581.2
2016,9,14,17,0,588.0,59.0,2.1,19.0,207.0,677.33,538.35
2016,9,14,17,15,511.0,50.5,2.0,18.5,157.5,587.69,468.83
2016,9,14,17,30,434.0,42.0,1.9,18.0,108.0,498.85,395.59
2016,9,14,17,45,309.0,30.0,1.8,17.5,67.5,366.51,274.79
2016,9,14,18,0,184.0,18.0,1.7,17.0,27.0,212.75,0.0
2016,9,14,18,15,92.0,9.0,1.75,16.5,13.5,82.38,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.5,1.55,13.5,38.5,13.37,0.06
2016,9,15,6,30,383.0,33.0,1.6,14.0,77.0,27.33,17.58
2016,9,15,6,45,473.0,42.0,1.65,14.5,125.0,34.72,24.89
2016,9,15,7,0,563.0,51.0,1.7,15.0,173.0,42.17,31.84
2016,9,15,7,15,281.5,60.0,1.6,15.0,121.0,44.45,34.08
2016,9,15,7,30,0.0,69.0,1.5,15.0,69.0,52.53,41.31
2016,9,15,7,45,0.0,82.0,1.45,15.5,82.0,62.11,49.64
2016,9,15,8,0,0.0,95.0,1.4,16.0,95.0,71.63,57.76
2016,9,15,8,15,0.0,106.0,1.3,16.5,106.0,79.71,64.49
2016,9,15,8,30,0.0,117.0,1.2,17.0,117.0,87.74,71.07
2016,9,15,8,45,0.0,131.5,1.15,17.5,131.5,98.06,79.53
2016,9,15,9,0,0.0,146.0,1.1,18.0,146.0,108.28,87.81
2016,9,15,9,15,1.5,164.5,1.1,18.0,165.5,121.07,98.35
2016,9,15,9,30,3.0,183.0,1.1,18.0,185.0,133.68,108.67
2016,9,15,9,45,8.0,208.5,1.15,18.5,214.5,150.66,122.34
2016,9,15,10,0,13.0,234.0,1.2,19.0,244.0,167.28,135.56
2016,9,15,10,15,31.0,279.0,1.25,19.0,302.5,186.25,143.41
2016,9,15,10,30,49.0,324.0,1.3,19.0,361.0,220.29,168.46
2016,9,15,10,45,36.0,309.5,1.4,19.5,337.0,218.46,166.98
2016,9,15,11,0,23.0,295.0,1.5,20.0,313.0,220.74,169.07
2016,9,15,11,15,100.0,345.5,1.6,20.0,426.5,276.07,209.51
2016,9,15,11,30,177.0,396.0,1.7,20.0,540.0,346.82,262.16
2016,9,15,11,45,180.5,396.0,1.85,20.5,543.0,368.05,278.84
2016,9,15,12,0,184.0,396.0,2.0,21.0,546.0,389.27,295.59
2016,9,15,12,15,184.0,394.5,2.1,21.0,544.5,407.47,310.42
2016,9,15,12,30,184.0,393.0,2.2,21.0,543.0,425.15,324.74
2016,9,15,12,45,120.5,372.5,2.3,21.0,470.5,386.48,296.4
2016,9,15,13,0,57.0,352.0,2.4,21.0,398.0,329.22,253.29
2016,9,15,13,15,56.5,344.5,2.45,21.0,389.0,330.91,255.3
2016,9,15,13,30,56.0,337.0,2.5,21.0,380.0,332.18,256.78
2016,9,15,13,45,57.0,326.0,2.55,21.0,368.5,330.98,256.48
2016,9,15,14,0,58.0,315.0,2.6,21.0,357.0,329.37,255.91
2016,9,15,14,15,48.0,292.0,2.65,20.5,326.0,305.72,238.65
2016,9,15,14,30,38.0,269.0,2.7,20.0,295.0,280.46,219.95
2016,9,15,14,45,41.5,257.0,2.75,20.0,283.5,277.86,218.78
2016,9,15,15,0,45.0,245.0,2.8,20.0,272.0,275.24,217.57
2016,9,15,15,15,48.0,228.5,2.8,19.5,255.5,266.97,212.32
2016,9,15,15,30,51.0,212.0,2.8,19.0,239.0,258.4,206.82
2016,9,15,15,45,47.5,193.0,2.8,19.0,216.0,240.17,192.9
2016,9,15,16,0,44.0,174.0,2.8,19.0,193.0,221.44,178.44
2016,9,15,16,15,40.0,153.0,2.8,18.5,168.5,199.06,161.09
2016,9,15,16,30,36.0,132.0,2.8,18.0,144.0,176.06,142.85
2016,9,15,16,45,29.0,110.5,2.85,18.0,119.5,148.79,120.26
2016,9,15,17,0,22.0,89.0,2.9,18.0,95.0,120.73,96.51
2016,9,15,17,15,11.0,68.5,2.85,17.0,71.5,77.51,59.8
2016,9,15,17,30,0.0,48.0,2.8,16.0,48.0,47.55,33.72
2016,9,15,17,45,0.0,29.0,2.8,15.5,29.0,27.74,15.43
2016,9,15,18,0,0.0,10.0,2.8,15.0,10.0,7.87,0.0
2016,9,15,18,15,0.0,5.0,2.75,14.5,5.0,3.93,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,175.5,16.5,0.7,13.5,36.5,13.35,0.0
2016,9,16,6,30,351.0,33.0,0.6,14.0,73.0,27.21,17.42
2016,9,16,6,45,445.5,42.5,0.55,14.5,120.0,34.96,25.12
2016,9,16,7,0,540.0,52.0,0.5,15.0,167.0,42.76,32.39
2016,9,16,7,15,598.0,58.0,0.4,15.0,218.0,47.55,36.88
2016,9,16,7,30,656.0,64.0,0.3,15.0,269.0,52.39,41.23
2016,9,16,7,45,328.0,98.5,0.25,15.5,201.0,69.76,56.39
2016,9,16,8,0,0.0,133.0,0.2,16.0,133.0,96.55,79.34
2016,9,16,8,15,3.5,149.0,0.15,16.5,150.5,107.86,88.49
2016,9,16,8,30,7.0,165.0,0.1,17.0,168.0,119.07,97.44
2016,9,16,8,45,20.0,194.5,0.1,17.5,205.5,138.64,113.3
2016,9,16,9,0,33.0,224.0,0.1,18.0,243.0,149.78,121.88
2016,9,16,9,15,35.5,241.5,0.15,18.5,263.5,160.03,129.75
2016,9,16,9,30,38.0,259.0,0.2,19.0,284.0,170.02,137.36
2016,9,16,9,45,50.0,283.0,0.3,19.5,317.5,183.25,147.64
2016,9,16,10,0,62.0,307.0,0.4,20.0,351.0,196.06,157.5
2016,9,16,10,15,155.5,328.5,0.5,20.5,444.0,209.41,156.44
2016,9,16,10,30,249.0,350.0,0.6,21.0,537.0,241.13,173.95
2016,9,16,10,45,198.0,365.0,0.7,21.5,516.5,272.87,199.18
2016,9,16,11,0,147.0,380.0,0.8,22.0,496.0,289.49,213.99
2016,9,16,11,15,150.0,384.5,0.95,22.0,504.0,311.31,231.47
2016,9,16,11,30,153.0,389.0,1.1,22.0,512.0,333.42,249.26
2016,9,16,11,45,197.5,387.5,1.25,22.0,547.5,369.64,277.01
2016,9,16,12,0,242.0,386.0,1.4,22.0,583.0,410.3,308.33
2016,9,16,12,15,237.5,388.5,1.45,22.0,581.5,431.78,325.45
2016,9,16,12,30,233.0,391.0,1.5,22.0,580.0,452.43,341.79
2016,9,16,12,45,270.5,377.5,1.6,22.5,593.5,494.57,373.43
2016,9,16,13,0,308.0,364.0,1.7,23.0,607.0,532.27,401.68
2016,9,16,13,15,269.5,362.5,1.75,23.0,572.0,526.95,398.45
2016,9,16,13,30,231.0,361.0,1.8,23.0,537.0,502.9,381.92
2016,9,16,13,45,233.5,346.5,1.85,23.0,519.0,508.52,387.52
2016,9,16,14,0,236.0,332.0,1.9,23.0,501.0,512.81,392.0
2016,9,16,14,15,235.5,316.5,1.9,22.5,478.5,512.18,393.48
2016,9,16,14,30,235.0,301.0,1.9,22.0,456.0,510.04,393.94
2016,9,16,14,45,534.0,197.0,1.95,22.0,521.5,727.17,558.78
2016,9,16,15,0,833.0,93.0,2.0,22.0,587.0,909.64,686.03
2016,9,16,15,15,814.5,90.5,2.0,22.0,543.0,905.27,682.96
2016,9,16,15,30,796.0,88.0,2.0,22.0,499.0,896.93,679.31
2016,9,16,15,45,771.0,84.0,2.05,22.0,450.5,876.67,668.08
2016,9,16,16,0,746.0,80.0,2.1,22.0,402.0,852.71,654.17
2016,9,16,16,15,710.5,75.5,2.1,21.5,351.0,821.18,635.33
2016,9,16,16,30,675.0,71.0,2.1,21.0,300.0,781.03,609.53
2016,9,16,16,45,622.5,64.5,2.1,20.5,248.5,719.54,566.85
2016,9,16,17,0,570.0,58.0,2.1,20.0,197.0,656.54,520.59
2016,9,16,17,15,488.5,49.5,2.05,19.0,147.5,563.36,448.94
2016,9,16,17,30,407.0,41.0,2.0,18.0,98.0,471.1,372.79
2016,9,16,17,45,270.5,28.0,1.95,17.5,59.0,329.57,234.31
2016,9,16,18,0,134.0,15.0,1.9,17.0,20.0,124.4,0.0
2016,9,16,18,15,67.0,7.5,1.95,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.0,0.75,13.5,35.5,12.96,0.0
2016,9,17,6,30,355.0,32.0,0.6,14.0,71.0,26.43,16.64
2016,9,17,6,45,452.0,40.5,0.5,14.5,118.0,33.42,23.74
2016,9,17,7,0,549.0,49.0,0.4,15.0,165.0,40.53,30.41
2016,9,17,7,15,607.0,55.5,0.35,15.5,216.5,45.79,35.24
2016,9,17,7,30,665.0,62.0,0.3,16.0,268.0,51.07,39.89
2016,9,17,7,45,332.5,78.5,0.3,16.5,181.5,56.92,44.91
2016,9,17,8,0,0.0,95.0,0.3,17.0,95.0,71.55,57.46
2016,9,17,8,15,1.5,126.0,0.3,17.5,127.0,93.03,75.64
2016,9,17,8,30,3.0,157.0,0.3,18.0,159.0,113.9,92.93
2016,9,17,8,45,19.0,190.5,0.35,18.5,202.0,136.1,111.05
2016,9,17,9,0,35.0,224.0,0.4,19.0,245.0,149.73,121.79
2016,9,17,9,15,76.0,257.5,0.45,19.5,305.5,169.1,137.14
2016,9,17,9,30,117.0,291.0,0.5,20.0,366.0,179.07,144.64
2016,9,17,9,45,118.0,307.0,0.55,20.5,386.5,186.74,150.27
2016,9,17,10,0,119.0,323.0,0.6,21.0,407.0,194.12,155.67
2016,9,17,10,15,514.5,206.5,0.65,21.0,587.5,150.64,102.13
2016,9,17,10,30,910.0,90.0,0.7,21.0,768.0,182.17,102.43
2016,9,17,10,45,915.0,91.0,0.8,21.5,788.5,242.24,147.02
2016,9,17,11,0,920.0,92.0,0.9,22.0,809.0,302.32,196.86
2016,9,17,11,15,923.0,92.5,1.0,22.0,822.0,361.18,247.94
2016,9,17,11,30,926.0,93.0,1.1,22.0,835.0,419.32,298.38
2016,9,17,11,45,927.0,93.5,1.2,22.5,840.0,475.64,345.9
2016,9,17,12,0,928.0,94.0,1.3,23.0,845.0,530.55,390.97
2016,9,17,12,15,927.0,94.0,1.4,23.0,842.0,582.34,433.25
2016,9,17,12,30,926.0,94.0,1.5,23.0,839.0,632.04,472.92
2016,9,17,12,45,491.5,220.0,1.6,23.0,615.5,514.92,389.87
2016,9,17,13,0,57.0,346.0,1.7,23.0,392.0,324.44,246.29
2016,9,17,13,15,57.0,338.0,1.75,23.0,382.5,325.93,248.82
2016,9,17,13,30,57.0,330.0,1.8,23.0,373.0,327.0,250.18
2016,9,17,13,45,56.0,319.0,1.9,23.0,360.5,324.07,248.63
2016,9,17,14,0,55.0,308.0,2.0,23.0,348.0,320.61,246.7
2016,9,17,14,15,91.0,305.0,2.0,22.5,366.5,356.82,276.27
2016,9,17,14,30,127.0,302.0,2.0,22.0,385.0,415.31,322.25
2016,9,17,14,45,126.0,283.5,2.05,22.0,362.0,405.65,315.82
2016,9,17,15,0,125.0,265.0,2.1,22.0,339.0,394.81,308.86
2016,9,17,15,15,453.0,176.0,2.1,22.0,413.0,656.83,513.12
2016,9,17,15,30,781.0,87.0,2.1,22.0,487.0,879.86,671.48
2016,9,17,15,45,754.5,83.5,2.15,22.0,439.0,858.65,657.04
2016,9,17,16,0,728.0,80.0,2.2,22.0,391.0,833.78,642.28
2016,9,17,16,15,691.5,75.5,2.15,21.5,340.5,801.49,622.23
2016,9,17,16,30,655.0,71.0,2.1,21.0,290.0,760.51,595.13
2016,9,17,16,45,602.0,64.5,2.1,20.5,239.0,698.82,551.88
2016,9,17,17,0,549.0,58.0,2.1,20.0,188.0,635.66,505.01
2016,9,17,17,15,465.5,49.0,1.95,19.5,140.0,540.49,430.0
2016,9,17,17,30,382.0,40.0,1.8,19.0,92.0,446.49,350.97
2016,9,17,17,45,245.5,26.5,1.7,18.5,54.5,301.87,203.54
2016,9,17,18,0,109.0,13.0,1.6,18.0,17.0,101.52,0.0
2016,9,17,18,15,54.5,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.5,0.85,15.5,34.0,12.56,0.0
2016,9,18,6,30,345.0,31.0,0.9,16.0,68.0,25.59,15.61
2016,9,18,6,45,441.0,40.0,1.0,16.5,114.0,32.97,23.07
2016,9,18,7,0,537.0,49.0,1.1,17.0,160.0,40.44,30.0
2016,9,18,7,15,595.5,55.0,1.05,17.5,211.0,45.3,34.46
2016,9,18,7,30,654.0,61.0,1.0,18.0,262.0,50.21,38.76
2016,9,18,7,45,693.5,65.5,0.95,18.5,312.5,58.17,45.61
2016,9,18,8,0,733.0,70.0,0.9,19.0,363.0,61.96,48.69
2016,9,18,8,15,761.0,73.5,0.9,19.5,412.0,64.78,50.87
2016,9,18,8,30,789.0,77.0,0.9,20.0,461.0,67.56,52.99
2016,9,18,8,45,809.0,79.5,0.9,21.0,506.5,69.44,54.2
2016,9,18,9,0,829.0,82.0,0.9,22.0,552.0,71.28,55.36
2016,9,18,9,15,844.0,84.5,0.85,23.0,592.0,81.39,63.45
2016,9,18,9,30,859.0,87.0,0.8,24.0,632.0,83.47,64.74
2016,9,18,9,45,878.5,84.5,0.75,25.0,669.0,82.59,63.57
2016,9,18,10,0,898.0,82.0,0.7,26.0,706.0,81.71,62.45
2016,9,18,10,15,906.0,83.5,0.6,26.5,734.0,118.19,66.09
2016,9,18,10,30,914.0,85.0,0.5,27.0,762.0,178.68,97.22
2016,9,18,10,45,918.5,86.0,0.45,27.5,782.5,238.79,140.3
2016,9,18,11,0,923.0,87.0,0.4,28.0,803.0,298.82,188.31
2016,9,18,11,15,926.5,87.5,0.5,28.0,816.0,357.87,237.96
2016,9,18,11,30,930.0,88.0,0.6,28.0,829.0,416.25,287.02
2016,9,18,11,45,931.0,88.0,0.7,28.5,834.5,472.25,332.87
2016,9,18,12,0,932.0,88.0,0.8,29.0,840.0,526.79,376.32
2016,9,18,12,15,931.5,88.0,0.95,29.0,837.0,578.84,417.89
2016,9,18,12,30,931.0,88.0,1.1,29.0,834.0,628.83,457.01
2016,9,18,12,45,925.0,89.5,1.25,29.0,822.0,674.41,492.24
2016,9,18,13,0,919.0,91.0,1.4,29.0,810.0,717.12,524.83
2016,9,18,13,15,914.5,90.0,1.5,29.0,791.0,755.51,553.62
2016,9,18,13,30,910.0,89.0,1.6,29.0,772.0,790.73,578.33
2016,9,18,13,45,903.0,88.0,1.7,29.0,746.0,820.66,599.47
2016,9,18,14,0,896.0,87.0,1.8,29.0,720.0,847.03,618.43
2016,9,18,14,15,886.5,85.5,1.85,28.5,687.0,867.08,634.18
2016,9,18,14,30,877.0,84.0,1.9,28.0,654.0,883.33,647.72
2016,9,18,14,45,863.5,82.0,2.0,28.0,615.0,891.58,655.44
2016,9,18,15,0,850.0,80.0,2.1,28.0,576.0,895.9,660.82
2016,9,18,15,15,832.0,77.5,2.15,27.5,531.5,891.55,661.46
2016,9,18,15,30,814.0,75.0,2.2,27.0,487.0,894.47,667.13
2016,9,18,15,45,789.0,72.0,2.25,27.0,439.0,875.4,656.67
2016,9,18,16,0,764.0,69.0,2.3,27.0,391.0,852.7,643.7
2016,9,18,16,15,729.0,65.0,2.25,26.0,340.5,815.73,622.11
2016,9,18,16,30,694.0,61.0,2.2,25.0,290.0,775.77,597.42
2016,9,18,16,45,642.5,55.5,2.2,24.5,238.5,715.67,555.92
2016,9,18,17,0,591.0,50.0,2.2,24.0,187.0,661.98,516.5
2016,9,18,17,15,508.0,42.5,2.1,23.0,138.5,569.19,445.25
2016,9,18,17,30,425.0,35.0,2.0,22.0,90.0,477.98,369.17
2016,9,18,17,45,280.0,23.5,1.9,21.5,52.5,323.99,200.31
2016,9,18,18,0,135.0,12.0,1.8,21.0,15.0,122.15,0.0
2016,9,18,18,15,67.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,154.5,16.0,1.05,16.5,32.0,12.96,0.0
2016,9,19,6,30,309.0,32.0,1.1,17.0,64.0,26.3,15.96
2016,9,19,6,45,404.0,42.0,1.15,17.5,109.0,34.38,24.13
2016,9,19,7,0,499.0,52.0,1.2,18.0,154.0,42.49,31.63
2016,9,19,7,15,559.5,58.5,1.15,18.0,204.0,47.58,36.36
2016,9,19,7,30,620.0,65.0,1.1,18.0,254.0,52.71,40.96
2016,9,19,7,45,663.0,69.5,1.05,18.5,304.5,56.18,43.87
2016,9,19,8,0,706.0,74.0,1.0,19.0,355.0,64.54,50.95
2016,9,19,8,15,734.5,78.0,1.0,19.5,403.0,67.59,53.31
2016,9,19,8,30,763.0,82.0,1.0,20.0,451.0,70.6,55.61
2016,9,19,8,45,786.5,84.0,1.05,21.0,496.5,72.06,56.44
2016,9,19,9,0,810.0,86.0,1.1,22.0,542.0,73.52,57.27
2016,9,19,9,15,825.0,88.5,1.1,22.5,582.0,75.09,58.32
2016,9,19,9,30,840.0,91.0,1.1,23.0,622.0,85.36,66.64
2016,9,19,9,45,845.5,95.5,1.15,23.5,655.0,88.18,68.68
2016,9,19,10,0,851.0,100.0,1.2,24.0,688.0,90.82,70.59
2016,9,19,10,15,859.5,101.5,1.2,24.5,715.5,124.91,73.54
2016,9,19,10,30,868.0,103.0,1.2,25.0,743.0,183.04,103.75
2016,9,19,10,45,877.0,102.5,1.3,25.5,764.5,240.7,145.59
2016,9,19,11,0,886.0,102.0,1.4,26.0,786.0,298.77,193.06
2016,9,19,11,15,890.0,102.5,1.5,26.0,799.5,356.18,242.35
2016,9,19,11,30,894.0,103.0,1.6,26.0,813.0,413.01,291.21
2016,9,19,11,45,899.0,101.5,1.75,26.5,819.0,467.97,337.36
2016,9,19,12,0,904.0,100.0,1.9,27.0,825.0,521.88,381.52
2016,9,19,12,15,903.5,100.0,1.95,27.0,822.5,572.79,422.7
2016,9,19,12,30,903.0,100.0,2.0,27.0,820.0,621.7,461.31
2016,9,19,12,45,892.0,104.0,2.15,27.0,806.5,665.25,495.66
2016,9,19,13,0,881.0,108.0,2.3,27.0,793.0,705.67,527.11
2016,9,19,13,15,876.5,107.0,2.35,26.5,775.0,742.97,556.53
2016,9,19,13,30,872.0,106.0,2.4,26.0,757.0,777.21,582.64
2016,9,19,13,45,868.5,102.5,2.5,26.0,732.0,806.59,603.9
2016,9,19,14,0,865.0,99.0,2.6,26.0,707.0,832.59,623.0
2016,9,19,14,15,855.0,97.5,2.65,26.0,674.0,851.68,637.22
2016,9,19,14,30,845.0,96.0,2.7,26.0,641.0,877.3,656.08
2016,9,19,14,45,835.0,92.0,2.75,26.0,603.0,886.48,663.94
2016,9,19,15,0,825.0,88.0,2.8,26.0,565.0,891.75,669.45
2016,9,19,15,15,806.0,85.5,2.8,25.5,521.5,886.57,669.01
2016,9,19,15,30,787.0,83.0,2.8,25.0,478.0,877.48,666.05
2016,9,19,15,45,765.0,78.0,2.85,24.5,430.5,858.63,656.67
2016,9,19,16,0,743.0,73.0,2.9,24.0,383.0,836.16,644.55
2016,9,19,16,15,706.5,69.0,2.85,23.5,332.5,797.76,619.97
2016,9,19,16,30,670.0,65.0,2.8,23.0,282.0,763.32,597.29
2016,9,19,16,45,620.5,58.5,2.75,22.5,231.5,704.93,555.56
2016,9,19,17,0,571.0,52.0,2.7,22.0,181.0,645.15,510.28
2016,9,19,17,15,485.0,43.5,2.6,21.0,133.0,548.66,434.65
2016,9,19,17,30,399.0,35.0,2.5,20.0,85.0,453.92,353.64
2016,9,19,17,45,252.5,22.5,2.4,19.5,49.0,294.75,163.82
2016,9,19,18,0,106.0,10.0,2.3,19.0,13.0,96.08,0.0
2016,9,19,18,15,53.0,5.0,2.3,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
