Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,31.5,13.82,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,63.0,27.98,17.34
2016,9,20,6,45,395.0,44.5,2.8,14.5,109.0,36.41,26.15
2016,9,20,7,0,498.0,55.0,2.9,15.0,155.0,44.9,34.11
2016,9,20,7,15,561.0,62.0,2.9,15.0,205.5,50.31,39.21
2016,9,20,7,30,624.0,69.0,2.9,15.0,256.0,55.75,44.15
2016,9,20,7,45,312.0,83.5,2.95,15.5,177.0,59.94,47.74
2016,9,20,8,0,0.0,98.0,3.0,16.0,98.0,73.47,59.44
2016,9,20,8,15,1.5,126.5,2.95,16.5,127.0,93.17,76.33
2016,9,20,8,30,3.0,155.0,2.9,17.0,156.0,112.41,92.54
2016,9,20,8,45,6.0,171.0,2.85,17.5,174.0,123.54,101.58
2016,9,20,9,0,9.0,187.0,2.8,18.0,192.0,134.56,110.43
2016,9,20,9,15,39.0,230.5,2.8,18.0,254.5,154.01,126.55
2016,9,20,9,30,69.0,274.0,2.8,18.0,317.0,177.91,146.24
2016,9,20,9,45,97.0,297.5,2.8,18.5,362.0,191.13,156.57
2016,9,20,10,0,125.0,321.0,2.8,19.0,407.0,193.34,157.76
2016,9,20,10,15,119.0,334.0,2.8,19.0,418.5,208.51,159.65
2016,9,20,10,30,113.0,347.0,2.8,19.0,430.0,239.62,181.98
2016,9,20,10,45,168.5,357.5,2.85,19.5,485.0,262.44,196.53
2016,9,20,11,0,224.0,368.0,2.9,20.0,540.0,301.45,224.86
2016,9,20,11,15,216.0,375.5,2.95,20.0,544.0,325.95,245.45
2016,9,20,11,30,208.0,383.0,3.0,20.0,548.0,349.58,265.36
2016,9,20,11,45,212.0,382.0,3.05,20.0,551.0,371.76,283.82
2016,9,20,12,0,216.0,381.0,3.1,20.0,554.0,393.85,302.07
2016,9,20,12,15,222.0,378.5,3.15,20.0,556.0,415.77,320.05
2016,9,20,12,30,228.0,376.0,3.2,20.0,558.0,437.62,337.84
2016,9,20,12,45,223.5,374.0,3.25,20.5,550.0,453.15,349.98
2016,9,20,13,0,219.0,372.0,3.3,21.0,542.0,467.6,361.14
2016,9,20,13,15,222.5,360.0,3.3,20.5,529.0,477.92,370.67
2016,9,20,13,30,226.0,348.0,3.3,20.0,516.0,487.18,379.46
2016,9,20,13,45,165.0,335.5,3.35,20.0,456.0,443.65,346.52
2016,9,20,14,0,104.0,323.0,3.4,20.0,396.0,377.15,295.66
2016,9,20,14,15,104.0,307.5,3.4,20.0,377.5,371.63,292.5
2016,9,20,14,30,104.0,292.0,3.4,20.0,359.0,365.37,288.59
2016,9,20,14,45,95.5,272.0,3.45,20.0,331.0,345.73,274.12
2016,9,20,15,0,87.0,252.0,3.5,20.0,303.0,324.84,258.59
2016,9,20,15,15,87.5,231.5,3.5,19.5,279.0,310.69,249.0
2016,9,20,15,30,88.0,211.0,3.5,19.0,255.0,295.74,238.64
2016,9,20,15,45,403.5,145.0,3.55,19.0,315.0,590.06,478.45
2016,9,20,16,0,719.0,79.0,3.6,19.0,375.0,819.0,650.91
2016,9,20,16,15,680.0,74.0,3.55,18.5,324.5,784.01,625.98
2016,9,20,16,30,641.0,69.0,3.5,18.0,274.0,740.11,595.29
2016,9,20,16,45,584.0,62.5,3.5,18.0,223.5,675.04,546.03
2016,9,20,17,0,527.0,56.0,3.5,18.0,173.0,608.64,493.13
2016,9,20,17,15,436.5,46.5,3.45,17.5,126.0,507.43,410.52
2016,9,20,17,30,346.0,37.0,3.4,17.0,79.0,407.86,322.16
2016,9,20,17,45,173.0,18.5,3.35,16.5,39.5,217.14,99.63
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,13.0,30.5,13.42,0.0
2016,9,21,6,30,280.0,33.0,3.8,13.0,61.0,27.13,16.49
2016,9,21,6,45,384.5,43.5,4.0,13.5,106.5,35.57,25.47
2016,9,21,7,0,489.0,54.0,4.2,14.0,152.0,44.07,33.48
2016,9,21,7,15,553.5,61.5,4.3,14.0,202.5,49.88,38.97
2016,9,21,7,30,618.0,69.0,4.4,14.0,253.0,55.71,44.28
2016,9,21,7,45,414.5,112.5,4.5,14.5,246.0,80.23,65.93
2016,9,21,8,0,211.0,156.0,4.6,15.0,239.0,105.03,87.46
2016,9,21,8,15,491.5,120.5,4.6,15.0,346.5,85.46,70.04
2016,9,21,8,30,772.0,85.0,4.6,15.0,454.0,73.0,58.91
2016,9,21,8,45,795.5,87.5,4.65,15.5,499.5,74.76,60.15
2016,9,21,9,0,819.0,90.0,4.7,16.0,545.0,76.5,61.37
2016,9,21,9,15,835.5,92.5,4.7,16.0,586.0,78.06,62.55
2016,9,21,9,30,852.0,95.0,4.7,16.0,627.0,79.58,63.7
2016,9,21,9,45,866.5,96.0,4.75,16.5,663.0,89.06,71.59
2016,9,21,10,0,881.0,97.0,4.8,17.0,699.0,90.01,72.11
2016,9,21,10,15,890.5,98.5,4.8,17.0,728.0,123.49,75.04
2016,9,21,10,30,900.0,100.0,4.8,17.0,757.0,183.6,107.26
2016,9,21,10,45,907.0,101.0,4.8,17.0,779.0,243.71,153.13
2016,9,21,11,0,914.0,102.0,4.8,17.0,801.0,304.04,205.38
2016,9,21,11,15,919.0,102.5,4.8,17.0,815.0,363.39,259.15
2016,9,21,11,30,924.0,103.0,4.8,17.0,829.0,422.24,312.68
2016,9,21,11,45,926.5,103.5,4.85,17.5,835.0,479.28,363.42
2016,9,21,12,0,929.0,104.0,4.9,18.0,841.0,535.05,411.81
2016,9,21,12,15,930.0,103.5,4.95,18.0,839.0,587.71,457.34
2016,9,21,12,30,931.0,103.0,5.0,18.0,837.0,638.44,500.25
2016,9,21,12,45,928.5,103.5,5.05,18.0,826.5,685.67,539.55
2016,9,21,13,0,926.0,104.0,5.1,18.0,816.0,730.27,576.07
2016,9,21,13,15,922.0,103.0,5.15,18.0,797.5,769.6,608.09
2016,9,21,13,30,918.0,102.0,5.2,18.0,779.0,805.77,636.18
2016,9,21,13,45,914.0,99.5,5.3,18.0,753.0,837.14,660.35
2016,9,21,14,0,910.0,97.0,5.4,18.0,727.0,865.01,682.13
2016,9,21,14,15,900.0,95.0,5.45,18.0,693.0,884.7,697.85
2016,9,21,14,30,890.0,93.0,5.5,18.0,659.0,900.48,710.96
2016,9,21,14,45,878.5,90.0,5.55,18.0,619.0,909.86,719.63
2016,9,21,15,0,867.0,87.0,5.6,18.0,579.0,926.04,733.48
2016,9,21,15,15,847.5,84.0,5.6,17.5,533.5,920.26,732.58
2016,9,21,15,30,828.0,81.0,5.6,17.0,488.0,910.4,728.86
2016,9,21,15,45,804.0,77.0,5.6,17.0,438.5,891.07,716.68
2016,9,21,16,0,780.0,73.0,5.6,17.0,389.0,867.98,701.48
2016,9,21,16,15,741.5,68.5,5.5,16.5,336.5,826.95,673.0
2016,9,21,16,30,703.0,64.0,5.4,16.0,284.0,782.75,640.95
2016,9,21,16,45,643.5,58.0,5.35,16.0,231.5,722.86,593.97
2016,9,21,17,0,584.0,52.0,5.3,16.0,179.0,654.39,537.58
2016,9,21,17,15,487.0,43.5,5.2,15.5,129.5,548.07,448.51
2016,9,21,17,30,390.0,35.0,5.1,15.0,80.0,443.54,351.78
2016,9,21,17,45,195.0,17.5,5.05,14.5,40.0,231.03,71.78
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,16.0,3.8,13.0,29.5,13.03,0.0
2016,9,22,6,30,286.0,32.0,3.9,13.0,59.0,26.36,15.58
2016,9,22,6,45,393.5,42.5,4.05,13.5,105.0,34.85,24.79
2016,9,22,7,0,501.0,53.0,4.2,14.0,151.0,43.41,32.88
2016,9,22,7,15,566.5,60.0,4.1,14.0,202.0,48.9,38.08
2016,9,22,7,30,632.0,67.0,4.0,14.0,253.0,54.43,43.14
2016,9,22,7,45,682.5,70.5,3.95,14.5,305.5,57.25,45.55
2016,9,22,8,0,733.0,74.0,3.9,15.0,358.0,65.08,52.29
2016,9,22,8,15,762.5,78.0,3.7,15.5,407.5,68.2,54.78
2016,9,22,8,30,792.0,82.0,3.5,16.0,457.0,71.29,57.2
2016,9,22,8,45,817.0,83.5,3.35,16.5,503.5,72.48,57.94
2016,9,22,9,0,842.0,85.0,3.2,17.0,550.0,73.71,58.71
2016,9,22,9,15,857.0,87.0,3.1,17.0,591.0,83.17,66.7
2016,9,22,9,30,872.0,89.0,3.0,17.0,632.0,84.98,68.07
2016,9,22,9,45,888.0,88.5,2.9,17.5,667.5,85.22,67.99
2016,9,22,10,0,904.0,88.0,2.8,18.0,703.0,85.43,67.89
2016,9,22,10,15,912.0,89.5,2.75,18.0,731.0,118.62,70.65
2016,9,22,10,30,920.0,91.0,2.7,18.0,759.0,179.65,102.71
2016,9,22,10,45,924.5,92.0,2.65,18.5,779.5,240.27,148.11
2016,9,22,11,0,929.0,93.0,2.6,19.0,800.0,300.79,199.42
2016,9,22,11,15,932.0,93.5,2.65,19.0,812.5,360.16,252.34
2016,9,22,11,30,935.0,94.0,2.7,19.0,825.0,418.75,304.72
2016,9,22,11,45,934.0,95.0,2.75,19.5,829.0,475.03,353.82
2016,9,22,12,0,933.0,96.0,2.8,20.0,833.0,529.65,400.19
2016,9,22,12,15,932.0,96.0,2.8,20.0,829.5,581.59,443.77
2016,9,22,12,30,931.0,96.0,2.8,20.0,826.0,631.38,484.53
2016,9,22,12,45,925.0,97.0,2.85,20.0,813.5,676.59,521.07
2016,9,22,13,0,919.0,98.0,2.9,20.0,801.0,718.88,554.66
2016,9,22,13,15,914.0,97.0,2.95,20.0,781.5,756.94,584.63
2016,9,22,13,30,909.0,96.0,3.0,20.0,762.0,791.77,610.64
2016,9,22,13,45,898.5,96.0,3.05,20.0,734.5,819.93,631.37
2016,9,22,14,0,888.0,96.0,3.1,20.0,707.0,844.36,649.63
2016,9,22,14,15,877.0,94.5,3.2,19.5,673.0,863.01,665.58
2016,9,22,14,30,866.0,93.0,3.3,19.0,639.0,877.81,679.12
2016,9,22,14,45,848.0,91.5,3.4,19.0,598.5,892.98,691.86
2016,9,22,15,0,830.0,90.0,3.5,19.0,558.0,893.98,694.81
2016,9,22,15,15,809.5,87.5,3.6,18.5,513.0,887.39,693.93
2016,9,22,15,30,789.0,85.0,3.7,18.0,468.0,876.81,690.26
2016,9,22,15,45,756.0,82.0,3.85,18.0,418.5,849.94,673.68
2016,9,22,16,0,723.0,79.0,4.0,18.0,369.0,825.9,658.81
2016,9,22,16,15,682.5,74.0,4.05,17.5,318.0,783.3,630.25
2016,9,22,16,30,642.0,69.0,4.1,17.0,267.0,738.03,598.37
2016,9,22,16,45,578.5,62.5,4.2,17.0,216.0,667.04,543.9
2016,9,22,17,0,515.0,56.0,4.3,17.0,165.0,594.74,485.56
2016,9,22,17,15,416.0,46.0,4.15,16.5,118.0,485.74,394.75
2016,9,22,17,30,317.0,36.0,4.0,16.0,71.0,378.59,295.79
2016,9,22,17,45,158.5,18.0,3.9,15.5,35.5,197.16,14.76
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,13.5,1.85,12.5,29.0,10.62,0.0
2016,9,23,6,30,335.0,27.0,1.9,13.0,58.0,22.36,12.12
2016,9,23,6,45,436.5,36.0,1.95,13.5,103.5,29.83,20.41
2016,9,23,7,0,538.0,45.0,2.0,14.0,149.0,37.41,27.58
2016,9,23,7,15,598.0,51.0,1.9,14.5,199.0,42.38,32.22
2016,9,23,7,30,658.0,57.0,1.8,15.0,249.0,51.29,40.19
2016,9,23,7,45,699.0,61.0,1.75,15.5,299.0,54.82,43.23
2016,9,23,8,0,740.0,65.0,1.7,16.0,349.0,58.38,46.19
2016,9,23,8,15,767.0,68.5,1.65,16.5,397.0,61.32,48.54
2016,9,23,8,30,794.0,72.0,1.6,17.0,445.0,64.21,50.81
2016,9,23,8,45,814.5,74.0,1.6,17.5,490.0,65.88,51.99
2016,9,23,9,0,835.0,76.0,1.6,18.0,535.0,75.33,59.87
2016,9,23,9,15,849.0,78.0,1.55,18.5,574.5,77.31,61.26
2016,9,23,9,30,863.0,80.0,1.5,19.0,614.0,79.19,62.58
2016,9,23,9,45,874.0,81.0,1.5,19.5,647.5,80.27,63.22
2016,9,23,10,0,885.0,82.0,1.5,20.0,681.0,81.29,63.82
2016,9,23,10,15,892.5,83.5,1.55,20.0,708.0,112.83,66.25
2016,9,23,10,30,900.0,85.0,1.6,20.0,735.0,172.43,96.92
2016,9,23,10,45,904.5,86.0,1.65,20.5,755.0,231.67,140.65
2016,9,23,11,0,909.0,87.0,1.7,21.0,775.0,290.8,190.17
2016,9,23,11,15,911.5,87.5,1.8,21.0,787.0,348.63,241.18
2016,9,23,11,30,914.0,88.0,1.9,21.0,799.0,405.65,291.63
2016,9,23,11,45,913.5,89.0,2.0,21.5,803.0,460.75,339.2
2016,9,23,12,0,913.0,90.0,2.1,22.0,807.0,514.28,384.21
2016,9,23,12,15,912.0,89.5,2.25,22.0,803.0,564.51,426.45
2016,9,23,12,30,911.0,89.0,2.4,22.0,799.0,612.6,466.08
2016,9,23,12,45,904.5,90.0,2.55,22.0,787.0,656.28,501.6
2016,9,23,13,0,898.0,91.0,2.7,22.0,775.0,697.05,534.31
2016,9,23,13,15,893.0,90.5,2.8,21.5,755.5,734.4,564.92
2016,9,23,13,30,888.0,90.0,2.9,21.0,736.0,768.62,591.75
2016,9,23,13,45,879.5,89.0,3.05,21.0,709.5,796.32,612.71
2016,9,23,14,0,871.0,88.0,3.2,21.0,683.0,820.44,631.33
2016,9,23,14,15,861.0,86.5,3.25,20.5,650.5,839.11,646.97
2016,9,23,14,30,851.0,85.0,3.3,20.0,618.0,854.05,660.25
2016,9,23,14,45,839.0,82.0,3.4,20.0,579.5,861.72,667.66
2016,9,23,15,0,827.0,79.0,3.5,20.0,541.0,865.56,672.59
2016,9,23,15,15,807.5,76.5,3.5,19.5,497.0,870.0,678.84
2016,9,23,15,30,788.0,74.0,3.5,19.0,453.0,860.2,675.02
2016,9,23,15,45,759.5,71.0,3.55,19.0,405.5,837.56,660.97
2016,9,23,16,0,731.0,68.0,3.6,19.0,358.0,811.39,644.08
2016,9,23,16,15,692.0,64.0,3.6,18.5,308.0,770.73,616.81
2016,9,23,16,30,653.0,60.0,3.6,18.0,258.0,733.9,591.12
2016,9,23,16,45,597.0,53.5,3.6,17.5,208.0,670.0,543.0
2016,9,23,17,0,541.0,47.0,3.6,17.0,158.0,605.1,491.08
2016,9,23,17,15,445.0,38.5,3.55,16.5,112.0,501.3,404.76
2016,9,23,17,30,349.0,30.0,3.5,16.0,66.0,400.37,307.38
2016,9,23,17,45,174.5,15.0,3.45,16.0,33.0,203.12,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,12.5,1.35,14.5,28.5,9.83,0.0
2016,9,24,6,30,365.0,25.0,1.4,15.0,57.0,20.83,10.49
2016,9,24,6,45,466.5,33.0,1.5,15.5,103.0,27.61,18.26
2016,9,24,7,0,568.0,41.0,1.6,16.0,149.0,37.45,27.35
2016,9,24,7,15,628.0,46.5,1.65,16.5,199.5,42.52,32.07
2016,9,24,7,30,688.0,52.0,1.7,17.0,250.0,47.65,36.65
2016,9,24,7,45,728.0,55.5,1.75,17.5,301.0,50.97,39.49
2016,9,24,8,0,768.0,59.0,1.8,18.0,352.0,54.33,42.27
2016,9,24,8,15,795.5,62.0,1.9,18.5,401.0,57.1,44.48
2016,9,24,8,30,823.0,65.0,2.0,19.0,450.0,66.55,52.44
2016,9,24,8,45,843.5,67.0,2.1,19.5,495.5,69.01,54.27
2016,9,24,9,0,864.0,69.0,2.2,20.0,541.0,71.37,56.02
2016,9,24,9,15,878.5,71.0,2.2,20.5,581.5,73.49,57.55
2016,9,24,9,30,893.0,73.0,2.2,21.0,622.0,75.52,59.0
2016,9,24,9,45,907.0,73.0,2.2,21.5,657.0,76.17,59.29
2016,9,24,10,0,921.0,73.0,2.2,22.0,692.0,76.78,59.56
2016,9,24,10,15,928.5,74.0,2.15,22.5,720.0,108.17,61.6
2016,9,24,10,30,936.0,75.0,2.1,23.0,748.0,169.42,92.25
2016,9,24,10,45,941.5,75.5,2.1,23.5,768.5,230.43,136.74
2016,9,24,11,0,947.0,76.0,2.1,24.0,789.0,291.39,187.34
2016,9,24,11,15,950.5,76.5,2.05,24.0,802.0,351.46,239.67
2016,9,24,11,30,954.0,77.0,2.0,24.0,815.0,410.76,291.37
2016,9,24,11,45,955.0,77.0,1.95,24.5,819.5,467.61,339.56
2016,9,24,12,0,956.0,77.0,1.9,25.0,824.0,522.9,384.99
2016,9,24,12,15,955.5,77.0,1.9,25.0,821.0,575.62,427.96
2016,9,24,12,30,955.0,77.0,1.9,25.0,818.0,626.18,468.08
2016,9,24,12,45,943.5,81.5,1.95,25.5,804.5,671.67,502.72
2016,9,24,13,0,932.0,86.0,2.0,26.0,791.0,713.86,534.05
2016,9,24,13,15,927.0,85.5,2.05,26.0,771.5,752.42,563.35
2016,9,24,13,30,922.0,85.0,2.1,26.0,752.0,787.74,588.51
2016,9,24,13,45,913.5,84.0,2.15,26.0,724.5,816.44,608.87
2016,9,24,14,0,905.0,83.0,2.2,26.0,697.0,841.43,626.88
2016,9,24,14,15,894.5,81.5,2.2,25.5,663.0,860.43,641.86
2016,9,24,14,30,884.0,80.0,2.2,25.0,629.0,875.55,654.47
2016,9,24,14,45,869.0,78.5,2.25,25.0,589.5,882.79,661.17
2016,9,24,15,0,854.0,77.0,2.3,25.0,550.0,886.08,665.46
2016,9,24,15,15,834.0,74.5,2.3,24.5,505.0,879.67,664.19
2016,9,24,15,30,814.0,72.0,2.3,24.0,460.0,880.16,667.77
2016,9,24,15,45,786.5,69.0,2.35,24.0,411.0,858.58,655.23
2016,9,24,16,0,759.0,66.0,2.4,24.0,362.0,833.4,640.0
2016,9,24,16,15,719.5,61.5,2.35,23.0,311.0,791.59,614.04
2016,9,24,16,30,680.0,57.0,2.3,22.0,260.0,746.88,584.63
2016,9,24,16,45,618.0,51.5,2.3,21.5,208.5,677.54,534.29
2016,9,24,17,0,556.0,46.0,2.3,21.0,157.0,615.99,486.47
2016,9,24,17,15,456.0,37.5,2.25,20.0,110.5,508.67,400.51
2016,9,24,17,30,356.0,29.0,2.2,19.0,64.0,404.48,298.99
2016,9,24,17,45,178.0,14.5,2.2,18.5,32.0,202.24,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,12.5,1.7,15.5,28.0,9.83,0.0
2016,9,25,6,30,357.0,25.0,1.8,16.0,56.0,20.82,10.04
2016,9,25,6,45,466.5,33.5,1.9,17.0,103.0,28.02,18.43
2016,9,25,7,0,576.0,42.0,2.0,18.0,150.0,38.38,27.88
2016,9,25,7,15,637.5,47.5,2.05,18.5,201.5,43.45,32.58
2016,9,25,7,30,699.0,53.0,2.1,19.0,253.0,48.59,37.14
2016,9,25,7,45,739.5,57.0,2.15,19.5,305.0,52.3,40.31
2016,9,25,8,0,780.0,61.0,2.2,20.0,357.0,56.02,43.39
2016,9,25,8,15,807.5,64.5,2.2,20.5,406.0,59.13,45.87
2016,9,25,8,30,835.0,68.0,2.2,21.0,455.0,68.77,53.92
2016,9,25,8,45,854.0,70.0,2.25,22.0,500.5,71.19,55.59
2016,9,25,9,0,873.0,72.0,2.3,23.0,546.0,73.51,57.15
2016,9,25,9,15,887.0,74.0,2.25,23.5,586.5,75.61,58.64
2016,9,25,9,30,901.0,76.0,2.2,24.0,627.0,77.6,60.03
2016,9,25,9,45,916.5,75.0,2.2,25.0,662.5,77.66,59.69
2016,9,25,10,0,932.0,74.0,2.2,26.0,698.0,77.69,59.34
2016,9,25,10,15,939.0,75.0,2.15,26.5,725.5,108.43,61.06
2016,9,25,10,30,946.0,76.0,2.1,27.0,753.0,170.29,91.2
2016,9,25,10,45,949.0,77.5,2.1,27.5,772.5,232.14,135.56
2016,9,25,11,0,952.0,79.0,2.1,28.0,792.0,293.69,185.84
2016,9,25,11,15,954.5,79.5,2.0,28.5,804.5,353.81,236.87
2016,9,25,11,30,957.0,80.0,1.9,29.0,817.0,413.04,286.92
2016,9,25,11,45,955.5,81.5,1.85,29.5,820.5,470.26,334.38
2016,9,25,12,0,954.0,83.0,1.8,30.0,824.0,525.73,378.93
2016,9,25,12,15,953.0,83.0,1.7,30.5,820.0,578.22,419.49
2016,9,25,12,30,952.0,83.0,1.6,31.0,816.0,628.5,456.87
2016,9,25,12,45,945.5,84.0,1.5,31.5,803.5,673.87,489.4
2016,9,25,13,0,939.0,85.0,1.4,32.0,791.0,716.21,518.65
2016,9,25,13,15,934.0,84.5,1.25,32.0,771.0,754.97,545.11
2016,9,25,13,30,929.0,84.0,1.1,32.0,751.0,790.47,567.1
2016,9,25,13,45,917.5,84.0,1.0,32.0,722.5,818.02,583.89
2016,9,25,14,0,906.0,84.0,0.9,32.0,694.0,841.72,598.15
2016,9,25,14,15,895.0,82.5,0.8,31.5,660.0,860.31,610.34
2016,9,25,14,30,884.0,81.0,0.7,31.0,626.0,874.99,620.12
2016,9,25,14,45,864.0,81.0,0.6,31.0,585.0,879.55,622.4
2016,9,25,15,0,844.0,81.0,0.5,31.0,544.0,890.49,628.82
2016,9,25,15,15,823.5,78.0,0.55,30.5,498.5,883.2,628.06
2016,9,25,15,30,803.0,75.0,0.6,30.0,453.0,871.93,625.05
2016,9,25,15,45,769.0,73.0,0.65,30.0,403.5,845.49,611.0
2016,9,25,16,0,735.0,71.0,0.7,30.0,354.0,815.36,594.25
2016,9,25,16,15,693.5,66.0,0.8,29.0,303.0,771.04,570.33
2016,9,25,16,30,652.0,61.0,0.9,28.0,252.0,731.34,547.76
2016,9,25,16,45,585.5,54.5,1.05,27.0,201.0,658.01,499.84
2016,9,25,17,0,519.0,48.0,1.2,26.0,150.0,583.87,447.23
2016,9,25,17,15,417.0,38.5,1.3,25.0,104.0,474.2,362.97
2016,9,25,17,30,315.0,29.0,1.4,24.0,58.0,367.88,258.8
2016,9,25,17,45,157.5,14.5,1.5,23.0,29.0,143.74,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,13.5,0.45,17.5,23.5,10.62,0.0
2016,9,26,6,30,234.0,27.0,0.4,18.0,47.0,22.11,10.46
2016,9,26,6,45,338.0,40.0,0.35,18.5,90.5,32.65,22.24
2016,9,26,7,0,442.0,53.0,0.3,19.0,134.0,43.13,31.91
2016,9,26,7,15,509.5,62.0,0.3,19.5,184.0,50.04,38.21
2016,9,26,7,30,577.0,71.0,0.3,20.0,234.0,56.93,44.27
2016,9,26,7,45,623.0,77.5,0.3,20.5,284.5,61.63,48.25
2016,9,26,8,0,669.0,84.0,0.3,21.0,335.0,66.3,52.07
2016,9,26,8,15,701.5,89.0,0.25,21.5,383.5,69.65,54.68
2016,9,26,8,30,734.0,94.0,0.2,22.0,432.0,72.96,57.19
2016,9,26,8,45,757.5,98.0,0.2,23.0,477.5,81.64,64.07
2016,9,26,9,0,781.0,102.0,0.2,24.0,523.0,84.16,65.68
2016,9,26,9,15,798.5,105.0,0.3,24.5,563.5,85.81,66.75
2016,9,26,9,30,816.0,108.0,0.4,25.0,604.0,87.43,67.8
2016,9,26,9,45,829.0,110.5,0.55,26.0,638.5,88.59,68.35
2016,9,26,10,0,842.0,113.0,0.7,27.0,673.0,89.75,68.89
2016,9,26,10,15,851.5,114.5,0.75,27.5,701.0,117.76,70.13
2016,9,26,10,30,861.0,116.0,0.8,28.0,729.0,176.94,98.91
2016,9,26,10,45,868.0,117.0,0.9,28.5,749.5,236.22,140.51
2016,9,26,11,0,875.0,118.0,1.0,29.0,770.0,300.23,191.21
2016,9,26,11,15,879.0,119.0,1.1,29.0,783.0,357.63,239.39
2016,9,26,11,30,883.0,120.0,1.2,29.0,796.0,414.44,287.3
2016,9,26,11,45,886.0,119.0,1.3,29.5,801.0,468.6,331.93
2016,9,26,12,0,889.0,118.0,1.4,30.0,806.0,521.5,374.42
2016,9,26,12,15,888.0,118.0,1.5,30.0,802.0,571.61,414.53
2016,9,26,12,30,887.0,118.0,1.6,30.0,798.0,619.67,452.17
2016,9,26,12,45,908.5,105.5,1.75,30.0,793.0,668.75,490.2
2016,9,26,13,0,930.0,93.0,1.9,30.0,788.0,716.3,526.61
2016,9,26,13,15,925.0,92.0,1.95,29.5,768.0,754.41,556.19
2016,9,26,13,30,920.0,91.0,2.0,29.0,748.0,789.25,582.16
2016,9,26,13,45,914.5,89.0,2.1,29.0,721.0,819.28,603.57
2016,9,26,14,0,909.0,87.0,2.2,29.0,694.0,845.75,622.74
2016,9,26,14,15,898.0,85.5,2.2,28.5,660.0,864.48,637.39
2016,9,26,14,30,887.0,84.0,2.2,28.0,626.0,879.3,649.7
2016,9,26,14,45,875.0,81.0,2.25,28.0,586.0,887.57,657.03
2016,9,26,15,0,863.0,78.0,2.3,28.0,546.0,891.88,661.95
2016,9,26,15,15,843.0,75.0,2.25,27.5,500.5,895.46,666.98
2016,9,26,15,30,823.0,72.0,2.2,27.0,455.0,884.77,662.5
2016,9,26,15,45,797.5,68.0,2.15,27.0,406.5,863.77,649.76
2016,9,26,16,0,772.0,64.0,2.1,27.0,358.0,839.13,634.28
2016,9,26,16,15,732.0,60.0,1.9,26.0,306.5,797.55,607.56
2016,9,26,16,30,692.0,56.0,1.7,25.0,255.0,752.99,577.39
2016,9,26,16,45,634.0,49.5,1.55,24.5,203.5,686.16,528.6
2016,9,26,17,0,576.0,43.0,1.4,24.0,152.0,617.67,475.5
2016,9,26,17,15,473.5,34.5,1.35,23.0,105.0,517.76,396.14
2016,9,26,17,30,371.0,26.0,1.3,22.0,58.0,411.1,278.88
2016,9,26,17,45,185.5,13.0,1.3,21.5,29.0,165.54,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,148.5,12.5,0.25,16.5,24.5,9.83,0.0
2016,9,27,6,30,297.0,25.0,0.2,17.0,49.0,20.67,8.94
2016,9,27,6,45,400.0,35.5,0.2,17.5,93.0,29.32,19.47
2016,9,27,7,0,503.0,46.0,0.2,18.0,137.0,38.01,27.6
2016,9,27,7,15,568.5,53.5,0.2,18.5,187.5,44.06,33.16
2016,9,27,7,30,634.0,61.0,0.2,19.0,238.0,50.11,38.53
2016,9,27,7,45,674.5,66.5,0.2,19.5,288.0,54.37,42.17
2016,9,27,8,0,715.0,72.0,0.2,20.0,338.0,63.39,49.81
2016,9,27,8,15,479.0,130.0,0.2,20.5,318.5,91.41,73.51
2016,9,27,8,30,243.0,188.0,0.2,21.0,299.0,123.57,100.08
2016,9,27,8,45,189.0,212.5,0.25,22.0,304.0,139.95,112.83
2016,9,27,9,0,135.0,237.0,0.3,23.0,309.0,151.93,121.83
2016,9,27,9,15,133.5,256.0,0.35,23.5,332.0,161.89,129.35
2016,9,27,9,30,132.0,275.0,0.4,24.0,355.0,171.49,136.53
2016,9,27,9,45,190.5,288.0,0.5,24.5,410.5,179.6,142.55
2016,9,27,10,0,249.0,301.0,0.6,25.0,466.0,178.24,140.98
2016,9,27,10,15,279.0,308.5,0.65,25.0,500.5,194.49,141.46
2016,9,27,10,30,309.0,316.0,0.7,25.0,535.0,228.6,160.6
2016,9,27,10,45,233.5,336.5,0.8,25.5,505.0,261.34,186.79
2016,9,27,11,0,158.0,357.0,0.9,26.0,475.0,277.48,202.07
2016,9,27,11,15,160.0,361.5,0.95,26.0,482.5,299.19,219.16
2016,9,27,11,30,162.0,366.0,1.0,26.0,490.0,321.02,236.43
2016,9,27,11,45,151.5,367.5,1.1,26.5,484.0,335.8,248.28
2016,9,27,12,0,141.0,369.0,1.2,27.0,478.0,349.14,258.83
2016,9,27,12,15,139.0,369.0,1.3,27.0,476.0,364.46,271.09
2016,9,27,12,30,137.0,369.0,1.4,27.0,474.0,379.25,282.84
2016,9,27,12,45,148.0,363.5,1.5,27.0,475.0,397.11,296.92
2016,9,27,13,0,159.0,358.0,1.6,27.0,476.0,415.3,311.26
2016,9,27,13,15,161.5,346.5,1.65,27.0,464.0,422.38,317.36
2016,9,27,13,30,164.0,335.0,1.7,27.0,452.0,428.57,322.91
2016,9,27,13,45,107.5,309.0,1.75,27.0,384.5,357.56,270.94
2016,9,27,14,0,51.0,283.0,1.8,27.0,317.0,295.67,224.55
2016,9,27,14,15,51.0,269.0,1.85,26.5,301.5,289.03,220.91
2016,9,27,14,30,51.0,255.0,1.9,26.0,286.0,281.92,216.68
2016,9,27,14,45,55.0,240.0,2.0,26.0,271.5,276.89,213.79
2016,9,27,15,0,59.0,225.0,2.1,26.0,257.0,271.64,210.74
2016,9,27,15,15,47.0,202.0,2.15,25.5,226.0,241.8,188.46
2016,9,27,15,30,35.0,179.0,2.2,25.0,195.0,210.76,164.89
2016,9,27,15,45,393.5,121.5,2.25,24.5,270.5,546.49,434.33
2016,9,27,16,0,752.0,64.0,2.3,24.0,346.0,818.42,632.12
2016,9,27,16,15,711.0,59.5,2.25,23.5,295.0,775.32,600.94
2016,9,27,16,30,670.0,55.0,2.2,23.0,244.0,729.38,569.03
2016,9,27,16,45,606.5,49.0,2.2,22.5,193.5,658.45,516.93
2016,9,27,17,0,543.0,43.0,2.2,22.0,143.0,595.74,467.34
2016,9,27,17,15,438.0,34.0,2.15,21.0,97.5,484.63,376.77
2016,9,27,17,30,333.0,25.0,2.1,20.0,52.0,372.3,243.12
2016,9,27,17,45,166.5,12.5,2.05,19.5,26.0,148.75,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,9.83,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,20.57,8.29
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,29.59,19.81
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,38.66,28.41
2016,9,28,7,15,547.0,54.0,1.9,15.0,181.5,44.26,33.75
2016,9,28,7,30,615.0,61.0,1.8,15.0,231.0,49.91,38.94
2016,9,28,7,45,307.5,80.0,1.75,15.5,165.0,57.81,45.89
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,73.72,59.73
2016,9,28,8,15,0.0,117.5,1.65,16.5,117.5,86.75,70.82
2016,9,28,8,30,0.0,136.0,1.6,17.0,136.0,99.63,81.6
2016,9,28,8,45,0.5,148.5,1.6,17.5,149.0,108.54,88.82
2016,9,28,9,0,1.0,161.0,1.6,18.0,162.0,117.36,95.89
2016,9,28,9,15,3.5,175.5,1.65,18.0,178.0,127.41,104.15
2016,9,28,9,30,6.0,190.0,1.7,18.0,194.0,137.36,112.27
2016,9,28,9,45,11.5,212.5,1.75,18.5,220.0,152.21,124.24
2016,9,28,10,0,17.0,235.0,1.8,19.0,246.0,166.8,135.85
2016,9,28,10,15,15.0,234.5,1.85,19.0,245.0,168.34,130.56
2016,9,28,10,30,13.0,234.0,1.9,19.0,244.0,170.93,132.22
2016,9,28,10,45,18.0,255.5,2.0,19.5,269.0,188.72,145.58
2016,9,28,11,0,23.0,277.0,2.1,20.0,294.0,207.55,159.79
2016,9,28,11,15,25.0,285.5,2.2,20.0,304.0,217.74,167.74
2016,9,28,11,30,27.0,294.0,2.3,20.0,314.0,225.9,174.21
2016,9,28,11,45,23.0,284.5,2.4,20.0,302.0,223.76,172.83
2016,9,28,12,0,19.0,275.0,2.5,20.0,290.0,218.28,168.81
2016,9,28,12,15,27.5,293.0,2.55,20.0,314.5,243.32,188.52
2016,9,28,12,30,36.0,311.0,2.6,20.0,339.0,268.38,208.18
2016,9,28,12,45,45.5,317.5,2.7,20.0,351.5,286.45,222.56
2016,9,28,13,0,55.0,324.0,2.8,20.0,364.0,305.88,238.09
2016,9,28,13,15,55.0,315.0,2.85,19.5,354.5,306.05,239.13
2016,9,28,13,30,55.0,306.0,2.9,19.0,345.0,305.78,239.93
2016,9,28,13,45,36.0,270.0,3.0,19.0,295.0,264.37,207.81
2016,9,28,14,0,17.0,234.0,3.1,19.0,245.0,205.32,161.31
2016,9,28,14,15,10.5,207.5,3.1,18.5,214.5,178.74,140.65
2016,9,28,14,30,4.0,181.0,3.1,18.0,184.0,151.28,118.91
2016,9,28,14,45,7.5,182.0,3.15,18.0,186.5,157.51,124.47
2016,9,28,15,0,11.0,183.0,3.2,18.0,189.0,164.63,130.76
2016,9,28,15,15,5.5,148.5,3.25,17.5,151.5,128.67,101.74
2016,9,28,15,30,0.0,114.0,3.3,17.0,114.0,92.37,71.95
2016,9,28,15,45,0.0,96.0,3.35,17.0,96.0,76.81,59.19
2016,9,28,16,0,0.0,78.0,3.4,17.0,78.0,61.09,46.13
2016,9,28,16,15,309.5,70.0,3.35,16.5,155.5,407.34,342.2
2016,9,28,16,30,619.0,62.0,3.3,16.0,233.0,697.3,568.76
2016,9,28,16,45,546.0,55.0,3.3,16.0,183.0,618.07,503.87
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,538.12,437.39
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.5,417.78,334.49
2016,9,28,17,30,244.0,27.0,3.2,15.0,46.0,292.12,180.1
2016,9,28,17,45,122.0,13.5,3.15,14.5,23.0,112.06,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,21.0,10.62,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,42.0,20.55,7.54
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.5,32.26,22.2
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,42.37,31.88
2016,9,29,7,15,498.5,60.5,2.85,13.0,176.0,48.92,38.15
2016,9,29,7,30,570.0,69.0,2.8,13.0,225.0,55.48,44.22
2016,9,29,7,45,285.0,61.5,2.8,13.5,139.5,45.3,35.08
2016,9,29,8,0,0.0,54.0,2.8,14.0,54.0,41.33,31.42
2016,9,29,8,15,0.0,82.5,2.8,14.5,82.5,62.95,50.46
2016,9,29,8,30,0.0,111.0,2.8,15.0,111.0,83.08,67.88
2016,9,29,8,45,0.0,119.0,2.8,15.5,119.0,89.03,72.71
2016,9,29,9,0,0.0,127.0,2.8,16.0,127.0,94.92,77.45
2016,9,29,9,15,4.0,161.0,2.8,16.0,163.5,118.06,97.16
2016,9,29,9,30,8.0,195.0,2.8,16.0,200.0,140.45,116.01
2016,9,29,9,45,14.5,218.0,2.8,16.5,227.5,155.56,128.29
2016,9,29,10,0,21.0,241.0,2.8,17.0,255.0,170.39,140.22
2016,9,29,10,15,27.5,261.5,2.8,17.0,280.0,174.57,136.58
2016,9,29,10,30,34.0,282.0,2.8,17.0,305.0,193.33,150.53
2016,9,29,10,45,38.0,295.0,2.85,17.5,322.0,208.85,162.05
2016,9,29,11,0,42.0,308.0,2.9,18.0,339.0,225.28,174.55
2016,9,29,11,15,100.0,336.5,2.95,18.0,411.5,268.56,206.89
2016,9,29,11,30,158.0,365.0,3.0,18.0,484.0,318.64,245.18
2016,9,29,11,45,160.5,364.5,3.05,18.0,486.5,337.24,260.69
2016,9,29,12,0,163.0,364.0,3.1,18.0,489.0,355.68,276.09
2016,9,29,12,15,187.5,363.0,3.15,18.0,505.0,385.02,299.75
2016,9,29,12,30,212.0,362.0,3.2,18.0,521.0,416.37,324.96
2016,9,29,12,45,215.5,353.0,3.25,18.5,513.0,430.04,335.98
2016,9,29,13,0,219.0,344.0,3.3,19.0,505.0,442.9,346.35
2016,9,29,13,15,313.5,314.0,3.3,18.5,537.5,513.1,402.71
2016,9,29,13,30,408.0,284.0,3.3,18.0,570.0,576.59,453.92
2016,9,29,13,45,637.0,187.5,3.35,18.0,614.0,709.12,557.7
2016,9,29,14,0,866.0,91.0,3.4,18.0,658.0,810.0,634.11
2016,9,29,14,15,854.5,89.5,3.45,18.0,624.0,827.08,647.09
2016,9,29,14,30,843.0,88.0,3.5,18.0,590.0,849.93,665.0
2016,9,29,14,45,825.5,86.0,3.55,18.0,550.0,854.05,669.62
2016,9,29,15,0,808.0,84.0,3.6,18.0,510.0,854.13,671.65
2016,9,29,15,15,786.0,81.0,3.65,17.5,466.0,844.94,668.37
2016,9,29,15,30,764.0,78.0,3.7,17.0,422.0,831.86,662.27
2016,9,29,15,45,731.5,74.5,3.75,17.0,373.5,804.7,644.38
2016,9,29,16,0,699.0,71.0,3.8,17.0,325.0,773.96,623.36
2016,9,29,16,15,654.0,65.5,3.75,16.5,275.5,733.11,594.51
2016,9,29,16,30,609.0,60.0,3.7,16.0,226.0,683.65,557.5
2016,9,29,16,45,537.0,53.0,3.7,15.5,176.5,605.65,496.13
2016,9,29,17,0,465.0,46.0,3.7,15.0,127.0,527.08,430.64
2016,9,29,17,15,351.0,35.5,3.55,14.5,84.5,407.91,326.62
2016,9,29,17,30,237.0,25.0,3.4,14.0,42.0,280.0,150.92
2016,9,29,17,45,118.5,12.5,3.3,14.0,21.0,108.01,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
