Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,12.5,3.35,12.0,20.0,9.83,0.0
2016,9,30,6,30,222.0,25.0,3.5,12.0,40.0,20.56,6.49
2016,9,30,6,45,337.0,36.5,3.65,12.5,82.5,29.93,20.1
2016,9,30,7,0,452.0,48.0,3.8,13.0,125.0,39.35,29.17
2016,9,30,7,15,522.0,55.5,3.85,13.0,174.0,45.26,34.86
2016,9,30,7,30,592.0,63.0,3.9,13.0,223.0,51.21,40.39
2016,9,30,7,45,640.0,68.5,4.0,13.5,273.0,55.43,44.13
2016,9,30,8,0,688.0,74.0,4.1,14.0,323.0,59.66,47.75
2016,9,30,8,15,720.0,78.0,4.1,14.5,371.0,67.72,54.68
2016,9,30,8,30,752.0,82.0,4.1,15.0,419.0,70.79,57.11
2016,9,30,8,45,777.5,84.5,4.2,15.5,463.5,72.64,58.44
2016,9,30,9,0,803.0,87.0,4.3,16.0,508.0,74.49,59.76
2016,9,30,9,15,819.5,89.5,4.3,16.0,548.0,76.12,61.02
2016,9,30,9,30,836.0,92.0,4.3,16.0,588.0,77.73,62.25
2016,9,30,9,45,851.0,92.5,4.3,16.5,622.0,86.53,69.57
2016,9,30,10,0,866.0,93.0,4.3,17.0,656.0,87.29,69.94
2016,9,30,10,15,875.0,94.5,4.25,17.0,683.5,111.7,70.28
2016,9,30,10,30,884.0,96.0,4.2,17.0,711.0,170.58,98.91
2016,9,30,10,45,889.0,97.5,4.2,17.0,730.5,229.42,142.43
2016,9,30,11,0,894.0,99.0,4.2,17.0,750.0,288.22,192.78
2016,9,30,11,15,897.5,99.5,4.25,17.0,762.5,345.59,244.69
2016,9,30,11,30,901.0,100.0,4.3,17.0,775.0,402.25,296.42
2016,9,30,11,45,903.0,99.5,4.35,17.0,779.0,456.57,345.71
2016,9,30,12,0,905.0,99.0,4.4,17.0,783.0,509.49,392.84
2016,9,30,12,15,904.0,99.0,4.4,17.0,779.0,559.66,436.56
2016,9,30,12,30,903.0,99.0,4.4,17.0,775.0,607.71,477.51
2016,9,30,12,45,899.5,98.5,4.45,17.0,763.0,651.47,514.43
2016,9,30,13,0,896.0,98.0,4.5,17.0,751.0,692.5,548.53
2016,9,30,13,15,890.5,97.0,4.5,17.0,731.0,728.76,578.24
2016,9,30,13,30,885.0,96.0,4.5,17.0,711.0,761.81,604.52
2016,9,30,13,45,878.0,94.0,4.55,17.0,684.0,789.36,625.78
2016,9,30,14,0,871.0,92.0,4.6,17.0,657.0,813.37,644.59
2016,9,30,14,15,859.5,90.0,4.55,17.0,623.5,830.03,657.56
2016,9,30,14,30,848.0,88.0,4.5,17.0,590.0,852.38,674.86
2016,9,30,14,45,833.5,85.0,4.5,17.0,550.5,858.01,680.42
2016,9,30,15,0,819.0,82.0,4.5,17.0,511.0,859.64,683.32
2016,9,30,15,15,797.5,79.0,4.45,16.5,466.5,851.0,679.79
2016,9,30,15,30,776.0,76.0,4.4,16.0,422.0,838.45,673.41
2016,9,30,15,45,746.0,72.0,4.35,16.0,373.5,813.04,656.01
2016,9,30,16,0,716.0,68.0,4.3,16.0,325.0,784.08,635.52
2016,9,30,16,15,671.5,63.0,4.2,15.5,275.0,743.98,606.62
2016,9,30,16,30,627.0,58.0,4.1,15.0,225.0,695.68,569.91
2016,9,30,16,45,555.0,51.0,4.05,15.0,175.0,617.72,506.85
2016,9,30,17,0,483.0,44.0,4.0,15.0,125.0,539.22,439.82
2016,9,30,17,15,365.0,33.5,3.85,14.5,82.0,416.83,331.55
2016,9,30,17,30,247.0,23.0,3.7,14.0,39.0,282.45,119.45
2016,9,30,17,45,123.5,11.5,3.55,14.0,19.5,111.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,9.44,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,19.8,4.75
2016,10,1,6,45,362.0,34.5,2.2,13.5,83.5,28.44,18.65
2016,10,1,7,0,484.0,45.0,2.3,14.0,127.0,37.19,27.13
2016,10,1,7,15,556.0,52.5,2.35,14.0,177.0,43.26,32.94
2016,10,1,7,30,628.0,60.0,2.4,14.0,227.0,49.38,38.6
2016,10,1,7,45,676.0,64.5,2.45,14.5,278.0,53.01,41.81
2016,10,1,8,0,724.0,69.0,2.5,15.0,329.0,61.32,49.04
2016,10,1,8,15,756.0,73.0,2.4,15.5,378.0,64.59,51.71
2016,10,1,8,30,788.0,77.0,2.3,16.0,427.0,67.84,54.3
2016,10,1,8,45,811.5,79.5,2.25,16.5,472.5,69.82,55.75
2016,10,1,9,0,835.0,82.0,2.2,17.0,518.0,71.78,57.17
2016,10,1,9,15,851.5,84.0,2.15,17.0,558.0,73.23,58.26
2016,10,1,9,30,868.0,86.0,2.1,17.0,598.0,82.83,66.39
2016,10,1,9,45,885.0,85.5,2.1,17.5,633.0,83.17,66.38
2016,10,1,10,0,902.0,85.0,2.1,18.0,668.0,83.47,66.37
2016,10,1,10,15,910.5,86.5,2.1,18.0,696.0,107.69,66.59
2016,10,1,10,30,919.0,88.0,2.1,18.0,724.0,168.47,95.38
2016,10,1,10,45,924.5,89.0,2.1,18.5,743.5,228.96,139.1
2016,10,1,11,0,930.0,90.0,2.1,19.0,763.0,289.4,189.62
2016,10,1,11,15,933.0,90.5,2.2,19.0,775.5,348.47,242.08
2016,10,1,11,30,936.0,91.0,2.3,19.0,788.0,406.69,294.22
2016,10,1,11,45,936.5,91.5,2.4,19.5,792.0,462.82,343.4
2016,10,1,12,0,937.0,92.0,2.5,20.0,796.0,517.37,390.03
2016,10,1,12,15,936.0,92.0,2.6,20.0,791.5,568.93,433.86
2016,10,1,12,30,935.0,92.0,2.7,20.0,787.0,618.29,474.94
2016,10,1,12,45,931.5,91.5,2.85,20.0,774.5,663.29,512.07
2016,10,1,13,0,928.0,91.0,3.0,20.0,762.0,705.45,546.4
2016,10,1,13,15,922.5,90.5,3.05,20.0,742.0,743.23,576.52
2016,10,1,13,30,917.0,90.0,3.1,20.0,722.0,777.73,603.0
2016,10,1,13,45,908.5,88.5,3.2,20.0,694.0,805.5,623.93
2016,10,1,14,0,900.0,87.0,3.3,20.0,666.0,829.56,642.4
2016,10,1,14,15,888.0,85.5,3.35,19.5,631.5,846.95,657.31
2016,10,1,14,30,876.0,84.0,3.4,19.0,597.0,860.43,669.71
2016,10,1,14,45,860.0,82.0,3.5,19.0,556.5,865.93,675.7
2016,10,1,15,0,844.0,80.0,3.6,19.0,516.0,877.57,686.26
2016,10,1,15,15,821.5,77.0,3.65,18.5,470.5,868.29,682.96
2016,10,1,15,30,799.0,74.0,3.7,18.0,425.0,855.01,676.85
2016,10,1,15,45,767.5,70.5,3.75,18.0,376.0,828.97,659.94
2016,10,1,16,0,736.0,67.0,3.8,18.0,327.0,799.29,639.82
2016,10,1,16,15,689.5,62.0,3.75,17.5,275.5,750.56,605.17
2016,10,1,16,30,643.0,57.0,3.7,17.0,224.0,707.18,572.72
2016,10,1,16,45,570.0,50.0,3.7,17.0,174.0,628.33,509.67
2016,10,1,17,0,497.0,43.0,3.7,17.0,124.0,548.94,442.41
2016,10,1,17,15,370.0,32.5,3.6,16.5,80.5,418.96,327.39
2016,10,1,17,30,243.0,22.0,3.5,16.0,37.0,273.62,68.2
2016,10,1,17,45,121.5,11.0,3.45,15.5,18.5,108.6,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,18.5,9.05,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,37.0,18.95,2.79
2016,10,2,6,45,343.5,34.0,2.65,13.5,79.0,27.97,18.14
2016,10,2,7,0,461.0,45.0,2.8,14.0,121.0,37.07,26.97
2016,10,2,7,15,532.5,52.0,2.9,14.0,169.5,42.69,32.4
2016,10,2,7,30,604.0,59.0,3.0,14.0,218.0,48.38,37.69
2016,10,2,7,45,326.0,98.5,3.15,14.5,186.5,70.31,57.17
2016,10,2,8,0,48.0,138.0,3.3,15.0,155.0,95.93,79.57
2016,10,2,8,15,105.0,162.0,3.35,15.0,206.5,109.25,91.04
2016,10,2,8,30,162.0,186.0,3.4,15.0,258.0,124.16,103.77
2016,10,2,8,45,109.0,200.5,3.45,15.5,251.0,131.72,109.8
2016,10,2,9,0,56.0,215.0,3.5,16.0,244.0,143.75,119.59
2016,10,2,9,15,98.5,240.0,3.5,16.0,296.5,158.84,132.14
2016,10,2,9,30,141.0,265.0,3.5,16.0,349.0,166.65,138.43
2016,10,2,9,45,172.0,280.5,3.55,16.5,388.0,175.3,145.16
2016,10,2,10,0,203.0,296.0,3.6,17.0,427.0,183.75,151.69
2016,10,2,10,15,253.0,301.5,3.6,17.0,471.0,188.07,143.78
2016,10,2,10,30,303.0,307.0,3.6,17.0,515.0,221.51,162.73
2016,10,2,10,45,159.0,278.5,3.65,17.0,388.0,214.45,161.88
2016,10,2,11,0,15.0,250.0,3.7,17.0,261.0,187.18,146.38
2016,10,2,11,15,244.5,264.0,3.7,17.0,445.0,258.75,196.18
2016,10,2,11,30,474.0,278.0,3.7,17.0,629.0,370.88,280.57
2016,10,2,11,45,687.5,190.0,3.75,17.0,701.5,432.9,329.33
2016,10,2,12,0,901.0,102.0,3.8,17.0,774.0,507.39,390.11
2016,10,2,12,15,901.0,101.5,3.85,17.0,770.5,557.43,433.54
2016,10,2,12,30,901.0,101.0,3.9,17.0,767.0,605.42,474.4
2016,10,2,12,45,898.5,101.0,3.95,17.5,755.5,650.09,510.82
2016,10,2,13,0,896.0,101.0,4.0,18.0,744.0,692.15,544.36
2016,10,2,13,15,890.0,100.0,4.05,17.5,724.0,728.04,574.79
2016,10,2,13,30,884.0,99.0,4.1,17.0,704.0,760.68,602.19
2016,10,2,13,45,876.5,97.0,4.2,17.0,677.0,787.81,623.14
2016,10,2,14,0,869.0,95.0,4.3,17.0,650.0,811.36,641.69
2016,10,2,14,15,856.5,93.0,4.3,17.0,615.5,836.19,660.87
2016,10,2,14,30,844.0,91.0,4.3,17.0,581.0,848.62,671.18
2016,10,2,14,45,824.5,89.0,4.35,17.0,540.5,850.96,674.76
2016,10,2,15,0,805.0,87.0,4.4,17.0,500.0,849.18,675.53
2016,10,2,15,15,781.0,84.0,4.35,16.5,454.5,838.1,670.18
2016,10,2,15,30,757.0,81.0,4.3,16.0,409.0,823.06,661.87
2016,10,2,15,45,721.5,77.0,4.3,16.0,360.5,798.62,645.39
2016,10,2,16,0,686.0,73.0,4.3,16.0,312.0,765.54,621.87
2016,10,2,16,15,636.5,67.5,4.2,15.5,262.0,714.59,584.28
2016,10,2,16,30,587.0,62.0,4.1,15.0,212.0,661.24,543.14
2016,10,2,16,45,512.0,53.5,4.0,15.0,163.0,579.14,475.89
2016,10,2,17,0,437.0,45.0,3.9,15.0,114.0,496.54,404.62
2016,10,2,17,15,308.5,33.0,3.7,14.5,73.0,364.88,285.23
2016,10,2,17,30,180.0,21.0,3.5,14.0,32.0,215.17,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,16.0,82.04,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,10.0,10.5,1.55,12.5,11.5,8.26,0.0
2016,10,3,6,30,20.0,21.0,1.6,13.0,23.0,15.91,0.0
2016,10,3,6,45,64.5,40.0,1.7,13.5,49.5,29.55,19.37
2016,10,3,7,0,109.0,59.0,1.8,14.0,76.0,43.08,32.21
2016,10,3,7,15,129.0,79.5,1.8,14.0,107.5,57.17,45.2
2016,10,3,7,30,149.0,100.0,1.8,14.0,139.0,70.97,57.74
2016,10,3,7,45,163.0,120.0,1.85,14.0,171.0,84.13,69.49
2016,10,3,8,0,177.0,140.0,1.9,14.0,203.0,96.98,80.75
2016,10,3,8,15,88.5,111.0,1.9,14.0,142.5,79.63,65.29
2016,10,3,8,30,0.0,82.0,1.9,14.0,82.0,62.83,50.33
2016,10,3,8,45,0.0,108.5,1.9,14.5,108.5,81.7,66.66
2016,10,3,9,0,0.0,135.0,1.9,15.0,135.0,100.08,82.29
2016,10,3,9,15,86.0,199.0,1.9,15.0,249.5,136.93,113.76
2016,10,3,9,30,172.0,263.0,1.9,15.0,364.0,166.39,138.46
2016,10,3,9,45,91.5,239.0,1.95,15.5,293.5,160.26,132.66
2016,10,3,10,0,11.0,215.0,2.0,16.0,223.0,153.94,126.84
2016,10,3,10,15,6.5,196.5,2.05,16.0,201.0,143.32,112.37
2016,10,3,10,30,2.0,178.0,2.1,16.0,179.0,132.26,103.32
2016,10,3,10,45,26.0,243.5,2.15,16.5,262.5,175.47,136.69
2016,10,3,11,0,50.0,309.0,2.2,17.0,346.0,227.24,176.39
2016,10,3,11,15,37.5,295.5,2.25,17.0,323.0,223.4,173.92
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,218.76,170.86
2016,10,3,11,45,25.5,284.0,2.35,17.0,303.0,224.15,175.32
2016,10,3,12,0,26.0,286.0,2.4,17.0,306.0,229.55,179.79
2016,10,3,12,15,27.5,288.0,2.4,17.0,309.0,239.7,187.98
2016,10,3,12,30,29.0,290.0,2.4,17.0,312.0,247.98,194.72
2016,10,3,12,45,27.0,281.5,2.45,17.0,301.5,245.67,193.18
2016,10,3,13,0,25.0,273.0,2.5,17.0,291.0,232.84,183.37
2016,10,3,13,15,13.5,226.0,2.45,17.0,236.0,188.87,148.56
2016,10,3,13,30,2.0,179.0,2.4,17.0,181.0,143.04,111.79
2016,10,3,13,45,3.0,182.0,2.4,17.0,184.0,147.4,115.61
2016,10,3,14,0,4.0,185.0,2.4,17.0,187.0,152.12,119.67
2016,10,3,14,15,2.0,170.5,2.35,16.5,171.5,139.21,109.58
2016,10,3,14,30,0.0,156.0,2.3,16.0,156.0,125.99,99.16
2016,10,3,14,45,0.0,118.5,2.3,16.0,118.5,93.73,72.83
2016,10,3,15,0,0.0,81.0,2.3,16.0,81.0,62.27,46.84
2016,10,3,15,15,0.0,50.5,2.25,16.0,50.5,38.67,27.14
2016,10,3,15,30,0.0,20.0,2.2,16.0,20.0,15.24,7.34
2016,10,3,15,45,0.0,17.5,2.15,16.0,17.5,13.32,5.74
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,11.41,4.12
2016,10,3,16,15,269.5,39.0,1.95,16.0,106.5,331.57,279.36
2016,10,3,16,30,539.0,63.0,1.8,16.0,198.0,617.19,501.0
2016,10,3,16,45,457.5,55.0,1.7,16.0,151.0,530.42,428.67
2016,10,3,17,0,376.0,47.0,1.6,16.0,104.0,442.9,355.22
2016,10,3,17,15,251.0,33.5,1.5,15.5,65.5,314.02,238.98
2016,10,3,17,30,126.0,20.0,1.4,15.0,27.0,165.68,0.0
2016,10,3,17,45,63.0,10.0,1.3,15.0,13.5,59.33,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,7.47,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,14.34,0.0
2016,10,4,6,45,35.5,38.5,1.95,13.5,44.0,28.43,18.27
2016,10,4,7,0,71.0,58.0,2.1,14.0,69.0,42.11,31.31
2016,10,4,7,15,90.5,79.5,2.1,14.0,99.0,56.71,44.76
2016,10,4,7,30,110.0,101.0,2.1,14.0,129.0,70.99,57.75
2016,10,4,7,45,130.5,120.5,2.1,14.5,161.0,83.87,69.12
2016,10,4,8,0,151.0,140.0,2.1,15.0,193.0,96.48,80.01
2016,10,4,8,15,153.5,161.5,2.0,15.0,222.0,109.57,91.27
2016,10,4,8,30,156.0,183.0,1.9,15.0,251.0,122.27,102.02
2016,10,4,8,45,265.5,188.0,1.85,15.5,318.0,123.96,102.97
2016,10,4,9,0,375.0,193.0,1.8,16.0,385.0,128.82,106.64
2016,10,4,9,15,604.0,143.5,1.7,16.0,480.0,100.18,81.76
2016,10,4,9,30,833.0,94.0,1.6,16.0,575.0,79.21,63.52
2016,10,4,9,45,850.0,94.5,1.55,16.5,610.5,79.49,63.53
2016,10,4,10,0,867.0,95.0,1.5,17.0,646.0,88.47,70.96
2016,10,4,10,15,877.0,96.5,1.45,17.0,673.0,108.76,70.16
2016,10,4,10,30,887.0,98.0,1.4,17.0,700.0,167.81,97.02
2016,10,4,10,45,897.5,97.0,1.4,17.5,721.0,226.08,138.23
2016,10,4,11,0,908.0,96.0,1.4,18.0,742.0,284.78,186.7
2016,10,4,11,15,911.5,96.5,1.5,18.0,754.0,342.73,237.91
2016,10,4,11,30,915.0,97.0,1.6,18.0,766.0,399.91,288.92
2016,10,4,11,45,920.5,95.5,1.7,18.5,771.0,455.35,337.27
2016,10,4,12,0,926.0,94.0,1.8,19.0,776.0,509.65,383.51
2016,10,4,12,15,924.5,93.5,1.95,19.0,771.5,559.84,426.43
2016,10,4,12,30,923.0,93.0,2.1,19.0,767.0,607.77,466.64
2016,10,4,12,45,918.5,93.0,2.3,19.0,754.0,651.88,503.4
2016,10,4,13,0,914.0,93.0,2.5,19.0,741.0,693.14,537.39
2016,10,4,13,15,908.0,92.0,2.65,19.0,720.5,729.38,566.98
2016,10,4,13,30,902.0,91.0,2.8,19.0,700.0,762.32,593.34
2016,10,4,13,45,893.0,89.5,2.95,19.0,672.0,789.04,613.92
2016,10,4,14,0,884.0,88.0,3.1,19.0,644.0,812.07,632.06
2016,10,4,14,15,872.0,86.5,3.2,19.0,610.0,828.92,645.71
2016,10,4,14,30,860.0,85.0,3.3,19.0,576.0,851.16,663.42
2016,10,4,14,45,842.5,82.5,3.4,19.0,535.5,854.79,668.0
2016,10,4,15,0,825.0,80.0,3.5,19.0,495.0,854.32,669.92
2016,10,4,15,15,801.0,77.0,3.55,18.5,449.5,843.4,665.39
2016,10,4,15,30,777.0,74.0,3.6,18.0,404.0,828.51,657.93
2016,10,4,15,45,741.0,70.5,3.7,18.0,355.0,798.27,637.88
2016,10,4,16,0,705.0,67.0,3.8,18.0,306.0,764.41,614.44
2016,10,4,16,15,655.0,62.0,3.8,17.5,255.5,720.24,582.69
2016,10,4,16,30,605.0,57.0,3.8,17.0,205.0,667.39,542.28
2016,10,4,16,45,517.5,50.0,3.8,16.5,155.5,576.46,469.51
2016,10,4,17,0,430.0,43.0,3.8,16.0,106.0,485.07,391.91
2016,10,4,17,15,291.0,30.5,3.7,15.5,65.5,345.29,259.66
2016,10,4,17,30,152.0,18.0,3.6,15.0,25.0,181.22,0.0
2016,10,4,17,45,76.0,9.0,3.55,15.0,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.0,7.87,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,32.0,16.48,0.0
2016,10,5,6,45,355.5,30.5,2.25,12.5,75.0,25.23,15.5
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,34.14,24.4
2016,10,5,7,15,568.0,48.0,2.3,13.5,168.0,39.95,29.97
2016,10,5,7,30,643.0,55.0,2.3,14.0,218.0,45.84,35.41
2016,10,5,7,45,695.0,59.0,2.3,14.5,269.5,53.33,42.09
2016,10,5,8,0,747.0,63.0,2.3,15.0,321.0,57.06,45.29
2016,10,5,8,15,778.5,66.5,2.3,15.5,370.0,60.13,47.82
2016,10,5,8,30,810.0,70.0,2.3,16.0,419.0,63.19,50.28
2016,10,5,8,45,835.0,72.0,2.3,16.5,464.5,65.03,51.64
2016,10,5,9,0,860.0,74.0,2.3,17.0,510.0,74.0,59.18
2016,10,5,9,15,876.0,76.0,2.15,17.5,550.5,76.18,60.76
2016,10,5,9,30,892.0,78.0,2.0,18.0,591.0,78.25,62.26
2016,10,5,9,45,904.5,79.5,1.9,18.5,625.0,79.83,63.33
2016,10,5,10,0,917.0,81.0,1.8,19.0,659.0,81.33,64.35
2016,10,5,10,15,925.0,82.0,1.75,19.0,686.5,101.07,63.35
2016,10,5,10,30,933.0,83.0,1.7,19.0,714.0,162.1,90.28
2016,10,5,10,45,939.5,83.5,1.65,19.5,733.5,222.99,133.14
2016,10,5,11,0,946.0,84.0,1.6,20.0,753.0,283.88,183.29
2016,10,5,11,15,948.5,84.5,1.65,20.0,764.5,343.38,235.62
2016,10,5,11,30,951.0,85.0,1.7,20.0,776.0,401.93,287.59
2016,10,5,11,45,952.0,85.0,1.8,20.0,779.5,458.3,337.31
2016,10,5,12,0,953.0,85.0,1.9,20.0,783.0,513.07,384.66
2016,10,5,12,15,951.0,85.0,1.95,20.0,778.0,564.48,428.11
2016,10,5,12,30,949.0,85.0,2.0,20.0,773.0,613.55,468.62
2016,10,5,12,45,937.5,88.0,2.15,20.0,758.0,657.11,504.58
2016,10,5,13,0,926.0,91.0,2.3,20.0,743.0,697.29,537.33
2016,10,5,13,15,919.5,90.0,2.35,20.0,722.0,733.56,566.23
2016,10,5,13,30,913.0,89.0,2.4,20.0,701.0,766.44,591.76
2016,10,5,13,45,902.5,88.5,2.5,20.0,672.5,793.33,612.03
2016,10,5,14,0,892.0,88.0,2.6,20.0,644.0,816.46,629.84
2016,10,5,14,15,879.0,86.0,2.65,20.0,609.0,832.11,642.22
2016,10,5,14,30,866.0,84.0,2.7,20.0,574.0,843.79,652.07
2016,10,5,14,45,845.0,82.5,2.8,20.0,532.5,854.84,662.01
2016,10,5,15,0,824.0,81.0,2.9,20.0,491.0,852.51,662.66
2016,10,5,15,15,799.0,78.0,2.95,19.5,445.0,840.68,657.62
2016,10,5,15,30,774.0,75.0,3.0,19.0,399.0,824.86,649.63
2016,10,5,15,45,735.5,71.5,3.05,19.0,349.5,792.33,627.94
2016,10,5,16,0,697.0,68.0,3.1,19.0,300.0,762.96,607.87
2016,10,5,16,15,644.5,62.5,3.05,18.5,249.5,709.57,569.29
2016,10,5,16,30,592.0,57.0,3.0,18.0,199.0,653.9,526.88
2016,10,5,16,45,506.5,49.0,3.0,17.5,150.0,563.78,455.28
2016,10,5,17,0,421.0,41.0,3.0,17.0,101.0,473.55,378.87
2016,10,5,17,15,279.0,29.0,3.05,16.5,61.5,332.69,241.78
2016,10,5,17,30,137.0,17.0,3.1,16.0,22.0,127.39,0.0
2016,10,5,17,45,68.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,7.47,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,15.63,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,24.37,14.55
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,33.28,23.51
2016,10,6,7,15,556.0,47.0,1.7,14.5,162.0,39.08,29.07
2016,10,6,7,30,631.0,54.0,1.8,15.0,211.0,44.97,34.48
2016,10,6,7,45,681.0,58.0,1.9,15.5,261.5,52.36,41.06
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,56.06,44.23
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,59.12,46.75
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,62.18,49.2
2016,10,6,8,45,818.5,71.5,1.9,17.5,453.0,64.36,50.85
2016,10,6,9,0,843.0,74.0,1.9,18.0,498.0,66.52,52.48
2016,10,6,9,15,859.0,76.0,1.85,18.0,537.5,75.74,60.28
2016,10,6,9,30,875.0,78.0,1.8,18.0,577.0,77.79,61.88
2016,10,6,9,45,891.0,77.5,1.75,18.5,611.5,78.18,61.94
2016,10,6,10,0,907.0,77.0,1.7,19.0,646.0,78.53,61.98
2016,10,6,10,15,915.0,78.5,1.6,19.5,673.0,97.21,60.97
2016,10,6,10,30,923.0,80.0,1.5,20.0,700.0,157.82,87.12
2016,10,6,10,45,928.5,80.5,1.45,20.5,719.0,217.79,128.96
2016,10,6,11,0,934.0,81.0,1.4,21.0,738.0,277.65,177.99
2016,10,6,11,15,937.0,81.5,1.35,21.0,749.5,336.45,229.24
2016,10,6,11,30,940.0,82.0,1.3,21.0,761.0,394.36,280.03
2016,10,6,11,45,941.5,82.0,1.3,21.5,764.5,450.17,327.89
2016,10,6,12,0,943.0,82.0,1.3,22.0,768.0,504.43,373.13
2016,10,6,12,15,942.0,81.5,1.35,22.0,763.5,555.23,415.4
2016,10,6,12,30,941.0,81.0,1.4,22.0,759.0,603.77,454.86
2016,10,6,12,45,935.5,81.5,1.5,22.0,746.0,648.09,490.63
2016,10,6,13,0,930.0,82.0,1.6,22.0,733.0,689.43,523.52
2016,10,6,13,15,924.0,81.5,1.65,22.0,712.5,726.33,552.34
2016,10,6,13,30,918.0,81.0,1.7,22.0,692.0,759.9,577.71
2016,10,6,13,45,908.5,80.0,1.75,22.0,663.5,786.87,597.32
2016,10,6,14,0,899.0,79.0,1.8,22.0,635.0,810.1,614.54
2016,10,6,14,15,886.5,77.5,1.85,22.0,600.5,826.54,627.28
2016,10,6,14,30,874.0,76.0,1.9,22.0,566.0,839.06,637.57
2016,10,6,14,45,856.0,74.5,2.0,22.0,525.5,842.98,642.61
2016,10,6,15,0,838.0,73.0,2.1,22.0,485.0,852.66,651.82
2016,10,6,15,15,814.5,70.0,2.15,21.5,439.5,842.21,647.89
2016,10,6,15,30,791.0,67.0,2.2,21.0,394.0,827.83,641.24
2016,10,6,15,45,755.5,64.0,2.25,21.0,345.0,798.86,622.68
2016,10,6,16,0,720.0,61.0,2.3,21.0,296.0,766.34,600.86
2016,10,6,16,15,670.0,56.0,2.25,20.0,246.0,714.92,565.51
2016,10,6,16,30,620.0,51.0,2.2,19.0,196.0,668.82,531.75
2016,10,6,16,45,536.0,44.0,2.15,18.5,147.5,581.62,463.1
2016,10,6,17,0,452.0,37.0,2.1,18.0,99.0,494.6,389.5
2016,10,6,17,15,308.0,25.5,2.1,17.5,59.5,350.92,242.44
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,146.98,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.0,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.4,13.0,27.0,19.12,0.0
2016,10,7,6,45,232.0,33.0,1.5,13.5,67.5,25.13,14.96
2016,10,7,7,0,464.0,39.0,1.6,14.0,108.0,32.39,22.68
2016,10,7,7,15,539.0,46.0,1.6,14.5,156.0,38.18,28.24
2016,10,7,7,30,614.0,53.0,1.6,15.0,204.0,44.05,33.65
2016,10,7,7,45,663.5,57.5,1.6,15.5,253.5,51.75,40.53
2016,10,7,8,0,713.0,62.0,1.6,16.0,303.0,55.81,44.02
2016,10,7,8,15,745.0,66.0,1.6,16.5,351.0,59.23,46.85
2016,10,7,8,30,777.0,70.0,1.6,17.0,399.0,62.62,49.6
2016,10,7,8,45,802.0,72.0,1.65,18.0,443.0,64.4,50.8
2016,10,7,9,0,827.0,74.0,1.7,19.0,487.0,66.2,51.99
2016,10,7,9,15,843.5,76.5,1.7,19.5,526.5,75.66,59.86
2016,10,7,9,30,860.0,79.0,1.7,20.0,566.0,78.03,61.6
2016,10,7,9,45,855.0,87.5,1.75,21.0,595.5,83.48,65.82
2016,10,7,10,0,850.0,96.0,1.8,22.0,625.0,80.21,62.66
2016,10,7,10,15,859.5,97.5,1.75,22.5,651.5,105.17,68.13
2016,10,7,10,30,869.0,99.0,1.7,23.0,678.0,163.01,92.48
2016,10,7,10,45,875.5,99.5,1.7,23.5,697.5,220.38,131.83
2016,10,7,11,0,882.0,100.0,1.7,24.0,717.0,277.79,178.2
2016,10,7,11,15,713.5,170.5,1.6,24.0,675.0,328.21,227.42
2016,10,7,11,30,545.0,241.0,1.5,24.0,633.0,367.18,265.55
2016,10,7,11,45,718.5,171.5,1.45,24.5,690.0,426.64,310.47
2016,10,7,12,0,892.0,102.0,1.4,25.0,747.0,496.14,363.71
2016,10,7,12,15,890.5,101.5,1.3,25.0,742.5,544.64,402.84
2016,10,7,12,30,889.0,101.0,1.2,25.0,738.0,590.94,439.13
2016,10,7,12,45,863.5,110.5,1.1,25.5,720.0,633.54,470.29
2016,10,7,13,0,838.0,120.0,1.0,26.0,702.0,669.3,495.46
2016,10,7,13,15,722.0,156.5,0.9,26.0,647.5,667.12,493.78
2016,10,7,13,30,606.0,193.0,0.8,26.0,593.0,651.27,482.38
2016,10,7,13,45,599.5,185.0,0.75,26.0,567.0,667.31,494.79
2016,10,7,14,0,593.0,177.0,0.7,26.0,541.0,680.18,504.52
2016,10,7,14,15,618.0,157.0,0.7,26.0,518.0,703.98,522.87
2016,10,7,14,30,643.0,137.0,0.7,26.0,495.0,725.08,538.92
2016,10,7,14,45,603.0,137.0,0.7,26.0,453.0,708.81,528.96
2016,10,7,15,0,563.0,137.0,0.7,26.0,411.0,688.02,516.37
2016,10,7,15,15,561.0,123.0,0.75,25.5,374.0,682.6,515.88
2016,10,7,15,30,559.0,109.0,0.8,25.0,337.0,673.97,512.87
2016,10,7,15,45,510.5,105.5,0.9,24.5,294.0,623.43,480.53
2016,10,7,16,0,462.0,102.0,1.0,24.0,251.0,581.08,453.0
2016,10,7,16,15,417.5,89.0,1.1,23.0,206.5,528.01,416.58
2016,10,7,16,30,373.0,76.0,1.2,22.0,162.0,473.61,376.73
2016,10,7,16,45,306.0,61.5,1.35,21.0,120.0,396.6,316.65
2016,10,7,17,0,239.0,47.0,1.5,20.0,78.0,320.86,252.52
2016,10,7,17,15,119.5,30.0,1.55,19.5,45.5,174.1,111.58
2016,10,7,17,30,0.0,13.0,1.6,19.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,8.5,1.1,14.5,11.5,6.69,0.0
2016,10,8,6,30,115.0,17.0,1.1,15.0,23.0,12.95,0.0
2016,10,8,6,45,243.5,31.0,1.1,15.5,61.0,25.31,14.71
2016,10,8,7,0,372.0,45.0,1.1,16.0,99.0,36.79,26.24
2016,10,8,7,15,454.0,54.5,1.1,16.5,146.5,44.25,33.29
2016,10,8,7,30,536.0,64.0,1.1,17.0,194.0,51.73,40.11
2016,10,8,7,45,588.5,70.5,1.1,17.5,243.0,56.58,44.42
2016,10,8,8,0,641.0,77.0,1.1,18.0,292.0,61.45,48.59
2016,10,8,8,15,677.5,82.0,1.1,18.5,339.5,64.98,51.48
2016,10,8,8,30,714.0,87.0,1.1,19.0,387.0,68.5,54.29
2016,10,8,8,45,739.5,91.0,1.1,19.5,430.5,71.11,56.28
2016,10,8,9,0,765.0,95.0,1.1,20.0,474.0,79.76,63.41
2016,10,8,9,15,784.0,98.0,1.15,21.0,513.5,81.63,64.55
2016,10,8,9,30,803.0,101.0,1.2,22.0,553.0,83.48,65.69
2016,10,8,9,45,852.0,90.0,1.25,23.0,594.5,76.84,59.69
2016,10,8,10,0,901.0,79.0,1.3,24.0,636.0,79.56,61.6
2016,10,8,10,15,909.0,80.0,1.25,24.5,662.5,95.44,59.98
2016,10,8,10,30,917.0,81.0,1.2,25.0,689.0,155.3,84.11
2016,10,8,10,45,921.5,82.5,1.2,25.5,708.0,215.36,124.78
2016,10,8,11,0,926.0,84.0,1.2,26.0,727.0,275.24,172.62
2016,10,8,11,15,929.5,84.5,1.1,26.0,738.5,333.69,222.24
2016,10,8,11,30,933.0,85.0,1.0,26.0,750.0,391.31,271.4
2016,10,8,11,45,933.0,85.5,0.9,26.5,753.5,446.5,317.17
2016,10,8,12,0,933.0,86.0,0.8,27.0,757.0,500.02,359.98
2016,10,8,12,15,932.0,86.0,0.7,27.0,752.0,550.74,399.77
2016,10,8,12,30,931.0,86.0,0.6,27.0,747.0,599.25,436.41
2016,10,8,12,45,927.0,85.5,0.5,27.5,734.5,643.09,467.52
2016,10,8,13,0,923.0,85.0,0.4,28.0,722.0,684.06,495.38
2016,10,8,13,15,917.5,84.0,0.35,28.0,701.0,720.49,520.96
2016,10,8,13,30,912.0,83.0,0.3,28.0,680.0,753.62,543.41
2016,10,8,13,45,902.5,82.0,0.3,28.0,652.0,780.35,560.99
2016,10,8,14,0,893.0,81.0,0.3,28.0,624.0,803.36,576.33
2016,10,8,14,15,880.5,79.0,0.4,27.5,589.5,819.06,590.08
2016,10,8,14,30,868.0,77.0,0.5,27.0,555.0,830.84,601.69
2016,10,8,14,45,850.0,75.0,0.6,27.0,514.5,834.04,606.83
2016,10,8,15,0,832.0,73.0,0.7,27.0,474.0,842.88,615.82
2016,10,8,15,15,808.0,70.0,0.8,26.5,428.5,831.92,613.02
2016,10,8,15,30,784.0,67.0,0.9,26.0,383.0,817.04,607.59
2016,10,8,15,45,748.5,63.5,1.05,25.5,334.5,787.45,592.41
2016,10,8,16,0,713.0,60.0,1.2,25.0,286.0,754.34,573.67
2016,10,8,16,15,661.5,54.5,1.2,24.0,236.0,701.15,538.55
2016,10,8,16,30,610.0,49.0,1.2,23.0,186.0,645.31,499.05
2016,10,8,16,45,525.5,41.5,1.3,22.0,138.0,565.73,439.43
2016,10,8,17,0,441.0,34.0,1.4,21.0,90.0,478.59,367.33
2016,10,8,17,15,292.5,22.5,1.45,20.0,52.5,325.31,191.31
2016,10,8,17,30,144.0,11.0,1.5,19.0,15.0,127.14,0.0
2016,10,8,17,45,72.0,5.5,1.55,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,6.29,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,12.59,0.0
2016,10,9,6,45,311.0,27.5,0.7,14.5,63.5,22.67,12.39
2016,10,9,7,0,444.0,39.0,0.7,15.0,103.0,32.32,22.46
2016,10,9,7,15,522.5,47.0,0.65,15.5,151.0,38.87,28.71
2016,10,9,7,30,601.0,55.0,0.6,16.0,199.0,45.47,34.78
2016,10,9,7,45,650.5,60.5,0.55,16.5,248.5,49.9,38.74
2016,10,9,8,0,700.0,66.0,0.5,17.0,298.0,58.81,46.5
2016,10,9,8,15,734.0,70.0,0.5,17.5,345.5,62.14,49.23
2016,10,9,8,30,768.0,74.0,0.5,18.0,393.0,65.46,51.89
2016,10,9,8,45,514.0,139.5,0.5,19.0,363.0,97.27,78.84
2016,10,9,9,0,260.0,205.0,0.5,20.0,333.0,133.03,108.34
2016,10,9,9,15,555.0,145.0,0.55,20.5,446.5,101.1,80.98
2016,10,9,9,30,850.0,85.0,0.6,21.0,560.0,73.85,57.72
2016,10,9,9,45,866.5,85.5,0.65,21.5,594.5,82.47,64.81
2016,10,9,10,0,883.0,86.0,0.7,22.0,629.0,83.39,65.3
2016,10,9,10,15,891.5,87.5,0.8,22.5,655.5,98.12,63.64
2016,10,9,10,30,900.0,89.0,0.9,23.0,682.0,157.45,87.32
2016,10,9,10,45,904.5,90.5,1.0,23.5,700.5,216.66,127.39
2016,10,9,11,0,909.0,92.0,1.1,24.0,719.0,275.69,174.77
2016,10,9,11,15,912.0,92.5,1.2,24.0,730.5,333.17,224.23
2016,10,9,11,30,915.0,93.0,1.3,24.0,742.0,389.8,273.6
2016,10,9,11,45,913.5,94.0,1.4,24.5,744.5,443.97,320.01
2016,10,9,12,0,912.0,95.0,1.5,25.0,747.0,496.37,363.88
2016,10,9,12,15,910.5,95.0,1.55,25.0,742.0,545.97,404.96
2016,10,9,12,30,909.0,95.0,1.6,25.0,737.0,593.36,443.32
2016,10,9,12,45,902.0,95.5,1.7,25.0,723.0,635.53,477.31
2016,10,9,13,0,895.0,96.0,1.8,25.0,709.0,674.69,508.45
2016,10,9,13,15,888.0,95.0,1.85,24.5,688.5,709.26,536.57
2016,10,9,13,30,881.0,94.0,1.9,24.0,668.0,740.52,562.05
2016,10,9,13,45,870.0,93.0,1.95,24.0,639.5,765.36,580.41
2016,10,9,14,0,859.0,92.0,2.0,24.0,611.0,794.56,601.76
2016,10,9,14,15,845.0,90.0,2.05,23.5,576.0,809.06,614.28
2016,10,9,14,30,831.0,88.0,2.1,23.0,541.0,819.56,624.37
2016,10,9,14,45,811.5,85.5,2.15,23.0,500.5,820.81,627.06
2016,10,9,15,0,792.0,83.0,2.2,23.0,460.0,817.99,627.09
2016,10,9,15,15,765.5,79.5,2.2,22.5,415.0,803.82,620.01
2016,10,9,15,30,739.0,76.0,2.2,22.0,370.0,785.7,610.03
2016,10,9,15,45,702.0,71.5,2.2,21.5,322.0,759.56,593.86
2016,10,9,16,0,665.0,67.0,2.2,21.0,274.0,724.79,570.6
2016,10,9,16,15,609.5,60.5,2.05,20.5,225.0,667.9,528.73
2016,10,9,16,30,554.0,54.0,1.9,20.0,176.0,608.93,483.05
2016,10,9,16,45,467.5,45.0,1.8,19.5,129.5,518.1,410.57
2016,10,9,17,0,381.0,36.0,1.7,19.0,83.0,427.75,331.95
2016,10,9,17,15,190.5,24.0,1.6,18.5,47.5,234.82,120.99
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
