Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,10,10,6,45,0.0,15.0,1.3,13.5,15.0,11.41,3.28
2016,10,10,7,0,0.0,25.0,1.4,14.0,25.0,19.06,10.96
2016,10,10,7,15,0.0,37.5,1.45,14.0,37.5,28.65,19.81
2016,10,10,7,30,0.0,50.0,1.5,14.0,50.0,38.28,28.63
2016,10,10,7,45,0.0,63.0,1.55,14.5,63.0,47.95,37.3
2016,10,10,8,0,0.0,76.0,1.6,15.0,76.0,57.52,45.73
2016,10,10,8,15,0.0,88.5,1.55,15.0,88.5,66.67,53.75
2016,10,10,8,30,0.0,101.0,1.5,15.0,101.0,75.75,61.6
2016,10,10,8,45,0.0,105.5,1.5,15.5,105.5,79.34,64.43
2016,10,10,9,0,0.0,110.0,1.5,16.0,110.0,82.85,67.17
2016,10,10,9,15,0.0,129.0,1.5,16.0,129.0,96.18,78.52
2016,10,10,9,30,0.0,148.0,1.5,16.0,148.0,109.3,89.58
2016,10,10,9,45,5.5,177.5,1.5,16.5,181.0,129.07,106.03
2016,10,10,10,0,11.0,207.0,1.5,17.0,214.0,148.28,121.79
2016,10,10,10,15,19.0,230.5,1.55,17.0,242.5,164.11,128.67
2016,10,10,10,30,27.0,254.0,1.6,17.0,271.0,183.22,142.91
2016,10,10,10,45,38.0,274.0,1.65,17.5,299.5,194.79,150.94
2016,10,10,11,0,49.0,294.0,1.7,18.0,328.0,216.71,167.45
2016,10,10,11,15,48.5,298.0,1.75,18.0,332.0,227.35,176.02
2016,10,10,11,30,48.0,302.0,1.8,18.0,336.0,237.89,184.63
2016,10,10,11,45,48.0,303.5,1.85,18.5,337.5,246.82,191.63
2016,10,10,12,0,48.0,305.0,1.9,19.0,339.0,255.68,198.55
2016,10,10,12,15,68.0,315.0,1.95,19.0,363.0,281.08,218.62
2016,10,10,12,30,88.0,325.0,2.0,19.0,387.0,309.09,240.79
2016,10,10,12,45,87.0,318.5,2.1,19.0,379.0,313.23,244.62
2016,10,10,13,0,86.0,312.0,2.2,19.0,371.0,316.83,248.12
2016,10,10,13,15,85.0,303.0,2.25,19.0,360.0,317.67,249.44
2016,10,10,13,30,84.0,294.0,2.3,19.0,349.0,317.97,250.36
2016,10,10,13,45,82.5,281.5,2.35,19.0,333.5,313.95,247.96
2016,10,10,14,0,81.0,269.0,2.4,19.0,318.0,309.29,245.07
2016,10,10,14,15,433.5,187.0,2.4,18.5,423.5,572.12,455.98
2016,10,10,14,30,786.0,105.0,2.4,18.0,529.0,798.76,626.42
2016,10,10,14,45,757.5,104.0,2.45,18.0,488.0,798.89,626.31
2016,10,10,15,0,729.0,103.0,2.5,18.0,447.0,790.12,621.94
2016,10,10,15,15,700.0,98.5,2.55,17.5,402.0,772.7,612.48
2016,10,10,15,30,671.0,94.0,2.6,17.0,357.0,751.48,600.0
2016,10,10,15,45,624.0,89.0,2.7,16.5,309.0,709.96,572.14
2016,10,10,16,0,577.0,84.0,2.8,16.0,261.0,664.94,540.44
2016,10,10,16,15,516.0,75.0,2.75,15.5,212.5,599.97,490.97
2016,10,10,16,30,455.0,66.0,2.7,15.0,164.0,532.6,437.11
2016,10,10,16,45,362.0,54.0,2.7,15.0,118.5,432.75,353.84
2016,10,10,17,0,269.0,42.0,2.7,15.0,73.0,338.97,269.05
2016,10,10,17,15,134.5,21.0,2.6,14.5,36.5,178.74,73.08
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,6.29,0.0
2016,10,11,6,45,0.0,24.0,1.45,13.5,24.0,18.21,8.25
2016,10,11,7,0,0.0,40.0,1.5,14.0,40.0,29.92,20.32
2016,10,11,7,15,1.5,60.0,1.55,14.0,60.5,44.15,33.46
2016,10,11,7,30,3.0,80.0,1.6,14.0,81.0,58.24,46.32
2016,10,11,7,45,10.0,99.5,1.65,14.5,102.5,71.95,58.56
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,85.56,70.46
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,97.82,81.1
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,106.45,88.42
2016,10,11,8,45,42.5,177.0,1.6,15.5,197.5,120.72,100.35
2016,10,11,9,0,58.0,200.0,1.6,16.0,229.0,134.65,111.82
2016,10,11,9,15,83.5,222.5,1.55,16.0,267.0,148.2,123.03
2016,10,11,9,30,109.0,245.0,1.5,16.0,305.0,161.43,133.89
2016,10,11,9,45,117.5,261.5,1.5,16.5,330.0,164.29,135.71
2016,10,11,10,0,126.0,278.0,1.5,17.0,355.0,172.76,142.26
2016,10,11,10,15,222.5,280.5,1.5,17.0,422.5,180.97,140.08
2016,10,11,10,30,319.0,283.0,1.5,17.0,490.0,206.55,150.61
2016,10,11,10,45,316.0,292.5,1.5,17.0,503.0,239.55,174.35
2016,10,11,11,0,313.0,302.0,1.5,17.0,516.0,272.39,200.8
2016,10,11,11,15,314.5,306.5,1.5,17.0,524.0,303.12,226.56
2016,10,11,11,30,316.0,311.0,1.5,17.0,532.0,333.82,252.59
2016,10,11,11,45,613.0,202.5,1.5,17.5,634.0,404.12,303.64
2016,10,11,12,0,910.0,94.0,1.5,18.0,736.0,491.34,370.22
2016,10,11,12,15,909.0,94.0,1.5,18.0,731.0,540.92,411.98
2016,10,11,12,30,908.0,94.0,1.5,18.0,726.0,588.34,451.16
2016,10,11,12,45,885.5,101.5,1.55,18.0,709.0,627.48,483.45
2016,10,11,13,0,863.0,109.0,1.6,18.0,692.0,667.73,515.54
2016,10,11,13,15,855.5,108.0,1.65,18.0,671.0,701.94,542.92
2016,10,11,13,30,848.0,107.0,1.7,18.0,650.0,732.79,567.52
2016,10,11,13,45,712.5,140.5,1.8,18.0,583.5,703.39,547.41
2016,10,11,14,0,577.0,174.0,1.9,18.0,517.0,650.97,510.47
2016,10,11,14,15,686.0,136.5,2.0,17.5,521.0,731.52,574.64
2016,10,11,14,30,795.0,99.0,2.1,17.0,525.0,797.6,624.44
2016,10,11,14,45,773.0,96.0,2.25,17.0,484.5,795.53,625.01
2016,10,11,15,0,751.0,93.0,2.4,17.0,444.0,794.9,627.27
2016,10,11,15,15,729.5,81.5,2.5,16.5,394.0,769.97,612.62
2016,10,11,15,30,708.0,70.0,2.6,16.0,344.0,746.4,598.68
2016,10,11,15,45,640.0,74.5,2.75,16.0,297.5,704.19,569.28
2016,10,11,16,0,572.0,79.0,2.9,16.0,251.0,652.88,531.73
2016,10,11,16,15,531.0,69.0,2.85,15.5,206.5,604.91,495.04
2016,10,11,16,30,490.0,59.0,2.8,15.0,162.0,554.75,454.17
2016,10,11,16,45,395.0,48.5,2.8,15.0,116.5,455.39,370.99
2016,10,11,17,0,300.0,38.0,2.8,15.0,71.0,356.32,280.16
2016,10,11,17,15,150.0,19.0,2.7,14.5,35.5,185.11,46.36
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,16.0,11.02,0.0
2016,10,12,6,45,216.5,28.5,1.2,12.5,52.5,21.75,10.5
2016,10,12,7,0,348.0,43.0,1.1,13.0,89.0,35.24,24.98
2016,10,12,7,15,432.0,53.5,1.0,13.0,135.5,43.51,33.01
2016,10,12,7,30,516.0,64.0,0.9,13.0,182.0,51.77,40.75
2016,10,12,7,45,574.5,70.5,0.85,13.5,230.5,56.64,45.19
2016,10,12,8,0,633.0,77.0,0.8,14.0,279.0,61.55,49.5
2016,10,12,8,15,366.0,122.5,0.8,14.0,244.0,85.65,70.72
2016,10,12,8,30,99.0,168.0,0.8,14.0,209.0,115.11,96.23
2016,10,12,8,45,76.5,182.5,0.85,14.5,216.0,124.13,103.52
2016,10,12,9,0,54.0,197.0,0.9,15.0,223.0,132.84,110.51
2016,10,12,9,15,62.5,216.0,1.0,15.0,248.5,144.26,119.99
2016,10,12,9,30,71.0,235.0,1.1,15.0,274.0,155.41,129.17
2016,10,12,9,45,62.5,245.5,1.25,15.5,281.5,161.64,133.94
2016,10,12,10,0,54.0,256.0,1.4,16.0,289.0,167.66,138.53
2016,10,12,10,15,164.0,273.0,1.6,16.0,378.0,174.7,136.42
2016,10,12,10,30,274.0,290.0,1.8,16.0,467.0,205.38,152.24
2016,10,12,10,45,165.0,292.5,2.0,16.0,400.0,220.19,166.68
2016,10,12,11,0,56.0,295.0,2.2,16.0,333.0,218.46,170.14
2016,10,12,11,15,60.5,302.5,2.2,16.0,344.5,233.24,182.01
2016,10,12,11,30,65.0,310.0,2.2,16.0,356.0,248.72,194.53
2016,10,12,11,45,43.5,286.0,2.2,16.0,317.0,232.45,182.54
2016,10,12,12,0,22.0,262.0,2.2,16.0,278.0,209.48,164.9
2016,10,12,12,15,105.0,295.5,2.15,16.0,368.5,290.01,228.66
2016,10,12,12,30,188.0,329.0,2.1,16.0,459.0,374.02,294.46
2016,10,12,12,45,210.5,320.0,2.1,16.5,463.0,396.64,312.24
2016,10,12,13,0,233.0,311.0,2.1,17.0,467.0,420.21,331.02
2016,10,12,13,15,150.5,295.5,2.15,17.0,395.5,367.82,290.88
2016,10,12,13,30,68.0,280.0,2.2,17.0,324.0,293.44,232.65
2016,10,12,13,45,82.5,272.0,2.3,17.0,323.0,304.87,242.99
2016,10,12,14,0,97.0,264.0,2.4,17.0,322.0,317.07,253.72
2016,10,12,14,15,59.0,230.5,2.45,17.0,265.5,260.21,208.54
2016,10,12,14,30,21.0,197.0,2.5,17.0,209.0,183.85,146.81
2016,10,12,14,45,60.5,197.0,2.65,17.0,226.0,239.61,193.97
2016,10,12,15,0,100.0,197.0,2.8,17.0,243.0,282.37,230.24
2016,10,12,15,15,408.0,135.5,2.65,16.5,295.5,546.32,447.44
2016,10,12,15,30,716.0,74.0,2.5,16.0,348.0,756.16,607.34
2016,10,12,15,45,679.5,68.5,2.45,16.0,301.0,729.24,586.24
2016,10,12,16,0,643.0,63.0,2.4,16.0,254.0,693.73,559.83
2016,10,12,16,15,584.5,56.5,2.3,15.5,206.0,634.71,514.84
2016,10,12,16,30,526.0,50.0,2.2,15.0,158.0,573.84,465.92
2016,10,12,16,45,432.5,41.0,2.15,15.0,113.0,478.25,386.06
2016,10,12,17,0,339.0,32.0,2.1,15.0,68.0,383.87,296.63
2016,10,12,17,15,169.5,16.0,2.1,14.5,34.0,198.76,4.73
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,130.5,27.5,1.95,12.5,44.5,20.72,9.11
2016,10,13,7,0,261.0,41.0,2.0,13.0,75.0,31.09,21.28
2016,10,13,7,15,309.5,56.5,2.1,13.0,114.0,42.4,31.96
2016,10,13,7,30,358.0,72.0,2.2,13.0,153.0,53.47,42.22
2016,10,13,7,45,393.0,85.0,2.35,13.5,193.5,62.49,50.37
2016,10,13,8,0,428.0,98.0,2.5,14.0,234.0,71.28,58.12
2016,10,13,8,15,446.5,111.5,2.45,14.5,273.0,79.92,65.58
2016,10,13,8,30,465.0,125.0,2.4,15.0,312.0,88.27,72.64
2016,10,13,8,45,361.0,161.5,2.35,15.5,316.0,110.94,92.06
2016,10,13,9,0,257.0,198.0,2.3,16.0,320.0,129.25,107.39
2016,10,13,9,15,251.5,216.5,2.25,16.0,344.5,138.86,115.31
2016,10,13,9,30,246.0,235.0,2.2,16.0,369.0,148.11,122.89
2016,10,13,9,45,213.0,254.5,2.15,16.5,375.5,163.1,135.04
2016,10,13,10,0,180.0,274.0,2.1,17.0,382.0,172.11,142.04
2016,10,13,10,15,198.0,285.0,2.05,17.0,408.5,181.11,141.13
2016,10,13,10,30,216.0,296.0,2.0,17.0,435.0,208.63,156.57
2016,10,13,10,45,353.0,269.0,2.0,17.5,503.5,230.81,166.05
2016,10,13,11,0,490.0,242.0,2.0,18.0,572.0,270.38,192.0
2016,10,13,11,15,680.5,168.5,2.05,18.0,634.5,311.46,221.06
2016,10,13,11,30,871.0,95.0,2.1,18.0,697.0,370.42,267.59
2016,10,13,11,45,873.0,94.5,2.15,18.0,700.0,422.14,314.06
2016,10,13,12,0,875.0,94.0,2.2,18.0,703.0,472.45,358.51
2016,10,13,12,15,646.5,186.0,2.25,18.0,634.0,486.34,374.76
2016,10,13,12,30,418.0,278.0,2.3,18.0,565.0,472.16,366.87
2016,10,13,12,45,404.5,276.0,2.35,18.5,549.5,482.59,376.5
2016,10,13,13,0,391.0,274.0,2.4,19.0,534.0,498.21,389.38
2016,10,13,13,15,388.0,265.0,2.4,19.0,516.5,512.09,401.46
2016,10,13,13,30,385.0,256.0,2.4,19.0,499.0,524.02,411.95
2016,10,13,13,45,466.0,218.5,2.4,19.0,499.5,584.66,459.98
2016,10,13,14,0,547.0,181.0,2.4,19.0,500.0,632.03,498.03
2016,10,13,14,15,444.0,195.5,2.4,18.5,444.5,585.95,464.36
2016,10,13,14,30,341.0,210.0,2.4,18.0,389.0,515.22,412.05
2016,10,13,14,45,314.0,196.5,2.4,18.0,351.5,491.44,395.39
2016,10,13,15,0,287.0,183.0,2.4,18.0,314.0,465.06,376.14
2016,10,13,15,15,411.5,143.0,2.35,17.5,309.5,557.09,451.75
2016,10,13,15,30,536.0,103.0,2.3,17.0,305.0,636.28,514.77
2016,10,13,15,45,503.0,93.0,2.3,17.0,263.0,601.02,488.14
2016,10,13,16,0,470.0,83.0,2.3,17.0,221.0,555.47,453.46
2016,10,13,16,15,424.5,71.5,2.15,17.0,178.5,503.61,411.84
2016,10,13,16,30,379.0,60.0,2.0,17.0,136.0,450.69,367.4
2016,10,13,16,45,302.0,47.0,1.95,17.0,96.5,368.04,297.18
2016,10,13,17,0,225.0,34.0,1.9,17.0,57.0,287.81,218.67
2016,10,13,17,15,112.5,17.0,1.8,16.5,28.5,145.82,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,5.69,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,6.83,0.45
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,8.36,1.82
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,9.89,3.17
2016,10,14,8,45,0.0,29.0,2.45,16.5,29.0,22.13,14.0
2016,10,14,9,0,0.0,45.0,2.4,17.0,45.0,34.43,24.75
2016,10,14,9,15,0.0,73.0,2.35,17.0,73.0,56.07,43.6
2016,10,14,9,30,0.0,101.0,2.3,17.0,101.0,77.02,61.65
2016,10,14,9,45,0.0,95.0,2.3,17.0,95.0,72.91,57.94
2016,10,14,10,0,0.0,89.0,2.3,17.0,89.0,68.54,54.05
2016,10,14,10,15,0.0,105.0,2.25,17.0,105.0,80.31,64.09
2016,10,14,10,30,0.0,121.0,2.2,17.0,121.0,91.98,70.62
2016,10,14,10,45,0.5,147.5,2.15,17.5,148.0,111.27,86.08
2016,10,14,11,0,1.0,174.0,2.1,18.0,175.0,130.8,101.55
2016,10,14,11,15,0.5,152.0,2.05,18.0,152.5,115.61,89.2
2016,10,14,11,30,0.0,130.0,2.0,18.0,130.0,99.61,76.24
2016,10,14,11,45,0.0,128.5,1.95,18.0,128.5,98.72,75.51
2016,10,14,12,0,0.0,127.0,1.9,18.0,127.0,97.79,74.75
2016,10,14,12,15,1.5,155.0,1.85,18.0,156.5,120.29,92.98
2016,10,14,12,30,3.0,183.0,1.8,18.0,186.0,143.51,111.68
2016,10,14,12,45,1.5,174.5,1.8,18.0,176.0,136.83,106.34
2016,10,14,13,0,0.0,166.0,1.8,18.0,166.0,129.84,100.8
2016,10,14,13,15,9.5,198.0,1.75,18.0,204.0,163.42,128.14
2016,10,14,13,30,19.0,230.0,1.7,18.0,242.0,199.61,157.34
2016,10,14,13,45,13.0,210.0,1.65,18.0,218.5,180.43,142.08
2016,10,14,14,0,7.0,190.0,1.6,18.0,195.0,160.38,126.16
2016,10,14,14,15,5.0,178.5,1.55,17.5,182.0,150.58,118.73
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,140.57,111.06
2016,10,14,14,45,1.5,138.0,1.5,17.0,139.0,114.09,89.62
2016,10,14,15,0,0.0,109.0,1.5,17.0,109.0,87.31,67.69
2016,10,14,15,15,0.0,80.0,1.45,17.0,80.0,61.88,46.65
2016,10,14,15,30,0.0,51.0,1.4,17.0,51.0,39.02,27.52
2016,10,14,15,45,0.0,44.0,1.4,17.0,44.0,33.62,23.0
2016,10,14,16,0,0.0,37.0,1.4,17.0,37.0,28.23,18.42
2016,10,14,16,15,0.0,29.5,1.25,16.5,29.5,22.48,13.5
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,16.73,8.53
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,11.77,4.14
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,6.82,0.0
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,3.4,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,14.0,13.0,8.65,0.0
2016,10,15,6,45,215.5,24.0,2.0,14.5,46.5,19.64,6.61
2016,10,15,7,0,356.0,37.0,2.1,15.0,80.0,30.44,20.34
2016,10,15,7,15,443.5,45.5,2.2,15.0,125.0,37.28,27.11
2016,10,15,7,30,531.0,54.0,2.3,15.0,170.0,44.2,33.63
2016,10,15,7,45,265.5,74.5,2.45,15.5,132.5,54.06,42.49
2016,10,15,8,0,0.0,95.0,2.6,16.0,95.0,69.86,56.42
2016,10,15,8,15,0.0,111.5,2.9,16.0,111.5,81.51,66.61
2016,10,15,8,30,0.0,128.0,3.2,16.0,128.0,93.04,76.58
2016,10,15,8,45,0.0,126.5,3.5,16.5,126.5,93.0,76.21
2016,10,15,9,0,0.0,125.0,3.8,17.0,125.0,92.7,75.61
2016,10,15,9,15,4.0,152.5,4.0,17.0,154.5,111.35,91.53
2016,10,15,9,30,8.0,180.0,4.2,17.0,184.0,129.51,106.91
2016,10,15,9,45,98.5,224.5,4.45,17.5,282.5,151.31,125.05
2016,10,15,10,0,189.0,269.0,4.7,18.0,381.0,169.8,140.22
2016,10,15,10,15,111.0,261.0,4.85,18.0,327.5,165.82,136.63
2016,10,15,10,30,33.0,253.0,5.0,18.0,274.0,173.94,135.8
2016,10,15,10,45,33.5,260.0,5.15,18.0,282.0,184.89,144.19
2016,10,15,11,0,34.0,267.0,5.3,18.0,290.0,195.97,153.03
2016,10,15,11,15,74.0,294.0,5.4,18.0,344.5,230.87,179.73
2016,10,15,11,30,114.0,321.0,5.5,18.0,399.0,271.63,211.67
2016,10,15,11,45,71.5,296.5,5.65,18.0,345.5,250.4,196.51
2016,10,15,12,0,29.0,272.0,5.8,18.0,292.0,222.49,175.28
2016,10,15,12,15,29.5,269.5,5.85,18.0,290.0,226.58,178.88
2016,10,15,12,30,30.0,267.0,5.9,18.0,288.0,230.56,182.35
2016,10,15,12,45,82.5,287.5,6.0,18.0,342.5,284.23,226.1
2016,10,15,13,0,135.0,308.0,6.1,18.0,397.0,355.19,283.55
2016,10,15,13,15,110.0,294.0,6.1,18.0,364.5,326.5,261.23
2016,10,15,13,30,85.0,280.0,6.1,18.0,332.0,305.93,245.15
2016,10,15,13,45,42.5,201.0,6.15,18.0,227.0,206.22,164.92
2016,10,15,14,0,0.0,122.0,6.2,18.0,122.0,95.74,73.84
2016,10,15,14,15,25.0,167.0,6.15,18.0,180.5,168.07,134.39
2016,10,15,14,30,50.0,212.0,6.1,18.0,239.0,241.36,195.16
2016,10,15,14,45,28.0,182.0,6.05,18.0,197.0,196.27,158.15
2016,10,15,15,0,6.0,152.0,6.0,18.0,155.0,134.71,107.11
2016,10,15,15,15,3.0,86.5,5.8,17.5,88.0,70.43,53.89
2016,10,15,15,30,0.0,21.0,5.6,17.0,21.0,15.99,7.95
2016,10,15,15,45,0.0,17.5,5.45,17.0,17.5,13.31,5.68
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,10.63,3.4
2016,10,15,16,15,0.0,11.0,5.15,16.5,11.0,8.34,1.44
2016,10,15,16,30,0.0,8.0,5.0,16.0,8.0,6.06,0.0
2016,10,15,16,45,0.0,5.5,4.85,16.0,5.5,4.16,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,9.44,0.0
2016,10,16,6,45,183.5,23.5,1.6,14.5,45.5,17.96,4.52
2016,10,16,7,0,367.0,35.0,1.7,15.0,79.0,28.87,18.92
2016,10,16,7,15,454.0,43.0,1.8,15.0,123.5,35.38,25.42
2016,10,16,7,30,541.0,51.0,1.9,15.0,168.0,41.98,31.65
2016,10,16,7,45,589.5,57.5,2.0,15.5,213.5,47.1,36.33
2016,10,16,8,0,638.0,64.0,2.1,16.0,259.0,52.2,40.83
2016,10,16,8,15,319.0,71.0,2.2,16.0,168.5,51.89,40.53
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,59.6,47.25
2016,10,16,8,45,0.0,53.0,2.4,16.5,53.0,40.57,30.3
2016,10,16,9,0,0.0,28.0,2.5,17.0,28.0,21.38,13.25
2016,10,16,9,15,0.0,66.0,2.55,17.0,66.0,50.65,38.89
2016,10,16,9,30,0.0,104.0,2.6,17.0,104.0,79.08,63.48
2016,10,16,9,45,0.0,81.0,2.7,17.0,81.0,62.3,48.79
2016,10,16,10,0,0.0,58.0,2.8,17.0,58.0,44.53,33.27
2016,10,16,10,15,0.0,85.5,2.85,17.0,85.5,65.84,51.68
2016,10,16,10,30,0.0,113.0,2.9,17.0,113.0,86.21,65.97
2016,10,16,10,45,7.0,170.0,3.0,17.5,175.0,127.87,99.41
2016,10,16,11,0,14.0,227.0,3.1,18.0,237.0,169.98,132.72
2016,10,16,11,15,13.5,229.5,3.1,18.0,239.0,174.18,136.03
2016,10,16,11,30,13.0,232.0,3.1,18.0,241.0,178.25,139.35
2016,10,16,11,45,7.5,202.5,3.15,18.0,207.5,156.81,122.36
2016,10,16,12,0,2.0,173.0,3.2,18.0,174.0,133.61,103.82
2016,10,16,12,15,5.0,190.5,3.3,18.0,193.5,149.31,116.57
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,165.82,129.94
2016,10,16,12,45,4.0,172.5,3.55,18.0,175.0,136.72,106.58
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,106.58,82.19
2016,10,16,13,15,0.0,134.0,3.85,18.0,134.0,104.51,80.64
2016,10,16,13,30,0.0,131.0,4.0,18.0,131.0,102.43,79.06
2016,10,16,13,45,0.0,128.0,4.2,18.0,128.0,100.36,77.51
2016,10,16,14,0,0.0,125.0,4.4,18.0,125.0,98.32,75.99
2016,10,16,14,15,0.0,78.5,4.5,18.0,78.5,60.35,44.75
2016,10,16,14,30,0.0,32.0,4.6,18.0,32.0,24.47,14.9
2016,10,16,14,45,29.5,106.5,4.7,18.0,119.5,117.46,93.68
2016,10,16,15,0,59.0,181.0,4.8,18.0,207.0,229.49,186.8
2016,10,16,15,15,29.5,113.0,4.7,17.5,126.0,129.93,104.56
2016,10,16,15,30,0.0,45.0,4.6,17.0,45.0,34.39,23.56
2016,10,16,15,45,0.0,38.5,4.6,17.0,38.5,29.39,19.37
2016,10,16,16,0,0.0,32.0,4.6,17.0,32.0,24.39,15.11
2016,10,16,16,15,0.0,25.5,4.45,16.5,25.5,19.41,10.84
2016,10,16,16,30,0.0,19.0,4.3,16.0,19.0,14.44,6.52
2016,10,16,16,45,0.0,13.0,4.2,16.0,13.0,9.86,2.48
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,5.3,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,2.75,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,21.0,1.6,13.5,37.0,15.99,2.25
2016,10,17,7,0,276.0,42.0,1.6,14.0,74.0,31.82,21.39
2016,10,17,7,15,370.5,52.5,1.6,14.0,118.0,42.62,31.83
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,50.86,39.63
2016,10,17,7,45,532.0,69.5,1.6,14.5,209.5,55.71,44.12
2016,10,17,8,0,599.0,76.0,1.6,15.0,257.0,60.66,48.5
2016,10,17,8,15,639.5,81.0,1.6,15.0,302.5,64.19,51.6
2016,10,17,8,30,680.0,86.0,1.6,15.0,348.0,67.74,54.64
2016,10,17,8,45,714.5,88.0,1.6,15.5,391.5,69.12,55.61
2016,10,17,9,0,749.0,90.0,1.6,16.0,435.0,76.43,61.74
2016,10,17,9,15,769.0,93.0,1.6,16.0,473.0,78.43,63.31
2016,10,17,9,30,789.0,96.0,1.6,16.0,511.0,80.43,64.88
2016,10,17,9,45,806.5,97.0,1.6,16.5,543.5,80.99,65.08
2016,10,17,10,0,824.0,98.0,1.6,17.0,576.0,81.61,65.35
2016,10,17,10,15,833.5,99.5,1.6,17.0,601.5,85.2,68.32
2016,10,17,10,30,843.0,101.0,1.6,17.0,627.0,141.96,82.08
2016,10,17,10,45,852.5,100.5,1.65,17.5,646.0,198.05,118.89
2016,10,17,11,0,862.0,100.0,1.7,18.0,665.0,254.55,164.39
2016,10,17,11,15,865.5,100.5,1.75,18.0,675.0,313.9,216.12
2016,10,17,11,30,869.0,101.0,1.8,18.0,685.0,367.75,264.44
2016,10,17,11,45,871.0,100.5,1.9,18.0,688.0,419.29,310.78
2016,10,17,12,0,873.0,100.0,2.0,18.0,691.0,469.41,355.18
2016,10,17,12,15,871.0,99.5,2.05,18.0,685.5,515.97,395.74
2016,10,17,12,30,869.0,99.0,2.1,18.0,680.0,560.33,433.57
2016,10,17,12,45,868.5,96.5,2.15,18.0,667.5,601.36,468.04
2016,10,17,13,0,868.0,94.0,2.2,18.0,655.0,639.84,499.9
2016,10,17,13,15,860.5,93.0,2.25,18.0,634.5,672.48,526.83
2016,10,17,13,30,853.0,92.0,2.3,18.0,614.0,708.01,555.25
2016,10,17,13,45,844.0,90.0,2.35,18.0,586.5,732.69,575.26
2016,10,17,14,0,835.0,88.0,2.4,18.0,559.0,753.75,591.62
2016,10,17,14,15,820.0,85.5,2.4,18.0,524.5,765.87,601.37
2016,10,17,14,30,805.0,83.0,2.4,18.0,490.0,774.04,608.49
2016,10,17,14,45,784.0,80.5,2.45,18.0,450.5,773.34,609.68
2016,10,17,15,0,763.0,78.0,2.5,18.0,411.0,768.65,608.09
2016,10,17,15,15,733.5,74.5,2.45,17.5,367.0,751.61,597.89
2016,10,17,15,30,704.0,71.0,2.4,17.0,323.0,736.44,588.78
2016,10,17,15,45,661.5,66.0,2.4,17.0,276.5,699.79,562.28
2016,10,17,16,0,619.0,61.0,2.4,17.0,230.0,660.15,532.38
2016,10,17,16,15,553.0,54.5,2.25,16.5,183.0,595.51,481.81
2016,10,17,16,30,487.0,48.0,2.1,16.0,136.0,529.08,427.06
2016,10,17,16,45,378.5,38.0,2.0,15.5,93.5,421.51,336.12
2016,10,17,17,0,270.0,28.0,1.9,15.0,51.0,311.39,209.67
2016,10,17,17,15,135.0,14.0,1.9,14.5,25.5,120.81,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,18.0,1.9,12.5,37.5,14.58,0.18
2016,10,18,7,0,351.0,36.0,1.9,13.0,75.0,29.74,19.57
2016,10,18,7,15,445.0,44.5,2.0,13.5,120.0,36.61,26.58
2016,10,18,7,30,539.0,53.0,2.1,14.0,165.0,43.6,33.17
2016,10,18,7,45,605.5,57.5,2.25,14.5,213.5,47.33,36.66
2016,10,18,8,0,672.0,62.0,2.4,15.0,262.0,51.21,40.12
2016,10,18,8,15,709.5,66.0,2.45,15.0,308.5,58.88,46.91
2016,10,18,8,30,747.0,70.0,2.5,15.0,355.0,62.3,49.85
2016,10,18,8,45,776.0,72.0,2.55,15.5,398.5,64.09,51.21
2016,10,18,9,0,805.0,74.0,2.6,16.0,442.0,65.92,52.57
2016,10,18,9,15,823.5,76.5,2.5,16.0,480.5,67.91,54.17
2016,10,18,9,30,842.0,79.0,2.4,16.0,519.0,69.87,55.75
2016,10,18,9,45,859.0,79.5,2.35,16.5,552.0,78.15,62.68
2016,10,18,10,0,876.0,80.0,2.3,17.0,585.0,79.16,63.29
2016,10,18,10,15,885.5,81.0,2.2,17.0,611.0,81.68,65.34
2016,10,18,10,30,895.0,82.0,2.1,17.0,637.0,139.7,78.99
2016,10,18,10,45,902.0,82.5,2.05,17.5,655.5,197.57,116.63
2016,10,18,11,0,909.0,83.0,2.0,18.0,674.0,255.47,163.36
2016,10,18,11,15,912.0,83.5,1.95,18.0,684.5,312.11,213.26
2016,10,18,11,30,915.0,84.0,1.9,18.0,695.0,367.85,263.39
2016,10,18,11,45,918.5,83.0,1.85,18.5,698.5,421.44,310.77
2016,10,18,12,0,922.0,82.0,1.8,19.0,702.0,473.65,355.83
2016,10,18,12,15,920.5,81.5,1.85,19.0,696.5,522.29,397.95
2016,10,18,12,30,919.0,81.0,1.9,19.0,691.0,568.66,437.23
2016,10,18,12,45,914.5,81.0,1.95,19.0,677.5,611.31,472.78
2016,10,18,13,0,910.0,81.0,2.0,19.0,664.0,651.11,505.42
2016,10,18,13,15,903.0,80.0,2.0,19.0,643.0,685.27,533.04
2016,10,18,13,30,896.0,79.0,2.0,19.0,622.0,716.08,557.75
2016,10,18,13,45,884.5,78.0,2.05,19.0,593.5,740.2,576.6
2016,10,18,14,0,873.0,77.0,2.1,19.0,565.0,760.58,592.34
2016,10,18,14,15,858.0,75.0,2.15,19.0,530.5,773.33,602.82
2016,10,18,14,30,843.0,73.0,2.2,19.0,496.0,782.17,610.71
2016,10,18,14,45,818.5,72.0,2.25,19.0,455.0,789.27,617.51
2016,10,18,15,0,794.0,71.0,2.3,19.0,414.0,783.97,615.48
2016,10,18,15,15,765.5,67.5,2.25,18.5,369.5,768.15,606.28
2016,10,18,15,30,737.0,64.0,2.2,18.0,325.0,748.49,593.98
2016,10,18,15,45,691.5,60.5,2.2,18.0,277.5,710.46,566.71
2016,10,18,16,0,646.0,57.0,2.2,18.0,230.0,676.09,540.91
2016,10,18,16,15,581.5,50.5,2.2,17.5,182.5,612.91,492.4
2016,10,18,16,30,517.0,44.0,2.2,17.0,135.0,548.11,439.52
2016,10,18,16,45,406.0,35.0,2.2,16.5,92.0,440.04,347.95
2016,10,18,17,0,295.0,26.0,2.2,16.0,49.0,326.25,204.5
2016,10,18,17,15,147.5,13.0,2.3,15.5,24.5,129.72,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.81,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,24.28,14.82
2016,10,19,7,15,514.5,36.5,1.95,13.5,121.5,33.29,23.63
2016,10,19,7,30,602.0,44.0,2.0,14.0,167.0,40.25,30.17
2016,10,19,7,45,655.5,48.5,2.05,14.5,214.5,44.45,34.09
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,48.71,37.9
2016,10,19,8,15,744.0,56.5,2.1,15.5,308.0,51.98,40.71
2016,10,19,8,30,779.0,60.0,2.1,16.0,354.0,55.24,43.44
2016,10,19,8,45,803.5,62.5,2.15,16.5,397.0,57.59,45.31
2016,10,19,9,0,828.0,65.0,2.2,17.0,440.0,66.36,52.76
2016,10,19,9,15,845.0,67.0,2.15,17.5,478.0,68.68,54.53
2016,10,19,9,30,862.0,69.0,2.1,18.0,516.0,70.9,56.2
2016,10,19,9,45,873.5,71.0,2.1,18.5,547.5,72.91,57.69
2016,10,19,10,0,885.0,73.0,2.1,19.0,579.0,74.84,59.1
2016,10,19,10,15,893.5,74.0,2.0,19.0,604.5,75.96,59.95
2016,10,19,10,30,902.0,75.0,1.9,19.0,630.0,134.07,74.04
2016,10,19,10,45,904.5,77.0,1.85,19.5,647.5,192.47,111.62
2016,10,19,11,0,907.0,79.0,1.8,20.0,665.0,250.45,158.07
2016,10,19,11,15,910.0,79.5,1.75,20.0,675.0,306.78,207.24
2016,10,19,11,30,913.0,80.0,1.7,20.0,685.0,362.21,256.67
2016,10,19,11,45,911.5,81.0,1.7,20.5,687.0,415.25,303.42
2016,10,19,12,0,910.0,82.0,1.7,21.0,689.0,466.52,347.58
2016,10,19,12,15,908.5,81.5,1.7,21.0,684.0,514.48,388.65
2016,10,19,12,30,907.0,81.0,1.7,21.0,679.0,560.19,426.87
2016,10,19,12,45,902.0,81.0,1.75,21.0,665.5,601.94,461.44
2016,10,19,13,0,897.0,81.0,1.8,21.0,652.0,640.84,493.12
2016,10,19,13,15,890.5,80.0,1.8,21.0,631.0,674.75,520.3
2016,10,19,13,30,884.0,79.0,1.8,21.0,610.0,705.4,544.64
2016,10,19,13,45,875.0,77.5,1.85,21.0,582.5,730.35,564.07
2016,10,19,14,0,866.0,76.0,1.9,21.0,555.0,751.72,580.37
2016,10,19,14,15,851.5,74.0,1.95,21.0,521.0,764.63,590.85
2016,10,19,14,30,837.0,72.0,2.0,21.0,487.0,773.68,598.82
2016,10,19,14,45,816.5,69.5,2.05,21.0,447.0,782.01,606.42
2016,10,19,15,0,796.0,67.0,2.1,21.0,407.0,778.14,605.41
2016,10,19,15,15,767.5,64.0,2.05,20.5,363.0,762.97,596.7
2016,10,19,15,30,739.0,61.0,2.0,20.0,319.0,744.02,584.94
2016,10,19,15,45,697.5,57.0,1.95,19.5,272.0,709.0,560.77
2016,10,19,16,0,656.0,53.0,1.9,19.0,225.0,670.65,532.83
2016,10,19,16,15,592.0,47.0,1.85,18.5,178.0,607.53,484.33
2016,10,19,16,30,528.0,41.0,1.8,18.0,131.0,551.74,438.17
2016,10,19,16,45,420.0,32.0,1.75,17.5,88.5,446.73,348.58
2016,10,19,17,0,312.0,23.0,1.7,17.0,46.0,333.49,187.65
2016,10,19,17,15,156.0,11.5,1.75,16.5,23.0,134.93,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
