Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,12.22,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,25.07,15.25
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,31.41,21.85
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,41.07,30.75
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,45.68,35.03
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,50.35,39.19
2016,10,20,8,15,748.0,59.0,1.5,16.5,309.0,53.97,42.31
2016,10,20,8,30,784.0,63.0,1.4,17.0,356.0,57.59,45.34
2016,10,20,8,45,810.0,65.5,1.35,17.5,399.5,59.9,47.16
2016,10,20,9,0,836.0,68.0,1.3,18.0,443.0,62.21,48.95
2016,10,20,9,15,853.5,70.0,1.25,18.5,481.0,70.8,56.15
2016,10,20,9,30,871.0,72.0,1.2,19.0,519.0,73.03,57.8
2016,10,20,9,45,886.5,72.5,1.2,19.5,552.0,74.14,58.5
2016,10,20,10,0,902.0,73.0,1.2,20.0,585.0,75.19,59.15
2016,10,20,10,15,910.0,74.0,1.2,20.5,610.5,76.33,59.89
2016,10,20,10,30,918.0,75.0,1.2,21.0,636.0,133.8,73.11
2016,10,20,10,45,923.0,76.0,1.25,21.5,654.0,192.76,110.07
2016,10,20,11,0,928.0,77.0,1.3,22.0,672.0,251.51,156.33
2016,10,20,11,15,931.0,77.5,1.3,22.0,682.5,308.92,205.77
2016,10,20,11,30,934.0,78.0,1.3,22.0,693.0,365.4,255.51
2016,10,20,11,45,934.0,78.0,1.3,22.5,695.0,419.19,302.26
2016,10,20,12,0,934.0,78.0,1.3,23.0,697.0,471.26,346.46
2016,10,20,12,15,932.0,78.0,1.3,23.0,691.5,520.45,387.88
2016,10,20,12,30,930.0,78.0,1.3,23.0,686.0,567.31,426.37
2016,10,20,12,45,924.0,78.0,1.35,23.5,672.0,609.39,459.82
2016,10,20,13,0,918.0,78.0,1.4,24.0,658.0,648.47,490.18
2016,10,20,13,15,911.0,77.5,1.4,24.0,637.0,683.25,517.39
2016,10,20,13,30,904.0,77.0,1.4,24.0,616.0,714.71,541.75
2016,10,20,13,45,894.5,75.5,1.45,24.0,588.0,739.86,560.94
2016,10,20,14,0,885.0,74.0,1.5,24.0,560.0,761.34,577.01
2016,10,20,14,15,870.5,72.0,1.5,24.0,525.0,774.67,587.12
2016,10,20,14,30,856.0,70.0,1.5,24.0,490.0,784.08,594.75
2016,10,20,14,45,836.0,67.5,1.5,24.0,450.0,793.05,602.19
2016,10,20,15,0,816.0,65.0,1.5,24.0,410.0,789.88,601.3
2016,10,20,15,15,787.5,62.0,1.5,23.5,365.0,774.96,593.42
2016,10,20,15,30,759.0,59.0,1.5,23.0,320.0,756.22,582.53
2016,10,20,15,45,717.0,55.0,1.55,22.5,272.5,720.95,559.6
2016,10,20,16,0,675.0,51.0,1.6,22.0,225.0,682.35,532.77
2016,10,20,16,15,609.5,45.5,1.6,21.0,177.5,618.72,485.93
2016,10,20,16,30,544.0,40.0,1.6,20.0,130.0,562.31,440.8
2016,10,20,16,45,429.5,31.0,1.65,19.5,87.0,452.15,347.49
2016,10,20,17,0,315.0,22.0,1.7,19.0,44.0,330.86,158.3
2016,10,20,17,15,157.5,11.0,1.7,18.5,22.0,135.26,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,14.5,34.0,11.79,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,24.15,14.22
2016,10,21,7,15,479.0,37.0,1.15,15.0,112.5,30.86,21.28
2016,10,21,7,30,571.0,45.0,1.1,15.0,157.0,37.67,27.74
2016,10,21,7,45,628.0,50.0,1.05,15.5,204.5,45.42,34.8
2016,10,21,8,0,685.0,55.0,1.0,16.0,252.0,50.02,38.92
2016,10,21,8,15,364.5,100.0,0.9,16.5,206.5,71.61,57.83
2016,10,21,8,30,44.0,145.0,0.8,17.0,161.0,100.31,82.55
2016,10,21,8,45,45.5,162.0,0.7,17.5,180.5,111.15,91.44
2016,10,21,9,0,47.0,179.0,0.6,18.0,200.0,121.76,100.01
2016,10,21,9,15,73.0,201.0,0.55,18.5,237.0,135.22,110.87
2016,10,21,9,30,99.0,223.0,0.5,19.0,274.0,148.37,121.3
2016,10,21,9,45,99.5,238.0,0.5,19.5,292.0,157.18,128.05
2016,10,21,10,0,100.0,253.0,0.5,20.0,310.0,165.74,134.57
2016,10,21,10,15,121.5,267.0,0.5,20.0,339.0,167.12,135.43
2016,10,21,10,30,143.0,281.0,0.5,20.0,368.0,190.33,142.81
2016,10,21,10,45,155.0,290.0,0.55,20.5,386.5,213.34,158.17
2016,10,21,11,0,167.0,299.0,0.6,21.0,405.0,237.9,176.21
2016,10,21,11,15,172.5,304.0,0.7,21.0,415.5,259.85,193.78
2016,10,21,11,30,178.0,309.0,0.8,21.0,426.0,282.32,212.13
2016,10,21,11,45,179.5,309.0,0.9,21.5,427.5,300.36,226.89
2016,10,21,12,0,181.0,309.0,1.0,22.0,429.0,318.11,241.37
2016,10,21,12,15,155.0,307.0,1.1,22.0,409.0,321.07,245.17
2016,10,21,12,30,129.0,305.0,1.2,22.0,389.0,320.99,246.34
2016,10,21,12,45,171.0,297.5,1.35,22.0,406.5,352.01,271.26
2016,10,21,13,0,213.0,290.0,1.5,22.0,424.0,385.92,298.42
2016,10,21,13,15,357.0,246.5,1.65,22.0,462.0,467.96,363.02
2016,10,21,13,30,501.0,203.0,1.8,22.0,500.0,560.91,434.97
2016,10,21,13,45,491.5,196.5,1.95,22.0,476.5,571.96,444.81
2016,10,21,14,0,482.0,190.0,2.1,22.0,453.0,580.28,453.15
2016,10,21,14,15,647.5,134.0,2.2,21.5,463.0,679.03,531.25
2016,10,21,14,30,813.0,78.0,2.3,21.0,473.0,764.94,596.01
2016,10,21,14,45,790.5,75.5,2.4,21.0,433.0,763.11,595.99
2016,10,21,15,0,768.0,73.0,2.5,21.0,393.0,757.26,593.8
2016,10,21,15,15,737.5,69.5,2.5,20.5,349.5,739.57,583.38
2016,10,21,15,30,707.0,66.0,2.5,20.0,306.0,718.05,569.73
2016,10,21,15,45,662.0,61.0,2.55,19.5,259.5,685.02,546.97
2016,10,21,16,0,617.0,56.0,2.6,19.0,213.0,643.71,516.49
2016,10,21,16,15,548.0,49.5,2.6,18.5,166.5,577.4,464.52
2016,10,21,16,30,479.0,43.0,2.6,18.0,120.0,509.56,408.01
2016,10,21,16,45,361.0,33.0,2.6,17.5,79.0,396.12,308.54
2016,10,21,17,0,243.0,23.0,2.6,17.0,38.0,268.38,100.79
2016,10,21,17,15,121.5,11.5,2.65,16.5,19.0,106.34,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,99.5,17.0,1.7,12.5,27.0,12.93,0.0
2016,10,22,7,0,199.0,34.0,1.7,13.0,54.0,25.7,15.38
2016,10,22,7,15,255.0,50.0,1.7,13.0,90.0,37.44,27.15
2016,10,22,7,30,311.0,66.0,1.7,13.0,126.0,48.98,37.95
2016,10,22,7,45,350.0,80.0,1.7,13.5,165.0,58.78,46.93
2016,10,22,8,0,389.0,94.0,1.7,14.0,204.0,68.36,55.5
2016,10,22,8,15,421.0,104.0,1.65,14.0,242.0,75.02,61.43
2016,10,22,8,30,453.0,114.0,1.6,14.0,280.0,81.55,67.11
2016,10,22,8,45,346.0,148.0,1.55,14.5,284.0,102.74,85.4
2016,10,22,9,0,239.0,182.0,1.5,15.0,288.0,120.21,100.15
2016,10,22,9,15,544.5,131.0,1.4,15.0,398.5,92.37,75.73
2016,10,22,9,30,850.0,80.0,1.3,15.0,509.0,70.83,56.84
2016,10,22,9,45,851.0,86.0,1.2,15.5,539.0,74.78,60.06
2016,10,22,10,0,852.0,92.0,1.1,16.0,569.0,78.6,63.11
2016,10,22,10,15,751.0,124.0,1.1,16.0,558.5,89.65,72.52
2016,10,22,10,30,650.0,156.0,1.1,16.0,548.0,149.19,96.75
2016,10,22,10,45,585.0,185.0,1.1,16.5,545.5,203.35,135.29
2016,10,22,11,0,520.0,214.0,1.1,17.0,543.0,250.81,175.3
2016,10,22,11,15,584.5,195.5,1.15,17.0,570.5,292.8,208.72
2016,10,22,11,30,649.0,177.0,1.2,17.0,598.0,342.58,249.93
2016,10,22,11,45,636.5,182.0,1.25,17.0,596.5,384.73,287.51
2016,10,22,12,0,624.0,187.0,1.3,17.0,595.0,424.59,322.59
2016,10,22,12,15,646.5,177.0,1.35,17.0,597.0,466.53,358.2
2016,10,22,12,30,669.0,167.0,1.4,17.0,599.0,508.57,393.35
2016,10,22,12,45,778.5,131.0,1.45,17.0,623.5,575.94,447.03
2016,10,22,13,0,888.0,95.0,1.5,17.0,648.0,642.01,499.37
2016,10,22,13,15,880.5,94.0,1.55,17.0,627.0,680.42,530.0
2016,10,22,13,30,873.0,93.0,1.6,17.0,606.0,711.21,555.0
2016,10,22,13,45,649.0,146.5,1.7,17.0,518.0,642.39,505.19
2016,10,22,14,0,425.0,200.0,1.8,17.0,430.0,546.07,433.46
2016,10,22,14,15,367.5,197.0,1.85,17.0,386.5,499.63,400.39
2016,10,22,14,30,310.0,194.0,1.9,17.0,343.0,466.18,375.65
2016,10,22,14,45,302.5,177.5,1.95,17.0,313.0,454.47,368.36
2016,10,22,15,0,295.0,161.0,2.0,17.0,283.0,440.64,359.1
2016,10,22,15,15,278.5,146.0,2.05,16.5,251.0,419.18,344.03
2016,10,22,15,30,262.0,131.0,2.1,16.0,219.0,395.98,327.07
2016,10,22,15,45,249.0,112.5,2.15,16.0,186.0,369.26,306.18
2016,10,22,16,0,236.0,94.0,2.2,16.0,153.0,340.82,282.96
2016,10,22,16,15,207.0,75.5,2.15,15.5,119.0,297.18,246.18
2016,10,22,16,30,178.0,57.0,2.1,15.0,85.0,252.28,206.69
2016,10,22,16,45,124.0,39.5,2.1,14.5,55.5,187.68,146.43
2016,10,22,17,0,70.0,22.0,2.1,14.0,26.0,107.19,21.7
2016,10,22,17,15,35.0,11.0,2.15,13.5,13.0,36.58,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.0,14.5,1.35,11.5,32.0,11.81,0.0
2016,10,23,7,0,362.0,29.0,1.3,12.0,64.0,24.12,13.88
2016,10,23,7,15,461.0,37.5,1.3,12.5,108.5,31.2,21.71
2016,10,23,7,30,560.0,46.0,1.3,13.0,153.0,38.4,28.56
2016,10,23,7,45,618.0,52.0,1.3,13.5,200.0,43.37,33.22
2016,10,23,8,0,676.0,58.0,1.3,14.0,247.0,52.38,41.32
2016,10,23,8,15,715.0,62.5,1.3,14.0,293.5,56.29,44.83
2016,10,23,8,30,754.0,67.0,1.3,14.0,340.0,60.21,48.25
2016,10,23,8,45,779.0,70.5,1.3,14.5,382.5,63.11,50.62
2016,10,23,9,0,804.0,74.0,1.3,15.0,425.0,65.99,52.93
2016,10,23,9,15,440.5,144.5,1.3,15.0,339.5,98.56,81.24
2016,10,23,9,30,77.0,215.0,1.3,15.0,254.0,143.48,119.66
2016,10,23,9,45,135.0,232.5,1.35,15.5,305.5,149.56,124.23
2016,10,23,10,0,193.0,250.0,1.4,16.0,357.0,160.04,132.62
2016,10,23,10,15,545.0,165.5,1.45,16.0,487.0,110.41,90.23
2016,10,23,10,30,897.0,81.0,1.5,16.0,617.0,131.05,74.71
2016,10,23,10,45,589.5,180.5,1.55,16.5,537.0,201.68,134.21
2016,10,23,11,0,282.0,280.0,1.6,17.0,457.0,245.94,181.88
2016,10,23,11,15,600.0,181.5,1.65,17.0,566.0,288.13,205.21
2016,10,23,11,30,918.0,83.0,1.7,17.0,675.0,358.38,255.82
2016,10,23,11,45,919.5,82.5,1.75,17.5,677.5,411.39,303.19
2016,10,23,12,0,921.0,82.0,1.8,18.0,680.0,462.82,348.35
2016,10,23,12,15,919.0,82.0,1.85,18.0,674.5,511.28,390.74
2016,10,23,12,30,917.0,82.0,1.9,18.0,669.0,557.44,430.28
2016,10,23,12,45,644.0,168.5,2.0,18.0,576.5,531.86,414.48
2016,10,23,13,0,371.0,255.0,2.1,18.0,484.0,460.54,361.91
2016,10,23,13,15,369.0,246.5,2.15,18.0,468.0,473.99,374.46
2016,10,23,13,30,367.0,238.0,2.2,18.0,452.0,485.7,385.07
2016,10,23,13,45,366.5,225.5,2.25,18.0,430.5,492.72,392.15
2016,10,23,14,0,366.0,213.0,2.3,18.0,409.0,497.83,397.77
2016,10,23,14,15,443.0,182.0,2.3,17.5,404.0,558.77,447.59
2016,10,23,14,30,520.0,151.0,2.3,17.0,399.0,603.64,485.22
2016,10,23,14,45,517.5,135.5,2.35,17.0,364.5,600.14,484.42
2016,10,23,15,0,515.0,120.0,2.4,17.0,330.0,593.57,481.54
2016,10,23,15,15,489.0,111.0,2.35,16.5,292.5,572.34,467.1
2016,10,23,15,30,463.0,102.0,2.3,16.0,255.0,548.45,450.01
2016,10,23,15,45,431.0,89.5,2.3,16.0,215.0,512.53,422.08
2016,10,23,16,0,399.0,77.0,2.3,16.0,175.0,474.49,391.25
2016,10,23,16,15,352.0,63.5,2.15,15.5,135.5,420.71,346.43
2016,10,23,16,30,305.0,50.0,2.0,15.0,96.0,366.27,298.59
2016,10,23,16,45,215.0,35.0,1.9,15.0,62.0,274.21,212.09
2016,10,23,17,0,125.0,20.0,1.8,15.0,28.0,161.3,2.31
2016,10,23,17,15,62.5,10.0,1.8,14.5,14.0,57.54,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,5.9,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,11.41,3.34
2016,10,24,7,15,0.0,26.5,3.65,14.0,26.5,20.21,11.93
2016,10,24,7,30,0.0,38.0,3.7,14.0,38.0,29.04,20.1
2016,10,24,7,45,0.0,50.5,3.8,14.5,50.5,38.61,28.8
2016,10,24,8,0,0.0,63.0,3.9,15.0,63.0,47.86,37.1
2016,10,24,8,15,0.0,75.5,4.0,15.0,75.5,57.05,45.3
2016,10,24,8,30,0.0,88.0,4.1,15.0,88.0,66.15,53.32
2016,10,24,8,45,30.0,133.0,4.25,15.5,146.0,94.16,77.74
2016,10,24,9,0,60.0,178.0,4.4,16.0,204.0,120.96,100.74
2016,10,24,9,15,207.0,186.0,4.4,16.0,287.0,125.76,104.64
2016,10,24,9,30,354.0,194.0,4.4,16.0,370.0,128.99,107.18
2016,10,24,9,45,191.0,204.5,4.4,16.0,300.5,136.54,113.45
2016,10,24,10,0,28.0,215.0,4.4,16.0,231.0,151.6,126.12
2016,10,24,10,15,45.0,236.0,4.45,16.0,263.0,156.33,129.93
2016,10,24,10,30,62.0,257.0,4.5,16.0,295.0,175.78,137.92
2016,10,24,10,45,75.0,270.0,4.55,16.5,316.5,194.08,150.98
2016,10,24,11,0,88.0,283.0,4.6,17.0,338.0,214.32,166.3
2016,10,24,11,15,60.5,270.0,4.6,17.0,308.0,209.71,164.0
2016,10,24,11,30,33.0,257.0,4.6,17.0,278.0,200.56,157.87
2016,10,24,11,45,85.0,280.0,4.65,17.0,335.0,241.93,190.34
2016,10,24,12,0,137.0,303.0,4.7,17.0,392.0,294.14,231.96
2016,10,24,12,15,107.0,294.5,4.75,17.0,363.5,282.17,223.61
2016,10,24,12,30,77.0,286.0,4.8,17.0,335.0,270.49,215.12
2016,10,24,12,45,43.5,246.0,4.85,17.5,274.0,226.48,179.98
2016,10,24,13,0,10.0,206.0,4.9,18.0,213.0,169.06,133.4
2016,10,24,13,15,90.0,235.0,4.95,17.5,288.0,258.58,207.7
2016,10,24,13,30,170.0,264.0,5.0,17.0,363.0,362.48,292.89
2016,10,24,13,45,85.0,180.5,5.05,17.0,230.0,231.36,187.17
2016,10,24,14,0,0.0,97.0,5.1,17.0,97.0,75.14,57.23
2016,10,24,14,15,0.0,61.5,4.95,17.0,61.5,47.17,34.05
2016,10,24,14,30,0.0,26.0,4.8,17.0,26.0,19.85,11.13
2016,10,24,14,45,0.0,57.5,4.7,17.0,57.5,44.05,31.62
2016,10,24,15,0,0.0,89.0,4.6,17.0,89.0,70.11,53.65
2016,10,24,15,15,0.0,78.0,4.45,16.5,78.0,60.99,46.15
2016,10,24,15,30,0.0,67.0,4.3,16.0,67.0,51.78,38.5
2016,10,24,15,45,0.0,56.0,4.15,16.0,56.0,42.89,30.94
2016,10,24,16,0,0.0,45.0,4.0,16.0,45.0,34.41,23.63
2016,10,24,16,15,0.0,34.5,3.9,15.5,34.5,26.33,16.64
2016,10,24,16,30,0.0,24.0,3.8,15.0,24.0,18.28,9.59
2016,10,24,16,45,0.0,15.0,3.7,15.0,15.0,11.4,3.25
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,4.54,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.36,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,2.0,14.5,3.45,15.0,15.0,11.41,0.0
2016,10,25,7,0,4.0,29.0,3.6,15.0,30.0,21.6,10.91
2016,10,25,7,15,27.5,48.0,3.6,15.0,53.0,35.13,24.67
2016,10,25,7,30,51.0,67.0,3.6,15.0,76.0,48.42,36.99
2016,10,25,7,45,62.5,86.5,3.65,15.5,101.5,61.74,49.07
2016,10,25,8,0,74.0,106.0,3.7,16.0,127.0,74.86,60.76
2016,10,25,8,15,82.0,125.0,3.65,16.0,151.5,87.44,71.88
2016,10,25,8,30,90.0,144.0,3.6,16.0,176.0,99.78,82.63
2016,10,25,8,45,45.0,139.5,3.55,16.5,155.5,98.06,80.8
2016,10,25,9,0,0.0,135.0,3.5,17.0,135.0,98.38,80.75
2016,10,25,9,15,0.0,131.5,3.55,17.0,131.5,96.86,79.24
2016,10,25,9,30,0.0,128.0,3.6,17.0,128.0,95.09,77.53
2016,10,25,9,45,0.0,95.5,3.7,17.0,95.5,73.01,58.24
2016,10,25,10,0,0.0,63.0,3.8,17.0,63.0,48.36,36.71
2016,10,25,10,15,0.0,44.5,3.85,17.0,44.5,34.11,24.23
2016,10,25,10,30,0.0,26.0,3.9,17.0,26.0,19.9,11.04
2016,10,25,10,45,0.0,27.5,3.95,17.5,27.5,21.06,11.97
2016,10,25,11,0,0.0,29.0,4.0,18.0,29.0,22.22,12.88
2016,10,25,11,15,0.0,66.5,4.0,18.0,66.5,51.14,36.86
2016,10,25,11,30,0.0,104.0,4.0,18.0,104.0,80.0,60.6
2016,10,25,11,45,0.5,139.5,4.05,18.0,140.0,107.04,82.69
2016,10,25,12,0,1.0,175.0,4.1,18.0,176.0,134.58,105.07
2016,10,25,12,15,0.5,146.5,4.0,18.0,147.0,113.2,87.68
2016,10,25,12,30,0.0,118.0,3.9,18.0,118.0,91.14,69.72
2016,10,25,12,45,9.5,171.5,3.85,18.0,177.5,139.1,109.02
2016,10,25,13,0,19.0,225.0,3.8,18.0,237.0,190.35,150.63
2016,10,25,13,15,19.0,217.5,3.75,18.0,229.0,186.84,147.99
2016,10,25,13,30,19.0,210.0,3.7,18.0,221.0,183.23,145.37
2016,10,25,13,45,22.0,205.5,3.65,18.0,218.0,184.43,146.74
2016,10,25,14,0,25.0,201.0,3.6,18.0,215.0,186.03,148.46
2016,10,25,14,15,19.5,185.0,3.5,18.0,195.0,170.36,135.93
2016,10,25,14,30,14.0,169.0,3.4,18.0,175.0,154.11,122.85
2016,10,25,14,45,49.5,167.0,3.35,18.0,187.5,200.62,162.45
2016,10,25,15,0,85.0,165.0,3.3,18.0,200.0,235.7,192.52
2016,10,25,15,15,80.5,146.5,3.15,18.0,176.5,217.82,178.21
2016,10,25,15,30,76.0,128.0,3.0,18.0,153.0,199.16,163.13
2016,10,25,15,45,68.5,108.5,2.9,18.0,128.5,175.72,143.68
2016,10,25,16,0,61.0,89.0,2.8,18.0,104.0,151.34,122.98
2016,10,25,16,15,47.0,69.5,2.6,17.5,79.5,120.39,96.3
2016,10,25,16,30,33.0,50.0,2.4,17.0,55.0,87.93,67.82
2016,10,25,16,45,16.5,32.0,2.25,17.0,34.5,54.08,36.11
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,10.68,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,5.51,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,1.7,13.5,27.5,10.23,0.0
2016,10,26,7,0,339.0,26.0,1.7,14.0,55.0,21.61,10.51
2016,10,26,7,15,441.5,34.5,1.7,14.0,97.5,28.72,19.21
2016,10,26,7,30,544.0,43.0,1.7,14.0,140.0,35.96,26.16
2016,10,26,7,45,606.0,48.5,1.75,14.5,186.5,44.02,33.59
2016,10,26,8,0,668.0,54.0,1.8,15.0,233.0,49.06,38.17
2016,10,26,8,15,707.0,57.5,1.85,15.5,278.0,52.26,40.97
2016,10,26,8,30,746.0,61.0,1.9,16.0,323.0,55.49,43.71
2016,10,26,8,45,773.5,64.0,2.0,16.5,365.0,58.17,45.9
2016,10,26,9,0,801.0,67.0,2.1,17.0,407.0,60.84,48.04
2016,10,26,9,15,819.5,69.0,2.15,17.0,444.0,62.61,49.47
2016,10,26,9,30,838.0,71.0,2.2,17.0,481.0,71.26,56.88
2016,10,26,9,45,854.5,72.0,2.3,17.5,513.0,72.72,57.89
2016,10,26,10,0,871.0,73.0,2.4,18.0,545.0,74.11,58.86
2016,10,26,10,15,880.0,74.0,2.45,18.0,570.0,75.27,59.75
2016,10,26,10,30,889.0,75.0,2.5,18.0,595.0,121.18,68.39
2016,10,26,10,45,892.5,77.0,2.6,18.5,612.0,178.48,102.64
2016,10,26,11,0,896.0,79.0,2.7,19.0,629.0,235.46,147.33
2016,10,26,11,15,900.0,79.5,2.75,19.0,640.0,290.9,195.78
2016,10,26,11,30,904.0,80.0,2.8,19.0,651.0,345.55,245.22
2016,10,26,11,45,903.0,81.0,2.9,19.5,653.0,397.82,292.42
2016,10,26,12,0,902.0,82.0,3.0,20.0,655.0,448.37,337.36
2016,10,26,12,15,901.5,82.0,3.0,20.0,650.5,496.37,379.68
2016,10,26,12,30,901.0,82.0,3.0,20.0,646.0,542.26,419.31
2016,10,26,12,45,894.0,82.5,3.05,20.0,632.5,582.76,454.06
2016,10,26,13,0,887.0,83.0,3.1,20.0,619.0,620.29,485.78
2016,10,26,13,15,880.5,82.0,3.05,19.5,598.5,653.56,514.33
2016,10,26,13,30,874.0,81.0,3.0,19.0,578.0,683.62,540.07
2016,10,26,13,45,862.0,80.0,2.95,19.0,550.0,706.52,559.13
2016,10,26,14,0,850.0,79.0,2.9,19.0,522.0,732.69,578.99
2016,10,26,14,15,834.0,77.0,2.8,19.0,488.0,744.67,588.18
2016,10,26,14,30,818.0,75.0,2.7,19.0,454.0,752.71,594.64
2016,10,26,14,45,795.5,72.5,2.65,19.0,414.0,751.04,594.36
2016,10,26,15,0,773.0,70.0,2.6,19.0,374.0,745.37,591.16
2016,10,26,15,15,740.5,66.0,2.45,18.5,330.5,725.72,578.0
2016,10,26,15,30,708.0,62.0,2.3,18.0,287.0,702.24,561.48
2016,10,26,15,45,659.5,57.5,2.2,18.0,240.5,661.08,530.07
2016,10,26,16,0,611.0,53.0,2.1,18.0,194.0,624.69,500.64
2016,10,26,16,15,533.5,46.0,1.8,17.5,148.0,551.74,441.17
2016,10,26,16,30,456.0,39.0,1.5,17.0,102.0,477.5,377.06
2016,10,26,16,45,228.0,32.0,1.25,16.5,63.5,280.57,203.54
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,36.27,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.54,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,6.82,0.0
2016,10,27,7,15,0.0,17.5,2.4,15.0,17.5,13.3,5.79
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,19.8,11.81
2016,10,27,7,45,0.0,34.5,2.6,15.5,34.5,26.32,17.75
2016,10,27,8,0,0.0,43.0,2.7,16.0,43.0,32.85,23.63
2016,10,27,8,15,0.0,51.5,2.65,16.0,51.5,39.4,29.49
2016,10,27,8,30,0.0,60.0,2.6,16.0,60.0,45.97,35.29
2016,10,27,8,45,0.0,44.5,2.55,16.5,44.5,34.01,24.58
2016,10,27,9,0,0.0,29.0,2.5,17.0,29.0,22.13,13.97
2016,10,27,9,15,0.0,56.5,2.45,17.0,56.5,43.28,32.57
2016,10,27,9,30,0.0,84.0,2.4,17.0,84.0,64.57,51.09
2016,10,27,9,45,0.0,98.5,2.35,17.0,98.5,75.07,60.08
2016,10,27,10,0,0.0,113.0,2.3,17.0,113.0,85.42,68.9
2016,10,27,10,15,2.5,148.5,2.25,17.0,150.5,109.78,89.69
2016,10,27,10,30,5.0,184.0,2.2,17.0,188.0,134.32,105.39
2016,10,27,10,45,2.5,106.5,2.15,17.0,108.5,81.79,62.29
2016,10,27,11,0,0.0,29.0,2.1,17.0,29.0,22.22,12.96
2016,10,27,11,15,0.0,97.0,2.2,17.0,97.0,74.67,56.54
2016,10,27,11,30,0.0,165.0,2.3,17.0,165.0,125.18,97.83
2016,10,27,11,45,0.0,165.5,2.4,17.0,165.5,126.26,98.61
2016,10,27,12,0,0.0,166.0,2.5,17.0,166.0,127.32,99.48
2016,10,27,12,15,1.5,175.0,2.5,17.0,176.5,135.64,106.26
2016,10,27,12,30,3.0,184.0,2.5,17.0,187.0,144.39,113.41
2016,10,27,12,45,1.5,145.0,2.5,17.0,146.5,113.52,88.36
2016,10,27,13,0,0.0,106.0,2.5,17.0,106.0,81.96,62.56
2016,10,27,13,15,1.0,140.0,2.4,16.5,141.0,110.31,86.19
2016,10,27,13,30,2.0,174.0,2.3,16.0,176.0,140.54,111.26
2016,10,27,13,45,1.0,161.0,2.2,16.0,162.0,129.99,102.72
2016,10,27,14,0,0.0,148.0,2.1,16.0,148.0,119.17,93.99
2016,10,27,14,15,0.0,126.0,2.0,16.0,126.0,100.77,78.97
2016,10,27,14,30,0.0,104.0,1.9,16.0,104.0,82.13,63.64
2016,10,27,14,45,0.0,94.5,1.8,16.5,94.5,74.47,57.28
2016,10,27,15,0,0.0,85.0,1.7,17.0,85.0,66.76,50.83
2016,10,27,15,15,0.0,74.5,1.6,17.0,74.5,58.06,43.62
2016,10,27,15,30,0.0,64.0,1.5,17.0,64.0,49.3,36.26
2016,10,27,15,45,0.0,53.0,1.4,17.0,53.0,40.58,28.85
2016,10,27,16,0,0.0,42.0,1.3,17.0,42.0,32.1,21.56
2016,10,27,16,15,0.0,31.5,1.2,16.5,31.5,24.03,14.58
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,15.98,7.56
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,9.88,1.57
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.15,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.06,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,11.77,4.49
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,17.5,9.83
2016,10,28,7,45,0.0,31.5,0.5,15.5,31.5,24.02,15.76
2016,10,28,8,0,0.0,40.0,0.6,16.0,40.0,30.54,21.64
2016,10,28,8,15,0.0,48.5,0.7,16.0,48.5,37.09,27.49
2016,10,28,8,30,0.0,57.0,0.8,16.0,57.0,43.65,33.29
2016,10,28,8,45,131.0,112.5,0.9,16.0,167.0,81.05,66.13
2016,10,28,9,0,262.0,168.0,1.0,16.0,277.0,112.78,93.47
2016,10,28,9,15,164.0,185.0,1.1,16.0,255.5,123.93,102.79
2016,10,28,9,30,66.0,202.0,1.2,16.0,234.0,135.68,112.62
2016,10,28,9,45,33.0,155.0,1.35,16.5,171.0,109.67,89.94
2016,10,28,10,0,0.0,108.0,1.5,17.0,108.0,81.9,65.8
2016,10,28,10,15,8.5,158.5,1.6,17.0,163.5,116.39,95.32
2016,10,28,10,30,17.0,209.0,1.7,17.0,219.0,150.8,118.35
2016,10,28,10,45,30.0,230.5,1.85,17.0,249.0,164.08,128.07
2016,10,28,11,0,43.0,252.0,2.0,17.0,279.0,185.7,144.74
2016,10,28,11,15,21.5,174.5,2.1,17.0,188.0,135.35,105.13
2016,10,28,11,30,0.0,97.0,2.2,17.0,97.0,74.7,56.43
2016,10,28,11,45,0.0,97.5,2.35,17.5,97.5,75.11,56.71
2016,10,28,12,0,0.0,98.0,2.5,18.0,98.0,75.51,56.93
2016,10,28,12,15,0.5,136.5,2.55,18.0,137.0,105.47,81.46
2016,10,28,12,30,1.0,175.0,2.6,18.0,176.0,136.3,106.53
2016,10,28,12,45,0.5,136.0,2.65,18.0,136.5,105.83,81.79
2016,10,28,13,0,0.0,97.0,2.7,18.0,97.0,74.83,56.48
2016,10,28,13,15,0.0,95.0,2.7,18.0,95.0,73.27,55.29
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,71.71,54.09
2016,10,28,13,45,0.0,121.5,2.7,18.0,121.5,95.4,73.74
2016,10,28,14,0,0.0,150.0,2.7,18.0,150.0,121.08,94.97
2016,10,28,14,15,0.0,100.5,2.65,17.5,100.5,78.53,60.15
2016,10,28,14,30,0.0,51.0,2.6,17.0,51.0,39.04,27.36
2016,10,28,14,45,382.0,59.5,2.6,17.0,207.0,401.44,334.63
2016,10,28,15,0,764.0,68.0,2.6,17.0,363.0,730.59,587.88
2016,10,28,15,15,731.5,64.5,2.45,16.5,319.5,711.58,572.15
2016,10,28,15,30,699.0,61.0,2.3,16.0,276.0,688.77,555.77
2016,10,28,15,45,653.5,55.5,2.15,16.0,231.0,649.19,524.69
2016,10,28,16,0,608.0,50.0,2.0,16.0,186.0,614.11,495.37
2016,10,28,16,15,529.0,43.0,1.75,15.5,140.5,540.53,434.72
2016,10,28,16,30,450.0,36.0,1.5,15.0,95.0,465.96,368.99
2016,10,28,16,45,225.0,28.5,1.3,15.0,58.0,268.63,184.22
2016,10,28,17,0,0.0,21.0,1.1,15.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.1,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,2.75,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,5.3,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,10.25,3.1
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,15.21,7.73
2016,10,29,7,45,0.0,28.0,2.15,15.5,28.0,21.33,13.3
2016,10,29,8,0,0.0,36.0,2.3,16.0,36.0,27.47,18.83
2016,10,29,8,15,0.0,43.5,2.4,16.0,43.5,33.23,24.01
2016,10,29,8,30,0.0,51.0,2.5,16.0,51.0,39.01,29.14
2016,10,29,8,45,379.5,62.0,2.6,16.5,218.5,46.31,35.48
2016,10,29,9,0,759.0,73.0,2.7,17.0,386.0,64.58,51.37
2016,10,29,9,15,780.5,76.0,2.8,17.0,423.5,66.96,53.32
2016,10,29,9,30,802.0,79.0,2.9,17.0,461.0,69.33,55.25
2016,10,29,9,45,444.5,156.0,3.05,17.0,370.0,104.69,85.76
2016,10,29,10,0,87.0,233.0,3.2,17.0,279.0,154.02,127.8
2016,10,29,10,15,186.5,240.5,3.25,17.0,345.5,155.21,128.52
2016,10,29,10,30,286.0,248.0,3.3,17.0,412.0,173.57,129.78
2016,10,29,10,45,160.5,245.5,3.35,17.5,338.5,185.26,139.78
2016,10,29,11,0,35.0,243.0,3.4,18.0,265.0,178.43,139.09
2016,10,29,11,15,221.5,245.0,3.35,18.0,382.0,229.42,172.96
2016,10,29,11,30,408.0,247.0,3.3,18.0,499.0,305.79,229.31
2016,10,29,11,45,400.0,250.0,3.3,18.5,498.0,334.63,254.75
2016,10,29,12,0,392.0,253.0,3.3,19.0,497.0,362.03,278.77
2016,10,29,12,15,265.0,269.0,3.25,19.0,433.5,344.47,268.73
2016,10,29,12,30,138.0,285.0,3.2,19.0,370.0,307.05,241.37
2016,10,29,12,45,256.0,262.5,3.15,19.0,415.5,375.01,295.99
2016,10,29,13,0,374.0,240.0,3.1,19.0,461.0,443.07,350.64
2016,10,29,13,15,623.5,158.5,3.0,19.0,511.0,565.87,447.97
2016,10,29,13,30,873.0,77.0,2.9,19.0,561.0,671.08,531.21
2016,10,29,13,45,862.5,75.0,2.85,19.0,533.5,693.73,549.67
2016,10,29,14,0,852.0,73.0,2.8,19.0,506.0,712.76,564.55
2016,10,29,14,15,512.0,133.5,2.7,18.5,388.5,551.15,442.79
2016,10,29,14,30,172.0,194.0,2.6,18.0,271.0,337.42,273.18
2016,10,29,14,45,136.0,176.0,2.55,18.0,234.0,298.65,243.19
2016,10,29,15,0,100.0,158.0,2.5,18.0,197.0,257.52,209.99
2016,10,29,15,15,94.0,140.0,2.35,17.5,173.0,239.13,195.88
2016,10,29,15,30,88.0,122.0,2.2,17.0,149.0,219.78,180.53
2016,10,29,15,45,342.0,85.5,2.1,17.0,164.5,426.01,352.43
2016,10,29,16,0,596.0,49.0,2.0,17.0,180.0,600.8,484.99
2016,10,29,16,15,515.5,42.0,1.85,16.5,135.5,526.33,422.35
2016,10,29,16,30,435.0,35.0,1.7,16.0,91.0,451.0,355.93
2016,10,29,16,45,291.0,24.5,1.55,15.5,54.5,315.41,206.27
2016,10,29,17,0,147.0,14.0,1.4,15.0,18.0,127.34,0.0
2016,10,29,17,15,73.5,7.0,1.4,15.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
