Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,3.78,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.0,4.35,15.0,11.0,8.34,1.76
2016,10,30,8,0,0.0,14.0,4.4,15.0,14.0,10.63,3.85
2016,10,30,8,15,0.0,17.5,4.45,15.0,17.5,13.3,6.27
2016,10,30,8,30,0.0,21.0,4.5,15.0,21.0,15.98,8.67
2016,10,30,8,45,0.0,65.0,4.55,15.5,65.0,49.83,38.75
2016,10,30,9,0,0.0,109.0,4.6,16.0,109.0,81.06,66.07
2016,10,30,9,15,0.0,93.5,4.65,16.0,93.5,70.95,57.05
2016,10,30,9,30,0.0,78.0,4.7,16.0,78.0,59.92,47.25
2016,10,30,9,45,0.0,92.5,4.8,16.5,92.5,70.74,56.5
2016,10,30,10,0,0.0,107.0,4.9,17.0,107.0,81.14,65.31
2016,10,30,10,15,0.0,84.5,4.95,17.0,84.5,65.01,51.19
2016,10,30,10,30,0.0,62.0,5.0,17.0,62.0,47.6,34.23
2016,10,30,10,45,398.0,88.5,5.1,17.0,326.0,107.54,67.06
2016,10,30,11,0,796.0,115.0,5.2,17.0,590.0,231.08,149.88
2016,10,30,11,15,399.0,146.5,5.15,17.0,384.5,204.07,147.02
2016,10,30,11,30,2.0,178.0,5.1,17.0,179.0,135.12,106.07
2016,10,30,11,45,1.0,102.5,5.1,17.5,103.0,79.23,60.12
2016,10,30,12,0,0.0,27.0,5.1,18.0,27.0,20.68,11.58
2016,10,30,12,15,408.0,69.5,5.05,18.0,317.0,252.3,198.9
2016,10,30,12,30,816.0,112.0,5.0,18.0,607.0,519.61,409.98
2016,10,30,12,45,514.0,189.5,4.95,18.0,499.0,461.41,367.29
2016,10,30,13,0,212.0,267.0,4.9,18.0,391.0,360.72,288.44
2016,10,30,13,15,498.5,187.0,4.85,18.0,465.0,505.76,406.97
2016,10,30,13,30,785.0,107.0,4.8,18.0,539.0,646.85,520.5
2016,10,30,13,45,497.0,164.0,4.75,18.0,432.5,530.57,429.24
2016,10,30,14,0,209.0,221.0,4.7,18.0,326.0,370.67,300.72
2016,10,30,14,15,356.0,180.0,4.55,17.5,344.5,464.93,380.5
2016,10,30,14,30,503.0,139.0,4.4,17.0,363.0,566.06,463.94
2016,10,30,14,45,447.5,134.5,4.3,17.0,320.5,532.44,437.65
2016,10,30,15,0,392.0,130.0,4.2,17.0,278.0,495.08,408.5
2016,10,30,15,15,359.0,120.0,4.0,16.5,243.0,466.57,386.9
2016,10,30,15,30,326.0,110.0,3.8,16.0,208.0,417.07,348.12
2016,10,30,15,45,409.0,86.0,3.65,16.0,188.0,481.29,400.51
2016,10,30,16,0,492.0,62.0,3.5,16.0,168.0,528.59,435.24
2016,10,30,16,15,402.5,52.5,3.4,15.5,125.0,443.32,363.55
2016,10,30,16,30,313.0,43.0,3.3,15.0,82.0,359.07,288.57
2016,10,30,16,45,156.5,29.0,3.2,15.0,48.5,210.09,129.44
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,92.5,13.0,1.7,12.5,19.5,10.23,0.0
2016,10,31,7,0,185.0,26.0,1.7,13.0,39.0,19.76,4.25
2016,10,31,7,15,303.0,37.5,1.8,13.0,78.0,30.74,20.5
2016,10,31,7,30,421.0,49.0,1.9,13.0,117.0,40.14,29.74
2016,10,31,7,45,501.0,55.5,2.0,13.5,162.0,45.28,34.71
2016,10,31,8,0,581.0,62.0,2.1,14.0,207.0,50.56,39.59
2016,10,31,8,15,491.5,85.0,2.15,14.0,224.0,66.45,53.84
2016,10,31,8,30,402.0,108.0,2.2,14.0,241.0,77.31,63.45
2016,10,31,8,45,453.5,114.5,2.3,14.5,283.0,81.85,67.25
2016,10,31,9,0,505.0,121.0,2.4,15.0,325.0,86.4,70.99
2016,10,31,9,15,297.0,161.0,2.45,15.0,284.0,109.47,90.97
2016,10,31,9,30,89.0,201.0,2.5,15.0,243.0,135.06,112.92
2016,10,31,9,45,77.5,212.0,2.55,15.5,250.5,141.72,118.16
2016,10,31,10,0,66.0,223.0,2.6,16.0,258.0,148.16,123.21
2016,10,31,10,15,43.0,216.5,2.6,16.0,240.0,145.15,120.41
2016,10,31,10,30,20.0,210.0,2.6,16.0,222.0,150.95,119.14
2016,10,31,10,45,197.0,225.5,2.65,16.0,342.5,177.15,132.57
2016,10,31,11,0,374.0,241.0,2.7,16.0,463.0,232.87,169.19
2016,10,31,11,15,222.5,255.5,2.75,16.0,388.0,236.04,179.15
2016,10,31,11,30,71.0,270.0,2.8,16.0,313.0,219.31,172.07
2016,10,31,11,45,285.0,242.5,2.85,16.5,417.0,287.4,221.9
2016,10,31,12,0,499.0,215.0,2.9,17.0,521.0,378.63,292.02
2016,10,31,12,15,481.5,219.5,2.95,17.0,513.0,407.25,317.7
2016,10,31,12,30,464.0,224.0,3.0,17.0,505.0,433.24,340.89
2016,10,31,12,45,392.5,235.5,3.1,17.0,469.5,423.9,336.3
2016,10,31,13,0,321.0,247.0,3.2,17.0,434.0,416.52,332.28
2016,10,31,13,15,317.5,239.0,3.25,17.0,418.5,427.26,342.41
2016,10,31,13,30,314.0,231.0,3.3,17.0,403.0,436.39,351.08
2016,10,31,13,45,159.5,199.5,3.35,17.0,287.0,301.15,243.88
2016,10,31,14,0,5.0,168.0,3.4,17.0,171.0,141.53,112.16
2016,10,31,14,15,144.0,173.0,3.45,17.0,237.0,281.68,230.73
2016,10,31,14,30,283.0,178.0,3.5,17.0,303.0,420.8,345.08
2016,10,31,14,45,348.5,151.0,3.55,17.0,291.0,453.14,373.0
2016,10,31,15,0,414.0,124.0,3.6,17.0,279.0,504.57,415.82
2016,10,31,15,15,387.5,113.0,3.55,16.5,244.0,480.33,397.71
2016,10,31,15,30,361.0,102.0,3.5,16.0,209.0,453.73,377.33
2016,10,31,15,45,324.5,88.0,3.5,16.0,172.0,413.08,343.97
2016,10,31,16,0,288.0,74.0,3.5,16.0,135.0,370.71,307.82
2016,10,31,16,15,238.5,58.0,3.5,15.5,100.0,313.7,258.39
2016,10,31,16,30,189.0,42.0,3.5,15.0,65.0,256.34,205.08
2016,10,31,16,45,94.5,26.5,3.5,15.0,38.0,136.42,75.64
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,1.95,12.5,18.5,9.44,0.0
2016,11,1,7,0,200.0,24.0,1.9,13.0,37.0,19.77,2.28
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,28.79,18.68
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,37.89,27.7
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,43.5,33.1
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,49.21,38.37
2016,11,1,8,15,642.0,65.0,2.15,14.0,250.5,53.14,41.99
2016,11,1,8,30,689.0,70.0,2.2,14.0,295.0,57.1,45.53
2016,11,1,8,45,722.0,73.5,2.25,14.5,337.0,64.74,52.16
2016,11,1,9,0,755.0,77.0,2.3,15.0,379.0,67.62,54.49
2016,11,1,9,15,777.5,79.5,2.25,15.0,416.0,69.58,56.1
2016,11,1,9,30,800.0,82.0,2.2,15.0,453.0,71.55,57.7
2016,11,1,9,45,817.5,83.5,2.15,15.5,485.0,72.72,58.47
2016,11,1,10,0,835.0,85.0,2.1,16.0,517.0,73.9,59.27
2016,11,1,10,15,846.0,86.5,1.95,16.0,542.0,74.96,60.08
2016,11,1,10,30,857.0,88.0,1.8,16.0,567.0,109.78,65.0
2016,11,1,10,45,863.5,89.5,1.7,16.0,585.0,166.14,96.1
2016,11,1,11,0,870.0,91.0,1.6,16.0,603.0,222.59,139.1
2016,11,1,11,15,873.5,91.5,1.5,16.0,613.0,277.41,186.29
2016,11,1,11,30,877.0,92.0,1.4,16.0,623.0,334.05,236.65
2016,11,1,11,45,876.5,92.5,1.35,16.5,624.5,384.62,281.92
2016,11,1,12,0,876.0,93.0,1.3,17.0,626.0,433.22,324.69
2016,11,1,12,15,874.0,93.0,1.25,17.0,620.5,480.33,365.69
2016,11,1,12,30,872.0,93.0,1.2,17.0,615.0,525.25,403.78
2016,11,1,12,45,868.0,91.5,1.2,17.0,601.5,565.27,437.48
2016,11,1,13,0,864.0,90.0,1.2,17.0,588.0,602.5,468.27
2016,11,1,13,15,855.5,89.0,1.15,17.0,567.0,634.55,494.13
2016,11,1,13,30,847.0,88.0,1.1,17.0,546.0,663.25,516.97
2016,11,1,13,45,833.0,86.5,1.1,17.0,518.0,684.24,534.3
2016,11,1,14,0,819.0,85.0,1.1,17.0,490.0,701.41,548.69
2016,11,1,14,15,800.5,82.5,1.1,17.0,456.0,710.33,555.93
2016,11,1,14,30,782.0,80.0,1.1,17.0,422.0,715.26,560.47
2016,11,1,14,45,753.0,77.5,1.1,17.0,382.0,708.03,556.35
2016,11,1,15,0,724.0,75.0,1.1,17.0,342.0,701.78,552.91
2016,11,1,15,15,686.5,70.5,1.15,16.5,299.0,678.21,538.09
2016,11,1,15,30,649.0,66.0,1.2,16.0,256.0,651.06,519.89
2016,11,1,15,45,592.5,60.5,1.25,16.0,211.0,603.76,484.39
2016,11,1,16,0,536.0,55.0,1.3,16.0,166.0,553.5,444.62
2016,11,1,16,15,445.5,46.0,1.45,15.5,122.5,468.98,377.02
2016,11,1,16,30,355.0,37.0,1.6,15.0,79.0,383.51,301.62
2016,11,1,16,45,210.5,24.0,1.75,14.5,45.5,240.02,120.76
2016,11,1,17,0,66.0,11.0,1.9,14.0,12.0,60.3,0.0
2016,11,1,17,15,33.0,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.5,1.8,10.5,17.5,8.26,0.0
2016,11,2,7,0,235.0,21.0,1.8,11.0,35.0,17.32,0.0
2016,11,2,7,15,355.0,31.5,1.85,11.0,75.0,26.05,16.36
2016,11,2,7,30,475.0,42.0,1.9,11.0,115.0,34.86,25.22
2016,11,2,7,45,546.0,49.0,2.0,11.5,160.0,40.6,30.76
2016,11,2,8,0,617.0,56.0,2.1,12.0,205.0,46.39,36.15
2016,11,2,8,15,662.5,61.0,2.1,12.5,250.0,50.43,39.82
2016,11,2,8,30,708.0,66.0,2.1,13.0,295.0,58.98,47.4
2016,11,2,8,45,739.0,69.5,2.15,14.0,336.5,61.92,49.77
2016,11,2,9,0,770.0,73.0,2.2,15.0,378.0,64.87,52.08
2016,11,2,9,15,791.5,76.0,2.15,15.0,415.5,67.28,54.09
2016,11,2,9,30,813.0,79.0,2.1,15.0,453.0,69.67,56.06
2016,11,2,9,45,838.0,78.0,2.1,15.5,486.0,69.28,55.49
2016,11,2,10,0,863.0,77.0,2.1,16.0,519.0,69.0,55.02
2016,11,2,10,15,873.0,78.0,1.95,16.0,544.0,77.3,62.14
2016,11,2,10,30,883.0,79.0,1.8,16.0,569.0,110.25,65.7
2016,11,2,10,45,888.5,80.5,1.7,16.5,586.5,166.7,95.67
2016,11,2,11,0,894.0,82.0,1.6,17.0,604.0,223.03,137.88
2016,11,2,11,15,897.5,82.5,1.5,17.0,614.0,277.8,184.8
2016,11,2,11,30,901.0,83.0,1.4,17.0,624.0,331.72,233.0
2016,11,2,11,45,901.0,83.0,1.3,17.5,625.5,383.0,278.74
2016,11,2,12,0,901.0,83.0,1.2,18.0,627.0,432.61,322.1
2016,11,2,12,15,899.0,83.0,1.1,18.0,621.5,479.48,362.63
2016,11,2,12,30,897.0,83.0,1.0,18.0,616.0,524.13,400.11
2016,11,2,12,45,894.5,81.5,0.95,18.5,603.0,564.7,432.87
2016,11,2,13,0,892.0,80.0,0.9,19.0,590.0,602.58,462.57
2016,11,2,13,15,884.0,78.5,0.85,19.0,569.0,634.27,487.8
2016,11,2,13,30,876.0,77.0,0.8,19.0,548.0,662.63,510.04
2016,11,2,13,45,863.5,76.0,0.75,19.0,520.0,685.08,527.58
2016,11,2,14,0,851.0,75.0,0.7,19.0,492.0,710.39,546.18
2016,11,2,14,15,834.0,72.5,0.7,19.0,458.0,721.04,554.33
2016,11,2,14,30,817.0,70.0,0.7,19.0,424.0,727.72,559.95
2016,11,2,14,45,791.5,67.5,0.75,19.0,384.5,723.88,558.98
2016,11,2,15,0,766.0,65.0,0.8,19.0,345.0,716.01,555.12
2016,11,2,15,15,731.0,61.5,0.85,18.5,301.5,695.4,542.87
2016,11,2,15,30,696.0,58.0,0.9,18.0,258.0,670.95,527.09
2016,11,2,15,45,641.5,53.0,0.95,17.5,212.5,625.19,494.37
2016,11,2,16,0,587.0,48.0,1.0,17.0,167.0,584.57,463.21
2016,11,2,16,15,501.0,40.0,1.1,16.5,123.0,505.42,400.38
2016,11,2,16,30,415.0,32.0,1.2,16.0,79.0,425.78,328.7
2016,11,2,16,45,207.5,16.0,1.3,15.5,39.5,224.41,93.85
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.0,10.0,1.95,10.5,16.5,7.87,0.0
2016,11,3,7,0,236.0,20.0,2.0,11.0,33.0,16.51,0.0
2016,11,3,7,15,358.5,30.5,2.05,11.5,73.0,25.27,15.47
2016,11,3,7,30,481.0,41.0,2.1,12.0,113.0,34.12,24.4
2016,11,3,7,45,553.0,47.5,2.15,12.5,158.0,39.5,29.61
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,44.96,34.7
2016,11,3,8,15,671.0,59.0,2.15,13.5,248.0,53.14,42.07
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,57.53,45.92
2016,11,3,8,45,749.0,67.5,2.1,14.5,335.0,60.54,48.46
2016,11,3,9,0,781.0,71.0,2.1,15.0,377.0,63.56,50.94
2016,11,3,9,15,802.5,73.5,2.05,15.5,414.0,65.65,52.56
2016,11,3,9,30,824.0,76.0,2.0,16.0,451.0,67.73,54.16
2016,11,3,9,45,844.5,76.0,2.0,16.5,483.5,68.02,54.19
2016,11,3,10,0,865.0,76.0,2.0,17.0,516.0,75.44,60.41
2016,11,3,10,15,875.0,77.5,1.9,17.5,541.0,76.97,61.49
2016,11,3,10,30,885.0,79.0,1.8,18.0,566.0,108.37,64.55
2016,11,3,10,45,891.5,80.0,1.7,18.5,583.5,164.63,93.45
2016,11,3,11,0,898.0,81.0,1.6,19.0,601.0,220.84,134.91
2016,11,3,11,15,901.0,81.5,1.5,19.0,611.0,275.62,181.39
2016,11,3,11,30,904.0,82.0,1.4,19.0,621.0,329.49,229.2
2016,11,3,11,45,903.5,82.5,1.35,19.5,623.0,381.07,275.01
2016,11,3,12,0,903.0,83.0,1.3,20.0,625.0,430.97,318.55
2016,11,3,12,15,901.0,82.5,1.25,20.0,619.0,477.44,358.91
2016,11,3,12,30,899.0,82.0,1.2,20.0,613.0,521.66,396.36
2016,11,3,12,45,893.0,82.0,1.15,20.0,599.0,561.81,429.69
2016,11,3,13,0,887.0,82.0,1.1,20.0,585.0,599.09,459.92
2016,11,3,13,15,878.5,80.5,1.05,20.0,564.5,630.33,485.02
2016,11,3,13,30,870.0,79.0,1.0,20.0,544.0,658.22,507.11
2016,11,3,13,45,856.0,78.0,1.0,20.5,515.5,685.37,527.51
2016,11,3,14,0,842.0,77.0,1.0,21.0,487.0,703.61,541.23
2016,11,3,14,15,824.5,75.0,0.95,20.5,453.0,714.33,550.01
2016,11,3,14,30,807.0,73.0,0.9,20.0,419.0,721.08,556.14
2016,11,3,14,45,780.5,70.5,0.85,20.0,379.5,716.37,553.17
2016,11,3,15,0,754.0,68.0,0.8,20.0,340.0,707.59,547.29
2016,11,3,15,15,718.0,64.0,0.75,19.5,296.5,685.49,532.68
2016,11,3,15,30,682.0,60.0,0.7,19.0,253.0,659.51,514.6
2016,11,3,15,45,625.5,54.5,0.7,19.0,208.0,618.93,484.35
2016,11,3,16,0,569.0,49.0,0.7,19.0,163.0,569.39,445.62
2016,11,3,16,15,479.5,41.0,0.75,18.5,119.0,487.71,381.41
2016,11,3,16,30,390.0,33.0,0.8,18.0,75.0,405.39,307.5
2016,11,3,16,45,195.0,16.5,0.85,17.5,37.5,213.39,66.62
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,12.0,15.0,7.87,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,16.47,0.0
2016,11,4,7,15,321.5,31.5,2.05,12.5,69.0,26.0,15.75
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,35.59,25.52
2016,11,4,7,45,521.5,50.5,2.2,13.5,152.5,41.66,31.36
2016,11,4,8,0,596.0,58.0,2.3,14.0,197.0,47.78,37.04
2016,11,4,8,15,644.0,63.0,2.15,14.0,241.5,51.76,40.74
2016,11,4,8,30,692.0,68.0,2.0,14.0,286.0,55.77,44.36
2016,11,4,8,45,723.5,72.0,1.95,14.5,327.5,63.7,51.27
2016,11,4,9,0,755.0,76.0,1.9,15.0,369.0,66.97,53.96
2016,11,4,9,15,777.5,79.0,1.75,15.5,406.5,69.32,55.8
2016,11,4,9,30,800.0,82.0,1.6,16.0,444.0,71.67,57.62
2016,11,4,9,45,816.5,84.0,1.45,16.5,475.5,73.17,58.68
2016,11,4,10,0,833.0,86.0,1.3,17.0,507.0,74.68,59.75
2016,11,4,10,15,844.0,88.0,1.15,17.5,532.0,76.08,60.73
2016,11,4,10,30,855.0,90.0,1.0,18.0,557.0,105.37,63.64
2016,11,4,10,45,863.5,90.5,0.9,18.5,574.5,160.91,91.68
2016,11,4,11,0,872.0,91.0,0.8,19.0,592.0,216.72,132.17
2016,11,4,11,15,875.5,91.5,0.7,19.0,602.0,271.42,177.79
2016,11,4,11,30,879.0,92.0,0.6,19.0,612.0,325.36,224.65
2016,11,4,11,45,881.0,92.0,0.5,19.5,614.5,377.37,269.47
2016,11,4,12,0,883.0,92.0,0.4,20.0,617.0,427.98,311.99
2016,11,4,12,15,881.0,91.5,0.3,20.0,611.5,474.78,350.89
2016,11,4,12,30,879.0,91.0,0.2,20.0,606.0,519.35,386.77
2016,11,4,12,45,877.5,89.0,0.15,20.5,593.0,560.31,418.57
2016,11,4,13,0,876.0,87.0,0.1,21.0,580.0,598.66,447.49
2016,11,4,13,15,867.5,85.5,0.15,21.0,559.5,630.49,472.88
2016,11,4,13,30,859.0,84.0,0.2,21.0,539.0,658.94,495.57
2016,11,4,13,45,847.0,82.0,0.25,21.0,511.0,681.03,513.6
2016,11,4,14,0,835.0,80.0,0.3,21.0,483.0,699.4,528.93
2016,11,4,14,15,817.5,77.5,0.3,21.0,449.0,709.44,536.68
2016,11,4,14,30,800.0,75.0,0.3,21.0,415.0,715.52,541.74
2016,11,4,14,45,775.0,72.0,0.35,21.0,376.0,711.33,540.55
2016,11,4,15,0,750.0,69.0,0.4,21.0,337.0,703.1,536.53
2016,11,4,15,15,713.0,64.5,0.45,20.5,293.5,679.66,522.52
2016,11,4,15,30,676.0,60.0,0.5,20.0,250.0,658.67,509.45
2016,11,4,15,45,621.0,54.5,0.55,19.5,205.0,613.3,477.45
2016,11,4,16,0,566.0,49.0,0.6,19.0,160.0,565.13,441.2
2016,11,4,16,15,474.5,40.5,0.7,18.5,116.5,481.51,375.87
2016,11,4,16,30,383.0,32.0,0.8,18.0,73.0,397.47,299.42
2016,11,4,16,45,191.5,16.0,0.9,17.5,36.5,207.67,38.85
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.0,0.65,13.0,14.0,7.08,0.0
2016,11,5,7,0,199.0,18.0,0.7,13.0,28.0,14.8,0.0
2016,11,5,7,15,321.0,29.5,0.7,13.0,66.0,24.36,14.13
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,33.97,24.09
2016,11,5,7,45,511.5,49.0,0.75,13.5,147.0,40.42,30.28
2016,11,5,8,0,580.0,57.0,0.8,14.0,190.0,46.89,36.27
2016,11,5,8,15,627.0,62.0,0.8,14.5,233.5,50.84,39.86
2016,11,5,8,30,674.0,67.0,0.8,15.0,277.0,54.83,43.36
2016,11,5,8,45,525.0,101.5,0.85,15.5,278.5,74.74,60.79
2016,11,5,9,0,376.0,136.0,0.9,16.0,280.0,93.98,77.33
2016,11,5,9,15,305.5,162.0,0.85,16.0,286.5,110.15,91.13
2016,11,5,9,30,235.0,188.0,0.8,16.0,293.0,123.44,102.3
2016,11,5,9,45,174.5,204.5,0.8,16.5,285.5,134.92,111.65
2016,11,5,10,0,114.0,221.0,0.8,17.0,278.0,142.65,117.73
2016,11,5,10,15,165.0,231.5,0.8,17.0,318.5,149.54,123.31
2016,11,5,10,30,216.0,242.0,0.8,17.0,359.0,165.62,126.25
2016,11,5,10,45,302.5,234.5,0.85,17.5,404.0,186.96,135.19
2016,11,5,11,0,389.0,227.0,0.9,18.0,449.0,221.64,157.28
2016,11,5,11,15,297.5,248.0,1.0,18.0,420.0,244.0,179.76
2016,11,5,11,30,206.0,269.0,1.1,18.0,391.0,255.56,193.8
2016,11,5,11,45,341.5,242.0,1.2,18.5,444.0,301.8,227.89
2016,11,5,12,0,477.0,215.0,1.3,19.0,497.0,363.16,275.02
2016,11,5,12,15,462.5,216.5,1.35,19.0,488.0,389.67,298.56
2016,11,5,12,30,448.0,218.0,1.4,19.0,479.0,413.75,319.86
2016,11,5,12,45,642.5,152.5,1.45,19.0,517.5,493.19,382.61
2016,11,5,13,0,837.0,87.0,1.5,19.0,556.0,573.94,446.41
2016,11,5,13,15,828.0,86.0,1.55,18.5,535.5,604.45,472.66
2016,11,5,13,30,819.0,85.0,1.6,18.0,515.0,631.68,496.53
2016,11,5,13,45,677.0,115.5,1.65,18.0,458.5,601.81,475.62
2016,11,5,14,0,535.0,146.0,1.7,18.0,402.0,550.35,438.19
2016,11,5,14,15,514.0,138.5,1.7,18.0,370.5,546.83,437.58
2016,11,5,14,30,493.0,131.0,1.7,18.0,339.0,540.08,433.95
2016,11,5,14,45,468.0,121.0,1.75,18.0,303.5,524.36,423.55
2016,11,5,15,0,443.0,111.0,1.8,18.0,268.0,505.59,410.46
2016,11,5,15,15,416.0,100.5,1.75,17.5,233.0,481.91,393.36
2016,11,5,15,30,389.0,90.0,1.7,17.0,198.0,455.83,373.58
2016,11,5,15,45,353.0,77.0,1.7,17.0,161.5,417.15,342.2
2016,11,5,16,0,317.0,64.0,1.7,17.0,125.0,376.77,307.91
2016,11,5,16,15,259.5,49.5,1.6,16.5,90.0,315.8,255.21
2016,11,5,16,30,202.0,35.0,1.5,16.0,55.0,255.01,195.05
2016,11,5,16,45,101.0,17.5,1.45,15.5,27.5,131.96,2.49
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,10.68,0.0
2016,11,6,7,15,21.0,31.5,0.9,15.0,34.5,23.47,12.94
2016,11,6,7,30,42.0,49.0,1.0,15.0,55.0,35.91,25.46
2016,11,6,7,45,56.0,67.5,1.1,15.0,78.5,48.77,37.34
2016,11,6,8,0,70.0,86.0,1.2,15.0,102.0,60.91,48.44
2016,11,6,8,15,79.0,105.0,1.2,15.0,126.5,74.16,60.34
2016,11,6,8,30,88.0,124.0,1.2,15.0,151.0,86.64,71.38
2016,11,6,8,45,94.0,141.0,1.3,15.5,173.5,97.76,80.92
2016,11,6,9,0,100.0,158.0,1.4,16.0,196.0,106.43,88.18
2016,11,6,9,15,50.0,136.5,1.4,16.0,155.5,96.99,79.8
2016,11,6,9,30,0.0,115.0,1.4,16.0,115.0,85.64,69.79
2016,11,6,9,45,73.5,167.5,1.4,16.5,204.0,116.89,96.52
2016,11,6,10,0,147.0,220.0,1.4,17.0,293.0,142.73,118.13
2016,11,6,10,15,199.0,227.5,1.35,17.0,331.5,148.21,122.48
2016,11,6,10,30,251.0,235.0,1.3,17.0,370.0,158.38,120.33
2016,11,6,10,45,198.0,247.5,1.3,17.0,356.0,185.55,138.92
2016,11,6,11,0,145.0,260.0,1.3,17.0,342.0,202.34,153.54
2016,11,6,11,15,114.5,260.5,1.35,17.0,326.0,211.63,162.56
2016,11,6,11,30,84.0,261.0,1.4,17.0,310.0,214.96,166.97
2016,11,6,11,45,191.0,258.5,1.45,17.5,370.5,260.38,200.59
2016,11,6,12,0,298.0,256.0,1.5,18.0,431.0,319.82,246.15
2016,11,6,12,15,239.0,261.0,1.5,18.0,400.0,314.88,244.88
2016,11,6,12,30,180.0,266.0,1.5,18.0,369.0,308.57,241.87
2016,11,6,12,45,311.0,236.0,1.5,18.0,410.5,375.05,294.84
2016,11,6,13,0,442.0,206.0,1.5,18.0,452.0,453.22,356.46
2016,11,6,13,15,349.5,215.5,1.45,18.0,405.5,418.99,331.26
2016,11,6,13,30,257.0,225.0,1.4,18.0,359.0,388.88,308.71
2016,11,6,13,45,276.0,209.5,1.4,18.0,346.5,401.94,320.6
2016,11,6,14,0,295.0,194.0,1.4,18.0,334.0,414.4,331.79
2016,11,6,14,15,239.0,185.0,1.35,18.0,293.5,378.82,304.43
2016,11,6,14,30,183.0,176.0,1.3,18.0,253.0,323.25,261.29
2016,11,6,14,45,177.0,160.0,1.3,18.0,228.5,310.58,252.4
2016,11,6,15,0,171.0,144.0,1.3,18.0,204.0,296.65,242.04
2016,11,6,15,15,162.5,126.0,1.15,17.5,177.0,276.82,226.79
2016,11,6,15,30,154.0,108.0,1.0,17.0,150.0,255.64,209.97
2016,11,6,15,45,140.0,89.5,0.9,17.0,122.5,227.95,186.81
2016,11,6,16,0,126.0,71.0,0.8,17.0,95.0,198.86,161.75
2016,11,6,16,15,98.5,52.5,0.75,16.5,68.0,157.36,125.63
2016,11,6,16,30,71.0,34.0,0.7,16.0,41.0,113.55,83.86
2016,11,6,16,45,35.5,17.0,0.7,16.0,20.5,53.83,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,15.74,0.0
2016,11,7,7,15,146.0,31.5,1.5,14.0,51.0,23.67,12.73
2016,11,7,7,30,292.0,43.0,1.5,14.0,82.0,32.7,22.7
2016,11,7,7,45,344.5,55.5,1.55,14.5,119.0,41.97,31.4
2016,11,7,8,0,397.0,68.0,1.6,15.0,156.0,51.12,39.78
2016,11,7,8,15,431.0,78.5,1.55,15.0,193.5,58.59,46.6
2016,11,7,8,30,465.0,89.0,1.5,15.0,231.0,65.92,53.15
2016,11,7,8,45,486.5,99.0,1.45,15.5,266.0,72.6,58.91
2016,11,7,9,0,508.0,109.0,1.4,16.0,301.0,79.13,64.43
2016,11,7,9,15,457.5,132.5,1.35,16.5,318.0,92.71,75.99
2016,11,7,9,30,407.0,156.0,1.3,17.0,335.0,105.67,86.85
2016,11,7,9,45,452.0,159.0,1.3,17.5,370.5,107.63,88.18
2016,11,7,10,0,497.0,162.0,1.3,18.0,406.0,109.7,89.6
2016,11,7,10,15,481.5,175.5,1.25,18.5,421.5,116.72,95.23
2016,11,7,10,30,466.0,189.0,1.2,19.0,437.0,137.8,99.53
2016,11,7,10,45,504.0,184.0,1.15,19.5,460.5,173.2,116.12
2016,11,7,11,0,542.0,179.0,1.1,20.0,484.0,212.22,142.49
2016,11,7,11,15,509.5,194.0,1.05,20.0,485.0,252.93,177.12
2016,11,7,11,30,477.0,209.0,1.0,20.0,486.0,290.09,210.03
2016,11,7,11,45,376.0,233.0,1.0,20.5,452.0,304.52,226.68
2016,11,7,12,0,275.0,257.0,1.0,21.0,418.0,311.0,235.7
2016,11,7,12,15,276.5,254.5,1.0,21.0,414.5,331.14,253.03
2016,11,7,12,30,278.0,252.0,1.0,21.0,411.0,350.65,269.58
2016,11,7,12,45,274.0,246.0,1.05,21.0,400.0,363.61,281.17
2016,11,7,13,0,270.0,240.0,1.1,21.0,389.0,375.18,291.56
2016,11,7,13,15,242.5,234.0,1.05,21.0,364.5,371.29,289.6
2016,11,7,13,30,215.0,228.0,1.0,21.0,340.0,351.36,275.42
2016,11,7,13,45,195.0,217.0,1.0,21.0,314.0,340.64,268.24
2016,11,7,14,0,175.0,206.0,1.0,21.0,288.0,327.77,259.13
2016,11,7,14,15,161.5,191.0,0.95,21.0,262.5,313.19,248.56
2016,11,7,14,30,148.0,176.0,0.9,21.0,237.0,296.92,236.52
2016,11,7,14,45,142.0,160.0,0.9,21.0,214.0,283.67,226.95
2016,11,7,15,0,136.0,144.0,0.9,21.0,191.0,269.31,216.26
2016,11,7,15,15,127.5,125.5,0.8,20.5,165.5,248.49,200.33
2016,11,7,15,30,119.0,107.0,0.7,20.0,140.0,226.37,182.9
2016,11,7,15,45,105.5,88.5,0.6,20.0,113.5,199.0,160.2
2016,11,7,16,0,92.0,70.0,0.5,20.0,87.0,170.35,135.81
2016,11,7,16,15,67.5,51.5,0.5,19.5,62.0,131.43,102.37
2016,11,7,16,30,43.0,33.0,0.5,19.0,37.0,90.16,63.54
2016,11,7,16,45,21.5,16.5,0.55,18.5,18.5,42.02,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.0,51.0,22.99,11.7
2016,11,8,7,30,314.0,42.0,1.3,14.0,83.0,34.25,23.96
2016,11,8,7,45,375.0,53.5,1.35,14.5,121.5,43.21,32.44
2016,11,8,8,0,436.0,65.0,1.4,15.0,160.0,52.04,40.56
2016,11,8,8,15,476.5,74.0,1.3,15.5,199.0,58.56,46.46
2016,11,8,8,30,517.0,83.0,1.2,16.0,238.0,64.98,52.11
2016,11,8,8,45,552.0,88.0,1.15,16.5,275.0,68.25,54.86
2016,11,8,9,0,587.0,93.0,1.1,17.0,312.0,71.54,57.55
2016,11,8,9,15,677.5,85.5,1.05,17.5,362.0,67.04,53.4
2016,11,8,9,30,768.0,78.0,1.0,18.0,412.0,68.28,54.26
2016,11,8,9,45,797.0,76.5,0.95,18.5,445.0,67.53,53.39
2016,11,8,10,0,826.0,75.0,0.9,19.0,478.0,66.92,52.65
2016,11,8,10,15,837.0,76.0,0.85,19.0,502.0,67.76,53.28
2016,11,8,10,30,848.0,77.0,0.8,19.0,526.0,95.09,59.41
2016,11,8,10,45,855.0,78.5,0.8,19.5,543.5,149.13,83.76
2016,11,8,11,0,862.0,80.0,0.8,20.0,561.0,203.25,121.64
2016,11,8,11,15,866.0,80.5,0.75,20.0,571.0,255.83,164.96
2016,11,8,11,30,870.0,81.0,0.7,20.0,581.0,307.68,210.13
2016,11,8,11,45,870.0,81.0,0.7,20.5,583.0,356.88,253.43
2016,11,8,12,0,870.0,81.0,0.7,21.0,585.0,404.48,294.8
2016,11,8,12,15,868.5,81.0,0.7,21.0,580.0,449.68,333.9
2016,11,8,12,30,867.0,81.0,0.7,21.0,575.0,492.78,370.38
2016,11,8,12,45,863.0,80.0,0.7,21.5,562.5,531.4,401.85
2016,11,8,13,0,859.0,79.0,0.7,22.0,550.0,567.36,430.42
2016,11,8,13,15,851.5,78.0,0.7,22.0,530.0,598.45,455.58
2016,11,8,13,30,844.0,77.0,0.7,22.0,510.0,631.27,481.27
2016,11,8,13,45,831.0,75.5,0.75,22.0,483.0,652.58,499.05
2016,11,8,14,0,818.0,74.0,0.8,22.0,456.0,670.22,514.11
2016,11,8,14,15,800.5,72.0,0.7,22.0,423.5,680.4,521.22
2016,11,8,14,30,783.0,70.0,0.6,22.0,391.0,686.75,525.16
2016,11,8,14,45,756.5,67.0,0.55,22.0,352.5,681.29,521.48
2016,11,8,15,0,730.0,64.0,0.5,22.0,314.0,671.89,514.95
2016,11,8,15,15,692.5,60.0,0.45,21.5,272.5,648.87,499.41
2016,11,8,15,30,655.0,56.0,0.4,21.0,231.0,622.08,480.42
2016,11,8,15,45,596.0,50.5,0.35,21.0,187.0,580.14,448.32
2016,11,8,16,0,537.0,45.0,0.3,21.0,143.0,529.66,408.12
2016,11,8,16,15,444.0,36.5,0.6,20.0,102.0,446.38,344.9
2016,11,8,16,30,351.0,28.0,0.9,19.0,61.0,363.37,261.51
2016,11,8,16,45,175.5,14.0,1.2,18.5,30.5,184.27,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,11.02,0.0
2016,11,9,7,15,230.0,27.5,1.45,13.5,52.0,22.54,10.77
2016,11,9,7,30,349.0,41.0,1.5,14.0,86.0,33.67,23.36
2016,11,9,7,45,426.0,50.5,1.55,14.5,127.0,41.2,30.63
2016,11,9,8,0,503.0,60.0,1.6,15.0,168.0,48.73,37.61
2016,11,9,8,15,554.5,67.0,1.5,15.0,210.5,54.04,42.54
2016,11,9,8,30,606.0,74.0,1.4,15.0,253.0,59.35,47.34
2016,11,9,8,45,592.5,84.0,1.35,15.5,280.0,65.94,53.06
2016,11,9,9,0,579.0,94.0,1.3,16.0,307.0,72.25,58.42
2016,11,9,9,15,565.0,109.0,1.3,16.5,334.0,81.88,66.61
2016,11,9,9,30,551.0,124.0,1.3,17.0,361.0,88.77,72.31
2016,11,9,9,45,676.0,104.5,1.35,17.5,417.0,78.97,63.53
2016,11,9,10,0,801.0,85.0,1.4,18.0,473.0,73.52,58.6
2016,11,9,10,15,813.0,87.0,1.4,18.5,497.5,74.94,59.6
