Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,825.0,89.0,1.4,19.0,522.0,93.52,59.67
2016,11,9,10,45,832.0,90.0,1.4,19.5,539.0,147.05,83.54
2016,11,9,11,0,839.0,91.0,1.4,20.0,556.0,200.72,121.05
2016,11,9,11,15,843.0,91.5,1.4,20.0,566.0,253.29,164.53
2016,11,9,11,30,847.0,92.0,1.4,20.0,576.0,305.2,210.12
2016,11,9,11,45,847.5,92.5,1.4,20.5,578.0,355.11,254.34
2016,11,9,12,0,848.0,93.0,1.4,21.0,580.0,403.56,296.8
2016,11,9,12,15,845.5,92.5,1.35,21.0,574.5,448.19,335.83
2016,11,9,12,30,843.0,92.0,1.3,21.0,569.0,490.65,372.13
2016,11,9,12,45,847.5,88.0,1.3,21.5,558.0,530.96,405.32
2016,11,9,13,0,852.0,84.0,1.3,22.0,547.0,569.13,436.0
2016,11,9,13,15,843.0,82.5,1.25,22.0,526.5,599.57,460.79
2016,11,9,13,30,834.0,81.0,1.2,22.0,506.0,626.69,482.6
2016,11,9,13,45,819.0,79.5,1.15,22.0,478.5,646.47,498.67
2016,11,9,14,0,804.0,78.0,1.1,22.0,451.0,662.49,511.72
2016,11,9,14,15,671.5,97.0,1.05,22.0,393.0,617.01,479.2
2016,11,9,14,30,539.0,116.0,1.0,22.0,335.0,550.91,431.51
2016,11,9,14,45,513.0,109.5,0.95,22.0,301.5,539.2,424.32
2016,11,9,15,0,487.0,103.0,0.9,22.0,268.0,524.54,414.04
2016,11,9,15,15,560.0,81.0,0.85,21.5,246.5,573.4,451.47
2016,11,9,15,30,633.0,59.0,0.8,21.0,225.0,612.67,479.16
2016,11,9,15,45,575.0,52.5,0.75,21.0,182.0,564.33,441.13
2016,11,9,16,0,517.0,46.0,0.7,21.0,139.0,513.39,399.94
2016,11,9,16,15,422.0,37.0,0.75,20.5,98.5,428.25,331.34
2016,11,9,16,30,327.0,28.0,0.8,20.0,58.0,343.49,242.15
2016,11,9,16,45,163.5,14.0,0.85,19.5,29.0,173.26,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,11.8,0.0
2016,11,10,7,15,138.0,28.5,2.15,14.0,45.5,21.46,9.21
2016,11,10,7,30,276.0,42.0,2.2,14.0,76.0,31.86,21.69
2016,11,10,7,45,338.5,54.0,2.25,14.5,113.5,40.85,30.26
2016,11,10,8,0,401.0,66.0,2.3,15.0,151.0,49.77,38.48
2016,11,10,8,15,442.0,76.5,2.15,15.5,189.5,57.36,45.37
2016,11,10,8,30,483.0,87.0,2.0,16.0,228.0,64.84,51.98
2016,11,10,8,45,506.5,97.0,1.9,16.5,264.5,71.63,57.85
2016,11,10,9,0,530.0,107.0,1.8,17.0,301.0,78.28,63.47
2016,11,10,9,15,562.5,109.0,1.65,17.0,333.5,81.98,66.58
2016,11,10,9,30,595.0,111.0,1.5,17.0,366.0,82.91,67.25
2016,11,10,9,45,435.5,155.5,1.4,17.5,349.5,105.5,86.48
2016,11,10,10,0,276.0,200.0,1.3,18.0,333.0,130.71,107.61
2016,11,10,10,15,395.5,185.5,1.25,18.0,386.5,121.17,99.24
2016,11,10,10,30,515.0,171.0,1.2,18.0,440.0,125.4,91.24
2016,11,10,10,45,434.5,198.0,1.15,18.5,430.0,171.2,118.44
2016,11,10,11,0,354.0,225.0,1.1,19.0,420.0,209.44,149.08
2016,11,10,11,15,415.5,214.5,1.0,19.0,447.5,242.74,173.35
2016,11,10,11,30,477.0,204.0,0.9,19.0,475.0,282.48,204.52
2016,11,10,11,45,475.5,205.5,0.8,19.5,476.5,316.16,233.25
2016,11,10,12,0,474.0,207.0,0.7,20.0,478.0,348.87,260.8
2016,11,10,12,15,652.5,148.5,0.6,20.0,517.5,412.14,309.08
2016,11,10,12,30,831.0,90.0,0.5,20.0,557.0,480.71,361.7
2016,11,10,12,45,827.0,88.5,0.4,20.5,544.5,518.46,391.26
2016,11,10,13,0,823.0,87.0,0.3,21.0,532.0,553.57,418.01
2016,11,10,13,15,814.0,85.5,0.25,21.0,511.5,582.96,441.15
2016,11,10,13,30,805.0,84.0,0.2,21.0,491.0,609.13,461.46
2016,11,10,13,45,790.5,82.5,0.15,21.5,464.5,628.39,475.6
2016,11,10,14,0,776.0,81.0,0.1,22.0,438.0,644.0,486.92
2016,11,10,14,15,756.5,78.5,0.1,22.0,405.0,651.3,493.72
2016,11,10,14,30,737.0,76.0,0.1,22.0,372.0,654.76,496.89
2016,11,10,14,45,710.0,72.5,0.15,22.0,335.0,647.68,493.26
2016,11,10,15,0,683.0,69.0,0.2,22.0,298.0,641.71,490.36
2016,11,10,15,15,643.5,64.0,0.2,21.5,257.0,616.47,473.71
2016,11,10,15,30,604.0,59.0,0.2,21.0,216.0,587.83,453.86
2016,11,10,15,45,544.0,53.0,0.2,21.0,174.0,538.64,416.92
2016,11,10,16,0,484.0,47.0,0.2,21.0,132.0,486.85,376.03
2016,11,10,16,15,389.0,37.5,0.2,20.5,92.5,401.49,307.53
2016,11,10,16,30,294.0,28.0,0.2,20.0,53.0,316.14,216.6
2016,11,10,16,45,147.0,14.0,0.2,19.5,26.5,124.01,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.15,0.0
2016,11,11,7,15,0.0,14.5,1.3,14.5,14.5,11.03,1.5
2016,11,11,7,30,0.0,25.0,1.3,15.0,25.0,19.07,10.63
2016,11,11,7,45,0.0,38.0,1.35,15.5,38.0,29.03,19.8
2016,11,11,8,0,0.0,51.0,1.4,16.0,51.0,38.63,28.53
2016,11,11,8,15,0.0,64.5,1.25,16.0,64.5,48.49,37.45
2016,11,11,8,30,0.0,78.0,1.1,16.0,78.0,58.25,46.18
2016,11,11,8,45,0.0,91.0,1.0,16.5,91.0,67.6,54.3
2016,11,11,9,0,0.0,104.0,0.9,17.0,104.0,76.85,62.21
2016,11,11,9,15,0.0,116.0,0.85,17.0,116.0,85.36,69.5
2016,11,11,9,30,0.0,128.0,0.8,17.0,128.0,93.78,76.63
2016,11,11,9,45,71.5,169.0,0.8,17.5,203.0,117.04,96.27
2016,11,11,10,0,143.0,210.0,0.8,18.0,278.0,137.07,112.83
2016,11,11,10,15,151.5,221.0,0.8,18.0,296.5,143.38,117.9
2016,11,11,10,30,160.0,232.0,0.8,18.0,315.0,153.53,118.75
2016,11,11,10,45,182.0,239.0,0.85,18.5,336.5,175.56,131.16
2016,11,11,11,0,204.0,246.0,0.9,19.0,358.0,200.06,147.97
2016,11,11,11,15,283.0,238.0,0.95,19.0,396.0,229.06,167.92
2016,11,11,11,30,362.0,230.0,1.0,19.0,434.0,267.18,196.67
2016,11,11,11,45,401.0,221.5,1.1,19.5,448.5,299.53,223.1
2016,11,11,12,0,440.0,213.0,1.2,20.0,463.0,339.49,255.79
2016,11,11,12,15,387.5,223.0,1.2,20.0,441.5,348.78,266.54
2016,11,11,12,30,335.0,233.0,1.2,20.0,420.0,357.8,276.25
2016,11,11,12,45,336.5,226.5,1.3,20.0,411.0,375.0,291.71
2016,11,11,13,0,338.0,220.0,1.4,20.0,402.0,391.09,306.08
2016,11,11,13,15,331.5,214.0,1.4,19.5,386.5,401.8,316.45
2016,11,11,13,30,325.0,208.0,1.4,19.0,371.0,410.82,325.42
2016,11,11,13,45,326.5,194.0,1.45,19.0,350.0,415.25,330.55
2016,11,11,14,0,328.0,180.0,1.5,19.0,329.0,417.95,334.31
2016,11,11,14,15,378.0,157.5,1.45,19.0,317.0,460.15,368.42
2016,11,11,14,30,428.0,135.0,1.4,19.0,305.0,487.38,390.95
2016,11,11,14,45,408.5,125.0,1.4,19.0,274.5,475.33,382.63
2016,11,11,15,0,389.0,115.0,1.4,19.0,244.0,460.69,372.23
2016,11,11,15,15,366.0,102.0,1.3,18.5,210.5,437.39,354.93
2016,11,11,15,30,343.0,89.0,1.2,18.0,177.0,411.77,335.01
2016,11,11,15,45,312.0,74.0,1.1,18.0,142.5,375.22,304.75
2016,11,11,16,0,281.0,59.0,1.0,18.0,108.0,336.89,271.64
2016,11,11,16,15,219.5,44.0,0.95,17.5,75.0,273.44,216.48
2016,11,11,16,30,158.0,29.0,0.9,17.0,42.0,207.91,142.21
2016,11,11,16,45,79.0,14.5,0.9,16.5,21.0,71.92,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,14.0,14.0,11.02,0.0
2016,11,12,7,15,192.0,24.0,0.9,14.5,46.5,18.35,5.24
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,28.15,18.26
2016,11,12,7,45,468.5,41.0,0.9,15.5,120.0,33.93,24.05
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,39.83,29.57
2016,11,12,8,15,604.5,53.0,0.85,16.0,203.0,43.95,33.44
2016,11,12,8,30,656.0,58.0,0.8,16.0,245.0,52.11,40.77
2016,11,12,8,45,638.0,70.0,0.8,16.5,274.0,56.45,44.52
2016,11,12,9,0,620.0,82.0,0.8,17.0,303.0,64.43,51.37
2016,11,12,9,15,698.5,76.0,0.8,17.0,349.5,60.99,48.27
2016,11,12,9,30,777.0,70.0,0.8,17.0,396.0,62.63,49.62
2016,11,12,9,45,798.0,70.5,0.8,17.5,427.0,63.29,50.0
2016,11,12,10,0,819.0,71.0,0.8,18.0,458.0,64.0,50.41
2016,11,12,10,15,657.5,122.0,0.8,18.0,442.5,89.34,72.17
2016,11,12,10,30,496.0,173.0,0.8,18.0,427.0,123.25,91.43
2016,11,12,10,45,490.5,181.0,0.85,18.5,439.5,163.41,110.61
2016,11,12,11,0,485.0,189.0,0.9,19.0,452.0,202.92,138.3
2016,11,12,11,15,566.5,166.0,0.95,19.0,479.0,238.31,163.67
2016,11,12,11,30,648.0,143.0,1.0,19.0,506.0,283.1,199.25
2016,11,12,11,45,757.0,110.0,1.1,19.0,535.5,331.54,238.79
2016,11,12,12,0,866.0,77.0,1.2,19.0,565.0,389.77,287.19
2016,11,12,12,15,864.0,77.0,1.25,19.0,559.5,434.27,326.93
2016,11,12,12,30,862.0,77.0,1.3,19.0,554.0,476.66,364.2
2016,11,12,12,45,850.5,78.5,1.4,19.0,540.0,513.45,396.65
2016,11,12,13,0,839.0,80.0,1.5,19.0,526.0,550.22,428.22
2016,11,12,13,15,830.0,79.0,1.55,19.0,506.5,580.55,454.16
2016,11,12,13,30,821.0,78.0,1.6,19.0,487.0,607.64,477.23
2016,11,12,13,45,808.5,76.0,1.65,19.0,460.5,628.08,495.04
2016,11,12,14,0,796.0,74.0,1.7,19.0,434.0,644.95,509.96
2016,11,12,14,15,777.0,71.5,1.7,19.0,402.0,653.09,517.78
2016,11,12,14,30,758.0,69.0,1.7,19.0,370.0,657.4,521.76
2016,11,12,14,45,732.5,66.0,1.75,19.0,332.5,652.52,519.26
2016,11,12,15,0,707.0,63.0,1.8,19.0,295.0,643.83,513.71
2016,11,12,15,15,667.0,59.0,1.85,18.5,254.5,619.05,496.56
2016,11,12,15,30,627.0,55.0,1.9,18.0,214.0,596.82,480.29
2016,11,12,15,45,566.0,49.0,1.95,18.0,171.5,547.37,440.82
2016,11,12,16,0,505.0,43.0,2.0,18.0,129.0,495.44,397.18
2016,11,12,16,15,403.5,34.5,2.0,17.5,89.5,406.98,321.67
2016,11,12,16,30,302.0,26.0,2.0,17.0,50.0,315.01,211.59
2016,11,12,16,45,151.0,13.0,2.05,16.5,25.0,125.5,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,95.0,10.0,1.0,13.0,12.0,7.87,0.0
2016,11,13,7,15,231.5,22.5,0.95,13.0,44.0,18.49,4.08
2016,11,13,7,30,368.0,35.0,0.9,13.0,76.0,28.96,18.98
2016,11,13,7,45,451.0,43.0,0.85,13.5,117.0,35.47,25.58
2016,11,13,8,0,534.0,51.0,0.8,14.0,158.0,42.06,31.78
2016,11,13,8,15,587.0,57.0,0.7,14.5,200.0,46.85,36.22
2016,11,13,8,30,640.0,63.0,0.6,15.0,242.0,51.67,40.54
2016,11,13,8,45,677.0,66.5,0.55,15.5,282.0,54.46,42.95
2016,11,13,9,0,714.0,70.0,0.5,16.0,322.0,61.99,49.46
2016,11,13,9,15,739.0,73.0,0.45,16.0,358.0,64.44,51.51
2016,11,13,9,30,764.0,76.0,0.4,16.0,394.0,66.89,53.56
2016,11,13,9,45,781.0,78.5,0.35,16.5,424.5,68.82,55.02
2016,11,13,10,0,798.0,81.0,0.3,17.0,455.0,70.75,56.47
2016,11,13,10,15,810.0,82.5,0.35,17.0,479.0,71.86,57.34
2016,11,13,10,30,822.0,84.0,0.4,17.0,503.0,81.89,55.99
2016,11,13,10,45,597.5,149.0,0.5,17.5,459.0,153.57,99.61
2016,11,13,11,0,373.0,214.0,0.6,18.0,415.0,202.17,142.85
2016,11,13,11,15,610.0,151.0,0.6,18.0,486.5,237.77,161.52
2016,11,13,11,30,847.0,88.0,0.6,18.0,558.0,292.72,199.63
2016,11,13,11,45,850.0,87.5,0.65,18.5,561.0,342.21,243.34
2016,11,13,12,0,853.0,87.0,0.7,19.0,564.0,390.45,285.68
2016,11,13,12,15,851.0,87.0,0.65,19.0,559.0,435.64,324.94
2016,11,13,12,30,849.0,87.0,0.6,19.0,554.0,478.73,361.44
2016,11,13,12,45,852.0,83.5,0.6,19.0,543.0,518.66,394.94
2016,11,13,13,0,855.0,80.0,0.6,19.0,532.0,556.36,425.97
2016,11,13,13,15,846.0,78.5,0.6,19.0,512.0,586.77,451.02
2016,11,13,13,30,837.0,77.0,0.6,19.0,492.0,613.9,473.16
2016,11,13,13,45,825.5,75.0,0.6,19.5,465.5,635.5,490.02
2016,11,13,14,0,814.0,73.0,0.6,20.0,439.0,653.55,503.98
2016,11,13,14,15,795.0,71.0,0.6,20.0,406.0,662.77,512.25
2016,11,13,14,30,776.0,69.0,0.6,20.0,373.0,668.12,516.78
2016,11,13,14,45,749.0,65.5,0.6,20.0,335.5,661.95,513.1
2016,11,13,15,0,722.0,62.0,0.6,20.0,298.0,651.86,506.47
2016,11,13,15,15,682.5,58.0,0.65,19.5,256.5,627.78,490.83
2016,11,13,15,30,643.0,54.0,0.7,19.0,215.0,599.92,471.4
2016,11,13,15,45,582.0,48.0,0.75,18.5,172.5,556.89,439.07
2016,11,13,16,0,521.0,42.0,0.8,18.0,130.0,505.21,397.77
2016,11,13,16,15,420.0,33.5,0.9,17.5,90.0,417.46,324.78
2016,11,13,16,30,319.0,25.0,1.0,17.0,50.0,324.59,208.95
2016,11,13,16,45,159.5,12.5,1.1,16.5,25.0,131.19,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,105.0,9.0,1.5,12.0,11.0,7.08,0.0
2016,11,14,7,15,250.5,20.5,1.45,12.5,43.5,16.88,1.72
2016,11,14,7,30,396.0,32.0,1.4,13.0,76.0,26.62,16.83
2016,11,14,7,45,481.0,40.0,1.35,13.5,117.5,33.27,23.58
2016,11,14,8,0,566.0,48.0,1.3,14.0,159.0,39.98,29.89
2016,11,14,8,15,618.5,53.0,1.2,14.5,201.5,44.13,33.77
2016,11,14,8,30,671.0,58.0,1.1,15.0,244.0,52.33,41.11
2016,11,14,8,45,335.5,87.0,1.0,15.5,180.0,62.86,50.36
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,84.27,68.99
2016,11,14,9,15,18.5,139.5,0.8,16.0,147.0,100.11,82.62
2016,11,14,9,30,37.0,163.0,0.7,16.0,178.0,111.68,92.42
2016,11,14,9,45,31.5,171.0,0.6,16.5,185.0,116.97,96.54
2016,11,14,10,0,26.0,179.0,0.5,17.0,192.0,127.0,104.65
2016,11,14,10,15,59.5,200.5,0.45,17.0,231.0,135.03,111.2
2016,11,14,10,30,93.0,222.0,0.4,17.0,270.0,148.89,122.64
2016,11,14,10,45,145.5,231.0,0.35,17.5,308.5,165.8,125.13
2016,11,14,11,0,198.0,240.0,0.3,18.0,347.0,193.34,142.92
2016,11,14,11,15,526.5,164.0,0.35,18.0,453.0,225.73,155.0
2016,11,14,11,30,855.0,88.0,0.4,18.0,559.0,292.41,198.37
2016,11,14,11,45,507.5,171.0,0.45,18.5,451.0,294.72,215.32
2016,11,14,12,0,160.0,254.0,0.5,19.0,343.0,256.99,196.69
2016,11,14,12,15,158.0,252.5,0.55,19.0,340.0,269.26,207.83
2016,11,14,12,30,156.0,251.0,0.6,19.0,337.0,280.93,218.08
2016,11,14,12,45,171.0,243.5,0.65,19.0,335.5,295.37,230.4
2016,11,14,13,0,186.0,236.0,0.7,19.0,334.0,310.28,243.13
2016,11,14,13,15,183.0,228.0,0.75,19.0,321.5,314.73,247.73
2016,11,14,13,30,180.0,220.0,0.8,19.0,309.0,318.2,251.57
2016,11,14,13,45,144.0,206.5,0.9,19.0,275.0,293.74,233.39
2016,11,14,14,0,108.0,193.0,1.0,19.0,241.0,266.07,212.3
2016,11,14,14,15,432.5,133.5,1.1,19.0,305.0,469.5,376.45
2016,11,14,14,30,757.0,74.0,1.2,19.0,369.0,657.66,520.1
2016,11,14,14,45,728.0,71.0,1.35,19.0,331.0,650.33,514.78
2016,11,14,15,0,699.0,68.0,1.5,19.0,293.0,644.17,511.93
2016,11,14,15,15,657.5,63.0,1.55,18.5,252.0,618.1,493.87
2016,11,14,15,30,616.0,58.0,1.6,18.0,211.0,588.54,472.12
2016,11,14,15,45,552.5,51.5,1.65,17.5,168.5,536.8,431.81
2016,11,14,16,0,489.0,45.0,1.7,17.0,126.0,482.42,386.89
2016,11,14,16,15,385.5,35.5,1.8,16.5,86.5,391.76,309.12
2016,11,14,16,30,282.0,26.0,1.9,16.0,47.0,294.27,184.59
2016,11,14,16,45,141.0,13.0,2.0,15.5,23.5,117.15,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,205.5,14.5,1.9,14.0,36.0,11.78,0.0
2016,11,15,7,30,411.0,29.0,2.0,14.0,72.0,24.23,14.57
2016,11,15,7,45,490.5,35.5,2.1,14.5,112.0,29.73,20.32
2016,11,15,8,0,570.0,42.0,2.2,15.0,152.0,38.31,28.24
2016,11,15,8,15,621.0,46.5,2.25,15.0,193.5,42.46,32.18
2016,11,15,8,30,672.0,51.0,2.3,15.0,235.0,46.66,36.04
2016,11,15,8,45,703.0,55.0,2.35,15.5,273.5,50.23,39.17
2016,11,15,9,0,734.0,59.0,2.4,16.0,312.0,53.77,42.2
2016,11,15,9,15,757.5,61.5,2.45,16.0,347.5,56.03,44.13
2016,11,15,9,30,781.0,64.0,2.5,16.0,383.0,58.29,46.04
2016,11,15,9,45,769.0,74.5,2.6,16.5,408.0,65.72,52.37
2016,11,15,10,0,757.0,85.0,2.7,17.0,433.0,72.93,58.46
2016,11,15,10,15,402.5,146.5,2.75,17.0,332.5,98.7,80.71
2016,11,15,10,30,48.0,208.0,2.8,17.0,232.0,139.95,116.0
2016,11,15,10,45,28.0,195.5,2.85,17.0,210.0,138.42,108.43
2016,11,15,11,0,8.0,183.0,2.9,17.0,188.0,135.41,106.51
2016,11,15,11,15,24.0,203.5,3.0,17.0,217.0,154.57,121.42
2016,11,15,11,30,40.0,224.0,3.1,17.0,246.0,175.55,137.95
2016,11,15,11,45,29.5,215.5,3.25,17.0,232.0,172.26,135.86
2016,11,15,12,0,19.0,207.0,3.4,17.0,218.0,164.53,130.08
2016,11,15,12,15,18.0,204.0,3.5,17.0,214.5,164.5,130.28
2016,11,15,12,30,17.0,201.0,3.6,17.0,211.0,164.25,130.3
2016,11,15,12,45,25.5,205.0,3.7,17.0,218.5,174.3,138.73
2016,11,15,13,0,34.0,209.0,3.8,17.0,226.0,194.1,155.19
2016,11,15,13,15,133.5,210.0,3.8,16.5,275.5,268.72,217.41
2016,11,15,13,30,233.0,211.0,3.8,16.0,325.0,341.18,277.99
2016,11,15,13,45,116.5,152.0,3.85,16.0,209.0,219.91,179.51
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,72.41,55.52
2016,11,15,14,15,0.0,89.0,3.85,16.0,89.0,69.44,53.22
2016,11,15,14,30,0.0,85.0,3.8,16.0,85.0,66.53,50.88
2016,11,15,14,45,0.0,76.5,3.75,16.0,76.5,59.66,45.14
2016,11,15,15,0,0.0,68.0,3.7,16.0,68.0,52.74,39.31
2016,11,15,15,15,0.0,58.5,3.55,15.5,58.5,44.84,32.67
2016,11,15,15,30,0.0,49.0,3.4,15.0,49.0,37.5,26.4
2016,11,15,15,45,0.0,39.0,3.25,15.0,39.0,29.8,19.68
2016,11,15,16,0,0.0,29.0,3.1,15.0,29.0,22.12,12.93
2016,11,15,16,15,0.0,19.5,2.95,14.5,19.5,14.84,6.48
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,203.5,16.0,2.8,11.0,36.5,13.03,0.0
2016,11,16,7,30,407.0,32.0,2.9,11.0,73.0,26.75,16.69
2016,11,16,7,45,498.0,39.0,3.05,11.5,115.5,32.62,23.07
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,38.63,28.84
2016,11,16,8,15,643.0,51.5,3.35,12.5,201.0,46.87,36.43
2016,11,16,8,30,697.0,57.0,3.5,13.0,244.0,51.84,40.96
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.0,54.59,43.38
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,57.38,45.76
2016,11,16,9,15,792.5,66.0,3.95,14.0,362.5,60.0,48.03
2016,11,16,9,30,816.0,69.0,4.0,14.0,399.0,62.61,50.26
2016,11,16,9,45,832.0,71.0,4.05,14.0,429.5,64.32,51.68
2016,11,16,10,0,848.0,73.0,4.1,14.0,460.0,66.03,53.09
2016,11,16,10,15,859.0,74.5,4.1,14.0,484.5,67.27,54.1
2016,11,16,10,30,870.0,76.0,4.1,14.0,509.0,71.24,57.51
2016,11,16,10,45,872.0,78.5,4.1,14.5,525.5,127.14,71.53
2016,11,16,11,0,874.0,81.0,4.1,15.0,542.0,182.66,108.56
2016,11,16,11,15,877.5,81.5,4.1,15.0,552.0,240.27,156.17
2016,11,16,11,30,881.0,82.0,4.1,15.0,562.0,292.16,203.02
2016,11,16,11,45,873.5,85.0,4.1,15.0,562.5,339.95,248.25
2016,11,16,12,0,866.0,88.0,4.1,15.0,563.0,388.52,293.94
2016,11,16,12,15,863.5,88.0,4.05,15.0,558.0,434.07,336.32
2016,11,16,12,30,861.0,88.0,4.0,15.0,553.0,477.47,376.05
2016,11,16,12,45,858.5,86.0,4.0,15.0,540.5,516.6,411.62
2016,11,16,13,0,856.0,84.0,4.0,15.0,528.0,553.15,444.35
2016,11,16,13,15,846.5,83.0,3.95,14.5,507.5,583.98,472.7
2016,11,16,13,30,837.0,82.0,3.9,14.0,487.0,611.52,497.98
2016,11,16,13,45,818.5,81.0,3.9,14.0,459.5,629.93,514.96
2016,11,16,14,0,800.0,80.0,3.9,14.0,432.0,644.4,528.55
2016,11,16,14,15,779.5,77.5,3.85,14.0,399.0,651.93,536.35
2016,11,16,14,30,759.0,75.0,3.8,14.0,366.0,655.5,540.36
2016,11,16,14,45,723.5,73.0,3.8,14.0,327.5,649.29,536.22
2016,11,16,15,0,688.0,71.0,3.8,14.0,289.0,635.47,525.86
2016,11,16,15,15,645.0,66.0,3.7,13.5,247.5,608.44,505.18
2016,11,16,15,30,602.0,61.0,3.6,13.0,206.0,577.82,480.53
2016,11,16,15,45,527.5,54.5,3.5,13.0,163.0,517.74,429.98
2016,11,16,16,0,453.0,48.0,3.4,13.0,120.0,454.63,374.74
2016,11,16,16,15,345.5,37.0,3.3,12.5,81.5,359.83,289.64
2016,11,16,16,30,238.0,26.0,3.2,12.0,43.0,255.61,148.15
2016,11,16,16,45,119.0,13.0,3.1,12.0,21.5,99.9,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.5,1.35,8.5,35.0,11.82,0.0
2016,11,17,7,30,417.0,29.0,1.3,9.0,70.0,24.3,14.6
2016,11,17,7,45,506.0,36.0,1.3,9.5,112.0,30.25,21.18
2016,11,17,8,0,595.0,43.0,1.3,10.0,154.0,39.4,29.79
2016,11,17,8,15,648.5,48.0,1.3,10.0,196.5,43.99,34.23
2016,11,17,8,30,702.0,53.0,1.3,10.0,239.0,48.63,38.58
2016,11,17,8,45,739.5,56.0,1.35,10.5,280.0,51.49,41.14
2016,11,17,9,0,777.0,59.0,1.4,11.0,321.0,54.39,43.65
2016,11,17,9,15,801.0,61.5,1.3,11.5,357.5,56.71,45.6
2016,11,17,9,30,825.0,64.0,1.2,12.0,394.0,59.03,47.5
2016,11,17,9,45,843.5,65.0,1.2,12.5,425.5,60.15,48.31
2016,11,17,10,0,862.0,66.0,1.2,13.0,457.0,67.71,54.81
2016,11,17,10,15,873.5,67.5,1.15,13.5,481.5,69.39,56.08
2016,11,17,10,30,885.0,69.0,1.1,14.0,506.0,71.51,57.74
2016,11,17,10,45,894.0,69.0,1.05,14.5,524.0,125.87,70.26
2016,11,17,11,0,903.0,69.0,1.0,15.0,542.0,180.41,104.93
2016,11,17,11,15,907.0,69.5,0.95,15.0,552.5,234.34,148.47
2016,11,17,11,30,911.0,70.0,0.9,15.0,563.0,287.51,195.27
2016,11,17,11,45,912.5,70.0,0.85,15.0,565.5,338.52,241.54
2016,11,17,12,0,914.0,70.0,0.8,15.0,568.0,388.05,286.32
2016,11,17,12,15,912.0,69.5,0.8,15.0,562.5,434.05,327.74
2016,11,17,12,30,910.0,69.0,0.8,15.0,557.0,477.83,366.39
2016,11,17,12,45,904.5,69.0,0.85,15.5,544.0,518.0,400.9
2016,11,17,13,0,899.0,69.0,0.9,16.0,531.0,555.39,432.33
2016,11,17,13,15,890.0,68.0,0.9,16.0,511.0,586.85,458.99
2016,11,17,13,30,881.0,67.0,0.9,16.0,491.0,615.0,482.62
2016,11,17,13,45,867.5,65.5,0.9,16.0,464.0,636.39,500.82
2016,11,17,14,0,854.0,64.0,0.9,16.0,437.0,654.13,516.03
2016,11,17,14,15,835.5,62.0,0.85,15.5,404.0,664.22,525.47
2016,11,17,14,30,817.0,60.0,0.8,15.0,371.0,677.14,535.9
2016,11,17,14,45,790.0,57.5,0.8,15.0,333.0,673.21,533.56
2016,11,17,15,0,763.0,55.0,0.8,15.0,295.0,665.32,528.2
2016,11,17,15,15,723.0,51.5,0.75,14.5,253.0,642.54,511.7
2016,11,17,15,30,683.0,48.0,0.7,14.0,211.0,615.99,491.39
2016,11,17,15,45,621.5,42.5,0.65,14.0,168.0,566.99,451.85
2016,11,17,16,0,560.0,37.0,0.6,14.0,125.0,514.91,407.58
2016,11,17,16,15,455.5,29.5,0.6,14.0,85.5,425.41,329.15
2016,11,17,16,30,351.0,22.0,0.6,14.0,46.0,325.83,172.46
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.0,140.49,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,8.5,32.5,11.79,0.0
2016,11,18,7,30,370.0,29.0,2.4,9.0,65.0,24.14,14.17
2016,11,18,7,45,461.5,38.0,2.45,9.5,106.0,31.64,22.31
2016,11,18,8,0,553.0,47.0,2.5,10.0,147.0,39.18,29.53
2016,11,18,8,15,610.0,52.5,2.35,10.5,190.0,43.73,33.88
2016,11,18,8,30,667.0,58.0,2.2,11.0,233.0,48.33,38.13
2016,11,18,8,45,706.0,62.5,2.1,11.5,274.0,56.29,45.27
2016,11,18,9,0,745.0,67.0,2.0,12.0,315.0,60.21,48.68
2016,11,18,9,15,770.0,70.0,2.05,12.5,351.5,62.75,50.79
2016,11,18,9,30,795.0,73.0,2.1,13.0,388.0,65.28,52.86
2016,11,18,9,45,818.0,73.5,2.15,13.5,420.0,65.93,53.23
2016,11,18,10,0,841.0,74.0,2.2,14.0,452.0,66.63,53.65
2016,11,18,10,15,852.0,75.5,2.35,14.5,476.0,67.86,54.53
2016,11,18,10,30,863.0,77.0,2.5,15.0,500.0,69.08,55.41
2016,11,18,10,45,869.0,78.0,2.65,15.5,517.5,121.97,68.46
2016,11,18,11,0,875.0,79.0,2.8,16.0,535.0,176.58,103.3
2016,11,18,11,15,878.0,80.0,2.85,16.0,544.5,234.42,150.24
2016,11,18,11,30,881.0,81.0,2.9,16.0,554.0,286.45,196.6
2016,11,18,11,45,880.5,81.0,3.0,16.5,555.5,335.63,241.86
2016,11,18,12,0,880.0,81.0,3.1,17.0,557.0,383.17,285.71
2016,11,18,12,15,877.5,80.5,3.2,17.0,552.0,427.68,327.08
2016,11,18,12,30,875.0,80.0,3.3,17.0,547.0,469.99,365.9
2016,11,18,12,45,872.0,78.5,3.4,17.0,534.5,508.77,401.13
2016,11,18,13,0,869.0,77.0,3.5,17.0,522.0,544.96,433.59
2016,11,18,13,15,860.0,76.0,3.55,17.0,502.5,579.2,463.66
2016,11,18,13,30,851.0,75.0,3.6,17.0,483.0,607.38,488.55
2016,11,18,13,45,839.0,73.0,3.7,17.0,456.5,629.21,508.32
2016,11,18,14,0,827.0,71.0,3.8,17.0,430.0,647.45,525.01
2016,11,18,14,15,808.0,69.0,3.75,16.5,397.5,657.27,535.49
2016,11,18,14,30,789.0,67.0,3.7,16.0,365.0,663.21,542.05
2016,11,18,14,45,762.5,63.5,3.65,16.0,327.5,658.09,538.57
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,649.03,531.75
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,624.63,512.9
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,596.36,489.92
2016,11,18,15,45,589.5,46.0,3.05,15.0,165.0,551.81,451.76
2016,11,18,16,0,525.0,40.0,2.9,15.0,122.0,498.48,404.3
2016,11,18,16,15,414.5,31.5,2.8,14.5,82.5,405.17,319.7
2016,11,18,16,30,304.0,23.0,2.7,14.0,43.0,299.64,150.06
2016,11,18,16,45,152.0,11.5,2.65,13.5,21.5,122.89,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.13,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.27,0.0
2016,11,19,7,45,0.0,6.0,4.9,13.5,6.0,4.54,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,6.82,0.38
2016,11,19,8,15,0.0,12.0,4.9,14.0,12.0,9.1,2.48
2016,11,19,8,30,0.0,15.0,4.9,14.0,15.0,11.39,4.57
2016,11,19,8,45,0.0,17.5,4.9,14.0,17.5,13.3,6.31
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,15.22,8.03
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,10.27,3.57
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.5,4.9,14.5,12.5,9.52,2.86
2016,11,19,10,0,0.0,18.0,4.9,15.0,18.0,13.72,6.58
2016,11,19,10,15,0.0,61.0,4.9,15.0,61.0,46.76,35.87
2016,11,19,10,30,0.0,104.0,4.9,15.0,104.0,78.71,63.9
2016,11,19,10,45,0.0,105.0,4.9,15.0,105.0,79.74,61.74
2016,11,19,11,0,0.0,106.0,4.9,15.0,106.0,80.73,62.51
2016,11,19,11,15,0.0,94.0,4.85,15.0,94.0,72.14,55.26
2016,11,19,11,30,0.0,82.0,4.8,15.0,82.0,63.06,47.62
2016,11,19,11,45,0.0,70.0,4.8,15.5,70.0,53.77,39.71
2016,11,19,12,0,0.0,58.0,4.8,16.0,58.0,44.49,31.85
2016,11,19,12,15,0.0,72.0,4.75,16.0,72.0,55.31,40.94
2016,11,19,12,30,0.0,86.0,4.7,16.0,86.0,66.16,50.04
2016,11,19,12,45,0.0,84.0,4.7,16.0,84.0,64.6,48.77
2016,11,19,13,0,0.0,82.0,4.7,16.0,82.0,63.04,47.51
