Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,15,0.0,105.0,4.6,16.0,105.0,81.52,63.04
2016,11,19,13,30,0.0,128.0,4.5,16.0,128.0,101.19,79.55
2016,11,19,13,45,0.0,107.5,4.45,16.0,107.5,84.41,65.62
2016,11,19,14,0,0.0,87.0,4.4,16.0,87.0,67.43,51.48
2016,11,19,14,15,0.0,75.0,4.25,16.0,75.0,57.58,43.26
2016,11,19,14,30,0.0,63.0,4.1,16.0,63.0,48.28,35.47
2016,11,19,14,45,0.0,56.5,4.0,16.0,56.5,43.26,31.25
2016,11,19,15,0,0.0,50.0,3.9,16.0,50.0,38.24,27.01
2016,11,19,15,15,0.0,42.5,3.7,15.5,42.5,32.47,22.12
2016,11,19,15,30,0.0,35.0,3.5,15.0,35.0,26.7,17.17
2016,11,19,15,45,0.0,28.0,3.35,15.0,28.0,21.33,12.46
2016,11,19,16,0,0.0,21.0,3.2,15.0,21.0,15.98,7.73
2016,11,19,16,15,0.0,14.0,3.15,14.5,14.0,10.63,2.92
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,5.3,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,2.75,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,3.4,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,6.82,0.0
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,11.77,4.58
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,16.74,9.18
2016,11,20,8,15,0.0,29.0,1.55,14.0,29.0,22.1,14.12
2016,11,20,8,30,0.0,36.0,1.6,14.0,36.0,27.47,19.03
2016,11,20,8,45,0.0,42.5,1.65,14.0,42.5,32.46,23.55
2016,11,20,9,0,0.0,49.0,1.7,14.0,49.0,37.47,28.04
2016,11,20,9,15,0.0,55.0,1.7,14.0,55.0,42.1,32.14
2016,11,20,9,30,0.0,61.0,1.7,14.0,61.0,46.74,36.22
2016,11,20,9,45,12.5,115.5,1.7,14.5,121.0,85.75,70.52
2016,11,20,10,0,25.0,170.0,1.7,15.0,181.0,120.8,100.71
2016,11,20,10,15,56.0,190.5,1.7,14.5,217.0,128.84,107.63
2016,11,20,10,30,87.0,211.0,1.7,14.0,253.0,140.87,118.05
2016,11,20,10,45,87.0,218.5,1.7,14.0,262.0,153.97,120.74
2016,11,20,11,0,87.0,226.0,1.7,14.0,271.0,168.15,131.13
2016,11,20,11,15,193.5,226.0,1.6,14.0,328.0,196.73,149.57
2016,11,20,11,30,300.0,226.0,1.5,14.0,385.0,239.4,180.75
2016,11,20,11,45,150.0,166.5,1.45,14.0,246.0,173.31,134.06
2016,11,20,12,0,0.0,107.0,1.4,14.0,107.0,82.2,63.68
2016,11,20,12,15,4.0,144.5,1.25,14.0,146.5,112.8,89.23
2016,11,20,12,30,8.0,182.0,1.1,14.0,186.0,144.98,115.69
2016,11,20,12,45,4.0,97.5,1.0,14.0,99.5,77.1,59.52
2016,11,20,13,0,0.0,13.0,0.9,14.0,13.0,9.92,2.83
2016,11,20,13,15,174.5,99.5,0.85,14.0,182.0,195.08,159.6
2016,11,20,13,30,349.0,186.0,0.8,14.0,351.0,394.59,318.77
2016,11,20,13,45,229.5,185.0,0.8,14.5,291.5,336.4,271.46
2016,11,20,14,0,110.0,184.0,0.8,15.0,232.0,256.53,207.45
2016,11,20,14,15,135.0,170.0,0.8,15.0,224.0,267.7,218.09
2016,11,20,14,30,160.0,156.0,0.8,15.0,216.0,279.23,228.5
2016,11,20,14,45,153.0,141.0,0.8,15.0,193.5,266.44,218.7
2016,11,20,15,0,146.0,126.0,0.8,15.0,171.0,252.53,207.87
2016,11,20,15,15,377.0,90.0,0.75,14.5,183.5,421.53,346.85
2016,11,20,15,30,608.0,54.0,0.7,14.0,196.0,566.76,457.19
2016,11,20,15,45,544.5,47.5,0.65,14.0,155.0,516.27,413.94
2016,11,20,16,0,481.0,41.0,0.6,14.0,114.0,463.29,368.48
2016,11,20,16,15,367.5,31.5,0.6,14.0,76.0,367.26,283.33
2016,11,20,16,30,254.0,22.0,0.6,14.0,38.0,257.13,104.76
2016,11,20,16,45,127.0,11.0,0.65,14.0,19.0,103.22,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,13.0,2.25,10.5,28.5,10.23,0.0
2016,11,21,7,30,364.0,26.0,2.3,11.0,57.0,21.69,10.94
2016,11,21,7,45,462.0,33.5,2.4,11.5,97.5,28.04,18.77
2016,11,21,8,0,560.0,41.0,2.5,12.0,138.0,37.46,27.64
2016,11,21,8,15,617.5,46.0,2.55,12.0,179.5,42.06,32.1
2016,11,21,8,30,675.0,51.0,2.6,12.0,221.0,46.71,36.47
2016,11,21,8,45,713.5,54.5,2.65,12.5,261.0,49.97,39.41
2016,11,21,9,0,752.0,58.0,2.7,13.0,301.0,53.24,42.27
2016,11,21,9,15,777.0,60.5,2.7,13.0,337.0,55.56,44.31
2016,11,21,9,30,802.0,63.0,2.7,13.0,373.0,57.88,46.31
2016,11,21,9,45,805.5,69.0,2.7,13.5,401.5,62.41,50.15
2016,11,21,10,0,809.0,75.0,2.7,14.0,430.0,66.8,53.85
2016,11,21,10,15,822.5,76.5,2.7,14.0,454.5,68.04,54.85
2016,11,21,10,30,836.0,78.0,2.7,14.0,479.0,69.28,55.86
2016,11,21,10,45,845.0,79.0,2.7,14.5,497.0,114.15,65.4
2016,11,21,11,0,854.0,80.0,2.7,15.0,515.0,167.6,97.88
2016,11,21,11,15,859.0,80.5,2.65,15.0,525.5,220.09,139.66
2016,11,21,11,30,864.0,81.0,2.6,15.0,536.0,272.03,185.55
2016,11,21,11,45,867.5,80.5,2.55,15.5,539.5,321.93,231.06
2016,11,21,12,0,871.0,80.0,2.5,16.0,543.0,371.69,276.4
2016,11,21,12,15,869.0,80.0,2.5,16.0,538.5,416.24,317.65
2016,11,21,12,30,867.0,80.0,2.5,16.0,534.0,459.77,357.2
2016,11,21,12,45,866.0,78.0,2.5,16.0,522.5,499.56,392.92
2016,11,21,13,0,865.0,76.0,2.5,16.0,511.0,536.89,425.89
2016,11,21,13,15,856.0,74.5,2.5,16.0,491.5,567.69,453.15
2016,11,21,13,30,847.0,73.0,2.5,16.0,472.0,595.22,477.3
2016,11,21,13,45,832.0,72.0,2.5,16.0,445.5,616.22,495.99
2016,11,21,14,0,817.0,71.0,2.5,16.0,419.0,633.54,511.49
2016,11,21,14,15,797.5,68.5,2.5,15.5,386.5,642.4,521.25
2016,11,21,14,30,778.0,66.0,2.5,15.0,354.0,647.38,527.49
2016,11,21,14,45,747.5,63.5,2.5,15.0,316.5,640.62,522.86
2016,11,21,15,0,717.0,61.0,2.5,15.0,279.0,629.81,514.82
2016,11,21,15,15,674.0,56.5,2.45,14.5,238.5,603.49,494.87
2016,11,21,15,30,631.0,52.0,2.4,14.0,198.0,579.91,475.85
2016,11,21,15,45,560.5,46.5,2.35,14.0,156.0,525.73,430.37
2016,11,21,16,0,490.0,41.0,2.3,14.0,114.0,468.89,380.28
2016,11,21,16,15,374.0,31.5,2.3,13.5,76.0,371.26,290.85
2016,11,21,16,30,258.0,22.0,2.3,13.0,38.0,258.41,94.82
2016,11,21,16,45,129.0,11.0,2.35,12.5,19.0,104.44,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.0,14.5,0.75,10.0,20.5,11.41,0.0
2016,11,22,7,30,138.0,29.0,0.7,10.0,41.0,21.83,10.62
2016,11,22,7,45,189.5,44.5,0.7,10.5,71.0,33.18,23.31
2016,11,22,8,0,241.0,60.0,0.7,11.0,101.0,44.32,33.86
2016,11,22,8,15,271.0,75.0,0.75,11.0,133.0,54.75,43.6
2016,11,22,8,30,301.0,90.0,0.8,11.0,165.0,64.94,52.98
2016,11,22,8,45,317.5,104.0,0.85,11.5,195.0,74.07,61.15
2016,11,22,9,0,334.0,118.0,0.9,12.0,225.0,84.02,69.89
2016,11,22,9,15,355.0,127.0,1.0,12.5,253.0,88.52,73.67
2016,11,22,9,30,376.0,136.0,1.1,13.0,281.0,94.0,78.25
2016,11,22,9,45,449.5,134.0,1.2,13.5,320.5,93.47,77.51
2016,11,22,10,0,523.0,132.0,1.3,14.0,360.0,93.15,76.96
2016,11,22,10,15,497.0,147.0,1.35,14.0,373.5,101.45,84.1
2016,11,22,10,30,471.0,162.0,1.4,14.0,387.0,109.55,91.01
2016,11,22,10,45,417.0,181.0,1.45,14.0,385.5,144.54,103.75
2016,11,22,11,0,363.0,200.0,1.5,14.0,384.0,181.74,130.59
2016,11,22,11,15,442.5,185.5,1.5,14.0,414.5,213.01,151.87
2016,11,22,11,30,522.0,171.0,1.5,14.0,445.0,252.3,182.43
2016,11,22,11,45,479.0,183.5,1.55,14.0,435.5,283.45,212.35
2016,11,22,12,0,436.0,196.0,1.6,14.0,426.0,309.91,238.11
2016,11,22,12,15,475.5,184.0,1.6,14.0,433.5,344.29,267.95
2016,11,22,12,30,515.0,172.0,1.6,14.0,441.0,380.53,299.29
2016,11,22,12,45,473.5,177.5,1.6,14.5,420.0,394.93,313.22
2016,11,22,13,0,432.0,183.0,1.6,15.0,399.0,404.77,322.87
2016,11,22,13,15,439.5,173.0,1.6,14.5,385.5,423.48,340.36
2016,11,22,13,30,447.0,163.0,1.6,14.0,372.0,440.81,356.57
2016,11,22,13,45,503.5,141.5,1.65,14.0,364.5,475.71,386.36
2016,11,22,14,0,560.0,120.0,1.7,14.0,357.0,517.87,421.44
2016,11,22,14,15,533.0,114.0,1.7,14.0,325.5,505.76,413.56
2016,11,22,14,30,506.0,108.0,1.7,14.0,294.0,497.46,408.5
2016,11,22,14,45,473.0,103.0,1.7,14.0,262.5,482.94,398.04
2016,11,22,15,0,440.0,98.0,1.7,14.0,231.0,465.53,384.78
2016,11,22,15,15,408.5,87.0,1.65,13.5,197.0,439.3,364.5
2016,11,22,15,30,377.0,76.0,1.6,13.0,163.0,410.64,341.22
2016,11,22,15,45,336.5,63.0,1.6,13.0,128.0,370.45,306.74
2016,11,22,16,0,296.0,50.0,1.6,13.0,93.0,328.71,269.04
2016,11,22,16,15,216.0,36.0,1.65,12.5,61.5,254.86,199.56
2016,11,22,16,30,136.0,22.0,1.7,12.0,30.0,164.07,50.44
2016,11,22,16,45,68.0,11.0,1.8,12.0,15.0,59.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.5,2.0,10.5,23.5,12.98,0.0
2016,11,23,7,30,181.0,33.0,1.9,11.0,47.0,24.84,11.99
2016,11,23,7,45,285.5,45.0,1.85,11.5,84.0,34.02,23.78
2016,11,23,8,0,390.0,57.0,1.8,12.0,121.0,43.28,32.71
2016,11,23,8,15,459.0,65.0,1.85,12.0,162.0,52.56,41.41
2016,11,23,8,30,528.0,73.0,1.9,12.0,203.0,58.68,47.16
2016,11,23,8,45,573.0,79.0,2.0,12.5,242.0,63.02,51.07
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,67.39,54.89
2016,11,23,9,15,650.0,89.5,2.15,13.0,316.5,70.48,57.6
2016,11,23,9,30,682.0,94.0,2.2,13.0,352.0,73.59,60.29
2016,11,23,9,45,506.0,131.0,2.25,13.0,331.0,92.63,77.04
2016,11,23,10,0,330.0,168.0,2.3,13.0,310.0,114.05,95.7
2016,11,23,10,15,554.0,133.0,2.3,13.0,388.0,94.07,78.0
2016,11,23,10,30,778.0,98.0,2.3,13.0,466.0,76.28,62.27
2016,11,23,10,45,791.0,98.5,2.3,13.5,484.5,120.58,74.32
2016,11,23,11,0,804.0,99.0,2.3,14.0,503.0,171.39,103.97
2016,11,23,11,15,809.0,99.5,2.3,14.0,513.5,221.48,143.23
2016,11,23,11,30,814.0,100.0,2.3,14.0,524.0,271.11,186.77
2016,11,23,11,45,818.0,99.5,2.3,14.0,527.5,318.98,230.69
2016,11,23,12,0,822.0,99.0,2.3,14.0,531.0,365.81,274.04
2016,11,23,12,15,820.0,98.5,2.35,14.0,526.0,409.11,314.33
2016,11,23,12,30,818.0,98.0,2.4,14.0,521.0,450.39,352.25
2016,11,23,12,45,640.0,136.0,2.5,14.0,462.5,441.48,351.17
2016,11,23,13,0,462.0,174.0,2.6,14.0,404.0,410.86,330.88
2016,11,23,13,15,624.0,133.5,2.65,14.0,431.0,493.53,399.11
2016,11,23,13,30,786.0,93.0,2.7,14.0,458.0,575.07,465.88
2016,11,23,13,45,773.5,90.0,2.8,14.0,432.5,594.07,483.21
2016,11,23,14,0,761.0,87.0,2.9,14.0,407.0,612.6,500.15
2016,11,23,14,15,739.0,84.0,2.85,14.0,375.0,618.91,506.8
2016,11,23,14,30,717.0,81.0,2.8,14.0,343.0,621.38,510.19
2016,11,23,14,45,687.5,76.5,2.8,14.0,306.5,613.02,504.98
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,600.84,495.8
2016,11,23,15,15,611.0,66.5,2.6,13.5,229.5,570.87,472.08
2016,11,23,15,30,564.0,61.0,2.4,13.0,189.0,537.25,444.35
2016,11,23,15,45,494.0,53.5,2.25,13.0,148.0,480.71,396.27
2016,11,23,16,0,424.0,46.0,2.1,13.0,107.0,421.23,343.5
2016,11,23,16,15,304.5,34.5,2.05,12.5,70.5,319.34,249.59
2016,11,23,16,30,185.0,23.0,2.0,12.0,34.0,201.96,52.72
2016,11,23,16,45,92.5,11.5,2.0,11.5,17.0,77.37,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,1.35,7.0,23.5,11.8,0.0
2016,11,24,7,30,220.0,30.0,1.4,7.0,47.0,22.8,9.95
2016,11,24,7,45,330.5,41.5,1.5,7.5,85.5,34.16,24.23
2016,11,24,8,0,441.0,53.0,1.6,8.0,124.0,43.57,33.47
2016,11,24,8,15,508.5,60.5,1.55,8.0,165.5,49.4,39.21
2016,11,24,8,30,576.0,68.0,1.5,8.0,207.0,55.29,44.84
2016,11,24,8,45,627.0,72.0,1.5,8.5,248.0,58.34,47.65
2016,11,24,9,0,678.0,76.0,1.5,9.0,289.0,61.5,50.45
2016,11,24,9,15,708.0,80.0,1.45,9.5,325.5,64.44,52.97
2016,11,24,9,30,738.0,84.0,1.4,10.0,362.0,67.38,55.44
2016,11,24,9,45,762.5,86.0,1.4,10.5,393.5,68.85,56.56
2016,11,24,10,0,787.0,88.0,1.4,11.0,425.0,76.15,62.86
2016,11,24,10,15,801.5,90.0,1.3,11.5,450.0,77.59,63.9
2016,11,24,10,30,816.0,92.0,1.2,12.0,475.0,79.06,64.97
2016,11,24,10,45,827.0,93.0,1.1,12.5,493.5,116.58,71.07
2016,11,24,11,0,838.0,94.0,1.0,13.0,512.0,169.38,101.2
2016,11,24,11,15,843.0,94.5,0.85,13.0,523.0,221.18,141.09
2016,11,24,11,30,848.0,95.0,0.7,13.0,534.0,272.49,185.17
2016,11,24,11,45,851.5,94.5,0.6,13.5,537.0,321.83,228.9
2016,11,24,12,0,855.0,94.0,0.5,14.0,540.0,370.03,271.46
2016,11,24,12,15,853.0,93.5,0.4,14.0,535.5,414.79,310.99
2016,11,24,12,30,851.0,93.0,0.3,14.0,531.0,457.47,347.71
2016,11,24,12,45,845.5,92.0,0.25,14.0,519.0,495.79,380.42
2016,11,24,13,0,840.0,91.0,0.2,14.0,507.0,531.39,410.11
2016,11,24,13,15,830.0,89.5,0.2,14.0,487.5,561.19,435.24
2016,11,24,13,30,820.0,88.0,0.2,14.0,468.0,587.68,457.36
2016,11,24,13,45,662.5,108.5,0.25,14.0,404.0,545.05,428.34
2016,11,24,14,0,505.0,129.0,0.3,14.0,340.0,481.35,383.02
2016,11,24,14,15,626.0,103.5,0.35,14.0,345.0,561.81,447.04
2016,11,24,14,30,747.0,78.0,0.4,14.0,350.0,636.73,504.41
2016,11,24,14,45,716.0,74.0,0.45,14.0,312.5,628.52,499.24
2016,11,24,15,0,685.0,70.0,0.5,14.0,275.0,616.4,491.18
2016,11,24,15,15,638.0,65.0,0.55,13.5,234.0,587.51,470.88
2016,11,24,15,30,591.0,60.0,0.6,13.0,193.0,554.89,446.51
2016,11,24,15,45,519.5,52.5,0.7,13.0,151.0,497.59,401.14
2016,11,24,16,0,448.0,45.0,0.8,13.0,109.0,437.33,350.45
2016,11,24,16,15,328.0,33.5,0.9,12.5,71.5,335.47,258.34
2016,11,24,16,30,208.0,22.0,1.0,12.0,34.0,216.32,44.97
2016,11,24,16,45,104.0,11.0,1.15,11.5,17.0,85.27,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,15.94,4.44
2016,11,25,7,45,8.0,38.5,2.0,9.5,40.0,28.52,19.01
2016,11,25,8,0,16.0,56.0,2.0,10.0,59.0,40.72,30.6
2016,11,25,8,15,25.5,73.5,2.0,10.0,79.0,52.71,41.82
2016,11,25,8,30,35.0,91.0,2.0,10.0,99.0,64.5,52.73
2016,11,25,8,45,42.0,107.5,2.0,10.5,119.0,75.5,62.66
2016,11,25,9,0,49.0,124.0,2.0,11.0,139.0,86.29,72.23
2016,11,25,9,15,55.0,138.0,2.0,11.0,157.0,95.5,80.39
2016,11,25,9,30,61.0,152.0,2.0,11.0,175.0,104.52,88.29
2016,11,25,9,45,97.0,168.0,2.0,11.5,208.0,114.9,97.15
2016,11,25,10,0,133.0,184.0,2.0,12.0,241.0,122.1,103.11
2016,11,25,10,15,118.0,194.0,2.0,12.0,247.0,127.66,107.81
2016,11,25,10,30,103.0,204.0,2.0,12.0,253.0,136.86,115.67
2016,11,25,10,45,79.5,207.0,2.05,12.5,245.5,144.67,114.62
2016,11,25,11,0,56.0,210.0,2.1,13.0,238.0,152.8,120.7
2016,11,25,11,15,28.0,184.5,2.1,13.0,198.5,139.01,110.3
2016,11,25,11,30,0.0,159.0,2.1,13.0,159.0,119.5,95.32
2016,11,25,11,45,45.5,195.0,2.15,13.5,218.5,160.12,127.26
2016,11,25,12,0,91.0,231.0,2.2,14.0,278.0,207.21,164.68
2016,11,25,12,15,196.0,223.5,2.15,14.0,324.0,254.71,202.03
2016,11,25,12,30,301.0,216.0,2.1,14.0,370.0,314.36,250.09
2016,11,25,12,45,295.5,211.0,2.1,14.0,359.5,327.56,262.5
2016,11,25,13,0,290.0,206.0,2.1,14.0,349.0,339.29,273.67
2016,11,25,13,15,233.5,203.5,2.1,14.0,316.0,324.12,262.93
2016,11,25,13,30,177.0,201.0,2.1,14.0,283.0,292.33,238.36
2016,11,25,13,45,194.0,188.0,2.1,14.0,273.0,301.52,247.2
2016,11,25,14,0,211.0,175.0,2.1,14.0,263.0,310.65,255.85
2016,11,25,14,15,131.5,160.0,2.1,14.0,213.5,252.63,208.3
2016,11,25,14,30,52.0,145.0,2.1,14.0,164.0,175.67,143.96
2016,11,25,14,45,47.0,131.0,2.1,14.0,146.5,162.79,133.59
2016,11,25,15,0,42.0,117.0,2.1,14.0,129.0,149.47,122.48
2016,11,25,15,15,35.5,100.5,2.0,13.5,109.5,131.14,107.09
2016,11,25,15,30,29.0,84.0,1.9,13.0,90.0,112.11,90.75
2016,11,25,15,45,20.0,66.5,1.85,13.0,70.5,88.75,70.19
2016,11,25,16,0,11.0,49.0,1.8,13.0,51.0,55.57,41.2
2016,11,25,16,15,5.5,32.0,1.8,12.5,33.0,34.21,21.68
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,11.44,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,8.35,0.0
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,16.38,8.38
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,24.44,16.03
2016,11,26,8,15,0.0,44.0,2.75,11.0,44.0,33.63,24.57
2016,11,26,8,30,0.0,56.0,2.7,11.0,56.0,42.48,32.75
2016,11,26,8,45,0.0,67.5,2.65,11.0,67.5,50.91,40.47
2016,11,26,9,0,0.0,79.0,2.6,11.0,79.0,59.26,48.04
2016,11,26,9,15,0.0,90.0,2.7,11.0,90.0,67.21,55.15
2016,11,26,9,30,0.0,101.0,2.8,11.0,101.0,75.07,62.13
2016,11,26,9,45,11.5,131.0,2.95,11.0,136.0,95.25,80.03
2016,11,26,10,0,23.0,161.0,3.1,11.0,171.0,114.65,97.08
2016,11,26,10,15,42.5,178.5,3.3,11.0,198.0,121.44,102.91
2016,11,26,10,30,62.0,196.0,3.5,11.0,225.0,131.82,111.91
2016,11,26,10,45,42.0,192.0,3.7,11.5,212.5,133.86,107.28
2016,11,26,11,0,22.0,188.0,3.9,12.0,200.0,138.55,111.03
2016,11,26,11,15,11.0,155.0,4.0,12.0,161.0,117.42,93.68
2016,11,26,11,30,0.0,122.0,4.1,12.0,122.0,92.76,73.4
2016,11,26,11,45,0.0,66.0,4.2,12.0,66.0,50.66,37.7
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,7.63,0.89
2016,11,26,12,15,24.0,111.5,4.3,12.0,123.5,96.99,76.68
2016,11,26,12,30,48.0,213.0,4.3,12.0,237.0,191.64,155.76
2016,11,26,12,45,346.0,167.5,4.3,12.0,337.0,311.99,254.27
2016,11,26,13,0,644.0,122.0,4.3,12.0,437.0,457.56,373.67
2016,11,26,13,15,631.5,120.0,4.15,12.0,419.0,479.46,393.59
2016,11,26,13,30,619.0,118.0,4.0,12.0,401.0,498.37,411.07
2016,11,26,13,45,309.5,84.0,3.9,12.5,225.5,290.17,242.64
2016,11,26,14,0,0.0,50.0,3.8,13.0,50.0,38.26,27.16
2016,11,26,14,15,0.0,31.0,3.7,12.5,31.0,23.65,14.78
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,9.12,2.26
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,7.98,1.27
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,6.83,0.28
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,5.69,0.0
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,4.54,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,3.4,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.27,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.51,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.75,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.39,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,98.0,13.5,3.1,10.0,20.0,10.62,0.0
2016,11,27,7,30,196.0,27.0,3.1,10.0,40.0,20.51,4.69
2016,11,27,7,45,324.0,36.5,3.15,10.5,77.5,30.07,19.96
2016,11,27,8,0,452.0,46.0,3.2,11.0,115.0,38.0,27.96
2016,11,27,8,15,521.5,53.0,3.3,11.0,156.0,43.62,33.46
2016,11,27,8,30,591.0,60.0,3.4,11.0,197.0,49.31,38.85
2016,11,27,8,45,643.0,63.5,3.55,11.5,237.5,52.17,41.5
2016,11,27,9,0,695.0,67.0,3.7,12.0,278.0,55.15,44.14
2016,11,27,9,15,697.0,69.0,3.65,12.0,302.5,56.42,45.27
2016,11,27,9,30,699.0,71.0,3.6,12.0,327.0,62.42,50.6
2016,11,27,9,45,636.5,93.0,3.6,12.5,341.5,71.8,58.79
2016,11,27,10,0,574.0,115.0,3.6,13.0,356.0,85.65,70.84
2016,11,27,10,15,619.5,110.5,3.5,13.0,384.5,82.5,67.94
2016,11,27,10,30,665.0,106.0,3.4,13.0,413.0,79.7,65.37
2016,11,27,10,45,759.0,93.0,3.3,13.5,456.0,106.34,66.98
2016,11,27,11,0,853.0,80.0,3.2,14.0,499.0,153.54,88.59
2016,11,27,11,15,857.5,80.5,3.1,14.0,509.5,205.58,128.26
2016,11,27,11,30,862.0,81.0,3.0,14.0,520.0,257.05,173.12
2016,11,27,11,45,862.5,81.5,2.9,14.0,523.0,306.66,218.87
2016,11,27,12,0,863.0,82.0,2.8,14.0,526.0,354.86,263.91
2016,11,27,12,15,860.0,82.0,2.7,14.0,521.0,399.73,305.87
2016,11,27,12,30,857.0,82.0,2.6,14.0,516.0,442.45,345.23
2016,11,27,12,45,677.5,122.0,2.55,14.0,460.5,438.61,348.31
2016,11,27,13,0,498.0,162.0,2.5,14.0,405.0,412.46,331.67
2016,11,27,13,15,404.5,173.0,2.4,14.0,365.0,397.56,322.15
2016,11,27,13,30,311.0,184.0,2.3,14.0,325.0,363.47,296.39
2016,11,27,13,45,537.5,132.5,2.25,14.0,360.5,479.83,392.14
2016,11,27,14,0,764.0,81.0,2.2,14.0,396.0,596.68,485.92
2016,11,27,14,15,585.5,101.0,2.15,14.0,331.0,526.92,431.53
2016,11,27,14,30,407.0,121.0,2.1,14.0,266.0,436.9,360.64
2016,11,27,14,45,375.0,113.5,2.1,14.0,236.5,419.32,347.81
2016,11,27,15,0,343.0,106.0,2.1,14.0,207.0,399.04,331.81
2016,11,27,15,15,316.5,93.0,2.05,13.5,175.5,373.94,311.92
2016,11,27,15,30,290.0,80.0,2.0,13.0,144.0,346.69,289.27
2016,11,27,15,45,250.0,65.5,1.95,12.5,112.0,305.62,253.92
2016,11,27,16,0,210.0,51.0,1.9,12.0,80.0,263.17,215.63
2016,11,27,16,15,139.5,35.5,1.95,11.5,52.0,177.98,136.73
2016,11,27,16,30,69.0,20.0,2.0,11.0,24.0,93.33,1.57
2016,11,27,16,45,34.5,10.0,2.05,11.0,12.0,33.11,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.0,3.9,11.0,14.0,9.44,0.0
2016,11,28,7,30,59.0,24.0,4.0,11.0,28.0,17.94,1.84
2016,11,28,7,45,117.5,40.5,4.15,11.5,55.5,29.87,19.53
2016,11,28,8,0,176.0,57.0,4.3,12.0,83.0,41.69,31.0
2016,11,28,8,15,210.5,73.0,4.3,12.0,114.0,52.89,41.5
2016,11,28,8,30,245.0,89.0,4.3,12.0,145.0,63.88,51.68
2016,11,28,8,45,270.0,103.0,4.35,12.0,175.0,73.36,60.36
2016,11,28,9,0,295.0,117.0,4.4,12.0,205.0,82.64,68.74
2016,11,28,9,15,325.0,124.0,4.35,12.0,232.5,87.66,73.2
2016,11,28,9,30,355.0,131.0,4.3,12.0,260.0,90.87,75.99
2016,11,28,9,45,429.5,130.0,4.3,12.5,299.5,90.95,75.8
2016,11,28,10,0,504.0,129.0,4.3,13.0,339.0,91.22,75.78
2016,11,28,10,15,598.0,113.5,4.2,13.0,377.0,84.3,69.55
2016,11,28,10,30,692.0,98.0,4.1,13.0,415.0,74.88,61.13
2016,11,28,10,45,661.0,111.5,4.05,13.5,424.0,106.47,70.25
2016,11,28,11,0,630.0,125.0,4.0,14.0,433.0,155.39,99.62
2016,11,28,11,15,671.0,128.5,3.9,14.0,462.5,205.12,136.26
2016,11,28,11,30,712.0,132.0,3.8,14.0,492.0,258.67,180.56
2016,11,28,11,45,652.0,138.5,3.7,14.0,470.0,290.99,213.44
2016,11,28,12,0,592.0,145.0,3.6,14.0,448.0,316.26,240.38
2016,11,28,12,15,489.5,170.0,3.5,14.0,419.5,329.3,257.25
2016,11,28,12,30,387.0,195.0,3.4,14.0,391.0,329.55,262.13
2016,11,28,12,45,471.0,170.5,3.3,14.0,403.0,378.84,303.71
2016,11,28,13,0,555.0,146.0,3.2,14.0,415.0,424.97,342.94
2016,11,28,13,15,612.5,135.0,3.15,14.0,421.5,479.17,388.34
2016,11,28,13,30,670.0,124.0,3.1,14.0,428.0,529.63,430.51
2016,11,28,13,45,661.5,118.0,3.05,14.5,404.0,545.99,444.71
2016,11,28,14,0,653.0,112.0,3.0,15.0,380.0,559.24,456.28
2016,11,28,14,15,531.5,116.0,2.9,14.5,323.0,498.0,410.06
2016,11,28,14,30,410.0,120.0,2.8,14.0,266.0,436.75,362.35
2016,11,28,14,45,371.5,116.0,2.75,14.0,237.5,418.65,348.5
2016,11,28,15,0,333.0,112.0,2.7,14.0,209.0,382.35,319.49
2016,11,28,15,15,393.5,92.5,2.5,13.5,190.5,428.99,358.16
2016,11,28,15,30,454.0,73.0,2.3,13.0,172.0,458.46,381.54
2016,11,28,15,45,399.0,61.0,2.15,13.0,134.5,409.95,339.09
2016,11,28,16,0,344.0,49.0,2.0,13.0,97.0,359.83,293.41
2016,11,28,16,15,227.0,36.0,2.05,12.5,63.0,261.83,200.55
2016,11,28,16,30,110.0,23.0,2.1,12.0,29.0,142.64,0.0
2016,11,28,16,45,55.0,11.5,2.2,11.5,14.5,49.19,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,8.5,21.0,7.47,0.0
2016,11,29,7,30,374.0,19.0,2.4,9.0,42.0,17.39,0.0
2016,11,29,7,45,482.0,26.0,2.4,9.5,80.5,23.98,14.58
2016,11,29,8,0,590.0,33.0,2.4,10.0,119.0,30.73,21.57
2016,11,29,8,15,650.5,38.0,2.45,10.0,161.0,35.55,26.32
2016,11,29,8,30,711.0,43.0,2.5,10.0,203.0,40.42,30.98
2016,11,29,8,45,748.5,46.0,2.6,10.5,243.0,43.46,33.8
2016,11,29,9,0,786.0,49.0,2.7,11.0,283.0,46.52,36.55
2016,11,29,9,15,811.5,51.5,2.65,11.0,319.0,53.7,43.03
2016,11,29,9,30,837.0,54.0,2.6,11.0,355.0,56.7,45.68
2016,11,29,9,45,853.0,56.0,2.55,11.5,386.0,59.1,47.67
2016,11,29,10,0,869.0,58.0,2.5,12.0,417.0,61.41,49.56
2016,11,29,10,15,881.0,59.0,2.35,12.0,441.5,62.85,50.77
2016,11,29,10,30,893.0,60.0,2.2,12.0,466.0,64.22,51.92
2016,11,29,10,45,899.0,61.5,2.1,12.5,484.0,92.26,54.52
2016,11,29,11,0,905.0,63.0,2.0,13.0,502.0,146.87,81.99
2016,11,29,11,15,909.0,63.5,1.9,13.0,512.5,200.16,121.69
2016,11,29,11,30,913.0,64.0,1.8,13.0,523.0,252.72,167.13
2016,11,29,11,45,782.5,95.0,1.7,13.5,490.5,291.94,208.54
2016,11,29,12,0,652.0,126.0,1.6,14.0,458.0,318.17,238.17
2016,11,29,12,15,779.5,96.0,1.55,14.0,489.5,378.04,287.81
2016,11,29,12,30,907.0,66.0,1.5,14.0,521.0,442.59,341.58
2016,11,29,12,45,892.0,68.5,1.5,14.0,508.0,480.81,376.35
2016,11,29,13,0,877.0,71.0,1.5,14.0,495.0,515.69,407.68
2016,11,29,13,15,868.5,70.0,1.5,14.0,476.0,547.05,435.49
2016,11,29,13,30,860.0,69.0,1.5,14.0,457.0,579.17,463.06
2016,11,29,13,45,846.5,67.5,1.5,14.0,431.5,601.36,482.61
2016,11,29,14,0,833.0,66.0,1.5,14.0,406.0,619.93,499.04
2016,11,29,14,15,813.5,64.0,1.45,14.0,374.5,630.36,508.58
2016,11,29,14,30,794.0,62.0,1.4,14.0,343.0,636.93,514.84
2016,11,29,14,45,766.0,59.0,1.35,14.0,306.5,632.57,511.83
2016,11,29,15,0,738.0,56.0,1.3,14.0,270.0,624.24,505.15
2016,11,29,15,15,695.0,52.0,1.25,13.5,230.0,600.01,486.65
2016,11,29,15,30,652.0,48.0,1.2,13.0,190.0,571.89,464.0
2016,11,29,15,45,583.0,42.0,1.2,13.0,148.5,518.71,419.88
2016,11,29,16,0,514.0,36.0,1.2,13.0,107.0,462.21,370.16
2016,11,29,16,15,393.5,27.5,1.15,12.5,70.0,374.59,283.02
2016,11,29,16,30,273.0,19.0,1.1,12.0,33.0,256.86,0.0
