Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,136.5,9.5,1.1,12.0,16.5,106.9,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.5,1.15,10.0,16.5,9.05,0.0
2016,11,30,7,30,187.0,23.0,1.1,10.0,33.0,17.54,0.0
2016,11,30,7,45,298.0,34.0,1.05,10.5,68.0,28.0,17.72
2016,11,30,8,0,409.0,45.0,1.0,11.0,103.0,37.06,27.02
2016,11,30,8,15,480.5,52.0,1.1,11.0,142.5,42.62,32.52
2016,11,30,8,30,552.0,59.0,1.2,11.0,182.0,48.26,37.9
2016,11,30,8,45,604.5,63.0,1.35,11.5,221.5,51.45,40.86
2016,11,30,9,0,657.0,67.0,1.5,12.0,261.0,54.74,43.79
2016,11,30,9,15,435.0,106.0,1.6,12.0,241.0,76.49,63.24
2016,11,30,9,30,213.0,145.0,1.7,12.0,221.0,98.57,82.76
2016,11,30,9,45,120.0,152.0,1.8,12.0,195.5,103.72,87.18
2016,11,30,10,0,27.0,159.0,1.9,12.0,170.0,109.31,91.97
2016,11,30,10,15,13.5,125.5,1.9,12.0,131.0,92.64,77.14
2016,11,30,10,30,0.0,92.0,1.9,12.0,92.0,70.02,57.05
2016,11,30,10,45,0.0,57.5,1.95,12.0,57.5,44.06,32.24
2016,11,30,11,0,0.0,23.0,2.0,12.0,23.0,17.56,9.48
2016,11,30,11,15,6.0,101.5,2.05,12.0,104.5,78.38,61.14
2016,11,30,11,30,12.0,180.0,2.1,12.0,186.0,136.46,109.56
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,145.09,116.27
2016,11,30,12,0,23.0,194.0,2.3,13.0,206.0,154.49,123.82
2016,11,30,12,15,11.5,159.5,2.4,13.0,165.5,126.74,101.23
2016,11,30,12,30,0.0,125.0,2.5,13.0,125.0,96.52,76.27
2016,11,30,12,45,9.5,153.0,2.6,13.0,157.5,123.72,99.11
2016,11,30,13,0,19.0,181.0,2.7,13.0,190.0,153.29,123.88
2016,11,30,13,15,293.0,155.0,2.65,13.0,287.0,306.18,251.37
2016,11,30,13,30,567.0,129.0,2.6,13.0,384.0,471.8,386.05
2016,11,30,13,45,610.5,110.5,2.6,13.0,371.0,504.36,413.57
2016,11,30,14,0,654.0,92.0,2.6,13.0,358.0,535.85,440.86
2016,11,30,14,15,521.5,106.5,2.5,13.0,308.5,485.46,401.41
2016,11,30,14,30,389.0,121.0,2.4,13.0,259.0,421.36,350.24
2016,11,30,14,45,362.5,113.5,2.35,13.0,231.0,407.61,340.07
2016,11,30,15,0,336.0,106.0,2.3,13.0,203.0,391.4,327.1
2016,11,30,15,15,453.0,81.5,2.15,12.5,192.0,456.8,381.79
2016,11,30,15,30,570.0,57.0,2.0,12.0,181.0,527.48,436.97
2016,11,30,15,45,492.0,50.0,1.95,12.0,140.5,467.12,385.11
2016,11,30,16,0,414.0,43.0,1.9,12.0,100.0,403.81,328.97
2016,11,30,16,15,292.0,32.0,1.9,11.5,65.0,302.89,231.52
2016,11,30,16,30,170.0,21.0,1.9,11.0,30.0,182.06,0.0
2016,11,30,16,45,85.0,10.5,1.9,11.0,15.0,70.05,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,7.47,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,17.28,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,24.7,14.88
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,32.28,22.94
2016,12,1,8,15,619.0,40.0,2.3,9.5,154.0,37.01,27.63
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,41.83,32.21
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,45.23,35.39
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,48.68,38.49
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,51.15,40.72
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,53.62,42.92
2016,12,1,9,45,839.0,61.0,3.3,11.5,381.0,56.98,45.78
2016,12,1,10,0,852.0,65.0,3.4,12.0,412.0,60.25,48.55
2016,12,1,10,15,865.0,66.5,3.45,12.0,437.5,67.63,55.05
2016,12,1,10,30,878.0,68.0,3.5,12.0,463.0,69.32,56.47
2016,12,1,10,45,886.5,69.0,3.55,12.5,481.5,92.25,57.36
2016,12,1,11,0,895.0,70.0,3.6,13.0,500.0,146.23,82.94
2016,12,1,11,15,900.0,70.5,3.55,13.0,511.0,199.31,121.84
2016,12,1,11,30,905.0,71.0,3.5,13.0,522.0,251.79,167.13
2016,12,1,11,45,907.0,71.0,3.5,13.5,525.5,302.27,213.46
2016,12,1,12,0,909.0,71.0,3.5,14.0,529.0,351.4,259.36
2016,12,1,12,15,907.0,71.0,3.45,14.0,525.0,397.56,303.06
2016,12,1,12,30,905.0,71.0,3.4,14.0,521.0,441.61,344.29
2016,12,1,12,45,898.5,70.5,3.35,14.0,509.0,480.91,380.86
2016,12,1,13,0,892.0,70.0,3.3,14.0,497.0,517.4,414.28
2016,12,1,13,15,882.5,69.0,3.25,14.0,478.0,548.88,442.95
2016,12,1,13,30,873.0,68.0,3.2,14.0,459.0,577.14,468.39
2016,12,1,13,45,856.5,67.0,3.2,14.5,433.0,602.43,490.04
2016,12,1,14,0,840.0,66.0,3.2,15.0,407.0,620.13,505.34
2016,12,1,14,15,819.5,64.0,3.1,14.5,375.0,630.28,515.97
2016,12,1,14,30,799.0,62.0,3.0,14.0,343.0,636.5,523.15
2016,12,1,14,45,769.0,59.0,2.9,14.0,306.0,631.07,519.43
2016,12,1,15,0,739.0,56.0,2.8,14.0,269.0,621.6,511.63
2016,12,1,15,15,695.0,52.0,2.65,13.5,228.5,596.94,492.01
2016,12,1,15,30,651.0,48.0,2.5,13.0,188.0,568.35,468.06
2016,12,1,15,45,580.0,42.0,2.45,12.5,147.0,514.05,422.45
2016,12,1,16,0,509.0,36.0,2.4,12.0,106.0,465.92,378.4
2016,12,1,16,15,386.5,27.5,2.45,11.5,69.0,367.99,280.54
2016,12,1,16,30,264.0,19.0,2.5,11.0,32.0,248.59,0.0
2016,12,1,16,45,132.0,9.5,2.65,11.0,16.0,103.25,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,7.5,17.5,7.08,0.0
2016,12,2,7,30,324.0,18.0,3.2,8.0,35.0,16.4,0.0
2016,12,2,7,45,438.5,26.0,3.25,8.5,72.5,23.83,13.91
2016,12,2,8,0,553.0,34.0,3.3,9.0,110.0,31.4,22.1
2016,12,2,8,15,619.0,39.0,3.4,9.5,151.5,36.15,26.82
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,40.98,31.42
2016,12,2,8,45,725.5,48.0,3.65,10.5,233.0,44.79,34.97
2016,12,2,9,0,766.0,52.0,3.8,11.0,273.0,48.6,38.41
2016,12,2,9,15,793.5,54.5,3.9,11.0,309.0,51.07,40.64
2016,12,2,9,30,821.0,57.0,4.0,11.0,345.0,53.53,42.83
2016,12,2,9,45,834.5,60.0,4.1,11.5,375.5,56.14,45.04
2016,12,2,10,0,848.0,63.0,4.2,12.0,406.0,58.7,47.16
2016,12,2,10,15,708.5,95.5,4.1,12.5,394.0,74.1,60.71
2016,12,2,10,30,569.0,128.0,4.0,13.0,382.0,93.62,77.75
2016,12,2,10,45,729.5,98.0,3.95,13.5,437.5,92.72,61.37
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,141.93,79.75
2016,12,2,11,15,895.0,68.5,3.85,14.0,504.5,194.63,117.85
2016,12,2,11,30,900.0,69.0,3.8,14.0,516.0,246.76,162.52
2016,12,2,11,45,901.5,69.0,3.75,14.0,519.5,296.77,208.68
2016,12,2,12,0,903.0,69.0,3.7,14.0,523.0,345.4,254.59
2016,12,2,12,15,901.0,69.0,3.7,14.0,519.0,391.21,298.14
2016,12,2,12,30,899.0,69.0,3.7,14.0,515.0,434.94,339.29
2016,12,2,12,45,891.0,69.5,3.7,14.5,503.0,474.24,375.4
2016,12,2,13,0,883.0,70.0,3.7,15.0,491.0,510.7,408.21
2016,12,2,13,15,873.0,69.0,3.65,15.0,472.0,541.62,436.51
2016,12,2,13,30,863.0,68.0,3.6,15.0,453.0,569.32,461.57
2016,12,2,13,45,846.5,67.0,3.6,15.0,427.0,594.32,483.96
2016,12,2,14,0,830.0,66.0,3.6,15.0,401.0,611.81,500.1
2016,12,2,14,15,645.5,87.5,3.45,15.0,336.0,544.06,447.58
2016,12,2,14,30,461.0,109.0,3.3,15.0,271.0,454.76,376.69
2016,12,2,14,45,593.5,82.5,3.15,15.0,267.5,538.5,445.79
2016,12,2,15,0,726.0,56.0,3.0,15.0,264.0,610.73,502.71
2016,12,2,15,15,681.5,52.0,2.8,14.5,224.5,585.7,482.09
2016,12,2,15,30,637.0,48.0,2.6,14.0,185.0,556.76,457.72
2016,12,2,15,45,567.0,42.0,2.45,13.5,144.0,503.3,412.5
2016,12,2,16,0,497.0,36.0,2.3,13.0,103.0,456.11,369.05
2016,12,2,16,15,375.0,27.0,2.3,12.5,67.0,358.22,271.44
2016,12,2,16,30,253.0,18.0,2.3,12.0,31.0,238.96,0.0
2016,12,2,16,45,126.5,9.0,2.35,11.5,15.5,98.7,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.5,9.0,1.35,9.0,15.0,7.08,0.0
2016,12,3,7,30,247.0,18.0,1.3,9.0,30.0,14.9,0.0
2016,12,3,7,45,366.5,27.0,1.3,9.5,65.5,22.47,12.52
2016,12,3,8,0,486.0,36.0,1.3,10.0,101.0,30.18,20.92
2016,12,3,8,15,554.5,41.5,1.35,10.5,140.5,34.86,25.57
2016,12,3,8,30,623.0,47.0,1.4,11.0,180.0,42.95,33.07
2016,12,3,8,45,671.5,50.5,1.45,11.5,219.5,46.26,36.17
2016,12,3,9,0,720.0,54.0,1.5,12.0,259.0,49.64,39.21
2016,12,3,9,15,749.0,56.5,1.55,12.0,295.0,52.02,41.36
2016,12,3,9,30,778.0,59.0,1.6,12.0,331.0,54.42,43.48
2016,12,3,9,45,795.5,62.0,1.65,12.5,361.5,57.02,45.66
2016,12,3,10,0,813.0,65.0,1.7,13.0,392.0,59.58,47.78
2016,12,3,10,15,827.0,66.5,1.65,13.0,416.5,60.94,48.92
2016,12,3,10,30,841.0,68.0,1.6,13.0,441.0,62.3,50.05
2016,12,3,10,45,850.0,69.0,1.6,13.5,459.5,86.24,55.29
2016,12,3,11,0,859.0,70.0,1.6,14.0,478.0,138.14,78.1
2016,12,3,11,15,864.5,70.5,1.6,14.0,489.5,189.27,114.33
2016,12,3,11,30,870.0,71.0,1.6,14.0,501.0,239.9,157.05
2016,12,3,11,45,870.5,71.5,1.65,14.5,504.5,288.57,201.01
2016,12,3,12,0,871.0,72.0,1.7,15.0,508.0,335.85,244.54
2016,12,3,12,15,870.0,72.0,1.75,15.0,504.5,380.57,286.26
2016,12,3,12,30,869.0,72.0,1.8,15.0,501.0,423.39,325.77
2016,12,3,12,45,865.0,71.0,1.85,15.5,490.0,461.83,360.42
2016,12,3,13,0,861.0,70.0,1.9,16.0,479.0,497.75,392.15
2016,12,3,13,15,853.0,69.0,1.85,16.0,461.0,528.93,419.79
2016,12,3,13,30,845.0,68.0,1.8,16.0,443.0,560.82,447.11
2016,12,3,13,45,828.0,67.0,1.8,16.0,418.0,581.26,465.44
2016,12,3,14,0,811.0,66.0,1.8,16.0,393.0,597.97,480.53
2016,12,3,14,15,791.5,64.0,1.7,16.0,362.5,608.2,489.75
2016,12,3,14,30,772.0,62.0,1.6,16.0,332.0,614.65,495.65
2016,12,3,14,45,737.0,60.0,1.55,16.0,295.5,606.63,490.36
2016,12,3,15,0,702.0,58.0,1.5,16.0,259.0,594.46,480.78
2016,12,3,15,15,657.5,54.0,1.45,15.5,220.0,569.2,461.41
2016,12,3,15,30,613.0,50.0,1.4,15.0,181.0,546.78,442.99
2016,12,3,15,45,534.0,44.0,1.35,14.5,140.5,488.03,394.87
2016,12,3,16,0,455.0,38.0,1.3,14.0,100.0,426.65,341.74
2016,12,3,16,15,334.5,28.5,1.35,13.5,64.5,329.5,247.15
2016,12,3,16,30,214.0,19.0,1.4,13.0,29.0,210.7,0.0
2016,12,3,16,45,107.0,9.5,1.5,12.5,14.5,84.84,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,103.5,9.0,0.85,9.0,13.5,7.08,0.0
2016,12,4,7,30,207.0,18.0,0.9,9.0,27.0,14.85,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.0,22.79,12.49
2016,12,4,8,0,456.0,37.0,1.0,10.0,97.0,30.85,21.46
2016,12,4,8,15,528.0,43.5,1.05,10.0,137.0,36.27,26.87
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,41.76,32.13
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,45.5,35.63
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,53.33,42.7
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,56.39,45.37
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,59.45,47.99
2016,12,4,9,45,706.0,77.5,1.25,12.5,339.5,62.29,50.37
2016,12,4,10,0,661.0,89.0,1.3,13.0,353.0,69.27,56.39
2016,12,4,10,15,576.0,116.0,1.3,13.0,356.5,86.25,71.3
2016,12,4,10,30,491.0,143.0,1.3,13.0,360.0,99.18,82.53
2016,12,4,10,45,524.0,142.0,1.3,13.0,382.5,109.13,80.2
2016,12,4,11,0,557.0,141.0,1.3,13.0,405.0,146.83,97.34
2016,12,4,11,15,687.0,114.5,1.35,13.0,447.0,185.86,119.73
2016,12,4,11,30,817.0,88.0,1.4,13.0,489.0,237.34,157.46
2016,12,4,11,45,820.0,87.5,1.45,13.5,493.0,284.5,199.78
2016,12,4,12,0,823.0,87.0,1.5,14.0,497.0,330.57,241.98
2016,12,4,12,15,592.0,140.5,1.65,14.0,434.5,337.4,258.47
2016,12,4,12,30,361.0,194.0,1.8,14.0,372.0,311.43,245.57
2016,12,4,12,45,427.5,175.5,1.95,14.0,381.5,355.36,282.89
2016,12,4,13,0,494.0,157.0,2.1,14.0,391.0,395.86,317.54
2016,12,4,13,15,425.0,163.5,2.2,14.0,359.5,391.17,316.42
2016,12,4,13,30,356.0,170.0,2.3,14.0,328.0,368.65,300.63
2016,12,4,13,45,383.5,155.0,2.4,14.0,316.5,400.52,328.14
2016,12,4,14,0,411.0,140.0,2.5,14.0,305.0,420.29,345.92
2016,12,4,14,15,408.0,128.5,2.45,13.5,281.5,423.15,350.22
2016,12,4,14,30,405.0,117.0,2.4,13.0,258.0,423.82,352.64
2016,12,4,14,45,373.0,112.0,2.35,13.0,231.0,409.64,341.67
2016,12,4,15,0,341.0,107.0,2.3,13.0,204.0,392.89,328.13
2016,12,4,15,15,310.0,94.0,2.25,12.5,172.0,365.3,305.91
2016,12,4,15,30,279.0,81.0,2.2,12.0,140.0,335.48,280.86
2016,12,4,15,45,246.5,65.5,2.15,12.0,109.0,299.53,249.06
2016,12,4,16,0,214.0,50.0,2.1,12.0,78.0,262.03,214.17
2016,12,4,16,15,107.0,36.0,2.15,12.0,50.0,155.2,115.96
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,23.82,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,6.69,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,12.74,0.0
2016,12,5,7,45,54.5,32.0,2.0,8.5,39.5,23.76,12.95
2016,12,5,8,0,109.0,47.0,2.0,9.0,62.0,34.48,24.64
2016,12,5,8,15,129.5,64.5,2.0,9.0,87.5,46.55,36.1
2016,12,5,8,30,150.0,82.0,2.0,9.0,113.0,58.33,47.14
2016,12,5,8,45,162.0,98.0,2.0,9.5,138.0,69.46,57.34
2016,12,5,9,0,174.0,114.0,2.0,10.0,163.0,79.97,66.81
2016,12,5,9,15,189.5,126.5,1.95,10.0,186.5,88.37,74.37
2016,12,5,9,30,205.0,139.0,1.9,10.0,210.0,94.88,80.13
2016,12,5,9,45,188.5,154.0,1.9,10.5,223.5,105.47,89.31
2016,12,5,10,0,172.0,169.0,1.9,11.0,237.0,114.06,96.59
2016,12,5,10,15,247.5,171.5,1.9,11.0,276.5,114.5,96.83
2016,12,5,10,30,323.0,174.0,1.9,11.0,316.0,117.32,99.18
2016,12,5,10,45,288.5,187.5,1.9,11.0,318.0,129.76,101.81
2016,12,5,11,0,254.0,201.0,1.9,11.0,320.0,157.39,118.59
2016,12,5,11,15,195.5,210.0,1.85,11.0,303.5,175.89,134.46
2016,12,5,11,30,137.0,219.0,1.8,11.0,287.0,186.27,145.74
2016,12,5,11,45,177.0,219.0,1.8,11.0,307.0,209.18,163.91
2016,12,5,12,0,217.0,219.0,1.8,11.0,327.0,235.75,185.81
2016,12,5,12,15,192.0,219.0,1.75,11.0,314.0,243.13,194.02
2016,12,5,12,30,167.0,219.0,1.7,11.0,301.0,247.76,199.61
2016,12,5,12,45,132.5,213.0,1.7,11.0,277.5,240.59,195.29
2016,12,5,13,0,98.0,207.0,1.7,11.0,254.0,221.32,180.57
2016,12,5,13,15,114.5,200.0,1.6,11.0,252.5,241.49,197.9
2016,12,5,13,30,131.0,193.0,1.5,11.0,251.0,253.88,208.79
2016,12,5,13,45,149.5,181.5,1.45,11.0,244.5,263.49,217.62
2016,12,5,14,0,168.0,170.0,1.4,11.0,238.0,273.43,226.77
2016,12,5,14,15,155.5,160.0,1.4,11.0,218.5,265.26,220.66
2016,12,5,14,30,143.0,150.0,1.4,11.0,199.0,256.0,213.53
2016,12,5,14,45,140.0,134.0,1.4,11.0,178.0,244.76,204.81
2016,12,5,15,0,137.0,118.0,1.4,11.0,157.0,232.4,194.88
2016,12,5,15,15,124.0,101.0,1.45,10.5,132.5,210.34,176.63
2016,12,5,15,30,111.0,84.0,1.5,10.0,108.0,186.89,156.6
2016,12,5,15,45,97.0,66.5,1.55,10.0,84.0,160.46,133.07
2016,12,5,16,0,83.0,49.0,1.6,10.0,60.0,132.28,107.21
2016,12,5,16,15,41.5,33.0,1.6,10.0,38.5,84.81,61.38
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,14.15,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,12,6,7,45,147.0,31.5,2.35,7.5,50.0,23.67,12.53
2016,12,6,8,0,294.0,42.0,2.4,8.0,79.0,31.97,22.47
2016,12,6,8,15,339.5,54.0,2.45,8.5,112.0,40.86,31.04
2016,12,6,8,30,385.0,66.0,2.5,9.0,145.0,49.61,39.27
2016,12,6,8,45,413.0,76.5,2.6,9.5,177.5,57.06,46.16
2016,12,6,9,0,441.0,87.0,2.7,10.0,210.0,64.35,52.78
2016,12,6,9,15,468.0,93.5,2.75,10.0,239.5,68.89,56.89
2016,12,6,9,30,495.0,100.0,2.8,10.0,269.0,73.36,60.9
2016,12,6,9,45,532.5,104.0,2.9,10.5,300.5,78.77,65.56
2016,12,6,10,0,570.0,108.0,3.0,11.0,332.0,81.41,67.69
2016,12,6,10,15,592.5,110.0,3.0,11.0,356.5,82.44,68.51
2016,12,6,10,30,615.0,112.0,3.0,11.0,381.0,83.57,69.43
2016,12,6,10,45,738.5,93.0,3.05,11.0,429.5,81.86,57.69
2016,12,6,11,0,862.0,74.0,3.1,11.0,478.0,129.43,73.35
2016,12,6,11,15,867.5,75.0,3.1,11.0,490.0,182.05,110.12
2016,12,6,11,30,873.0,76.0,3.1,11.0,502.0,234.26,154.32
2016,12,6,11,45,868.5,78.0,3.15,11.5,505.0,284.24,200.21
2016,12,6,12,0,864.0,80.0,3.2,12.0,508.0,332.44,245.53
2016,12,6,12,15,862.5,80.0,3.25,12.0,504.5,377.92,288.85
2016,12,6,12,30,861.0,80.0,3.3,12.0,501.0,421.46,329.97
2016,12,6,12,45,858.5,78.5,3.35,12.0,490.5,461.02,367.13
2016,12,6,13,0,856.0,77.0,3.4,12.0,480.0,498.13,401.52
2016,12,6,13,15,847.0,76.0,3.45,12.0,462.0,529.82,430.89
2016,12,6,13,30,838.0,75.0,3.5,12.0,444.0,558.37,457.11
2016,12,6,13,45,824.0,73.0,3.6,12.0,419.0,579.69,477.26
2016,12,6,14,0,810.0,71.0,3.7,12.0,394.0,597.41,494.14
2016,12,6,14,15,789.5,68.5,3.65,11.5,363.5,606.8,504.55
2016,12,6,14,30,769.0,66.0,3.6,11.0,333.0,612.3,511.49
2016,12,6,14,45,742.0,62.5,3.6,11.0,297.5,608.41,509.7
2016,12,6,15,0,715.0,59.0,3.6,11.0,262.0,600.59,503.59
2016,12,6,15,15,670.0,55.0,3.45,10.5,222.5,575.52,483.19
2016,12,6,15,30,625.0,51.0,3.3,10.0,183.0,553.52,463.98
2016,12,6,15,45,559.0,44.0,3.15,10.0,143.0,503.62,419.77
2016,12,6,16,0,493.0,37.0,3.0,10.0,103.0,451.16,370.5
2016,12,6,16,15,368.0,28.0,2.9,9.5,67.0,351.93,269.39
2016,12,6,16,30,243.0,19.0,2.8,9.0,31.0,230.7,0.0
2016,12,6,16,45,121.5,9.5,2.7,9.0,15.5,94.94,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,11.02,0.0
2016,12,7,7,45,48.5,29.0,1.9,6.5,35.0,21.69,10.66
2016,12,7,8,0,97.0,44.0,1.9,7.0,56.0,32.37,22.86
2016,12,7,8,15,112.5,61.0,1.95,7.0,80.0,44.41,34.41
2016,12,7,8,30,128.0,78.0,2.0,7.0,104.0,56.01,45.36
2016,12,7,8,45,138.5,94.0,2.05,7.0,127.5,66.75,55.41
2016,12,7,9,0,149.0,110.0,2.1,7.0,151.0,77.26,65.11
2016,12,7,9,15,156.0,124.5,2.05,7.0,173.0,86.65,73.67
2016,12,7,9,30,163.0,139.0,2.0,7.0,195.0,95.81,81.91
2016,12,7,9,45,151.5,153.0,2.0,7.5,208.5,104.2,89.2
2016,12,7,10,0,140.0,167.0,2.0,8.0,222.0,112.31,96.17
2016,12,7,10,15,83.5,168.0,2.0,8.0,201.5,115.4,98.77
2016,12,7,10,30,27.0,169.0,2.0,8.0,181.0,120.03,102.75
2016,12,7,10,45,48.5,184.5,2.05,8.5,206.5,126.14,102.65
2016,12,7,11,0,70.0,200.0,2.1,9.0,232.0,143.65,114.98
2016,12,7,11,15,50.0,196.0,2.2,9.0,219.5,146.54,117.6
2016,12,7,11,30,30.0,192.0,2.3,9.0,207.0,146.46,118.41
2016,12,7,11,45,40.5,199.0,2.45,9.0,219.0,158.83,128.58
2016,12,7,12,0,51.0,206.0,2.6,9.0,231.0,172.59,140.12
2016,12,7,12,15,60.0,208.0,2.7,9.0,237.5,183.4,149.42
2016,12,7,12,30,69.0,210.0,2.8,9.0,244.0,195.17,159.67
2016,12,7,12,45,34.5,180.5,2.95,9.5,197.5,162.23,132.68
2016,12,7,13,0,0.0,151.0,3.1,10.0,151.0,118.79,96.21
2016,12,7,13,15,0.0,131.0,3.15,9.5,131.0,103.15,83.25
2016,12,7,13,30,0.0,111.0,3.2,9.0,111.0,87.08,69.76
2016,12,7,13,45,0.0,91.5,3.25,9.0,91.5,71.15,56.16
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,55.25,42.51
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,50.99,38.88
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,46.74,35.22
2016,12,7,14,45,0.0,54.5,3.35,9.0,54.5,41.72,30.87
2016,12,7,15,0,0.0,48.0,3.4,9.0,48.0,36.7,26.49
2016,12,7,15,15,0.0,40.5,3.3,9.0,40.5,30.93,21.39
2016,12,7,15,30,0.0,33.0,3.2,9.0,33.0,25.17,16.26
2016,12,7,15,45,0.0,25.5,3.15,9.0,25.5,19.42,11.11
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,13.68,5.94
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,8.73,1.19
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.5,3.2,12.5,16.5,12.57,3.31
2016,12,8,8,0,0.0,27.0,3.2,13.0,27.0,20.62,12.08
2016,12,8,8,15,0.0,39.0,3.15,13.0,39.0,29.7,20.57
2016,12,8,8,30,0.0,51.0,3.1,13.0,51.0,38.54,28.75
2016,12,8,8,45,0.0,63.0,3.05,13.0,63.0,47.31,36.8
2016,12,8,9,0,0.0,75.0,3.0,13.0,75.0,56.0,44.69
2016,12,8,9,15,0.0,86.0,2.9,13.0,86.0,63.94,51.82
2016,12,8,9,30,0.0,97.0,2.8,13.0,97.0,71.81,58.81
2016,12,8,9,45,0.0,108.5,2.75,13.5,108.5,79.91,65.82
2016,12,8,10,0,0.0,120.0,2.7,14.0,120.0,87.92,72.67
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,73.75,60.06
2016,12,8,10,30,0.0,76.0,2.6,14.0,76.0,58.36,46.38
2016,12,8,10,45,0.0,110.5,2.55,14.0,110.5,82.8,67.9
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,106.79,84.82
2016,12,8,11,15,0.0,107.0,2.45,14.0,107.0,81.24,63.31
2016,12,8,11,30,0.0,69.0,2.4,14.0,69.0,52.96,39.45
2016,12,8,11,45,0.0,69.5,2.35,14.0,69.5,53.35,39.78
2016,12,8,12,0,0.0,70.0,2.3,14.0,70.0,53.74,40.1
2016,12,8,12,15,16.0,132.0,2.25,14.0,139.5,106.8,84.37
2016,12,8,12,30,32.0,194.0,2.2,14.0,209.0,167.57,134.57
2016,12,8,12,45,21.0,180.5,2.2,14.0,190.5,150.62,120.85
2016,12,8,13,0,10.0,167.0,2.2,14.0,172.0,136.8,109.67
2016,12,8,13,15,122.0,176.5,2.15,14.0,230.5,222.28,180.87
2016,12,8,13,30,234.0,186.0,2.1,14.0,289.0,313.59,256.02
2016,12,8,13,45,199.0,177.5,2.1,14.0,262.0,287.05,235.27
2016,12,8,14,0,164.0,169.0,2.1,14.0,235.0,268.64,221.0
2016,12,8,14,15,158.5,157.0,2.05,14.0,216.5,262.65,216.88
2016,12,8,14,30,153.0,145.0,2.0,14.0,198.0,255.61,211.71
2016,12,8,14,45,147.5,129.5,1.95,14.0,176.5,243.24,202.0
2016,12,8,15,0,142.0,114.0,1.9,14.0,155.0,229.64,191.01
2016,12,8,15,15,130.5,98.0,1.8,14.0,131.0,209.91,174.4
2016,12,8,15,30,119.0,82.0,1.7,14.0,107.0,188.91,156.24
2016,12,8,15,45,101.0,65.0,1.65,14.0,83.0,160.25,131.03
2016,12,8,16,0,83.0,48.0,1.6,14.0,59.0,129.85,103.6
2016,12,8,16,15,41.5,32.5,1.55,13.5,38.0,83.29,59.4
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,14.1,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,6.69,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.3,12.0,10.0,7.87,0.0
2016,12,9,7,30,0.0,20.0,1.3,12.0,20.0,15.74,0.0
2016,12,9,7,45,223.5,26.0,1.35,12.5,53.0,21.31,9.02
2016,12,9,8,0,447.0,32.0,1.4,13.0,86.0,26.79,17.34
2016,12,9,8,15,521.0,38.5,1.5,13.0,124.5,32.29,22.85
2016,12,9,8,30,595.0,45.0,1.6,13.0,163.0,41.06,31.0
2016,12,9,8,45,642.5,48.5,1.7,13.5,201.0,44.33,34.08
2016,12,9,9,0,690.0,52.0,1.8,14.0,239.0,47.68,37.1
2016,12,9,9,15,402.0,95.0,1.85,14.0,207.5,69.04,56.16
2016,12,9,9,30,114.0,138.0,1.9,14.0,176.0,94.41,78.54
2016,12,9,9,45,190.5,147.0,2.0,14.5,217.5,101.43,84.44
2016,12,9,10,0,267.0,156.0,2.1,15.0,259.0,105.95,88.12
2016,12,9,10,15,147.5,162.0,2.15,15.0,220.0,110.38,91.86
2016,12,9,10,30,28.0,168.0,2.2,15.0,181.0,115.05,95.8
2016,12,9,10,45,55.0,184.0,2.3,15.0,209.5,125.35,104.61
2016,12,9,11,0,82.0,200.0,2.4,15.0,238.0,143.82,112.32
2016,12,9,11,15,72.0,202.5,2.4,15.0,237.0,152.87,119.29
2016,12,9,11,30,62.0,205.0,2.4,15.0,236.0,160.55,125.99
2016,12,9,11,45,52.5,203.0,2.4,15.0,229.0,164.02,129.49
2016,12,9,12,0,43.0,201.0,2.4,15.0,222.0,166.11,131.87
2016,12,9,12,15,57.5,205.0,2.35,15.0,233.0,179.74,143.06
2016,12,9,12,30,72.0,209.0,2.3,15.0,244.0,194.99,155.77
2016,12,9,12,45,197.5,199.0,2.25,15.0,292.0,254.91,204.0
2016,12,9,13,0,323.0,189.0,2.2,15.0,340.0,327.43,262.89
2016,12,9,13,15,188.5,185.5,2.15,15.0,272.5,264.33,213.76
2016,12,9,13,30,54.0,182.0,2.1,15.0,205.0,188.82,152.58
2016,12,9,13,45,66.5,174.5,2.05,15.0,201.5,194.99,158.45
2016,12,9,14,0,79.0,167.0,2.0,15.0,198.0,201.87,164.75
2016,12,9,14,15,76.0,154.0,1.85,15.0,182.5,193.32,158.08
2016,12,9,14,30,73.0,141.0,1.7,15.0,167.0,184.15,150.83
2016,12,9,14,45,69.5,126.5,1.55,15.0,149.0,172.24,141.17
2016,12,9,15,0,66.0,112.0,1.4,15.0,131.0,159.71,130.81
2016,12,9,15,15,316.5,80.5,1.3,14.5,150.0,350.27,291.32
2016,12,9,15,30,567.0,49.0,1.2,14.0,169.0,506.08,414.12
2016,12,9,15,45,501.5,42.5,1.1,14.0,131.5,457.31,370.88
2016,12,9,16,0,436.0,36.0,1.0,14.0,94.0,406.25,324.92
2016,12,9,16,15,321.0,27.0,1.0,13.5,61.0,315.01,235.51
2016,12,9,16,30,206.0,18.0,1.0,13.0,28.0,202.5,0.0
2016,12,9,16,45,103.0,9.0,1.05,13.0,14.0,80.96,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
