Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,5.68,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,9.87,2.75
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,14.44,7.04
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,19.03,11.29
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,24.01,15.86
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,29.0,20.4
2016,12,10,9,15,0.0,43.5,3.05,14.0,43.5,33.23,24.22
2016,12,10,9,30,0.0,49.0,2.9,14.0,49.0,37.47,28.01
2016,12,10,9,45,0.0,49.0,2.8,14.0,49.0,37.47,27.98
2016,12,10,10,0,0.0,49.0,2.7,14.0,49.0,37.48,27.95
2016,12,10,10,15,0.0,53.5,2.7,14.0,53.5,40.95,31.01
2016,12,10,10,30,0.0,58.0,2.7,14.0,58.0,44.43,34.06
2016,12,10,10,45,0.0,60.0,2.7,14.0,60.0,45.98,35.39
2016,12,10,11,0,0.0,62.0,2.7,14.0,62.0,47.54,34.94
2016,12,10,11,15,0.0,39.5,2.65,14.0,39.5,30.21,20.17
2016,12,10,11,30,0.0,17.0,2.6,14.0,17.0,12.97,5.44
2016,12,10,11,45,0.0,16.0,2.55,14.0,16.0,12.21,4.79
2016,12,10,12,0,0.0,15.0,2.5,14.0,15.0,11.44,4.13
2016,12,10,12,15,0.0,75.0,2.45,14.0,75.0,57.61,43.42
2016,12,10,12,30,0.0,135.0,2.4,14.0,135.0,104.2,82.57
2016,12,10,12,45,0.0,97.0,2.35,14.0,97.0,74.77,57.87
2016,12,10,13,0,0.0,59.0,2.3,14.0,59.0,45.22,32.94
2016,12,10,13,15,6.5,109.5,2.25,14.0,112.5,88.63,69.75
2016,12,10,13,30,13.0,160.0,2.2,14.0,166.0,136.61,110.02
2016,12,10,13,45,6.5,102.5,2.15,14.0,105.5,84.23,66.16
2016,12,10,14,0,0.0,45.0,2.1,14.0,45.0,34.4,23.87
2016,12,10,14,15,0.0,41.5,2.05,13.5,41.5,31.7,21.67
2016,12,10,14,30,0.0,38.0,2.0,13.0,38.0,29.01,19.43
2016,12,10,14,45,0.0,34.0,2.0,13.0,34.0,25.93,16.79
2016,12,10,15,0,0.0,30.0,2.0,13.0,30.0,22.86,14.13
2016,12,10,15,15,0.0,25.5,1.95,13.0,25.5,19.41,11.11
2016,12,10,15,30,0.0,21.0,1.9,13.0,21.0,15.97,8.08
2016,12,10,15,45,0.0,16.0,1.85,13.0,16.0,12.15,4.7
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,8.34,1.32
2016,12,10,16,15,0.0,7.0,1.75,12.5,7.0,5.3,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,7.87,0.0
2016,12,11,7,45,24.5,25.0,1.45,7.5,28.0,18.8,6.38
2016,12,11,8,0,49.0,40.0,1.4,8.0,46.0,29.57,20.02
2016,12,11,8,15,62.0,57.0,1.35,8.0,67.5,41.35,31.41
2016,12,11,8,30,75.0,74.0,1.3,8.0,89.0,52.9,42.3
2016,12,11,8,45,83.0,90.5,1.3,8.5,110.0,63.87,52.43
2016,12,11,9,0,91.0,107.0,1.3,9.0,131.0,74.58,62.17
2016,12,11,9,15,95.5,122.0,1.3,9.0,150.5,84.18,70.86
2016,12,11,9,30,100.0,137.0,1.3,9.0,170.0,93.53,79.23
2016,12,11,9,45,103.0,150.0,1.3,9.0,187.0,101.56,86.32
2016,12,11,10,0,106.0,163.0,1.3,9.0,204.0,109.39,93.16
2016,12,11,10,15,60.5,161.0,1.35,9.5,185.0,110.91,94.21
2016,12,11,10,30,15.0,159.0,1.4,10.0,166.0,113.56,96.25
2016,12,11,10,45,54.5,179.5,1.45,10.5,205.0,122.28,103.63
2016,12,11,11,0,94.0,200.0,1.5,11.0,244.0,143.91,113.69
2016,12,11,11,15,114.0,207.0,1.5,11.0,261.0,159.32,124.44
2016,12,11,11,30,134.0,214.0,1.5,11.0,278.0,179.21,139.92
2016,12,11,11,45,119.5,215.0,1.55,11.5,272.5,189.16,149.04
2016,12,11,12,0,105.0,216.0,1.6,12.0,267.0,194.33,154.33
2016,12,11,12,15,115.5,215.5,1.65,12.0,271.5,211.11,168.72
2016,12,11,12,30,126.0,215.0,1.7,12.0,276.0,225.63,181.37
2016,12,11,12,45,139.0,210.5,1.75,12.0,276.5,238.58,192.84
2016,12,11,13,0,152.0,206.0,1.8,12.0,277.0,252.16,204.91
2016,12,11,13,15,174.5,197.0,1.85,12.0,275.5,266.95,218.09
2016,12,11,13,30,197.0,188.0,1.9,12.0,274.0,282.6,232.09
2016,12,11,13,45,161.0,178.5,2.0,12.0,246.5,264.66,218.28
2016,12,11,14,0,125.0,169.0,2.1,12.0,219.0,243.71,201.62
2016,12,11,14,15,119.0,157.0,1.95,11.5,201.5,236.42,196.53
2016,12,11,14,30,113.0,145.0,1.8,11.0,184.0,228.18,190.44
2016,12,11,14,45,108.0,130.0,1.65,11.0,164.0,216.04,180.61
2016,12,11,15,0,103.0,115.0,1.5,11.0,144.0,202.91,169.71
2016,12,11,15,15,93.5,99.0,1.45,10.5,122.5,184.24,154.1
2016,12,11,15,30,84.0,83.0,1.4,10.0,101.0,164.51,137.11
2016,12,11,15,45,71.5,65.5,1.35,10.0,78.5,138.96,114.37
2016,12,11,16,0,59.0,48.0,1.3,10.0,56.0,111.65,89.5
2016,12,11,16,15,29.5,32.5,1.35,9.5,36.5,60.96,43.0
2016,12,11,16,30,0.0,17.0,1.4,9.0,17.0,13.87,0.0
2016,12,11,16,45,0.0,8.5,1.45,9.0,8.5,6.69,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,7.0,13.0,10.23,0.0
2016,12,12,7,45,125.5,25.0,1.75,7.5,39.0,18.88,5.73
2016,12,12,8,0,251.0,37.0,1.8,8.0,65.0,28.13,18.69
2016,12,12,8,15,295.5,50.0,1.85,8.5,96.5,37.72,28.06
2016,12,12,8,30,340.0,63.0,1.9,9.0,128.0,47.15,36.93
2016,12,12,8,45,367.5,74.5,1.95,9.5,159.5,55.25,44.46
2016,12,12,9,0,395.0,86.0,2.0,10.0,191.0,63.19,51.7
2016,12,12,9,15,411.5,97.5,1.9,10.0,220.0,70.84,58.65
2016,12,12,9,30,428.0,109.0,1.8,10.0,249.0,78.32,65.35
2016,12,12,9,45,442.0,116.5,1.75,10.0,274.0,83.05,69.53
2016,12,12,10,0,456.0,124.0,1.7,10.0,299.0,87.71,73.61
2016,12,12,10,15,518.0,121.0,1.6,10.0,332.0,86.58,72.48
2016,12,12,10,30,580.0,118.0,1.5,10.0,365.0,87.57,73.26
2016,12,12,10,45,469.5,148.0,1.45,10.5,353.5,101.79,85.63
2016,12,12,11,0,359.0,178.0,1.4,11.0,342.0,145.42,106.57
2016,12,12,11,15,418.0,171.0,1.4,11.0,367.0,173.67,123.1
2016,12,12,11,30,477.0,164.0,1.4,11.0,392.0,208.8,149.17
2016,12,12,11,45,420.0,178.0,1.45,11.0,380.0,237.13,176.82
2016,12,12,12,0,363.0,192.0,1.5,11.0,368.0,255.84,196.81
2016,12,12,12,15,379.5,187.5,1.5,11.0,371.0,281.54,220.07
2016,12,12,12,30,396.0,183.0,1.5,11.0,374.0,314.22,248.94
2016,12,12,12,45,365.5,184.0,1.5,11.0,358.0,319.01,255.85
2016,12,12,13,0,335.0,185.0,1.5,11.0,342.0,326.95,264.76
2016,12,12,13,15,270.5,186.0,1.5,11.0,309.5,314.58,256.77
2016,12,12,13,30,206.0,187.0,1.5,11.0,277.0,286.02,234.99
2016,12,12,13,45,226.5,174.5,1.5,11.0,268.5,309.74,255.68
2016,12,12,14,0,247.0,162.0,1.5,11.0,260.0,322.56,267.37
2016,12,12,14,15,236.0,151.5,1.45,11.0,239.5,317.46,264.05
2016,12,12,14,30,225.0,141.0,1.4,11.0,219.0,310.73,259.26
2016,12,12,14,45,217.0,126.5,1.35,11.0,195.0,299.66,250.79
2016,12,12,15,0,209.0,112.0,1.3,11.0,171.0,286.95,240.66
2016,12,12,15,15,193.0,97.0,1.3,10.5,145.0,266.39,223.95
2016,12,12,15,30,177.0,82.0,1.3,10.0,119.0,244.27,205.22
2016,12,12,15,45,155.0,65.5,1.3,10.0,93.0,213.95,178.36
2016,12,12,16,0,133.0,49.0,1.3,10.0,67.0,181.87,148.85
2016,12,12,16,15,66.5,34.5,1.35,10.0,43.5,105.21,78.23
2016,12,12,16,30,0.0,20.0,1.4,10.0,20.0,19.1,0.0
2016,12,12,16,45,0.0,10.0,1.45,10.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,9.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,21.0,1.6,9.5,21.0,15.88,3.2
2016,12,13,8,0,0.0,36.0,1.7,10.0,36.0,26.72,17.22
2016,12,13,8,15,10.0,52.5,1.65,10.0,54.5,38.49,28.53
2016,12,13,8,30,20.0,69.0,1.6,10.0,73.0,49.7,39.04
2016,12,13,8,45,27.5,84.5,1.6,10.5,91.5,60.29,48.79
2016,12,13,9,0,35.0,100.0,1.6,11.0,110.0,70.7,58.21
2016,12,13,9,15,40.0,114.5,1.55,11.0,127.0,80.34,66.9
2016,12,13,9,30,45.0,129.0,1.5,11.0,144.0,89.78,75.31
2016,12,13,9,45,48.5,142.0,1.5,11.0,159.0,98.19,82.71
2016,12,13,10,0,52.0,155.0,1.5,11.0,174.0,106.42,89.88
2016,12,13,10,15,26.0,135.0,1.5,11.0,144.5,95.53,80.12
2016,12,13,10,30,0.0,115.0,1.5,11.0,115.0,85.37,71.02
2016,12,13,10,45,250.0,132.0,1.5,11.5,246.0,91.59,76.32
2016,12,13,11,0,500.0,149.0,1.5,12.0,377.0,134.46,92.96
2016,12,13,11,15,250.0,139.0,1.45,12.0,253.0,130.96,94.6
2016,12,13,11,30,0.0,129.0,1.4,12.0,129.0,97.3,77.25
2016,12,13,11,45,89.0,172.5,1.35,12.0,216.0,150.24,117.98
2016,12,13,12,0,178.0,216.0,1.3,12.0,303.0,217.09,170.52
2016,12,13,12,15,271.0,202.5,1.25,12.0,333.5,256.37,201.28
2016,12,13,12,30,364.0,189.0,1.2,12.0,364.0,299.57,236.35
2016,12,13,12,45,252.5,197.5,1.2,12.0,317.5,281.94,225.75
2016,12,13,13,0,141.0,206.0,1.2,12.0,271.0,246.15,199.12
2016,12,13,13,15,70.5,150.0,1.2,12.0,182.5,161.2,130.73
2016,12,13,13,30,0.0,94.0,1.2,12.0,94.0,72.91,56.8
2016,12,13,13,45,5.0,118.5,1.2,12.0,121.0,97.14,77.63
2016,12,13,14,0,10.0,143.0,1.2,12.0,148.0,124.31,100.69
2016,12,13,14,15,7.5,132.5,1.2,12.0,136.0,115.48,93.31
2016,12,13,14,30,5.0,122.0,1.2,12.0,124.0,106.49,85.8
2016,12,13,14,45,2.5,109.5,1.25,12.0,110.5,95.27,76.32
2016,12,13,15,0,0.0,97.0,1.3,12.0,97.0,83.87,66.57
2016,12,13,15,15,0.0,82.0,1.25,12.0,82.0,71.21,55.66
2016,12,13,15,30,0.0,67.0,1.2,12.0,67.0,58.2,44.33
2016,12,13,15,45,0.0,52.0,1.2,12.0,52.0,44.72,32.48
2016,12,13,16,0,0.0,37.0,1.2,12.0,37.0,30.53,19.97
2016,12,13,16,15,0.0,24.0,1.3,11.5,24.0,18.33,8.75
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.29,0.0
2016,12,14,7,45,33.0,23.0,2.65,12.5,26.5,17.38,3.13
2016,12,14,8,0,66.0,38.0,2.8,13.0,45.0,28.22,18.13
2016,12,14,8,15,86.5,54.5,2.8,13.0,68.5,39.8,29.25
2016,12,14,8,30,107.0,71.0,2.8,13.0,92.0,51.18,39.83
2016,12,14,8,45,119.5,87.5,2.85,13.5,115.5,62.29,49.95
2016,12,14,9,0,132.0,104.0,2.9,14.0,139.0,73.15,59.68
2016,12,14,9,15,139.5,119.5,2.95,14.0,161.0,83.15,68.63
2016,12,14,9,30,147.0,135.0,3.0,14.0,183.0,92.91,77.25
2016,12,14,9,45,148.5,148.0,3.05,14.0,200.5,101.0,84.32
2016,12,14,10,0,150.0,161.0,3.1,14.0,218.0,108.88,91.14
2016,12,14,10,15,122.5,171.5,3.1,14.0,220.0,114.74,96.15
2016,12,14,10,30,95.0,182.0,3.1,14.0,222.0,123.37,103.55
2016,12,14,10,45,107.5,191.5,3.1,14.0,238.5,129.37,108.65
2016,12,14,11,0,120.0,201.0,3.1,14.0,255.0,142.64,111.08
2016,12,14,11,15,107.5,205.0,3.1,14.0,255.0,157.01,121.89
2016,12,14,11,30,95.0,209.0,3.1,14.0,255.0,167.44,130.85
2016,12,14,11,45,78.0,207.5,3.1,14.0,245.5,171.66,135.39
2016,12,14,12,0,61.0,206.0,3.1,14.0,236.0,173.69,138.15
2016,12,14,12,15,36.0,189.5,3.05,14.0,207.0,159.61,127.64
2016,12,14,12,30,11.0,173.0,3.0,14.0,178.0,137.88,110.38
2016,12,14,12,45,19.5,177.5,2.95,14.0,186.5,147.06,118.1
2016,12,14,13,0,28.0,182.0,2.9,14.0,195.0,164.13,132.43
2016,12,14,13,15,29.5,177.0,2.9,14.0,190.0,164.95,133.38
2016,12,14,13,30,31.0,172.0,2.9,14.0,185.0,165.83,134.44
2016,12,14,13,45,15.5,147.5,2.9,14.0,154.0,129.03,103.89
2016,12,14,14,0,0.0,123.0,2.9,14.0,123.0,99.56,79.12
2016,12,14,14,15,0.0,113.5,2.9,14.0,113.5,92.41,73.23
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,85.22,67.22
2016,12,14,14,45,0.0,92.5,2.9,14.0,92.5,76.0,59.45
2016,12,14,15,0,0.0,81.0,2.9,14.0,81.0,66.67,51.5
2016,12,14,15,15,0.0,68.5,2.9,14.0,68.5,56.15,42.45
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,45.41,33.12
2016,12,14,15,45,0.0,44.0,2.9,14.0,44.0,34.97,23.97
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,24.46,14.72
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,15.63,6.56
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.0,5.5,4.16,0.0
2016,12,15,8,0,0.0,10.0,4.6,13.0,10.0,7.58,0.71
2016,12,15,8,15,0.0,15.0,4.35,13.0,15.0,11.39,4.34
2016,12,15,8,30,0.0,20.0,4.1,13.0,20.0,15.2,7.89
2016,12,15,8,45,0.0,25.5,3.9,13.0,25.5,19.41,11.78
2016,12,15,9,0,0.0,31.0,3.7,13.0,31.0,23.63,15.64
2016,12,15,9,15,0.0,36.0,3.6,13.0,36.0,27.46,19.13
2016,12,15,9,30,0.0,41.0,3.5,13.0,41.0,31.31,22.59
2016,12,15,9,45,0.0,45.5,3.45,13.5,45.5,34.78,25.63
2016,12,15,10,0,0.0,50.0,3.4,14.0,50.0,38.25,28.64
2016,12,15,10,15,0.0,47.5,3.3,14.0,47.5,36.33,26.89
2016,12,15,10,30,0.0,45.0,3.2,14.0,45.0,34.41,25.14
2016,12,15,10,45,0.0,71.0,3.1,14.0,71.0,54.49,42.95
2016,12,15,11,0,0.0,97.0,3.0,14.0,97.0,73.7,57.11
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,54.11,40.48
2016,12,15,11,30,0.0,44.0,2.9,14.0,44.0,33.67,23.1
2016,12,15,11,45,0.0,44.5,2.85,14.0,44.5,34.06,23.43
2016,12,15,12,0,0.0,45.0,2.8,14.0,45.0,34.44,23.75
2016,12,15,12,15,0.0,29.5,2.8,14.0,29.5,22.54,13.61
2016,12,15,12,30,0.0,14.0,2.8,14.0,14.0,10.68,3.48
2016,12,15,12,45,0.0,25.0,2.8,14.0,25.0,19.09,10.68
2016,12,15,13,0,0.0,36.0,2.8,14.0,36.0,27.52,17.89
2016,12,15,13,15,0.0,53.0,2.75,14.0,53.0,40.59,29.06
2016,12,15,13,30,0.0,70.0,2.7,14.0,70.0,53.71,40.26
2016,12,15,13,45,0.0,49.0,2.7,14.0,49.0,37.49,26.48
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,21.35,12.71
2016,12,15,14,15,0.0,25.5,2.6,14.0,25.5,19.43,11.08
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,17.51,9.45
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,15.6,7.8
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,13.68,6.15
2016,12,15,15,15,0.0,15.5,2.25,13.5,15.5,11.77,4.5
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,9.86,2.83
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,7.58,0.81
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.0,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,102.0,11.0,3.9,8.0,13.0,8.65,0.0
2016,12,16,7,45,257.5,22.0,4.0,8.5,44.5,18.2,1.79
2016,12,16,8,0,413.0,33.0,4.1,9.0,76.0,27.58,17.72
2016,12,16,8,15,500.0,40.0,4.2,9.0,115.5,33.45,24.05
2016,12,16,8,30,587.0,47.0,4.3,9.0,155.0,39.42,29.88
2016,12,16,8,45,640.5,52.0,4.45,9.0,195.0,43.63,33.97
2016,12,16,9,0,694.0,57.0,4.6,9.0,235.0,51.86,41.6
2016,12,16,9,15,728.5,60.5,4.6,9.0,272.0,54.98,44.51
2016,12,16,9,30,763.0,64.0,4.6,9.0,309.0,58.13,47.37
2016,12,16,9,45,792.5,65.0,4.7,9.5,342.5,59.27,48.28
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,60.47,49.21
2016,12,16,10,15,837.5,68.0,4.8,10.0,402.5,62.23,50.73
2016,12,16,10,30,853.0,70.0,4.8,10.0,429.0,63.98,52.23
2016,12,16,10,45,861.5,71.5,4.8,10.5,448.5,65.22,53.18
2016,12,16,11,0,870.0,73.0,4.8,11.0,468.0,108.72,62.39
2016,12,16,11,15,876.5,74.0,4.75,11.0,481.0,161.79,94.6
2016,12,16,11,30,883.0,75.0,4.7,11.0,494.0,214.63,137.02
2016,12,16,11,45,885.5,75.5,4.7,11.0,499.5,265.69,183.18
2016,12,16,12,0,888.0,76.0,4.7,11.0,505.0,315.65,230.43
2016,12,16,12,15,887.5,76.0,4.7,11.0,503.0,362.86,275.91
2016,12,16,12,30,887.0,76.0,4.7,11.0,501.0,408.24,319.48
2016,12,16,12,45,828.0,79.0,4.75,11.0,469.5,430.09,344.14
2016,12,16,13,0,769.0,82.0,4.8,11.0,438.0,444.93,361.87
2016,12,16,13,15,816.5,77.0,4.8,11.0,443.0,498.23,409.0
2016,12,16,13,30,864.0,72.0,4.8,11.0,448.0,552.56,456.33
2016,12,16,13,45,850.5,70.5,4.85,11.0,424.0,576.44,478.94
2016,12,16,14,0,837.0,69.0,4.9,11.0,400.0,596.72,498.26
2016,12,16,14,15,817.0,67.0,4.85,11.0,369.5,608.77,510.21
2016,12,16,14,30,797.0,65.0,4.8,11.0,339.0,616.9,518.53
2016,12,16,14,45,769.5,61.5,4.8,11.0,304.0,614.44,518.0
2016,12,16,15,0,742.0,58.0,4.8,11.0,269.0,607.94,513.37
2016,12,16,15,15,698.5,54.0,4.65,10.5,229.5,585.73,495.04
2016,12,16,15,30,655.0,50.0,4.5,10.0,190.0,559.41,472.19
2016,12,16,15,45,589.5,43.5,4.4,9.5,149.5,510.92,429.74
2016,12,16,16,0,524.0,37.0,4.3,9.0,109.0,468.43,389.17
2016,12,16,16,15,404.5,28.5,4.2,8.5,72.0,375.16,295.44
2016,12,16,16,30,285.0,20.0,4.1,8.0,35.0,263.13,40.44
2016,12,16,16,45,142.5,10.0,4.05,8.0,17.5,109.67,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,246.5,14.5,1.85,4.5,40.0,12.95,0.0
2016,12,17,8,0,493.0,29.0,1.8,5.0,80.0,26.74,17.27
2016,12,17,8,15,575.0,35.5,1.85,5.5,121.0,32.84,23.88
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,39.02,29.92
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,43.29,34.04
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,47.58,38.06
2016,12,17,9,15,788.0,54.0,2.0,7.0,282.0,50.48,40.78
2016,12,17,9,30,820.0,57.0,2.0,7.0,320.0,53.39,43.44
2016,12,17,9,45,840.5,59.5,2.0,7.5,352.5,55.73,45.46
2016,12,17,10,0,861.0,62.0,2.0,8.0,385.0,58.06,47.43
2016,12,17,10,15,876.0,64.0,2.0,8.0,412.0,65.4,54.02
2016,12,17,10,30,891.0,66.0,2.0,8.0,439.0,67.55,55.88
2016,12,17,10,45,899.0,67.0,2.0,8.5,459.0,68.81,56.83
2016,12,17,11,0,907.0,68.0,2.0,9.0,479.0,111.03,64.49
2016,12,17,11,15,913.0,69.0,2.0,9.0,492.0,165.08,96.43
2016,12,17,11,30,919.0,70.0,2.0,9.0,505.0,218.76,139.06
2016,12,17,11,45,919.5,70.5,2.0,9.5,510.0,270.21,184.97
2016,12,17,12,0,920.0,71.0,2.0,10.0,515.0,320.28,231.57
2016,12,17,12,15,919.0,71.0,2.0,10.0,513.0,367.84,276.82
2016,12,17,12,30,918.0,71.0,2.0,10.0,511.0,413.47,319.97
2016,12,17,12,45,908.5,72.0,2.0,10.0,500.0,454.43,358.63
2016,12,17,13,0,899.0,73.0,2.0,10.0,489.0,492.47,393.97
2016,12,17,13,15,890.5,72.0,1.95,10.0,472.0,528.58,426.62
2016,12,17,13,30,882.0,71.0,1.9,10.0,455.0,559.77,454.56
2016,12,17,13,45,867.5,69.5,1.85,10.0,430.5,583.76,476.22
2016,12,17,14,0,853.0,68.0,1.8,10.0,406.0,604.06,494.43
2016,12,17,14,15,833.5,66.0,1.75,10.0,375.5,616.96,506.43
2016,12,17,14,30,814.0,64.0,1.7,10.0,345.0,625.93,514.92
2016,12,17,14,45,783.5,61.0,1.65,10.0,309.0,622.48,513.33
2016,12,17,15,0,753.0,58.0,1.6,10.0,273.0,614.85,507.7
2016,12,17,15,15,710.0,54.0,1.6,9.5,233.0,593.27,491.13
2016,12,17,15,30,667.0,50.0,1.6,9.0,193.0,567.57,470.15
2016,12,17,15,45,596.5,44.0,1.6,8.5,152.0,516.14,427.19
2016,12,17,16,0,526.0,38.0,1.6,8.0,111.0,470.83,386.02
2016,12,17,16,15,406.0,29.0,1.65,7.5,73.5,376.61,294.79
2016,12,17,16,30,286.0,20.0,1.7,7.0,36.0,264.45,54.45
2016,12,17,16,45,143.0,10.0,1.75,7.0,18.0,110.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.5,12.51,0.0
2016,12,18,8,0,502.0,28.0,2.9,4.0,79.0,25.88,16.49
2016,12,18,8,15,585.0,34.0,2.95,4.5,120.0,31.58,22.8
2016,12,18,8,30,668.0,40.0,3.0,5.0,161.0,37.38,28.51
2016,12,18,8,45,718.5,44.5,3.1,5.5,202.5,41.72,32.71
2016,12,18,9,0,769.0,49.0,3.2,6.0,244.0,46.08,36.81
2016,12,18,9,15,802.0,52.0,3.15,6.0,282.5,49.05,39.61
2016,12,18,9,30,835.0,55.0,3.1,6.0,321.0,52.02,42.35
2016,12,18,9,45,854.0,58.0,3.1,6.5,354.0,54.78,44.76
2016,12,18,10,0,873.0,61.0,3.1,7.0,387.0,62.63,51.77
2016,12,18,10,15,888.0,62.5,3.0,7.0,414.5,64.55,53.44
2016,12,18,10,30,903.0,64.0,2.9,7.0,442.0,66.37,55.03
2016,12,18,10,45,913.5,65.0,2.85,7.5,462.5,67.69,56.05
2016,12,18,11,0,924.0,66.0,2.8,8.0,483.0,108.76,63.17
2016,12,18,11,15,929.5,66.5,2.75,8.0,496.5,163.26,94.91
2016,12,18,11,30,935.0,67.0,2.7,8.0,510.0,217.29,137.83
2016,12,18,11,45,937.5,67.5,2.7,8.5,515.5,269.96,184.99
2016,12,18,12,0,940.0,68.0,2.7,9.0,521.0,321.43,233.17
2016,12,18,12,15,939.0,68.0,2.7,9.0,519.0,369.93,279.77
2016,12,18,12,30,938.0,68.0,2.7,9.0,517.0,416.46,324.26
2016,12,18,12,45,933.5,67.5,2.7,9.5,507.0,458.93,364.02
2016,12,18,13,0,929.0,67.0,2.7,10.0,497.0,498.78,400.57
2016,12,18,13,15,921.0,66.0,2.7,10.0,479.5,533.63,432.93
2016,12,18,13,30,913.0,65.0,2.7,10.0,462.0,565.34,462.0
2016,12,18,13,45,900.0,63.5,2.7,10.0,437.5,590.44,485.22
2016,12,18,14,0,887.0,62.0,2.7,10.0,413.0,611.96,505.05
2016,12,18,14,15,868.5,60.0,2.6,10.0,382.5,625.88,518.02
2016,12,18,14,30,850.0,58.0,2.5,10.0,352.0,641.49,531.59
2016,12,18,14,45,822.5,55.5,2.45,10.0,316.0,641.48,532.77
2016,12,18,15,0,795.0,53.0,2.4,10.0,280.0,637.37,529.59
2016,12,18,15,15,754.5,49.5,2.3,9.5,240.0,618.97,514.84
2016,12,18,15,30,714.0,46.0,2.2,9.0,200.0,596.51,495.73
2016,12,18,15,45,649.5,40.5,2.1,8.5,158.5,550.74,456.49
2016,12,18,16,0,585.0,35.0,2.0,8.0,117.0,501.4,411.48
2016,12,18,16,15,469.0,27.5,2.0,7.5,78.0,410.25,322.17
2016,12,18,16,30,353.0,20.0,2.0,7.0,39.0,304.06,78.95
2016,12,18,16,45,176.5,10.0,2.0,6.5,19.5,133.95,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,1.95,3.5,36.5,11.83,0.0
2016,12,19,8,0,445.0,29.0,1.9,4.0,73.0,26.56,16.98
2016,12,19,8,15,529.0,36.0,1.9,4.5,113.0,33.02,24.09
2016,12,19,8,30,613.0,43.0,1.9,5.0,153.0,39.55,30.49
2016,12,19,8,45,664.5,47.0,1.9,5.5,192.5,43.32,34.19
2016,12,19,9,0,716.0,51.0,1.9,6.0,232.0,47.15,37.81
2016,12,19,9,15,749.0,54.5,1.85,6.5,269.0,50.4,40.79
2016,12,19,9,30,782.0,58.0,1.8,7.0,306.0,53.65,43.69
2016,12,19,9,45,797.0,62.0,1.8,7.5,337.5,57.01,46.64
2016,12,19,10,0,812.0,66.0,1.8,8.0,369.0,60.31,49.48
2016,12,19,10,15,828.0,68.0,1.8,8.0,395.5,62.07,51.01
2016,12,19,10,30,844.0,70.0,1.8,8.0,422.0,63.82,52.52
2016,12,19,10,45,853.5,71.5,1.85,8.5,442.0,65.07,53.48
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,102.85,60.26
2016,12,19,11,15,869.5,73.5,1.85,9.0,475.0,155.18,90.37
2016,12,19,11,30,876.0,74.0,1.8,9.0,488.0,207.27,131.25
2016,12,19,11,45,877.0,75.0,1.8,9.5,493.5,258.12,176.28
2016,12,19,12,0,878.0,76.0,1.8,10.0,499.0,307.77,222.19
2016,12,19,12,15,733.5,105.5,1.8,10.0,458.0,332.17,252.2
2016,12,19,12,30,589.0,135.0,1.8,10.0,417.0,344.24,270.05
2016,12,19,12,45,659.0,113.0,1.8,10.5,423.0,386.51,306.8
2016,12,19,13,0,729.0,91.0,1.8,11.0,429.0,431.16,345.25
2016,12,19,13,15,605.5,117.0,1.75,11.0,391.0,429.06,347.38
2016,12,19,13,30,482.0,143.0,1.7,11.0,353.0,409.58,334.54
2016,12,19,13,45,651.0,106.0,1.65,11.0,373.5,498.13,407.37
2016,12,19,14,0,820.0,69.0,1.6,11.0,394.0,583.29,476.1
2016,12,19,14,15,799.5,67.0,1.5,11.0,364.5,594.88,486.06
2016,12,19,14,30,779.0,65.0,1.4,11.0,335.0,602.59,493.13
2016,12,19,14,45,748.5,62.0,1.3,11.0,299.5,598.65,490.74
2016,12,19,15,0,718.0,59.0,1.2,11.0,264.0,590.62,484.59
2016,12,19,15,15,674.5,55.0,1.2,10.5,225.5,568.42,467.78
2016,12,19,15,30,631.0,51.0,1.2,10.0,187.0,548.65,451.67
2016,12,19,15,45,560.0,45.0,1.3,9.5,147.5,498.16,410.5
2016,12,19,16,0,489.0,39.0,1.4,9.0,108.0,444.77,364.15
2016,12,19,16,15,374.0,30.0,1.4,9.0,71.5,354.24,277.88
2016,12,19,16,30,259.0,21.0,1.4,9.0,35.0,247.22,75.19
2016,12,19,16,45,129.5,10.5,1.4,9.0,17.5,100.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.5,33.0,12.17,0.0
2016,12,20,8,0,375.0,30.0,2.2,6.0,66.0,24.96,15.36
2016,12,20,8,15,461.0,37.0,2.15,6.5,103.5,30.81,21.89
2016,12,20,8,30,547.0,44.0,2.1,7.0,141.0,36.76,27.7
2016,12,20,8,45,601.0,48.5,2.05,7.5,179.5,40.58,31.41
2016,12,20,9,0,655.0,53.0,2.0,8.0,218.0,48.14,38.4
2016,12,20,9,15,689.5,56.5,1.95,8.5,253.5,51.29,41.26
2016,12,20,9,30,724.0,60.0,1.9,9.0,289.0,54.44,44.06
2016,12,20,9,45,755.0,61.0,1.85,9.5,321.5,55.62,45.01
2016,12,20,10,0,786.0,62.0,1.8,10.0,354.0,56.86,45.99
2016,12,20,10,15,802.0,63.5,1.75,10.5,380.0,58.27,47.1
2016,12,20,10,30,818.0,65.0,1.7,11.0,406.0,59.68,48.2
