Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,45,674.0,102.0,1.65,11.5,392.0,77.74,64.12
2016,12,20,11,0,530.0,139.0,1.6,12.0,378.0,121.32,84.27
2016,12,20,11,15,691.5,104.0,1.5,12.0,425.0,151.99,94.23
2016,12,20,11,30,853.0,69.0,1.4,12.0,472.0,201.74,126.05
2016,12,20,11,45,779.0,86.0,1.35,12.5,457.5,244.24,166.47
2016,12,20,12,0,705.0,103.0,1.3,13.0,443.0,279.62,202.14
2016,12,20,12,15,619.0,127.0,1.25,13.0,425.0,312.29,235.54
2016,12,20,12,30,533.0,151.0,1.2,13.0,407.0,331.07,256.41
2016,12,20,12,45,682.5,112.5,1.2,13.0,433.5,394.57,308.3
2016,12,20,13,0,832.0,74.0,1.2,13.0,460.0,460.55,362.47
2016,12,20,13,15,772.0,81.0,1.2,13.0,429.0,475.15,377.9
2016,12,20,13,30,712.0,88.0,1.2,13.0,398.0,484.1,388.31
2016,12,20,13,45,691.5,89.0,1.25,13.0,377.0,502.87,405.87
2016,12,20,14,0,671.0,90.0,1.3,13.0,356.0,518.16,420.16
2016,12,20,14,15,711.5,77.0,1.25,13.0,341.0,552.64,448.71
2016,12,20,14,30,752.0,64.0,1.2,13.0,326.0,583.21,473.72
2016,12,20,14,45,725.5,61.0,1.15,13.0,292.5,581.48,473.12
2016,12,20,15,0,699.0,58.0,1.1,13.0,259.0,575.93,469.26
2016,12,20,15,15,657.5,54.0,1.05,12.5,221.5,555.01,453.22
2016,12,20,15,30,616.0,50.0,1.0,12.0,184.0,536.29,437.72
2016,12,20,15,45,554.0,44.0,1.0,11.5,145.5,492.28,401.46
2016,12,20,16,0,492.0,38.0,1.0,11.0,107.0,445.58,360.57
2016,12,20,16,15,380.5,29.0,1.05,10.5,71.5,357.64,278.92
2016,12,20,16,30,269.0,20.0,1.1,10.0,36.0,254.31,89.23
2016,12,20,16,45,134.5,10.0,1.15,10.0,18.0,103.97,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,2.25,8.5,32.5,11.77,0.0
2016,12,21,8,0,380.0,29.0,2.3,9.0,65.0,24.16,14.37
2016,12,21,8,15,466.5,36.0,2.35,9.0,102.5,30.04,20.94
2016,12,21,8,30,553.0,43.0,2.4,9.0,140.0,36.02,26.79
2016,12,21,8,45,608.0,47.5,2.5,9.5,179.0,43.23,33.52
2016,12,21,9,0,663.0,52.0,2.6,10.0,218.0,47.41,37.41
2016,12,21,9,15,698.5,55.5,2.65,10.5,254.0,50.59,40.29
2016,12,21,9,30,734.0,59.0,2.7,11.0,290.0,53.79,43.11
2016,12,21,9,45,762.5,60.5,2.8,11.5,323.0,55.34,44.39
2016,12,21,10,0,791.0,62.0,2.9,12.0,356.0,56.94,45.68
2016,12,21,10,15,808.0,64.0,2.75,12.0,382.5,58.74,47.23
2016,12,21,10,30,825.0,66.0,2.6,12.0,409.0,60.54,48.77
2016,12,21,10,45,838.0,66.5,2.5,12.5,429.5,61.16,49.16
2016,12,21,11,0,851.0,67.0,2.4,13.0,450.0,100.09,58.85
2016,12,21,11,15,858.5,68.0,2.35,13.0,463.5,151.26,86.77
2016,12,21,11,30,866.0,69.0,2.3,13.0,477.0,202.31,125.79
2016,12,21,11,45,871.0,68.5,2.3,13.5,483.5,251.27,168.4
2016,12,21,12,0,876.0,68.0,2.3,14.0,490.0,299.34,212.39
2016,12,21,12,15,876.5,68.0,2.3,14.0,489.0,345.34,255.69
2016,12,21,12,30,877.0,68.0,2.3,14.0,488.0,389.66,297.26
2016,12,21,12,45,870.5,68.5,2.3,14.0,479.0,429.75,334.83
2016,12,21,13,0,864.0,69.0,2.3,14.0,470.0,467.26,369.46
2016,12,21,13,15,856.5,68.5,2.25,14.0,454.0,500.61,399.82
2016,12,21,13,30,849.0,68.0,2.2,14.0,438.0,534.25,429.5
2016,12,21,13,45,837.0,66.5,2.2,14.5,415.5,558.85,450.92
2016,12,21,14,0,825.0,65.0,2.2,15.0,393.0,580.02,469.11
2016,12,21,14,15,806.5,63.0,2.1,14.5,364.0,593.14,481.92
2016,12,21,14,30,788.0,61.0,2.0,14.0,335.0,602.5,491.4
2016,12,21,14,45,761.0,58.0,1.95,14.0,301.0,601.29,491.64
2016,12,21,15,0,734.0,55.0,1.9,14.0,267.0,596.16,488.15
2016,12,21,15,15,693.0,51.5,1.75,13.5,229.0,576.85,472.68
2016,12,21,15,30,652.0,48.0,1.6,13.0,191.0,553.62,453.15
2016,12,21,15,45,588.0,42.5,1.5,12.5,151.0,507.97,414.95
2016,12,21,16,0,524.0,37.0,1.4,12.0,111.0,458.8,371.54
2016,12,21,16,15,413.0,28.5,1.4,11.5,74.5,380.44,297.21
2016,12,21,16,30,302.0,20.0,1.4,11.0,38.0,278.96,110.75
2016,12,21,16,45,151.0,10.0,1.45,11.0,19.0,115.8,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,1.4,7.5,34.0,11.81,0.0
2016,12,22,8,0,412.0,29.0,1.3,8.0,68.0,24.3,14.49
2016,12,22,8,15,500.0,36.0,1.2,8.0,107.0,30.24,21.23
2016,12,22,8,30,588.0,43.0,1.1,8.0,146.0,39.38,29.95
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.0,43.95,34.35
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,48.57,38.65
2016,12,22,9,15,729.5,56.5,0.9,9.5,263.0,51.77,41.56
2016,12,22,9,30,765.0,60.0,0.8,10.0,300.0,55.0,44.41
2016,12,22,9,45,788.5,62.5,0.75,10.5,332.5,57.27,46.34
2016,12,22,10,0,812.0,65.0,0.7,11.0,365.0,59.55,48.24
2016,12,22,10,15,828.5,67.0,0.8,11.5,392.5,61.33,49.66
2016,12,22,10,30,845.0,69.0,0.9,12.0,420.0,63.1,51.06
2016,12,22,10,45,856.5,70.0,1.0,12.5,440.5,64.04,51.72
2016,12,22,11,0,868.0,71.0,1.1,13.0,461.0,96.61,56.18
2016,12,22,11,15,875.0,72.0,1.15,13.0,474.5,149.65,84.77
2016,12,22,11,30,882.0,73.0,1.2,13.0,488.0,206.46,127.99
2016,12,22,11,45,885.0,73.0,1.25,13.5,494.5,256.43,171.0
2016,12,22,12,0,888.0,73.0,1.3,14.0,501.0,305.31,215.3
2016,12,22,12,15,887.5,73.0,1.3,14.0,499.5,351.82,258.52
2016,12,22,12,30,887.0,73.0,1.3,14.0,498.0,396.53,299.88
2016,12,22,12,45,885.0,72.0,1.3,14.0,489.5,437.74,337.7
2016,12,22,13,0,883.0,71.0,1.3,14.0,481.0,476.64,372.81
2016,12,22,13,15,875.0,70.0,1.2,14.0,464.5,510.16,402.39
2016,12,22,13,30,867.0,69.0,1.1,14.0,448.0,543.84,431.03
2016,12,22,13,45,854.0,67.5,1.05,14.0,424.5,568.63,452.51
2016,12,22,14,0,841.0,66.0,1.0,14.0,401.0,589.87,470.74
2016,12,22,14,15,821.5,64.0,0.95,13.5,371.5,602.95,483.23
2016,12,22,14,30,802.0,62.0,0.9,13.0,342.0,612.16,492.4
2016,12,22,14,45,771.5,59.5,0.85,13.0,306.5,609.62,491.39
2016,12,22,15,0,741.0,57.0,0.8,13.0,271.0,602.95,486.7
2016,12,22,15,15,698.5,53.0,0.85,12.5,232.5,582.2,471.86
2016,12,22,15,30,656.0,49.0,0.9,12.0,194.0,557.43,452.89
2016,12,22,15,45,591.5,43.5,1.0,11.5,154.0,511.49,416.32
2016,12,22,16,0,527.0,38.0,1.1,11.0,114.0,470.79,380.93
2016,12,22,16,15,416.5,29.5,1.15,10.5,76.5,384.21,301.34
2016,12,22,16,30,306.0,21.0,1.2,10.0,39.0,283.89,125.52
2016,12,22,16,45,153.0,10.5,1.25,10.0,19.5,117.68,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,3.8,9.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,3.6,9.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.0,3.45,9.5,6.0,4.54,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,5.31,0.0
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,6.45,0.23
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,7.59,1.28
2016,12,23,9,45,0.0,11.5,2.9,10.5,11.5,8.74,2.31
2016,12,23,10,0,0.0,13.0,2.8,11.0,13.0,9.89,3.34
2016,12,23,10,15,0.0,29.5,2.85,11.0,29.5,22.5,14.77
2016,12,23,10,30,0.0,46.0,2.9,11.0,46.0,35.18,26.19
2016,12,23,10,45,16.0,112.0,2.95,11.0,119.0,83.83,69.72
2016,12,23,11,0,32.0,178.0,3.0,11.0,192.0,124.3,99.96
2016,12,23,11,15,16.0,128.5,3.35,11.0,135.5,97.7,77.44
2016,12,23,11,30,0.0,79.0,3.7,11.0,79.0,60.7,46.58
2016,12,23,11,45,7.5,128.5,4.05,11.0,132.5,98.93,78.82
2016,12,23,12,0,15.0,178.0,4.4,11.0,186.0,138.14,111.7
2016,12,23,12,15,7.5,98.5,4.55,11.0,102.5,77.99,61.07
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,14.5,6.86
2016,12,23,12,45,0.0,65.0,4.9,11.0,65.0,49.86,37.32
2016,12,23,13,0,0.0,111.0,5.1,11.0,111.0,86.01,68.26
2016,12,23,13,15,0.0,79.0,5.1,11.0,79.0,60.69,46.65
2016,12,23,13,30,0.0,47.0,5.1,11.0,47.0,35.96,25.44
2016,12,23,13,45,0.0,71.5,5.1,11.0,71.5,54.87,41.77
2016,12,23,14,0,0.0,96.0,5.1,11.0,96.0,75.3,59.39
2016,12,23,14,15,0.0,89.0,4.95,10.5,89.0,69.85,54.88
2016,12,23,14,30,0.0,82.0,4.8,10.0,82.0,64.36,50.31
2016,12,23,14,45,319.0,77.5,4.7,10.0,170.5,321.5,276.23
2016,12,23,15,0,638.0,73.0,4.6,10.0,259.0,554.93,471.95
2016,12,23,15,15,591.5,68.0,4.35,10.0,221.5,529.64,449.46
2016,12,23,15,30,545.0,63.0,4.1,10.0,184.0,500.49,423.8
2016,12,23,15,45,475.5,55.5,3.95,10.0,145.5,448.61,378.35
2016,12,23,16,0,406.0,48.0,3.8,10.0,107.0,393.4,328.15
2016,12,23,16,15,292.5,37.0,3.7,9.5,72.0,301.24,242.39
2016,12,23,16,30,179.0,26.0,3.6,9.0,37.0,199.0,96.42
2016,12,23,16,45,89.5,13.0,3.5,9.0,18.5,74.28,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.0,2.7,6.5,33.0,11.42,0.0
2016,12,24,8,0,418.0,28.0,2.7,7.0,66.0,23.5,13.68
2016,12,24,8,15,507.5,34.5,2.75,7.0,105.0,31.59,22.44
2016,12,24,8,30,597.0,41.0,2.8,7.0,144.0,37.72,28.5
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.5,41.53,32.23
2016,12,24,9,0,708.0,49.0,2.9,8.0,225.0,45.41,35.89
2016,12,24,9,15,743.0,52.5,2.9,8.0,262.0,48.71,38.98
2016,12,24,9,30,778.0,56.0,2.9,8.0,299.0,52.01,42.01
2016,12,24,9,45,803.0,58.0,2.95,8.5,332.0,54.01,43.71
2016,12,24,10,0,828.0,60.0,3.0,9.0,365.0,56.01,45.39
2016,12,24,10,15,844.0,61.5,3.0,9.0,392.0,57.49,46.67
2016,12,24,10,30,860.0,63.0,3.0,9.0,419.0,64.85,53.24
2016,12,24,10,45,870.0,64.0,3.05,9.5,440.0,66.14,54.23
2016,12,24,11,0,880.0,65.0,3.1,10.0,461.0,95.57,57.31
2016,12,24,11,15,887.0,66.0,3.1,10.0,474.5,148.29,84.91
2016,12,24,11,30,894.0,67.0,3.1,10.0,488.0,200.83,124.87
2016,12,24,11,45,897.0,67.0,3.1,10.0,494.5,251.31,169.49
2016,12,24,12,0,900.0,67.0,3.1,10.0,501.0,300.7,215.83
2016,12,24,12,15,900.0,67.0,3.1,10.0,500.0,347.88,261.14
2016,12,24,12,30,900.0,67.0,3.1,10.0,499.0,393.3,304.69
2016,12,24,12,45,890.5,68.5,3.1,10.0,489.5,434.37,344.1
2016,12,24,13,0,881.0,70.0,3.1,10.0,480.0,472.64,380.29
2016,12,24,13,15,873.5,69.0,3.05,10.0,464.5,506.46,411.94
2016,12,24,13,30,866.0,68.0,3.0,10.0,449.0,537.33,440.4
2016,12,24,13,45,855.0,66.5,3.0,10.0,426.0,566.49,466.87
2016,12,24,14,0,844.0,65.0,3.0,10.0,403.0,589.14,487.68
2016,12,24,14,15,826.0,63.0,2.9,10.0,374.0,603.44,501.09
2016,12,24,14,30,808.0,61.0,2.8,10.0,345.0,613.93,511.02
2016,12,24,14,45,782.0,58.5,2.75,10.0,310.5,614.75,513.0
2016,12,24,15,0,756.0,56.0,2.7,10.0,276.0,611.61,511.14
2016,12,24,15,15,716.0,52.0,2.6,9.5,237.5,593.06,496.4
2016,12,24,15,30,676.0,48.0,2.5,9.0,199.0,570.55,477.49
2016,12,24,15,45,614.5,43.0,2.4,8.5,159.0,527.74,440.83
2016,12,24,16,0,553.0,38.0,2.3,8.0,119.0,481.22,398.76
2016,12,24,16,15,442.0,30.0,2.3,7.5,81.0,403.35,324.77
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,305.23,162.22
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,127.18,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,5.5,32.5,11.0,0.0
2016,12,25,8,0,410.0,27.0,2.3,6.0,65.0,22.64,12.96
2016,12,25,8,15,499.5,34.0,2.35,6.0,104.0,31.1,22.09
2016,12,25,8,30,589.0,41.0,2.4,6.0,143.0,37.66,28.57
2016,12,25,8,45,643.0,45.5,2.45,6.5,182.5,41.86,32.67
2016,12,25,9,0,697.0,50.0,2.5,7.0,222.0,46.12,36.68
2016,12,25,9,15,732.0,53.5,2.5,7.0,259.5,49.38,39.76
2016,12,25,9,30,767.0,57.0,2.5,7.0,297.0,52.65,42.77
2016,12,25,9,45,781.5,61.5,2.55,7.5,328.0,56.4,46.07
2016,12,25,10,0,796.0,66.0,2.6,8.0,359.0,60.06,49.26
2016,12,25,10,15,576.0,111.5,2.6,8.0,332.0,84.04,70.87
2016,12,25,10,30,356.0,157.0,2.6,8.0,305.0,108.19,92.42
2016,12,25,10,45,339.0,168.5,2.65,8.5,315.0,114.51,97.73
2016,12,25,11,0,322.0,180.0,2.7,9.0,325.0,133.31,102.19
2016,12,25,11,15,231.5,195.0,2.75,9.0,301.0,157.17,119.58
2016,12,25,11,30,141.0,210.0,2.8,9.0,277.0,171.57,134.62
2016,12,25,11,45,146.0,213.0,2.85,9.5,283.0,187.71,148.03
2016,12,25,12,0,151.0,216.0,2.9,10.0,289.0,204.18,162.21
2016,12,25,12,15,140.0,215.5,2.9,10.0,283.0,213.44,171.38
2016,12,25,12,30,129.0,215.0,2.9,10.0,277.0,221.29,179.26
2016,12,25,12,45,333.5,180.0,2.9,10.0,336.5,292.97,236.97
2016,12,25,13,0,538.0,145.0,2.9,10.0,396.0,382.94,310.93
2016,12,25,13,15,462.0,154.5,2.9,10.0,365.0,382.15,313.3
2016,12,25,13,30,386.0,164.0,2.9,10.0,334.0,374.45,309.38
2016,12,25,13,45,309.0,165.5,2.95,10.0,297.5,340.87,283.75
2016,12,25,14,0,232.0,167.0,3.0,10.0,261.0,312.82,261.55
2016,12,25,14,15,224.5,156.5,2.95,10.0,242.0,310.14,260.44
2016,12,25,14,30,217.0,146.0,2.9,10.0,223.0,305.99,257.83
2016,12,25,14,45,211.0,132.0,2.85,10.0,200.5,297.3,251.32
2016,12,25,15,0,205.0,118.0,2.8,10.0,178.0,287.1,243.27
2016,12,25,15,15,193.0,102.5,2.75,9.5,153.0,269.27,228.76
2016,12,25,15,30,181.0,87.0,2.7,9.0,128.0,249.79,212.26
2016,12,25,15,45,162.5,71.0,2.65,8.5,102.0,223.31,188.94
2016,12,25,16,0,144.0,55.0,2.6,8.0,76.0,195.22,163.23
2016,12,25,16,15,103.5,39.5,2.7,7.5,52.0,150.48,120.78
2016,12,25,16,30,63.0,24.0,2.8,7.0,28.0,96.35,51.53
2016,12,25,16,45,31.5,12.0,2.95,7.0,14.0,32.02,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.5,2.8,3.5,32.5,11.01,0.0
2016,12,26,8,0,418.0,27.0,2.9,4.0,65.0,24.68,14.68
2016,12,26,8,15,507.5,34.0,2.95,4.5,104.0,31.15,22.25
2016,12,26,8,30,597.0,41.0,3.0,5.0,143.0,37.72,28.73
2016,12,26,8,45,648.5,46.0,3.05,5.5,183.0,42.34,33.22
2016,12,26,9,0,700.0,51.0,3.1,6.0,223.0,46.98,37.61
2016,12,26,9,15,735.5,54.5,3.1,6.0,260.5,50.23,40.69
2016,12,26,9,30,771.0,58.0,3.1,6.0,298.0,53.5,43.7
2016,12,26,9,45,792.5,61.0,3.1,6.5,331.0,56.17,46.04
2016,12,26,10,0,814.0,64.0,3.1,7.0,364.0,58.82,48.32
2016,12,26,10,15,830.5,65.5,3.05,7.5,391.0,60.24,49.45
2016,12,26,10,30,847.0,67.0,3.0,8.0,418.0,61.66,50.57
2016,12,26,10,45,858.0,68.5,3.0,8.5,439.0,62.97,51.59
2016,12,26,11,0,869.0,70.0,3.0,9.0,460.0,89.94,54.43
2016,12,26,11,15,875.5,71.0,2.95,9.0,474.0,148.02,85.96
2016,12,26,11,30,882.0,72.0,2.9,9.0,488.0,200.1,125.2
2016,12,26,11,45,885.5,72.0,2.85,9.5,494.5,250.34,169.1
2016,12,26,12,0,889.0,72.0,2.8,10.0,501.0,299.57,214.71
2016,12,26,12,15,888.5,72.0,2.7,10.0,500.0,346.35,259.41
2016,12,26,12,30,888.0,72.0,2.6,10.0,499.0,391.37,302.29
2016,12,26,12,45,884.0,71.5,2.55,10.0,490.0,432.56,341.43
2016,12,26,13,0,880.0,71.0,2.5,10.0,481.0,471.33,377.66
2016,12,26,13,15,872.0,70.0,2.45,10.0,465.5,505.09,409.04
2016,12,26,13,30,864.0,69.0,2.4,10.0,450.0,538.95,439.56
2016,12,26,13,45,850.5,67.5,2.35,10.5,427.0,563.77,461.45
2016,12,26,14,0,837.0,66.0,2.3,11.0,404.0,585.03,479.9
2016,12,26,14,15,818.5,64.0,2.15,10.5,375.0,599.05,493.48
2016,12,26,14,30,800.0,62.0,2.0,10.0,346.0,609.26,503.59
2016,12,26,14,45,773.0,59.5,1.95,10.0,311.5,609.46,505.01
2016,12,26,15,0,746.0,57.0,1.9,10.0,277.0,605.67,502.73
2016,12,26,15,15,706.5,53.0,1.85,9.5,238.5,587.52,488.67
2016,12,26,15,30,667.0,49.0,1.8,9.0,200.0,565.43,470.56
2016,12,26,15,45,606.5,43.5,1.75,8.5,160.0,522.87,434.79
2016,12,26,16,0,546.0,38.0,1.7,8.0,120.0,476.79,393.92
2016,12,26,16,15,442.0,30.0,1.8,7.5,82.5,403.47,325.8
2016,12,26,16,30,338.0,22.0,1.9,7.0,45.0,312.86,187.01
2016,12,26,16,45,169.0,11.0,2.0,7.0,22.5,129.91,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.0,1.7,5.5,30.0,11.37,0.0
2016,12,27,8,0,358.0,28.0,1.7,6.0,60.0,23.29,13.34
2016,12,27,8,15,449.0,36.0,1.65,6.0,98.0,29.98,21.08
2016,12,27,8,30,540.0,44.0,1.6,6.0,136.0,36.75,27.75
2016,12,27,8,45,599.0,49.0,1.55,6.5,175.5,40.97,31.87
2016,12,27,9,0,658.0,54.0,1.5,7.0,215.0,49.03,39.36
2016,12,27,9,15,695.0,57.5,1.35,7.5,252.0,52.18,42.25
2016,12,27,9,30,732.0,61.0,1.2,8.0,289.0,55.36,45.08
2016,12,27,9,45,760.5,63.0,1.1,8.5,322.5,57.26,46.69
2016,12,27,10,0,789.0,65.0,1.0,9.0,356.0,59.19,48.29
2016,12,27,10,15,806.5,67.0,1.1,9.5,383.0,60.96,49.72
2016,12,27,10,30,824.0,69.0,1.2,10.0,410.0,62.73,51.14
2016,12,27,10,45,834.0,71.0,1.3,10.5,431.0,64.35,52.42
2016,12,27,11,0,844.0,73.0,1.4,11.0,452.0,89.67,54.94
2016,12,27,11,15,851.0,73.5,1.4,11.0,466.0,141.2,80.6
2016,12,27,11,30,858.0,74.0,1.4,11.0,480.0,192.64,118.68
2016,12,27,11,45,712.5,108.5,1.4,11.0,449.0,235.83,162.47
2016,12,27,12,0,567.0,143.0,1.4,11.0,418.0,263.59,194.53
2016,12,27,12,15,716.5,109.0,1.3,11.0,455.0,320.52,240.4
2016,12,27,12,30,866.0,75.0,1.2,11.0,492.0,384.92,293.52
2016,12,27,12,45,690.0,113.0,1.1,11.5,441.5,391.29,305.64
2016,12,27,13,0,514.0,151.0,1.0,12.0,391.0,376.21,298.59
2016,12,27,13,15,473.5,153.5,1.0,12.0,369.5,385.77,309.37
2016,12,27,13,30,433.0,156.0,1.0,12.0,348.0,390.95,315.82
2016,12,27,13,45,477.5,138.5,1.0,12.0,340.5,420.52,341.38
2016,12,27,14,0,522.0,121.0,1.0,12.0,333.0,450.26,366.8
2016,12,27,14,15,414.0,128.0,1.0,12.0,288.5,411.01,336.79
2016,12,27,14,30,306.0,135.0,1.0,12.0,244.0,350.33,289.31
2016,12,27,14,45,286.0,125.5,1.05,12.0,219.5,339.05,281.58
2016,12,27,15,0,266.0,116.0,1.1,12.0,195.0,325.91,271.55
2016,12,27,15,15,247.5,102.0,1.15,11.5,167.5,306.29,256.32
2016,12,27,15,30,229.0,88.0,1.2,11.0,140.0,284.87,238.89
2016,12,27,15,45,204.0,72.0,1.25,10.5,111.5,254.11,212.73
2016,12,27,16,0,179.0,56.0,1.3,10.0,83.0,221.47,183.82
2016,12,27,16,15,130.0,40.5,1.35,9.5,57.0,170.5,136.98
2016,12,27,16,30,81.0,25.0,1.4,9.0,31.0,111.9,67.13
2016,12,27,16,45,40.5,12.5,1.5,9.0,15.5,38.93,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,31.5,11.57,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,63.0,23.8,13.68
2016,12,28,8,15,513.5,32.5,2.4,6.5,102.5,29.86,20.9
2016,12,28,8,30,602.0,39.0,2.4,7.0,142.0,36.03,26.96
2016,12,28,8,45,657.5,43.0,2.4,7.5,182.0,39.89,30.73
2016,12,28,9,0,713.0,47.0,2.4,8.0,222.0,43.82,34.44
2016,12,28,9,15,747.0,50.0,2.4,8.5,259.5,46.75,37.12
2016,12,28,9,30,781.0,53.0,2.4,9.0,297.0,49.69,39.74
2016,12,28,9,45,808.5,54.5,2.45,9.5,330.0,51.39,41.18
2016,12,28,10,0,836.0,56.0,2.5,10.0,363.0,58.4,47.37
2016,12,28,10,15,851.0,57.5,2.4,10.5,390.5,60.32,48.94
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,62.17,50.43
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,63.16,51.14
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,86.92,52.3
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,139.95,77.88
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,192.71,116.65
2016,12,28,11,45,903.0,62.0,1.9,12.5,494.5,243.54,160.25
2016,12,28,12,0,906.0,62.0,1.8,13.0,501.0,293.31,205.56
2016,12,28,12,15,906.0,62.0,1.75,13.0,500.0,340.89,250.21
2016,12,28,12,30,906.0,62.0,1.7,13.0,499.0,386.73,293.07
2016,12,28,12,45,900.0,62.5,1.7,13.0,491.0,428.72,332.27
2016,12,28,13,0,894.0,63.0,1.7,13.0,483.0,468.15,368.49
2016,12,28,13,15,887.0,62.5,1.65,13.0,467.5,503.38,400.3
2016,12,28,13,30,880.0,62.0,1.6,13.0,452.0,535.69,428.97
2016,12,28,13,45,868.5,60.5,1.6,13.5,429.5,561.39,451.28
2016,12,28,14,0,857.0,59.0,1.6,14.0,407.0,583.7,470.35
2016,12,28,14,15,840.0,57.5,1.5,13.5,378.5,599.21,484.84
2016,12,28,14,30,823.0,56.0,1.4,13.0,350.0,611.09,496.1
2016,12,28,14,45,798.5,53.5,1.3,13.0,316.0,619.08,502.77
2016,12,28,15,0,774.0,51.0,1.2,13.0,282.0,617.67,501.47
2016,12,28,15,15,737.0,48.0,1.15,12.5,244.0,603.12,490.49
2016,12,28,15,30,700.0,45.0,1.1,12.0,206.0,584.72,475.71
2016,12,28,15,45,642.5,40.5,1.1,11.5,166.0,546.1,444.4
2016,12,28,16,0,585.0,36.0,1.1,11.0,126.0,504.03,408.16
2016,12,28,16,15,487.0,29.0,1.1,10.5,87.5,427.02,339.58
2016,12,28,16,30,389.0,22.0,1.1,10.0,49.0,343.28,219.67
2016,12,28,16,45,194.5,11.0,1.15,10.0,24.5,148.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,187.5,14.0,3.3,6.5,31.0,11.39,0.0
2016,12,29,8,0,375.0,28.0,3.4,7.0,62.0,23.36,13.18
2016,12,29,8,15,469.5,36.0,3.45,7.0,101.0,30.1,21.04
2016,12,29,8,30,564.0,44.0,3.5,7.0,140.0,36.93,27.75
2016,12,29,8,45,620.5,49.5,3.55,7.5,180.0,41.55,32.23
2016,12,29,9,0,677.0,55.0,3.6,8.0,220.0,50.06,40.1
2016,12,29,9,15,715.0,58.5,3.6,8.0,258.5,53.23,43.09
2016,12,29,9,30,753.0,62.0,3.6,8.0,297.0,56.43,46.03
2016,12,29,9,45,764.5,68.0,3.65,8.5,328.5,61.22,50.26
2016,12,29,10,0,776.0,74.0,3.7,9.0,360.0,65.9,54.34
2016,12,29,10,15,794.5,76.0,3.6,9.5,388.0,67.55,55.64
2016,12,29,10,30,813.0,78.0,3.5,10.0,416.0,69.22,56.95
2016,12,29,10,45,829.0,78.5,3.45,10.5,438.0,69.75,57.24
2016,12,29,11,0,845.0,79.0,3.4,11.0,460.0,91.67,58.02
2016,12,29,11,15,852.5,80.0,3.25,11.5,474.5,143.93,83.33
2016,12,29,11,30,860.0,81.0,3.1,12.0,489.0,196.19,121.57
2016,12,29,11,45,866.0,81.0,3.0,12.5,496.5,247.11,165.11
2016,12,29,12,0,872.0,81.0,2.9,13.0,504.0,297.37,210.75
2016,12,29,12,15,871.5,80.5,2.8,13.0,503.0,344.32,254.98
2016,12,29,12,30,871.0,80.0,2.7,13.0,502.0,389.51,297.48
2016,12,29,12,45,876.5,77.0,2.6,13.0,495.5,432.82,337.61
2016,12,29,13,0,882.0,74.0,2.5,13.0,489.0,474.37,375.44
2016,12,29,13,15,874.0,73.0,2.4,13.0,473.0,509.45,407.35
2016,12,29,13,30,866.0,72.0,2.3,13.0,457.0,541.49,435.97
2016,12,29,13,45,854.0,70.5,2.25,13.5,434.5,567.62,458.61
2016,12,29,14,0,842.0,69.0,2.2,14.0,412.0,590.26,477.89
2016,12,29,14,15,823.5,67.0,2.1,13.5,383.0,604.82,491.96
2016,12,29,14,30,805.0,65.0,2.0,13.0,354.0,615.52,502.62
2016,12,29,14,45,778.0,62.0,1.9,13.0,319.5,615.6,503.74
2016,12,29,15,0,751.0,59.0,1.8,13.0,285.0,611.62,501.19
2016,12,29,15,15,711.5,55.5,1.7,12.5,246.5,594.38,487.89
2016,12,29,15,30,672.0,52.0,1.6,12.0,208.0,573.06,470.53
2016,12,29,15,45,608.5,46.5,1.5,11.5,167.0,528.42,433.7
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,488.69,398.59
2016,12,29,16,15,442.0,33.0,1.45,10.5,88.0,407.91,327.37
2016,12,29,16,30,339.0,25.0,1.5,10.0,50.0,321.35,214.24
2016,12,29,16,45,169.5,12.5,1.6,9.5,25.0,131.9,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,15.0,0.7,7.5,28.5,12.17,0.0
2016,12,30,8,0,309.0,30.0,0.6,8.0,57.0,24.81,14.3
2016,12,30,8,15,402.5,39.0,0.55,8.0,94.5,32.21,22.88
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,39.66,30.18
2016,12,30,8,45,551.5,54.5,0.45,8.5,170.5,44.86,35.17
2016,12,30,9,0,607.0,61.0,0.4,9.0,209.0,50.07,40.04
2016,12,30,9,15,646.0,65.5,0.55,9.5,246.0,53.6,43.22
2016,12,30,9,30,685.0,70.0,0.7,10.0,283.0,57.15,46.35
2016,12,30,9,45,726.0,70.0,0.85,10.5,317.5,62.23,50.8
2016,12,30,10,0,767.0,70.0,1.0,11.0,352.0,62.67,51.02
2016,12,30,10,15,784.5,72.0,1.15,11.0,379.5,64.35,52.45
2016,12,30,10,30,802.0,74.0,1.3,11.0,407.0,66.04,53.89
2016,12,30,10,45,812.0,76.5,1.45,11.5,428.0,67.96,55.42
2016,12,30,11,0,822.0,79.0,1.6,12.0,449.0,89.57,57.01
2016,12,30,11,15,830.0,80.0,1.6,12.0,463.5,140.64,81.34
2016,12,30,11,30,838.0,81.0,1.6,12.0,478.0,191.8,118.51
2016,12,30,11,45,841.0,81.5,1.65,12.5,485.0,241.41,160.7
2016,12,30,12,0,844.0,82.0,1.7,13.0,492.0,290.11,204.73
2016,12,30,12,15,844.0,82.0,1.7,13.0,491.5,336.35,247.88
2016,12,30,12,30,844.0,82.0,1.7,13.0,491.0,380.98,289.45
2016,12,30,12,45,840.5,81.5,1.75,13.0,483.5,421.94,327.59
2016,12,30,13,0,837.0,81.0,1.8,13.0,476.0,460.6,363.09
2016,12,30,13,15,829.0,80.0,1.85,13.0,460.5,494.14,393.83
2016,12,30,13,30,821.0,79.0,1.9,13.0,445.0,524.73,421.56
2016,12,30,13,45,807.5,77.5,2.0,13.0,423.0,548.71,443.81
2016,12,30,14,0,794.0,76.0,2.1,13.0,401.0,569.22,462.9
2016,12,30,14,15,775.5,73.5,2.15,12.5,372.5,582.06,476.33
2016,12,30,14,30,757.0,71.0,2.2,12.0,344.0,591.14,486.5
2016,12,30,14,45,727.0,68.5,2.3,12.0,310.5,588.79,486.68
2016,12,30,15,0,697.0,66.0,2.4,12.0,277.0,586.93,486.55
2016,12,30,15,15,656.0,61.5,2.35,11.5,239.5,567.6,472.32
2016,12,30,15,30,615.0,57.0,2.3,11.0,202.0,544.55,453.72
2016,12,30,15,45,541.5,52.0,2.25,11.0,161.5,493.96,411.09
2016,12,30,16,0,468.0,47.0,2.2,11.0,121.0,439.84,363.81
2016,12,30,16,15,365.0,37.5,2.2,10.5,84.5,356.87,290.16
2016,12,30,16,30,262.0,28.0,2.2,10.0,48.0,269.47,186.02
2016,12,30,16,45,131.0,14.0,2.25,9.5,24.0,105.49,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
